Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-19 23:30:00,62.14316544,2.48633992,62.1928846179,1.39316544,0.40633992,1.451214,60.75,2.08,60.7855978008,136.2,59.87316544,11.49633992,60.9668907798,1.39316544,0.40633992,1.451214,58.48,11.09,59.5222521415,135.34,1.39316544,0.59633992,1.5154310421,1.39316544,0.40633992,1.451214,0.0,0.19,0.19,135.34
2022-01-20 00:00:00,58.382616,3.833263,58.5083221109,1.382616,0.403263,1.4402249999999999,57.0,3.43,57.1031076212,136.2,56.832616,12.773263,58.2503432528,1.382616,0.403263,1.4402249999999999,55.45,12.37,56.8130213947,135.34,1.382616,0.593263,1.5045225125,1.382616,0.403263,1.4402249999999999,0.0,0.19,0.19,135.34
2022-01-20 00:30:00,58.43375488,3.5877618399999998,58.5437933892,1.3637548800000001,0.39776184000000003,1.420578,57.07,3.19,57.1590850172,136.47,56.73375488,12.58776184,58.113429523,1.3637548800000001,0.39776184000000003,1.420578,55.37,12.19,56.6959698744,135.63,1.3637548800000001,0.58776184,1.485022341,1.3637548800000001,0.39776184000000003,1.420578,0.0,0.19,0.19,135.63
2022-01-20 01:00:00,59.95024832,3.60715576,60.0586700344,1.43024832,0.41715576,1.4898419999999999,58.52,3.19,58.6068809953,136.57,58.14024832,12.63715576,59.4977829874,1.43024832,0.41715576,1.4898419999999999,56.71,12.22,58.0116583111,135.75,1.43024832,0.60715576,1.5537851762,1.43024832,0.41715576,1.4898419999999999,0.0,0.19,0.19,135.75
2022-01-20 01:30:00,58.6270416,4.0358038,58.7657869775,1.3570416,0.3958038,1.4135849999999999,57.27,3.64,57.3855600304,136.43,56.9770416,14.0658038,58.6875634699,1.3570416,0.3958038,1.4135849999999999,55.62,13.67,57.275241597,135.58,1.3570416,0.5858038,1.4780825404,1.3570416,0.3958038,1.4135849999999999,0.0,0.19,0.19,135.58
2022-01-20 02:00:00,58.2458528,3.6225404,58.3583941464,1.3458527999999998,0.39254039999999996,1.4019300000000001,56.9,3.23,56.9916037676,136.71,56.6058528,14.8425404,58.5194290534,1.3458527999999998,0.39254039999999996,1.4019300000000001,55.26,14.45,57.1180365559,135.99,1.3458527999999998,0.5825404,1.4665173292,1.3458527999999998,0.39254039999999996,1.4019300000000001,0.0,0.19,0.19,135.99
2022-01-20 02:30:00,57.86834016,3.63701588,57.982520447,1.4983401600000001,0.43701588,1.560771,56.37,3.2,56.460755397,136.88,56.21834016,14.83701588,58.1432610933,1.4983401600000001,0.43701588,1.560771,54.72,14.4,56.5830221886,136.32,1.4983401600000001,0.62701588,1.6242451012,1.4983401600000001,0.43701588,1.560771,0.0,0.19,0.19,136.32
2022-01-20 03:00:00,57.50092768,3.31568724,57.5964449071,1.3909276799999999,0.40568724,1.448883,56.11,2.91,56.185409138,136.91,55.93092768,14.45568724,57.7688113494,1.3909276799999999,0.40568724,1.448883,54.54,14.05,56.3206365376,136.32,1.3909276799999999,0.5956872400000001,1.5131170143000001,1.3909276799999999,0.40568724,1.448883,0.0,0.19,0.19,136.32
2022-01-20 03:30:00,57.3254832,3.6136825999999997,57.4392698948,1.3154832,0.3836826,1.370295,56.01,3.23,56.1030569577,136.95,55.7054832,14.7936826,57.636393914,1.3154832,0.3836826,1.370295,54.39,14.41,56.2665104658,136.37,1.3154832,0.5736825999999999,1.4351333649,1.3154832,0.3836826,1.370295,0.0,0.19,0.19,136.37
2022-01-20 04:00:00,55.72201664,4.34142152,55.8908854756,1.34201664,0.39142152,1.397934,54.38,3.95,54.5232693444,136.95,54.08201664,15.56142152,56.2763037483,1.34201664,0.39142152,1.397934,52.74,15.17,54.878379167,136.37,1.34201664,0.59142152,1.466556537,1.34201664,0.39142152,1.397934,0.0,0.2,0.2,136.37
2022-01-20 04:30:00,56.1322464,3.7544052,56.2576629831,1.3522463999999998,0.39440519999999996,1.40859,54.78,3.36,54.8829481715,137.12,54.4822464,14.9644052,56.4999875733,1.3522463999999998,0.39440519999999996,1.40859,53.13,14.57,55.0915764886,136.54,1.3522463999999998,0.5844052,1.473125848,1.3522463999999998,0.39440519999999996,1.40859,0.0,0.19,0.19,136.54
2022-01-20 05:00:00,55.96946912,3.78109516,56.0970422944,1.40946912,0.41109516,1.468197,54.56,3.37,54.6639780843,137.03,54.32946912,14.98109516,56.3571151413,1.40946912,0.41109516,1.468197,52.92,14.57,54.8890817923,136.46,1.40946912,0.60109516,1.5322919407,1.40946912,0.41109516,1.468197,0.0,0.19,0.19,136.46
2022-01-20 05:30:00,57.29050816,3.00806488,57.3694237338,1.33050816,0.38806488,1.385946,55.96,2.62,56.0212995208,137.03,55.63050816,14.21806488,57.4186973648,1.33050816,0.38806488,1.385946,54.3,13.83,56.0335515562,136.46,1.33050816,0.57806488,1.4506588053,1.33050816,0.38806488,1.385946,0.0,0.19,0.19,136.46
2022-01-20 06:00:00,59.17280576,3.02790168,59.2502247261,1.43280576,0.41790168,1.492506,57.74,2.61,57.7989593332,136.78,57.33280576,14.23790168,59.0742622515,1.43280576,0.41790168,1.492506,55.9,13.82,57.5830044371,136.19,1.43280576,0.60790168,1.5564307882000001,1.43280576,0.41790168,1.492506,0.0,0.19,0.19,136.19
2022-01-20 06:30:00,64.18476384,1.12680612,64.1946539926,1.39476384,0.40680612,1.452879,62.79,0.72,62.7941279102,136.67,62.71476384,11.94680612,63.8425232895,1.39476384,0.40680612,1.452879,61.32,11.54,62.3964261797,136.07,1.39476384,0.59680612,1.517083951,1.39476384,0.40680612,1.452879,0.0,0.19,0.19,136.07
2022-01-20 07:00:00,70.72714144,1.98333292,70.7549443201,1.41714144,0.41333292,1.476189,69.31,1.57,69.327779425,135.86,68.85714144,9.41333292,69.497602577,1.41714144,0.41333292,1.476189,67.44,9.0,68.037883565,135.29,1.41714144,0.60333292,1.5402274096,1.41714144,0.41333292,1.476189,0.0,0.19,0.19,135.29
2022-01-20 07:30:00,74.96981888,3.8291138399999998,75.0675419586,1.2998188800000001,0.37911384000000004,1.353978,73.67,3.45,73.7507383014,135.45,72.83981888,6.34911384,73.1160068728,1.2998188800000001,0.37911384000000004,1.353978,71.54,5.97,71.7886655399,134.81,1.2998188800000001,0.56911384,1.4189502048,1.2998188800000001,0.37911384000000004,1.353978,0.0,0.19,0.19,134.81
2022-01-20 08:00:00,82.86736128,8.16589704,83.2687302652,1.3573612800000001,0.39589704000000003,1.413918,81.51,7.77,81.8795029296,135.07,79.08736128,3.00589704,79.1444636803,1.3573612800000001,0.39589704000000003,1.413918,77.73,2.61,77.7738066447,134.27,1.3573612800000001,0.57589704,1.4744785672,1.3573612800000001,0.39589704000000003,1.413918,0.0,0.18,0.18,134.27
2022-01-20 08:30:00,88.92460384,6.96342612,89.1968299405,1.55460384,0.45342612,1.619379,87.37,6.51,87.6121966395,134.6,86.09460384,5.79342612,86.2893075449,1.55460384,0.45342612,1.619379,84.54,5.34,84.7084836365,133.91,1.55460384,0.64342612,1.6824952515,1.55460384,0.45342612,1.619379,0.0,0.19,0.19,133.91
2022-01-20 09:00:00,91.28322496,8.25885728,91.6560738995,1.8132249599999999,0.52885728,1.888776,89.47,7.73,89.8033061752,134.76,87.65322496,7.15885728,87.9450799274,1.8132249599999999,0.52885728,1.888776,85.84,6.63,86.0956590079,134.64,1.8132249599999999,0.71885728,1.9505231464000001,1.8132249599999999,0.52885728,1.888776,0.0,0.19,0.19,134.64
2022-01-20 09:30:00,93.41676064,8.36738852,93.7907477266,2.5967606400000003,0.75738852,2.704959,90.82,7.61,91.1382713244,135.13,90.27676064,7.46738852,90.5850727381,2.5967606400000003,0.75738852,2.704959,87.68,6.71,87.9363775692,135.26,2.5967606400000003,0.9473885200000001,2.7641835737,2.5967606400000003,0.75738852,2.704959,0.0,0.19,0.19,135.26
2022-01-20 10:00:00,93.59001696,8.69083828,93.9926696322,3.02001696,0.88083828,3.145851,90.57,7.8100000000000005,90.9061109057,135.09,89.91001696,7.64083828,90.2341041922,3.02001696,0.88083828,3.145851,86.89,6.76,87.1525656536,135.12,3.02001696,1.06083828,3.2009186642,3.02001696,0.88083828,3.145851,0.0,0.18,0.18,135.12
2022-01-20 10:30:00,95.29457216,8.49216688,95.6722132151,3.26457216,0.95216688,3.400596,92.03,7.54,92.3383587682,135.23,92.25457216,6.80216688,92.5050028846,3.26457216,0.95216688,3.400596,88.99,5.85,89.1820755533,135.35,3.26457216,1.14216688,3.4586090513,3.26457216,0.95216688,3.400596,0.0,0.19,0.19,135.35
2022-01-20 11:00:00,101.68467232,14.35636276,102.6931240956,3.00467232,0.87636276,3.129867,98.68,13.48,99.5964497359,135.27,98.16467232,10.74636276,98.7511377365,3.00467232,0.87636276,3.129867,95.16,9.87,95.6704891803,135.52,3.00467232,1.06636276,3.1882887709,3.00467232,0.87636276,3.129867,0.0,0.19,0.19,135.52
2022-01-20 11:30:00,102.15357344,13.30020892,103.0157663849,2.98357344,0.87020892,3.107889,99.17,12.43,99.9459543954,134.49,99.57357344,12.00020892,100.2940753072,2.98357344,0.87020892,3.107889,96.59,11.13,97.2291365795,134.55,2.98357344,1.06020892,3.166347016,2.98357344,0.87020892,3.107889,0.0,0.19,0.19,134.55
2022-01-20 12:00:00,103.49104608,15.17738844,104.598038885,2.87104608,0.83738844,2.990673,100.62,14.34,101.6367059679,134.49,100.19104608,13.17738844,101.0538929517,2.87104608,0.83738844,2.990673,97.32,12.34,98.0992252773,134.55,2.87104608,1.02738844,3.0493331402,2.87104608,0.83738844,2.990673,0.0,0.19,0.19,134.55
2022-01-20 12:30:00,101.8417744,15.4846842,103.0122442126,3.8217744,1.1146842,3.981015,98.02,14.37,99.0677409655,134.41,97.6717744,11.0946842,98.2998857168,3.8217744,1.1146842,3.981015,93.85,9.98,94.3791444123,134.71,3.8217744,1.2946842,4.035116695,3.8217744,1.1146842,3.981015,0.0,0.18,0.18,134.71
2022-01-20 13:00:00,102.07062592,14.58643256,103.1075976373,3.4506259200000002,1.00643256,3.594402,98.62,13.58,99.550594172,134.43,98.69062592,10.85643256,99.2859595935,3.4506259200000002,1.00643256,3.594402,95.24,9.85,95.7480031123,134.92,3.4506259200000002,1.19643256,3.6521596501999998,3.4506259200000002,1.00643256,3.594402,0.0,0.19,0.19,134.92
2022-01-20 13:30:00,100.5929232,13.6896026,101.5201527642,3.8729232,1.1296026,4.034295,96.72,12.56,97.5321075339,134.58,97.6929232,10.4796026,98.2533933969,3.8729232,1.1296026,4.034295,93.82,9.35,94.2847543349,135.05,3.8729232,1.3196026,4.0915626764,3.8729232,1.1296026,4.034295,0.0,0.19,0.19,135.05
2022-01-20 14:00:00,102.97028672,15.23216696,104.0908202364,2.9902867200000003,0.87216696,3.114882,99.98,14.36,101.0059899214,134.69,98.50028672,10.84216696,99.0952020449,2.9902867200000003,0.87216696,3.114882,95.51,9.97,96.0289591738,135.1,2.9902867200000003,1.06216696,3.1733284291,2.9902867200000003,0.87216696,3.114882,0.0,0.19,0.19,135.1
2022-01-20 14:30:00,102.764632,15.931351,103.9921993939,3.364632,0.981351,3.504825,99.4,14.95,100.5179710301,134.2,96.434632,10.061351,96.9580787398,3.364632,0.981351,3.504825,93.07,9.08,93.5118778552,134.94,3.364632,1.171351,3.5626972452,3.364632,0.981351,3.504825,0.0,0.19,0.19,134.94
2022-01-20 15:00:00,92.31876896,6.90172428,92.5763949413,2.26876896,0.66172428,2.363301,90.05,6.24,90.2659409744,134.2,90.67876896,4.26172428,90.7788600608,2.26876896,0.66172428,2.363301,88.41,3.6,88.4832645193,134.94,2.26876896,0.85172428,2.4233750933,2.26876896,0.66172428,2.363301,0.0,0.19,0.19,134.94
2022-01-20 15:30:00,89.41846784,5.23580312,89.5716251118,3.68846784,1.07580312,3.842154,85.73,4.16,85.8308714857,135.68,88.24846784,3.3458031200000002,88.3118705193,3.68846784,1.07580312,3.842154,84.56,2.27,84.5904634105,135.91,3.68846784,1.26580312,3.8996221029,3.68846784,1.07580312,3.842154,0.0,0.19,0.19,135.91
2022-01-20 16:00:00,95.2158016,6.9871088,95.4718207835,2.5958015999999997,0.7571087999999999,2.70396,92.62,6.23,92.8292911747,136.09,88.9458016,4.1271088,89.0414995904,2.5958015999999997,0.7571087999999999,2.70396,86.35,3.37,86.4157358356,136.24,2.5958015999999997,0.9371088,2.7597751448,2.5958015999999997,0.7571087999999999,2.70396,0.0,0.18,0.18,136.24
2022-01-20 16:30:00,100.13284576,8.72624668,100.5123583502,1.39284576,0.40624668,1.4508809999999999,98.74,8.32,99.0899086688,135.23,94.90284576,5.17624668,95.043903871,1.39284576,0.40624668,1.4508809999999999,93.51,4.77,93.6315812106,135.63,1.39284576,0.59624668,1.5151004635,1.39284576,0.40624668,1.4508809999999999,0.0,0.19,0.19,135.63
2022-01-20 17:00:00,101.2207376,7.2143818,101.477509947,1.6607376,0.4843818,1.729935,99.56,6.73,99.7872060938,135.23,100.6107376,6.0443818,100.7921379462,1.6607376,0.4843818,1.729935,98.95,5.5600000000000005,99.1060850806,135.63,1.6607376,0.6743817999999999,1.7924397307,1.6607376,0.4843818,1.729935,0.0,0.19,0.19,135.63
2022-01-20 17:30:00,103.07606208,7.45135144,103.345039611,1.85606208,0.54135144,1.933398,101.22,6.91,101.4555888061,135.46,103.26606208,7.01135144,103.5038097199,1.85606208,0.54135144,1.933398,101.41,6.47,101.6161847345,135.5,1.85606208,0.73135144,1.9949539778,1.85606208,0.54135144,1.933398,0.0,0.19,0.19,135.5
2022-01-20 18:00:00,100.15528288,5.79529084,100.3228093939,1.83528288,0.53529084,1.911753,98.32,5.26,98.4606012576,135.28,99.98528288,5.31529084,100.1264655788,1.83528288,0.53529084,1.911753,98.15,4.78,98.2663263789,135.27,1.83528288,0.72529084,1.9734006315000001,1.83528288,0.53529084,1.911753,0.0,0.19,0.19,135.27
2022-01-20 18:30:00,98.70465344,5.54552392,98.8603127967,1.9046534400000001,0.5555239200000001,1.984014,96.8,4.99,96.9285308875,135.68,98.77465344,4.82552392,98.8924559473,1.9046534400000001,0.5555239200000001,1.984014,96.87,4.27,96.9640644775,135.73,1.9046534400000001,0.74552392,2.0453632053,1.9046534400000001,0.5555239200000001,1.984014,0.0,0.19,0.19,135.73
2022-01-20 19:00:00,95.63505312,3.99230716,95.7183467352,1.82505312,0.53230716,1.901097,93.81,3.46,93.8737860108,135.68,95.20505312,3.24230716,95.2602471932,1.82505312,0.53230716,1.901097,93.38,2.71,93.4193154546,135.7,1.82505312,0.7223071600000001,1.9627904942,1.82505312,0.53230716,1.901097,0.0,0.19,0.19,135.7
2022-01-20 19:30:00,96.65614272,4.40137496,96.7563022601,1.13614272,0.33137496,1.183482,95.52,4.07,95.6066697464,135.81,96.55614272,3.92137496,96.6357381021,1.13614272,0.33137496,1.183482,95.42,3.59,95.4875096544,135.82,1.13614272,0.52137496,1.2500608502000001,1.13614272,0.33137496,1.183482,0.0,0.19,0.19,135.82
2022-01-20 20:00:00,92.024984,2.996037,92.0737417395,1.014984,0.296037,1.057275,91.01,2.7,91.0500417353,135.48,92.534984,1.896037,92.5544068113,1.014984,0.296037,1.057275,91.52,1.6,91.5339849455,135.42,1.014984,0.476037,1.1210725871,1.014984,0.296037,1.057275,0.0,0.18,0.18,135.42
2022-01-20 20:30:00,88.02691136,1.4836824800000001,88.0394141126,1.72691136,0.50368248,1.7988659999999999,86.3,0.98,86.3055641312,135.7,88.37691136,2.15368248,88.4031493204,1.72691136,0.50368248,1.7988659999999999,86.65,1.65,86.665708328,135.81,1.72691136,0.69368248,1.8610261224,1.72691136,0.50368248,1.7988659999999999,0.0,0.19,0.19,135.81
2022-01-20 21:00:00,84.10496384,1.31853112,84.1152986492,1.19496384,0.34853112,1.244754,82.91,0.97,82.91567403089999,135.95,83.81496384,2.75853112,83.8603461562,1.19496384,0.34853112,1.244754,82.62,2.41,82.6551420058,136.17,1.19496384,0.53853112,1.3107075746,1.19496384,0.34853112,1.244754,0.0,0.19,0.19,136.17
2022-01-20 21:30:00,81.42477408,1.45389244,81.4377531444,1.14477408,0.33389244,1.192473,80.28,1.12,80.2878122756,135.84,81.62477408,4.15389244,81.7304017243,1.14477408,0.33389244,1.192473,80.48,3.8200000000000003,80.5706075439,136.2,1.14477408,0.52389244,1.258956307,1.14477408,0.33389244,1.192473,0.0,0.19,0.19,136.2
2022-01-20 22:00:00,81.13276608,2.87622344,81.1837323179,1.15276608,0.33622344,1.200798,79.98,2.54,80.0203224187,136.21,79.67276608,4.58622344,79.804655881,1.15276608,0.33622344,1.200798,78.52,4.25,78.6349343485,136.51,1.15276608,0.52622344,1.2671940435,1.15276608,0.33622344,1.200798,0.0,0.19,0.19,136.51
2022-01-20 22:30:00,77.34951936,2.22652648,77.3815583029,1.11951936,0.32652648,1.166166,76.23,1.9,76.2536746656,135.54,74.90951936,5.77652648,75.1319129859,1.11951936,0.32652648,1.166166,73.79,5.45,73.990989992,135.98,1.11951936,0.50652648,1.228776901,1.11951936,0.32652648,1.166166,0.0,0.18,0.18,135.98
2022-01-20 23:00:00,69.70144736,6.01750548,69.9607185232,1.19144736,0.34750548000000003,1.241091,68.51,5.67,68.7442288487,135.88,68.81144736,7.41750548,69.2100764002,1.19144736,0.34750548000000003,1.241091,67.62,7.07,67.988596838,136.46,1.19144736,0.53750548,1.3070803161,1.19144736,0.34750548000000003,1.241091,0.0,0.19,0.19,136.46
2022-01-20 23:30:00,66.23760128,6.64596704,66.5701787682,1.11760128,0.32596704,1.164168,65.12,6.32,65.425964265,136.21,65.47760128,7.82596704,65.943627664,1.11760128,0.32596704,1.164168,64.36,7.5,64.7955214502,136.28,1.11760128,0.51596704,1.2309567854,1.11760128,0.32596704,1.164168,0.0,0.19,0.19,136.28
2022-01-21 00:00:00,62.33241632,8.20820476,62.8705396006,1.26241632,0.36820476,1.315017,61.07,7.84,61.5711823827,136.21,62.32241632,9.03820476,62.9743814678,1.26241632,0.36820476,1.315017,61.06,8.67,61.6724614394,136.28,1.26241632,0.55820476,1.3803215274,1.26241632,0.36820476,1.315017,0.0,0.19,0.19,136.28
2022-01-21 00:30:00,62.08313568,8.87508124,62.7142950441,1.18313568,0.34508124,1.232433,60.9,8.53,61.4944786139,135.84,62.05313568,9.69508124,62.8059411837,1.18313568,0.34508124,1.232433,60.87,9.35,61.583921603,135.94,1.18313568,0.53508124,1.2985075936000001,1.18313568,0.34508124,1.232433,0.0,0.19,0.19,135.94
2022-01-21 01:00:00,65.32198688,7.43016284,65.7432071759,1.13198688,0.33016284,1.179153,64.19,7.1,64.5814687043,136.07,65.08198688,8.39016284,65.6205748888,1.13198688,0.33016284,1.179153,63.95,8.06,64.4559236998,136.18,1.13198688,0.52016284,1.2457783417,1.13198688,0.33016284,1.179153,0.0,0.19,0.19,136.18
2022-01-21 01:30:00,64.6548544,7.2072492,65.0553198326,0.7448543999999999,0.2172492,0.7758900000000001,63.91,6.99,64.2911206933,135.86,64.6648544,8.0072492,65.1587249286,0.7448543999999999,0.2172492,0.7758900000000001,63.92,7.79,64.3929382774,135.96,0.7448543999999999,0.39724919999999997,0.8441652706,0.7448543999999999,0.2172492,0.7758900000000001,0.0,0.18,0.18,135.96
2022-01-21 02:00:00,64.54693216,6.92452188,64.9172970366,0.90693216,0.26452188,0.9447209999999999,63.64,6.66,63.987539412,135.86,64.60693216,7.62452188,65.0552766271,0.90693216,0.26452188,0.9447209999999999,63.7,7.36,64.1237834193,135.96,0.90693216,0.45452188,1.014453588,0.90693216,0.26452188,0.9447209999999999,0.0,0.19,0.19,135.96
2022-01-21 02:30:00,64.8706384,6.5001862,65.1954917694,0.9606384,0.2801862,1.000665,63.91,6.22,64.2119653959,136.0,65.0206384,7.0701862,65.4039062354,0.9606384,0.2801862,1.000665,64.06,6.79,64.418845845,136.1,0.9606384,0.4701862,1.0695331684,0.9606384,0.2801862,1.000665,0.0,0.19,0.19,136.1
2022-01-21 03:00:00,63.50735168,7.52214424,63.9512812333,0.96735168,0.28214424,1.007658,62.54,7.24,62.9576778479,136.0,63.52735168,8.25214424,64.0610825387,0.96735168,0.28214424,1.007658,62.56,7.97,63.0656364433,136.1,0.96735168,0.47214424,1.0764243848,0.96735168,0.28214424,1.007658,0.0,0.19,0.19,136.1
2022-01-21 03:30:00,62.27741152,7.95132836,62.7829563522,1.06741152,0.31132836,1.111887,61.21,7.64,61.684955216,136.12,62.17741152,8.81132836,62.7986465682,1.06741152,0.31132836,1.111887,61.11,8.5,61.698315212,136.23,1.06741152,0.50132836,1.1792783715,1.06741152,0.31132836,1.111887,0.0,0.19,0.19,136.23
2022-01-21 04:00:00,60.1574016,8.6209088,60.7719757438,0.9974016,0.29090879999999997,1.03896,59.16,8.33,59.743572876100004,136.09,60.0774016,9.4509088,60.8162302363,0.9974016,0.29090879999999997,1.03896,59.08,9.16,59.7858846217,136.23,0.9974016,0.48090879999999997,1.1072864244,0.9974016,0.29090879999999997,1.03896,0.0,0.19,0.19,136.23
2022-01-21 04:30:00,60.99969952,8.59741236,61.6025879393,0.77969952,0.22741236,0.812187,60.22,8.37,60.7988922596,136.25,60.94969952,9.39741236,61.6699053886,0.77969952,0.22741236,0.812187,60.17,9.17,60.8647500611,136.37,0.77969952,0.41741236,0.8844005991,0.77969952,0.22741236,0.812187,0.0,0.19,0.19,136.37
2022-01-21 05:00:00,61.351168,8.702424,61.9652967268,0.8311679999999999,0.242424,0.8658,60.52,8.46,61.1084445883,136.21,61.321168,9.472424,62.0484686461,0.8311679999999999,0.242424,0.8658,60.49,9.23,61.1901380943,136.33,0.8311679999999999,0.42242399999999997,0.9323530876,0.8311679999999999,0.242424,0.8658,0.0,0.18,0.18,136.33
2022-01-21 05:30:00,62.39054816,8.33640988,62.9450254539,1.29054816,0.37640988000000003,1.3443209999999999,61.1,7.96,61.6163257587,136.25,62.31054816,9.17640988,62.9826238758,1.29054816,0.37640988000000003,1.3443209999999999,61.02,8.8,61.6512806031,136.36,1.29054816,0.56640988,1.40937387,1.29054816,0.37640988000000003,1.3443209999999999,0.0,0.19,0.19,136.36
2022-01-21 06:00:00,64.51114752,7.53825136,64.9500838176,1.33114752,0.38825136,1.386612,63.18,7.15,63.5832910441,136.11,64.27114752,8.36825136,64.8136408047,1.33114752,0.38825136,1.386612,62.94,7.98,63.4438649516,136.21,1.33114752,0.57825136,1.4513195221,1.33114752,0.38825136,1.386612,0.0,0.19,0.19,136.21
2022-01-21 06:30:00,70.09489408,4.81892744,70.2603461261,1.02489408,0.29892744,1.067598,69.07,4.52,69.2177383335,135.85,70.20489408,5.43892744,70.4152617298,1.02489408,0.29892744,1.067598,69.18,5.14,69.3706854514,135.92,1.02489408,0.48892744,1.1355430053,1.02489408,0.29892744,1.067598,0.0,0.19,0.19,135.92
2022-01-21 07:00:00,76.44558336,3.09787848,76.5083267777,1.05558336,0.30787848,1.099566,75.39,2.79,75.4416078832,134.84,76.49558336,1.76787848,76.5160092262,1.05558336,0.30787848,1.099566,75.44,1.46,75.454126461,134.94,1.05558336,0.48787848,1.1628764514,1.05558336,0.30787848,1.099566,0.0,0.18,0.18,134.94
2022-01-21 07:30:00,81.64106784,1.50822812,81.6549980719,1.09106784,0.31822812,1.136529,80.55,1.19,80.5587897129,135.23,81.79106784,2.08822812,81.8177210333,1.09106784,0.31822812,1.136529,80.7,1.77,80.7194084468,135.04,1.09106784,0.5082281200000001,1.2036298656,1.09106784,0.31822812,1.136529,0.0,0.19,0.19,135.04
2022-01-21 08:00:00,89.16347552,4.56268036,89.2801401145,1.00347552,0.29268036000000003,1.045287,88.16,4.27,88.2633474326,135.22,89.42347552,6.48268036,89.6581458582,1.00347552,0.29268036000000003,1.045287,88.42,6.19,88.6364061771,134.96,1.00347552,0.48268036000000003,1.1135274802,1.00347552,0.29268036000000003,1.045287,0.0,0.19,0.19,134.96
2022-01-21 08:30:00,94.20020864,6.71547752,94.4392765016,1.15020864,0.33547752000000003,1.198134,93.05,6.38,93.2684668042,134.84,94.51020864,8.66547752,94.906638534,1.15020864,0.33547752000000003,1.198134,93.36,8.33,93.7308833843,134.55,1.15020864,0.52547752,1.2645578435,1.15020864,0.33547752000000003,1.198134,0.0,0.19,0.19,134.55
2022-01-21 09:00:00,93.68121728,7.34785504,93.9689387231,1.50121728,0.43785504000000003,1.563768,92.18,6.91,92.4386309938,134.66,93.68121728,9.04785504,94.1171299599,1.50121728,0.43785504000000003,1.563768,92.18,8.61,92.5812318993,134.27,1.50121728,0.61785504,1.6233909487,1.50121728,0.43785504000000003,1.563768,0.0,0.18,0.18,134.27
2022-01-21 09:30:00,94.14381248,7.75027864,94.4622900806,3.70381248,1.08027864,3.858138,90.44,6.67,90.6856245499,134.67,94.46381248,9.61027864,94.9514050649,3.70381248,1.08027864,3.858138,90.76,8.53,91.1599610575,134.3,3.70381248,1.27027864,3.9155886799,3.70381248,1.08027864,3.858138,0.0,0.19,0.19,134.3
2022-01-21 10:00:00,92.59782656,7.52561608,92.9031343983,5.60782656,1.6356160800000001,5.841486,86.99,5.89,87.1891747868,134.67,92.61782656,9.28561608,93.082138258,5.60782656,1.6356160800000001,5.841486,87.01,7.65,87.3456501493,134.3,5.60782656,1.82561608,5.8975073377000005,5.60782656,1.6356160800000001,5.841486,0.0,0.19,0.19,134.3
2022-01-21 10:30:00,92.7586672,7.2441946,93.0411129347,4.1286672,1.2041946000000001,4.300695,88.63,6.04,88.8355700156,134.9,93.4486672,9.2741946,93.9077424227,4.1286672,1.2041946000000001,4.300695,89.32,8.07,89.6838184959,134.56,4.1286672,1.3941946,4.3577140144,4.1286672,1.2041946000000001,4.300695,0.0,0.19,0.19,134.56
2022-01-21 11:00:00,92.67397216,7.80699188,93.00222706,3.86397216,1.12699188,4.024971,88.81,6.68,89.0608696342,134.9,92.62397216,9.50699188,93.1105961387,3.86397216,1.12699188,4.024971,88.76,8.38,89.1547082324,134.56,3.86397216,1.31699188,4.0822479671,3.86397216,1.12699188,4.024971,0.0,0.19,0.19,134.56
2022-01-21 11:30:00,94.25146432,7.68834376,94.5645237721,4.21146432,1.22834376,4.386942,90.04,6.46,90.2714417742,134.79,94.21146432,9.29834376,94.6692093872,4.21146432,1.22834376,4.386942,90.0,8.07,90.3610806708,134.51,4.21146432,1.40834376,4.4407053342000005,4.21146432,1.22834376,4.386942,0.0,0.18,0.18,134.51
2022-01-21 12:00:00,85.2705664,8.5776652,85.7009091811,13.0205664,3.7976652,13.56309,72.25,4.78,72.4079477682,134.84,84.5605664,9.8276652,85.1297385945,13.0205664,3.7976652,13.56309,71.54,6.03,71.793680084,134.56,13.0205664,3.9876652,13.6175116348,13.0205664,3.7976652,13.56309,0.0,0.19,0.19,134.56
2022-01-21 12:30:00,90.78776992,12.30684956,91.618107998,12.29776992,3.58684956,12.810177,78.49,8.72,78.9728972496,135.32,88.11776992,11.39684956,88.8517279267,12.29776992,3.58684956,12.810177,75.82,7.8100000000000005,76.2211814393,135.12,12.29776992,3.77684956,12.864670132,12.29776992,3.58684956,12.810177,0.0,0.19,0.19,135.12
2022-01-21 13:00:00,88.02865792,11.79085856,88.8148014735,13.40865792,3.91085856,13.967352,74.62,7.88,75.0349172053,134.89,84.94865792,10.66085856,85.6150009499,13.40865792,3.91085856,13.967352,71.54,6.75,71.8577351438,134.89,13.40865792,4.10085856,14.0217384138,13.40865792,3.91085856,13.967352,0.0,0.19,0.19,134.89
2022-01-21 13:30:00,89.77885888,11.29258384,90.4862749348,12.24885888,3.57258384,12.759228,77.53,7.72,77.9134089872,135.07,86.39885888,10.14258384,86.9921537997,12.24885888,3.57258384,12.759228,74.15,6.57,74.4404956996,135.16,12.24885888,3.76258384,12.8137262736,12.24885888,3.57258384,12.759228,0.0,0.19,0.19,135.16
2022-01-21 14:00:00,91.98569472,11.61291096,92.7158440294,9.57569472,2.79291096,9.974682,82.41,8.82,82.8806400796,135.0,87.22569472,9.46291096,87.7374977032,9.57569472,2.79291096,9.974682,77.65,6.67,77.9359442106,135.09,9.57569472,2.98291096,10.0295407256,9.57569472,2.79291096,9.974682,0.0,0.19,0.19,135.09
2022-01-21 14:30:00,88.18991328,7.49330804,88.5076859358,6.79991328,1.98330804,7.083243,81.39,5.51,81.5762968024,134.91,84.93991328,6.59330804,85.1954258099,6.79991328,1.98330804,7.083243,78.14,4.61,78.2758692063,135.19,6.79991328,2.17330804,7.1387735958,6.79991328,1.98330804,7.083243,0.0,0.19,0.19,135.19
2022-01-21 15:00:00,86.32688928,2.88617604,86.37512272,3.82688928,1.11617604,3.9863429999999997,82.5,1.77,82.5189850883,135.11,85.78688928,2.8561760400000002,85.8344226631,3.82688928,1.11617604,3.9863429999999997,81.96,1.74,81.9784679047,135.19,3.82688928,1.30617604,4.0436589135,3.82688928,1.11617604,3.9863429999999997,0.0,0.19,0.19,135.19
2022-01-21 15:30:00,84.17882848,2.4942416400000003,84.2157729028,2.6888284799999997,0.78424164,2.800863,81.49,1.71,81.5079394906,135.61,84.36882848,1.94424164,84.3912275929,2.6888284799999997,0.78424164,2.800863,81.68,1.16,81.6882366072,135.46,2.6888284799999997,0.97424164,2.8598855516,2.6888284799999997,0.78424164,2.800863,0.0,0.19,0.19,135.46
2022-01-21 16:00:00,84.26063712,1.84351916,84.2808016737,2.24063712,0.65351916,2.333997,82.02,1.19,82.0286321963,135.54,84.32063712,1.4235191600000001,84.3326523425,2.24063712,0.65351916,2.333997,82.08,0.77,82.0836116408,135.49,2.24063712,0.84351916,2.3941552324,2.24063712,0.65351916,2.333997,0.0,0.19,0.19,135.49
2022-01-21 16:30:00,86.59676192,1.5940555600000001,86.6114322024,1.31676192,0.38405556,1.371627,85.28,1.21,85.288583644,135.37,86.97676192,1.18405556,86.9848210992,1.31676192,0.38405556,1.371627,85.66,0.8,85.6637356178,135.3,1.31676192,0.56405556,1.4324875666999999,1.31676192,0.38405556,1.371627,0.0,0.18,0.18,135.3
2022-01-21 17:00:00,91.02008864,2.90044252,91.0662896073,1.27008864,0.37044252,1.3230089999999999,89.75,2.5300000000000002,89.7856525287,135.37,90.57008864,2.17044252,90.5960914002,1.27008864,0.37044252,1.3230089999999999,89.3,1.8,89.3181392551,135.3,1.27008864,0.56044252,1.3882438445,1.27008864,0.37044252,1.3230089999999999,0.0,0.19,0.19,135.3
2022-01-21 17:30:00,92.85847968,3.13622324,92.9114263409,1.83847968,0.53622324,1.915083,91.02,2.6,91.0571271236,135.02,93.19847968,2.71622324,93.2380527647,1.83847968,0.53622324,1.915083,91.36,2.18,91.3860054932,134.97,1.83847968,0.72622324,1.9767164005,1.83847968,0.53622324,1.915083,0.0,0.19,0.19,134.97
2022-01-21 18:00:00,90.8504976,2.5643118,90.8866800427,1.9004976,0.5543118,1.979685,88.95,2.01,88.9727070511,135.02,90.6904976,1.8243117999999998,90.7088444887,1.9004976,0.5543118,1.979685,88.79,1.27,88.7990822025,134.97,1.9004976,0.7443118,2.0410514896,1.9004976,0.5543118,1.979685,0.0,0.19,0.19,134.97
2022-01-21 18:30:00,90.20547264,1.74992952,90.2224448102,1.8854726400000001,0.5499295200000001,1.9640339999999998,88.32,1.2,88.3281517977,135.14,90.44547264,1.28992952,90.4546706325,1.8854726400000001,0.5499295200000001,1.9640339999999998,88.56,0.74,88.5630916353,135.22,1.8854726400000001,0.73992952,2.025463594,1.8854726400000001,0.5499295200000001,1.9640339999999998,0.0,0.19,0.19,135.22
2022-01-21 19:00:00,88.22653152,1.26773836,88.2356391975,1.9465315200000002,0.56773836,2.027637,86.28,0.7000000000000001,86.2828395453,135.19,87.87653152,1.14773836,87.8840263946,1.9465315200000002,0.56773836,2.027637,85.93,0.58,85.9319573849,135.14,1.9465315200000002,0.75773836,2.0888160236,1.9465315200000002,0.56773836,2.027637,0.0,0.19,0.19,135.14
2022-01-21 19:30:00,89.21022848,0.8563166400000001,89.2143382178,1.2902284800000001,0.37631664000000004,1.343988,87.92,0.48,87.9213102723,135.43,89.39022848,1.95631664,89.4116330379,1.2902284800000001,0.37631664000000004,1.343988,88.1,1.58,88.1141668519,135.44,1.2902284800000001,0.55631664,1.4050543529000001,1.2902284800000001,0.37631664000000004,1.343988,0.0,0.18,0.18,135.44
2022-01-21 20:00:00,87.91848032,1.45955676,87.9305947194,1.19848032,0.34955676,1.2484169999999999,86.72,1.11,86.7271036067,134.86,88.20848032,1.15955676,88.2161015475,1.19848032,0.34955676,1.2484169999999999,87.01,0.81,87.0137701746,134.62,1.19848032,0.53955676,1.3143350314,1.19848032,0.34955676,1.2484169999999999,0.0,0.19,0.19,134.62
2022-01-21 20:30:00,82.56893984,3.5555241200000003,82.6454570927,1.21893984,0.35552412,1.2697289999999999,81.35,3.2,81.4129135948,135.52,83.15893984,1.72552412,83.1768399785,1.21893984,0.35552412,1.2697289999999999,81.94,1.37,81.9514520921,135.18,1.21893984,0.5455241200000001,1.3354440831,1.21893984,0.35552412,1.2697289999999999,0.0,0.19,0.19,135.18
2022-01-21 21:00:00,79.12848032,4.67955676,79.2667310366,1.19848032,0.34955676,1.2484169999999999,77.93,4.33,78.0502005122,135.52,79.28848032,3.06955676,79.3478751458,1.19848032,0.34955676,1.2484169999999999,78.09,2.7199999999999998,78.1373566228,135.18,1.19848032,0.53955676,1.3143350314,1.19848032,0.34955676,1.2484169999999999,0.0,0.19,0.19,135.18
2022-01-21 21:30:00,78.79781088,4.97144484,78.9544822241,1.30781088,0.38144484,1.362303,77.49,4.59,77.6258217348,136.28,78.81781088,3.35144484,78.8890327893,1.30781088,0.38144484,1.362303,77.51,2.9699999999999998,77.5668808191,136.0,1.30781088,0.5714448400000001,1.4272065383,1.30781088,0.38144484,1.362303,0.0,0.19,0.19,136.0
2022-01-21 22:00:00,82.23643232,5.5735427600000005,82.42508829,1.24643232,0.36354276,1.298367,80.99,5.21,81.157403852,136.28,78.66643232,2.74354276,78.7142591964,1.24643232,0.36354276,1.298367,77.42,2.38,77.4565736397,136.0,1.24643232,0.55354276,1.3638193119,1.24643232,0.36354276,1.298367,0.0,0.19,0.19,136.0
2022-01-21 22:30:00,74.94189728,4.92972004,75.103862135,0.8218972800000001,0.23972004,0.856143,74.12,4.69,74.2682334515,135.06,72.80189728,4.65972004,72.9508686612,0.8218972800000001,0.23972004,0.856143,71.98,4.42,72.1155794541,135.09,0.8218972800000001,0.42972004,0.9274559028,0.8218972800000001,0.23972004,0.856143,0.0,0.19,0.19,135.09
2022-01-21 23:00:00,67.41425472,8.21874096,67.9133966344,1.02425472,0.29874096,1.066932,66.39,7.92,66.8607396011,135.06,66.42425472,7.33874096,66.8284275888,1.02425472,0.29874096,1.066932,65.4,7.04,65.77781997,135.09,1.02425472,0.48874096,1.1348856583,1.02425472,0.29874096,1.066932,0.0,0.19,0.19,135.09
2022-01-21 23:30:00,65.853136,6.601748,66.1832199103,0.863136,0.25174799999999997,0.8991,64.99,6.35,65.2994839183,136.02,64.323136,8.301748,64.8566484235,0.863136,0.25174799999999997,0.8991,63.46,8.05,63.9685399239,136.16,0.863136,0.441748,0.9696107724,0.863136,0.25174799999999997,0.8991,0.0,0.19,0.19,136.16
2022-01-22 00:00:00,63.4286704,8.1708622,63.952788976,0.9286704,0.2708622,0.9673649999999999,62.5,7.9,62.9973015295,136.02,62.6886704,9.4908622,63.4030430013,0.9286704,0.2708622,0.9673649999999999,61.76,9.22,62.4444232898,136.16,0.9286704,0.4608622,1.0367365525,0.9286704,0.2708622,0.9673649999999999,0.0,0.19,0.19,136.16
2022-01-22 00:30:00,61.69086816,8.283169879999999,62.2444705785,0.97086816,0.28316988,1.011321,60.72,8.0,61.2447418151,136.02,60.85086816,9.69316988,61.6180630834,0.97086816,0.28316988,1.011321,59.88,9.41,60.6148702877,136.16,0.97086816,0.46316988000000003,1.0756910903,0.97086816,0.28316988,1.011321,0.0,0.18,0.18,136.16
2022-01-22 01:00:00,64.08534368,7.32447524,64.5025519815,0.97534368,0.28447524,1.015983,63.11,7.04,63.5014464402,135.61,63.23534368,8.70447524,63.8316267968,0.97534368,0.28447524,1.015983,62.26,8.42,62.8267777305,135.78,0.97534368,0.47447524,1.0846299127,0.97534368,0.28447524,1.015983,0.0,0.19,0.19,135.78
2022-01-22 01:30:00,63.03484416,7.95016288,63.5342165144,0.99484416,0.29016288,1.036296,62.04,7.66,62.5110966149,135.35,62.08484416,9.39016288,62.7909470647,0.99484416,0.29016288,1.036296,61.09,9.1,61.7640518425,135.5,0.99484416,0.48016288,1.1046589039,0.99484416,0.29016288,1.036296,0.0,0.19,0.19,135.5
2022-01-22 02:00:00,61.8514576,8.4445918,62.4252668229,0.9414576,0.2745918,0.9806849999999999,60.91,8.17,61.4554879567,135.45,61.0514576,9.7845918,61.8305645436,0.9414576,0.2745918,0.9806849999999999,60.11,9.51,60.8576387974,135.62,0.9414576,0.4645918,1.0498513958,0.9414576,0.2745918,0.9806849999999999,0.0,0.19,0.19,135.62
2022-01-22 02:30:00,60.96772128,9.20100204,61.6581014678,0.99772128,0.29100204,1.039293,59.97,8.91,60.628285478,136.39,60.05772128,10.69100204,61.0018639876,0.99772128,0.29100204,1.039293,59.06,10.4,59.9686884966,136.57,0.99772128,0.48100204,1.1076148767,0.99772128,0.29100204,1.039293,0.0,0.19,0.19,136.57
2022-01-22 03:00:00,57.08119776,8.81368268,57.7576327432,1.04119776,0.30368268,1.084581,56.04,8.51,56.6824637785,136.39,55.70119776,10.16368268,56.6208784594,1.04119776,0.30368268,1.084581,54.66,9.86,55.5421929707,136.57,1.04119776,0.49368268,1.1523087104,1.04119776,0.30368268,1.084581,0.0,0.19,0.19,136.57
2022-01-22 03:30:00,56.10805088,9.12151484,56.8446603168,1.06805088,0.31151484,1.112553,55.04,8.81,55.7406288088,136.46,54.87805088,10.38151484,55.8513770534,1.06805088,0.31151484,1.112553,53.81,10.07,54.744141239,136.63,1.06805088,0.50151484,1.1799363614,1.06805088,0.31151484,1.112553,0.0,0.19,0.19,136.63
2022-01-22 04:00:00,55.5653536,9.3748948,56.35066258,1.0453536,0.30489479999999997,1.08891,54.52,9.07,55.2692979872,136.56,54.1953536,10.7548948,55.2521865087,1.0453536,0.30489479999999997,1.08891,53.15,10.45,54.1675640951,136.72,1.0453536,0.5048948,1.160897458,1.0453536,0.30489479999999997,1.08891,0.0,0.2,0.2,136.72
2022-01-22 04:30:00,54.11101792,9.53946356,54.9454604617,1.06101792,0.30946356,1.105227,53.05,9.23,53.8469627741,136.7,52.69101792,10.95946356,53.8187068868,1.06101792,0.30946356,1.105227,51.63,10.65,52.7169744959,136.87,1.06101792,0.49946356000000003,1.17269897,1.06101792,0.30946356,1.105227,0.0,0.19,0.19,136.87
2022-01-22 05:00:00,54.6485904,9.2141722,55.4199368643,1.0085904,0.2941722,1.050615,53.64,8.92,54.3766126198,136.7,53.2085904,10.6541722,54.2647719761,1.0085904,0.2941722,1.050615,52.2,10.36,53.2181322483,136.87,1.0085904,0.4841722,1.118783855,1.0085904,0.2941722,1.050615,0.0,0.19,0.19,136.87
2022-01-22 05:30:00,54.76790112,8.89522116,55.4855652632,0.9779011200000001,0.28522116000000003,1.018647,53.79,8.61,54.4747299213,136.61,53.29790112,10.41522116,54.3060134387,0.9779011200000001,0.28522116000000003,1.018647,52.32,10.13,53.2916438103,136.79,0.9779011200000001,0.47522116000000003,1.0872560652,0.9779011200000001,0.28522116000000003,1.018647,0.0,0.19,0.19,136.79
2022-01-22 06:00:00,55.54438432,10.17752876,56.4691129835,1.29438432,0.37752876,1.348317,54.25,9.8,55.1280554709,136.33,54.64438432,11.14752876,55.7698496965,1.29438432,0.37752876,1.348317,53.35,10.77,54.4262381577,136.5,1.29438432,0.56752876,1.4133363582,1.29438432,0.37752876,1.348317,0.0,0.19,0.19,136.5
2022-01-22 06:30:00,56.77565312,10.09748216,57.6665755284,1.22565312,0.35748216,1.276722,55.55,9.74,56.397429906,136.6,56.26565312,10.88748216,57.3093446901,1.22565312,0.35748216,1.276722,55.04,10.53,56.0382235621,136.67,1.22565312,0.54748216,1.3423718881,1.22565312,0.35748216,1.276722,0.0,0.19,0.19,136.67
2022-01-22 07:00:00,58.81625248,9.60932364,59.5960624254,1.26625248,0.36932364,1.319013,57.55,9.24,58.2870491619,136.55,58.04625248,8.98932364,58.738193422,1.26625248,0.36932364,1.319013,56.78,8.62,57.4305911514,136.61,1.26625248,0.55932364,1.3842825858,1.26625248,0.36932364,1.319013,0.0,0.19,0.19,136.61
2022-01-22 07:30:00,61.46104768,9.09072224,62.1297160203,1.2710476800000001,0.37072224,1.324008,60.19,8.72,60.8183730463,137.28,60.83104768,7.79072224,61.3279032323,1.2710476800000001,0.37072224,1.324008,59.56,7.42,60.0204131942,137.16,1.2710476800000001,0.56072224,1.3892341902,1.2710476800000001,0.37072224,1.324008,0.0,0.19,0.19,137.16
2022-01-22 08:00:00,64.2735952,8.1910486,64.7934280394,1.2035952,0.3510486,1.2537449999999999,63.07,7.84,63.5554128301,137.08,63.6135952,6.8710486,63.9835979227,1.2035952,0.3510486,1.2537449999999999,62.41,6.52,62.7496494014,136.9,1.2035952,0.5410486,1.3196116827,1.2035952,0.3510486,1.2537449999999999,0.0,0.19,0.19,136.9
2022-01-22 08:30:00,70.0290896,5.4018178,70.237119999,1.3090896,0.3818178,1.363635,68.72,5.02,68.9031116859,136.67,69.5390896,4.2218178,69.6671280299,1.3090896,0.3818178,1.363635,68.23,3.84,68.3379726067,136.48,1.3090896,0.5718177999999999,1.4285276256000001,1.3090896,0.3818178,1.363635,0.0,0.19,0.19,136.48
2022-01-22 09:00:00,68.53398336,6.29407848,68.822396784,2.65398336,0.77407848,2.764566,65.88,5.52,66.1108523618,135.99,67.63398336,4.95407848,67.8151797073,2.65398336,0.77407848,2.764566,64.98,4.18,65.1143056478,135.73,2.65398336,0.9640784800000001,2.823663399,2.65398336,0.77407848,2.764566,0.0,0.19,0.19,135.73
2022-01-22 09:30:00,70.94026464,4.45466052,71.0799911898,5.09026464,1.48466052,5.302359,65.85,2.9699999999999998,65.9169431937,135.99,70.23026464,4.82466052,70.3957912132,5.09026464,1.48466052,5.302359,65.14,3.34,65.2255716725,135.77,5.09026464,1.67466052,5.3586641957,5.09026464,1.48466052,5.302359,0.0,0.19,0.19,135.77
2022-01-22 10:00:00,68.39394848,6.07615164,68.663322141,7.56394848,2.20615164,7.879113,60.83,3.87,60.9529802389,135.72,67.34394848,7.07615164,67.7146905694,7.56394848,2.20615164,7.879113,59.78,4.87,59.978040148,135.63,7.56394848,2.3961516400000002,7.9344098262,7.56394848,2.20615164,7.879113,0.0,0.19,0.19,135.63
2022-01-22 10:30:00,65.28194848,7.44890164,65.705547201,9.56194848,2.78890164,9.960363,55.72,4.66,55.9145240523,136.36,64.95194848,8.08890164,65.4536931051,9.56194848,2.78890164,9.960363,55.39,5.3,55.6429878781,136.44,9.56194848,2.97890164,10.0152240971,9.56194848,2.78890164,9.960363,0.0,0.19,0.19,136.44
2022-01-22 11:00:00,64.15125664,7.56661652,64.5959550905,12.09125664,3.52661652,12.595059,52.06,4.04,52.2165222894,136.5,62.85125664,8.73661652,63.4555665757,12.09125664,3.52661652,12.595059,50.76,5.21,51.0266763566,136.52,12.09125664,3.71661652,12.6495741229,12.09125664,3.52661652,12.595059,0.0,0.19,0.19,136.52
2022-01-22 11:30:00,63.95503104,7.41855072,64.3838558189,13.91503104,4.05855072,14.494824,50.04,3.36,50.1526788916,136.5,62.99503104,8.28855072,63.5379729671,13.91503104,4.05855072,14.494824,49.08,4.23,49.2619457594,136.57,13.91503104,4.24855072,14.5491674011,13.91503104,4.05855072,14.494824,0.0,0.19,0.19,136.57
2022-01-22 12:00:00,66.32646944,7.01563692,66.6964744928,14.07646944,4.10563692,14.662989,52.25,2.91,52.3309717089,136.35,65.39646944,7.87563692,65.8689902163,14.07646944,4.10563692,14.662989,51.32,3.77,51.4582869905,136.32,14.07646944,4.29563692,14.7173193362,14.07646944,4.10563692,14.662989,0.0,0.19,0.19,136.32
2022-01-22 12:30:00,69.7012896,5.6145428,69.9270538687,9.1012896,2.6545427999999998,9.48051,60.6,2.96,60.6722473624,136.15,69.3712896,6.3245428,69.6589955598,9.1012896,2.6545427999999998,9.48051,60.27,3.67,60.3816346251,136.15,9.1012896,2.8445428,9.5354546889,9.1012896,2.6545427999999998,9.48051,0.0,0.19,0.19,136.15
2022-01-22 13:00:00,71.75555872,3.97703796,71.8656874882,5.71555872,1.66703796,5.953707,66.04,2.31,66.0803881647,136.15,70.44555872,5.30703796,70.6451795615,5.71555872,1.66703796,5.953707,64.73,3.64,64.8322643442,136.15,5.71555872,1.85703796,6.009675654,5.71555872,1.66703796,5.953707,0.0,0.19,0.19,136.15
2022-01-22 13:30:00,71.24397088,4.73032484,71.4008358483,5.14397088,1.50032484,5.358303,66.1,3.23,66.178870495,136.1,70.64397088,5.50032484,70.8577744149,5.14397088,1.50032484,5.358303,65.5,4.0,65.622023742,136.2,5.14397088,1.6903248400000002,5.4145761126,5.14397088,1.50032484,5.358303,0.0,0.19,0.19,136.2
2022-01-22 14:00:00,72.65385312,4.06195716,72.7673131918,3.02385312,0.88195716,3.149847,69.63,3.18,69.7025774272,136.24,71.74385312,5.06195716,71.9222070768,3.02385312,0.88195716,3.149847,68.72,4.18,68.8470101021,136.28,3.02385312,1.07195716,3.2082362513,3.02385312,0.88195716,3.149847,0.0,0.19,0.19,136.28
2022-01-22 14:30:00,72.32820864,4.9082275200000005,72.494554709,3.14820864,0.91822752,3.279384,69.18,3.99,69.2949673497,136.38,71.99820864,5.58822752,72.2147514998,3.14820864,0.91822752,3.279384,68.85,4.67,69.0081980637,136.45,3.14820864,1.10822752,3.3375718535,3.14820864,0.91822752,3.279384,0.0,0.19,0.19,136.45
2022-01-22 15:00:00,72.883664,3.940652,72.9901172506,2.3336639999999997,0.6806519999999999,2.4309,70.55,3.26,70.6252794685,136.54,71.433664,5.160652,71.6198344143,2.3336639999999997,0.6806519999999999,2.4309,69.1,4.48,69.2450749151,136.52,2.3336639999999997,0.880652,2.4943006254,2.3336639999999997,0.6806519999999999,2.4309,0.0,0.2,0.2,136.52
2022-01-22 15:30:00,72.704424,4.409207,72.838000903,1.574424,0.459207,1.640025,71.13,3.95,71.2395915204,136.67,72.224424,5.059207,72.4014019036,1.574424,0.459207,1.640025,70.65,4.6,70.7995939254,136.74,1.574424,0.649207,1.7030210394,1.574424,0.459207,1.640025,0.0,0.19,0.19,136.74
2022-01-22 16:00:00,76.45626272,3.31640996,76.5281561527,1.01626272,0.29640996000000003,1.058607,75.44,3.02,75.5004238399,136.69,75.40626272,4.37640996,75.5331544524,1.01626272,0.29640996000000003,1.058607,74.39,4.08,74.5018019916,136.71,1.01626272,0.48640996000000003,1.1266696789,1.01626272,0.29640996000000003,1.058607,0.0,0.19,0.19,136.71
2022-01-22 16:30:00,76.65442464,3.3325405200000002,76.7268313122,0.93442464,0.27254052,0.973359,75.72,3.06,75.7818052042,136.66,76.28442464,4.04254052,76.3914627201,0.93442464,0.27254052,0.973359,75.35,3.77,75.4442535916,136.71,0.93442464,0.46254052,1.0426375883,0.93442464,0.27254052,0.973359,0.0,0.19,0.19,136.71
2022-01-22 17:00:00,78.8358624,2.4862932,78.8750585054,1.7358623999999998,0.5062932,1.8081900000000002,77.1,1.98,77.125419934,136.59,77.5658624,3.6662932,77.6524611051,1.7358623999999998,0.5062932,1.8081900000000002,75.83,3.16,75.895813455,136.6,1.7358623999999998,0.6962932,1.8703054542,1.7358623999999998,0.5062932,1.8081900000000002,0.0,0.19,0.19,136.6
2022-01-22 17:30:00,79.59896928,2.72011604,79.6454326481,1.74896928,0.51011604,1.8218429999999999,77.85,2.21,77.8813623404,136.27,79.31896928,3.25011604,79.3855285421,1.74896928,0.51011604,1.8218429999999999,77.57,2.74,77.6183773342,136.36,1.74896928,0.70011604,1.883893843,1.74896928,0.51011604,1.8218429999999999,0.0,0.19,0.19,136.36
2022-01-22 18:00:00,78.71487328,3.02808804,78.7730956143,1.84487328,0.53808804,1.921743,76.87,2.49,76.9103179034,135.81,77.66487328,4.08808804,77.7723923087,1.84487328,0.53808804,1.921743,75.82,3.55,75.9030625206,135.8,1.84487328,0.7380880400000001,1.9870408587,1.84487328,0.53808804,1.921743,0.0,0.2,0.2,135.8
2022-01-22 18:30:00,77.24980832,3.84536076,77.3454567822,1.86980832,0.54536076,1.947717,75.38,3.3,75.4521994378,136.05,76.91980832,4.6253607599999995,77.0587494977,1.86980832,0.54536076,1.947717,75.05,4.08,75.1608202457,136.04,1.86980832,0.7353607600000001,2.0092134284,1.86980832,0.54536076,1.947717,0.0,0.19,0.19,136.04
2022-01-22 19:00:00,74.3044736,4.9413048,74.4685926421,1.9244736,0.5613047999999999,2.00466,72.38,4.38,72.5124044561,136.05,73.1244736,6.0113048,73.371141634,1.9244736,0.5613047999999999,2.00466,71.2,5.45,71.4082803322,136.04,1.9244736,0.7513048,2.0659277673,1.9244736,0.5613047999999999,2.00466,0.0,0.19,0.19,136.04
2022-01-22 19:30:00,73.90884992,4.76841456,74.0625132838,1.22884992,0.35841456,1.280052,72.68,4.41,72.8136697331,135.56,73.35884992,5.52841456,73.5668690997,1.22884992,0.35841456,1.280052,72.13,5.17,72.3150454608,135.61,1.22884992,0.53841456,1.3416267604,1.22884992,0.35841456,1.280052,0.0,0.18,0.18,135.61
2022-01-22 20:00:00,70.91670208,5.80487144,71.1538837052,1.21670208,0.35487144,1.267398,69.7,5.45,69.912749195,134.98,70.34670208,6.61487144,70.6570238384,1.21670208,0.35487144,1.267398,69.13,6.26,69.4128554376,135.0,1.21670208,0.54487144,1.333134966,1.21670208,0.35487144,1.267398,0.0,0.19,0.19,135.0
2022-01-22 20:30:00,70.7455632,6.0903726,71.0072344969,1.2355632,0.3603726,1.287045,69.51,5.73,69.7457740655,135.42,69.8155632,7.0503726,70.1706535436,1.2355632,0.3603726,1.287045,68.58,6.69,68.9055331595,135.41,1.2355632,0.5503726,1.3525998743,1.2355632,0.3603726,1.287045,0.0,0.19,0.19,135.41
2022-01-22 21:00:00,67.69141728,7.46958004,68.1022951107,1.30141728,0.37958004,1.355643,66.39,7.09,66.7675085652,135.42,66.72141728,8.41958004,67.2505528,1.30141728,0.37958004,1.355643,65.42,8.04,65.9121991744,135.41,1.30141728,0.5695800400000001,1.4206014074,1.30141728,0.37958004,1.355643,0.0,0.19,0.19,135.41
2022-01-22 21:30:00,64.85740128,8.38424204,65.3970795631,1.31740128,0.38424204,1.372293,63.54,8.0,64.0416395793,136.05,64.33740128,9.28424204,65.0038333771,1.31740128,0.38424204,1.372293,63.02,8.9,63.6453486124,136.14,1.31740128,0.56424204,1.4331487056,1.31740128,0.38424204,1.372293,0.0,0.18,0.18,136.14
2022-01-22 22:00:00,61.33543328,9.76491804,62.1078819472,1.28543328,0.37491804,1.3389929999999999,60.05,9.39,60.7797219474,136.36,60.68543328,10.59491804,61.6033611149,1.28543328,0.37491804,1.3389929999999999,59.4,10.22,60.2727832442,136.42,1.28543328,0.56491804,1.4040908479,1.28543328,0.37491804,1.3389929999999999,0.0,0.19,0.19,136.42
2022-01-22 22:30:00,58.64130752,10.34163136,59.5462197527,1.17130752,0.34163136,1.220112,57.47,10.0,58.3335315235,136.68,57.93130752,11.20163136,59.004346756,1.17130752,0.34163136,1.220112,56.76,10.86,57.789594219,136.78,1.17130752,0.53163136,1.2863099196,1.17130752,0.34163136,1.220112,0.0,0.19,0.19,136.78
2022-01-22 23:00:00,55.104864,11.321002,56.25576524,1.1348639999999999,0.33100199999999996,1.18215,53.97,10.99,55.0775907244,136.87,54.634864,12.121002,55.9632652173,1.1348639999999999,0.33100199999999996,1.18215,53.5,11.79,54.7837028686,136.92,1.1348639999999999,0.531002,1.2529482920000001,1.1348639999999999,0.33100199999999996,1.18215,0.0,0.2,0.2,136.92
2022-01-22 23:30:00,52.31715168,11.85041924,53.6424905842,1.16715168,0.34041924,1.215783,51.15,11.51,52.4290244044,136.76,51.60715168,12.71041924,53.1493448857,1.16715168,0.34041924,1.215783,50.44,12.37,51.9346753143,136.85,1.16715168,0.53041924,1.2820248103,1.16715168,0.34041924,1.215783,0.0,0.19,0.19,136.85
2022-01-23 00:00:00,51.15897984,12.32386912,52.622418876,1.17897984,0.34386912000000003,1.228104,49.98,11.98,51.3957274489,136.67,50.71897984,13.15386912,52.3969387354,1.17897984,0.34386912000000003,1.228104,49.54,12.81,51.1694019899,136.76,1.17897984,0.53386912,1.2942216581000001,1.17897984,0.34386912000000003,1.228104,0.0,0.19,0.19,136.76
2022-01-23 00:30:00,50.38116768,12.44575724,51.8956542504,1.15116768,0.33575724,1.199133,49.23,12.11,50.6975837689,136.89,49.76116768,13.35575724,51.5223258436,1.15116768,0.33575724,1.199133,48.61,13.02,50.3234786159,136.96,1.15116768,0.52575724,1.2655464049,1.15116768,0.33575724,1.199133,0.0,0.19,0.19,136.96
2022-01-23 01:00:00,52.1204384,11.8984612,53.4613269377,1.1604383999999999,0.33846119999999996,1.20879,50.96,11.56,52.2547146198,137.0,51.5304384,12.7784612,53.0911965615,1.1604383999999999,0.33846119999999996,1.20879,50.37,12.44,51.8834318449,137.11,1.1604383999999999,0.5284612,1.275103337,1.1604383999999999,0.33846119999999996,1.20879,0.0,0.19,0.19,137.11
