Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-23 01:30:00,51.58217664,12.02480152,52.9652414185,1.18217664,0.34480152000000003,1.231434,50.4,11.68,51.7356975405,136.64,50.96217664,12.92480152,52.5756021574,1.18217664,0.34480152000000003,1.231434,49.78,12.58,51.3449588567,136.75,1.18217664,0.53480152,1.2975185062,1.18217664,0.34480152000000003,1.231434,0.0,0.19,0.19,136.75
2022-01-23 02:00:00,50.72993888,12.19414884,52.1749361734,1.17993888,0.34414884,1.229103,49.55,11.85,50.9472766691,136.81,50.08993888,13.12414884,51.780742171,1.17993888,0.34414884,1.229103,48.91,12.78,50.5521166718,136.91,1.17993888,0.53414884,1.2952106948,1.17993888,0.34414884,1.229103,0.0,0.19,0.19,136.91
2022-01-23 02:30:00,50.02350528,12.48393904,51.5577328289,1.21350528,0.35393904,1.264068,48.81,12.13,50.2946617446,136.19,49.44350528,13.33393904,51.2099027991,1.21350528,0.35393904,1.264068,48.23,12.98,49.9461039522,136.29,1.21350528,0.54393904,1.3298363598,1.21350528,0.35393904,1.264068,0.0,0.19,0.19,136.29
2022-01-23 03:00:00,49.41551328,12.63160804,51.0044162245,1.20551328,0.35160804,1.255743,48.21,12.28,49.7493969813,136.19,48.82551328,13.50160804,50.6579131698,1.20551328,0.35160804,1.255743,47.62,13.15,49.4022965053,136.29,1.20551328,0.54160804,1.3215905331,1.20551328,0.35160804,1.255743,0.0,0.19,0.19,136.29
2022-01-23 03:30:00,48.4672016,12.9591838,50.1698123945,1.1972016,0.3491838,1.247085,47.27,12.61,48.9230518263,136.31,47.8772016,13.8291838,49.8344535198,1.1972016,0.3491838,1.247085,46.68,13.48,48.5873728452,136.41,1.1972016,0.5391838,1.3130159333,1.1972016,0.3491838,1.247085,0.0,0.19,0.19,136.41
2022-01-23 04:00:00,47.31272608,13.39787844,49.1731348992,1.19272608,0.34787844,1.242423,46.12,13.05,47.9307510895,136.38,46.69272608,14.27787844,48.8269237361,1.19272608,0.34787844,1.242423,45.5,13.93,47.5846078055,136.48,1.19272608,0.53787844,1.3083992961,1.19272608,0.34787844,1.242423,0.0,0.19,0.19,136.48
2022-01-23 04:30:00,47.22299584,13.38920712,49.0844395242,1.16299584,0.33920712000000003,1.211454,46.06,13.05,47.8730205857,136.5,46.60299584,14.26920712,48.7385832077,1.16299584,0.33920712000000003,1.211454,45.44,13.93,47.527239558,136.59,1.16299584,0.53920712,1.2819140541,1.16299584,0.33920712000000003,1.211454,0.0,0.2,0.2,136.59
2022-01-23 05:00:00,45.46139744,13.36874092,47.3863048885,1.16139744,0.33874092,1.209789,44.3,13.03,46.1765189247,136.5,44.82139744,14.26874092,47.0378000752,1.16139744,0.33874092,1.209789,43.66,13.93,45.8283809446,136.59,1.16139744,0.5287409200000001,1.2760920712,1.16139744,0.33874092,1.209789,0.0,0.19,0.19,136.59
2022-01-23 05:30:00,47.11459424,13.12967332,48.909848823,1.16459424,0.33967332,1.213119,45.95,12.79,47.6968196005,136.52,46.47459424,14.05967332,48.5547353369,1.16459424,0.33967332,1.213119,45.31,13.72,47.341678255,136.62,1.16459424,0.52967332,1.2793879669,1.16459424,0.33967332,1.213119,0.0,0.19,0.19,136.62
2022-01-23 06:00:00,46.91427456,13.12958008,48.7168865032,1.16427456,0.33958008,1.212786,45.75,12.79,47.5041745534,136.52,46.25427456,14.06958008,48.3467785762,1.16427456,0.33958008,1.212786,45.09,13.73,47.1340747231,136.62,1.16427456,0.52958008,1.2790583693,1.16427456,0.33958008,1.212786,0.0,0.19,0.19,136.62
2022-01-23 06:30:00,48.9612576,12.3328668,50.4906362535,1.1412575999999999,0.33286679999999996,1.18881,47.82,12.0,49.3026611858,136.43,48.2612576,13.2628668,50.0505007057,1.1412575999999999,0.33286679999999996,1.18881,47.12,12.93,48.8618388929,136.54,1.1412575999999999,0.5228668,1.2553320677,1.1412575999999999,0.33286679999999996,1.18881,0.0,0.19,0.19,136.54
2022-01-23 07:00:00,51.06052832,11.94557076,52.4392430638,1.15052832,0.33557076,1.198467,49.91,11.61,51.2425623871,136.03,50.42052832,12.79557076,52.0188072445,1.15052832,0.33557076,1.198467,49.27,12.46,50.8211029003,136.14,1.15052832,0.52557076,1.2648873621,1.15052832,0.33557076,1.198467,0.0,0.19,0.19,136.14
2022-01-23 07:30:00,53.30951936,11.20652648,54.4746830201,1.11951936,0.32652648,1.166166,52.19,10.88,53.3120108418,135.94,52.70951936,12.01652648,54.0619120991,1.11951936,0.32652648,1.166166,51.59,11.69,52.8978657414,136.04,1.11951936,0.51652648,1.2329327646000001,1.11951936,0.32652648,1.166166,0.0,0.19,0.19,136.04
2022-01-23 08:00:00,55.3653136,10.5465498,56.3608699606,1.0853136,0.3165498,1.130535,54.28,10.23,55.2355981229,135.83,54.8353136,11.306549799999999,55.9888353691,1.0853136,0.3165498,1.130535,53.75,10.99,54.8620324086,135.92,1.0853136,0.5065497999999999,1.1977054355,1.0853136,0.3165498,1.130535,0.0,0.19,0.19,135.92
2022-01-23 08:30:00,58.45522368,9.41944024,59.2092816196,1.09522368,0.31944024,1.140858,57.36,9.1,58.0773587554,135.32,58.13522368,10.02944024,58.9940158309,1.09522368,0.31944024,1.140858,57.04,9.71,57.8605712035,135.4,1.09522368,0.50944024,1.2079090476,1.09522368,0.31944024,1.140858,0.0,0.19,0.19,135.4
2022-01-23 09:00:00,63.21305568,7.6483912400000005,63.6740786895,1.26305568,0.36839124,1.315683,61.95,7.28,62.3762847563,135.32,62.67305568,8.30839124,63.2213672208,1.26305568,0.36839124,1.315683,61.41,7.94,61.921173277,135.4,1.26305568,0.5583912400000001,1.3809816898,1.26305568,0.36839124,1.315683,0.0,0.19,0.19,135.4
2022-01-23 09:30:00,66.01833024,6.88659632,66.3765405588,1.42833024,0.41659632,1.487844,64.59,6.47,64.9132421005,134.69,66.10833024,7.36659632,66.517501971,1.42833024,0.41659632,1.487844,64.68,6.95,65.0523243243,134.7,1.42833024,0.59659632,1.5479193918,1.42833024,0.41659632,1.487844,0.0,0.18,0.18,134.7
2022-01-23 10:00:00,69.47975872,5.60326296,69.705332849,1.51975872,0.44326296,1.583082,67.96,5.16,68.1556101873,134.74,68.95975872,6.28326296,69.2454165714,1.51975872,0.44326296,1.583082,67.44,5.84,67.6923865734,134.78,1.51975872,0.63326296,1.6464168801999999,1.51975872,0.44326296,1.583082,0.0,0.19,0.19,134.78
2022-01-23 10:30:00,71.84805024,4.33818132,71.9789006616,1.70805024,0.49818132,1.7792189999999999,70.14,3.84,70.2450368354,135.2,71.31805024,5.07818132,71.4986168786,1.70805024,0.49818132,1.7792189999999999,69.61,4.58,69.760508169,135.24,1.70805024,0.68818132,1.8414747219,1.70805024,0.49818132,1.7792189999999999,0.0,0.19,0.19,135.24
2022-01-23 11:00:00,69.41769024,4.79307632,69.5829670168,2.06769024,0.60307632,2.153844,67.35,4.19,67.4802089505,135.2,68.70769024,5.61307632,68.9365891518,2.06769024,0.60307632,2.153844,66.64,5.01,66.828060723,135.24,2.06769024,0.7930763200000001,2.2145683503,2.06769024,0.60307632,2.153844,0.0,0.19,0.19,135.24
2022-01-23 11:30:00,69.12657056,5.32608308,69.3314497062,2.86657056,0.83608308,2.986011,66.26,4.49,66.4119544962,135.53,68.77657056,5.96608308,69.0348521061,2.86657056,0.83608308,2.986011,65.91,5.13,66.1093412462,135.61,2.86657056,1.02608308,3.0446795008,2.86657056,0.83608308,2.986011,0.0,0.19,0.19,135.61
2022-01-23 12:00:00,70.4012048,5.4741014,70.6137056345,3.9912048,1.1641014,4.1575050000000005,66.41,4.31,66.5497122458,135.48,69.4512048,6.6141014,69.7654368975,3.9912048,1.1641014,4.1575050000000005,65.46,5.45,65.6864833889,135.46,3.9912048,1.3541014,4.2146537648,3.9912048,1.1641014,4.1575050000000005,0.0,0.19,0.19,135.46
2022-01-23 12:30:00,70.79793632,5.86356476,71.040334873,5.73793632,1.67356476,5.977017,65.06,4.19,65.1947827667,135.48,70.15793632,6.78356476,70.4851245266,5.73793632,1.67356476,5.977017,64.42,5.11,64.6223529439,135.61,5.73793632,1.85356476,6.0298934926,5.73793632,1.67356476,5.977017,0.0,0.18,0.18,135.61
2022-01-23 13:00:00,70.27158208,6.82671144,70.6024024882,6.3315820800000004,1.84671144,6.595398,63.94,4.98,64.1336417179,135.45,69.44158208,7.6567114400000005,69.8624258944,6.3315820800000004,1.84671144,6.595398,63.11,5.8100000000000005,63.3768743313,135.46,6.3315820800000004,2.03671144,6.6510995426,6.3315820800000004,1.84671144,6.595398,0.0,0.19,0.19,135.46
2022-01-23 13:30:00,70.34098272,6.49486996,70.640195256,6.29098272,1.83486996,6.553107,64.05,4.66,64.2192969441,135.59,69.67098272,7.35486996,70.0581183397,6.29098272,1.83486996,6.553107,63.38,5.52,63.619924552,135.66,6.29098272,2.02486996,6.6088245504,6.29098272,1.83486996,6.553107,0.0,0.19,0.19,135.66
2022-01-23 14:00:00,70.30147232,6.5587627600000005,70.6067587367,6.20147232,1.80876276,6.459867,64.1,4.75,64.2757535934,135.65,69.65147232,7.45876276,70.0497019141,6.20147232,1.80876276,6.459867,63.45,5.65,63.7010596458,135.66,6.20147232,1.99876276,6.5156205772,6.20147232,1.80876276,6.459867,0.0,0.19,0.19,135.66
2022-01-23 14:30:00,68.10854528,7.80915904,68.5547730291,6.16854528,1.7991590400000002,6.425568,61.94,6.01,62.2308902395,135.81,67.60854528,8.54915904,68.1469259407,6.16854528,1.7991590400000002,6.425568,61.44,6.75,61.8096764269,135.87,6.16854528,1.98915904,6.4813350907,6.16854528,1.7991590400000002,6.425568,0.0,0.19,0.19,135.87
2022-01-23 15:00:00,72.99358112,5.54396116,73.2038140404,5.29358112,1.54396116,5.514147,67.7,4.0,67.8180654398,136.01,71.89358112,6.57396116,72.1935175178,5.29358112,1.54396116,5.514147,66.6,5.03,66.7896765975,136.08,5.29358112,1.73396116,5.5703341352999995,5.29358112,1.54396116,5.514147,0.0,0.19,0.19,136.08
2022-01-23 15:30:00,75.21612864,5.28428752,75.4015232086,5.22612864,1.5242875200000001,5.443884,69.99,3.76,70.0909245195,135.82,74.73612864,6.09428752,74.9841934308,5.22612864,1.5242875200000001,5.443884,69.51,4.57,69.6600674705,135.83,5.22612864,1.71428752,5.5001092956,5.22612864,1.5242875200000001,5.443884,0.0,0.19,0.19,135.83
2022-01-23 16:00:00,75.35789696,4.52855328,75.49384365,5.13789696,1.4985532799999999,5.351976,70.22,3.03,70.2853419996,135.58,74.40789696,5.52855328,74.6130017583,5.13789696,1.4985532799999999,5.351976,69.27,4.03,69.3871299306,135.56,5.13789696,1.68855328,5.4082527078,5.13789696,1.4985532799999999,5.351976,0.0,0.19,0.19,135.56
2022-01-23 16:30:00,75.3344704,4.9846372,75.499198926,5.1244704,1.4946372,5.33799,70.21,3.49,70.2966869774,135.44,74.5044704,5.8846372,74.7365042303,5.1244704,1.4946372,5.33799,69.38,4.39,69.5187492695,135.48,5.1244704,1.6846372,5.3942746849,5.1244704,1.4946372,5.33799,0.0,0.19,0.19,135.48
2022-01-23 17:00:00,76.58204224,4.71601232,76.7271136291,5.71204224,1.66601232,5.950044,70.87,3.05,70.935600371,135.24,76.05204224,5.49601232,76.2503723289,5.71204224,1.66601232,5.950044,70.34,3.83,70.4441942249,135.24,5.71204224,1.84601232,6.0029316202,5.71204224,1.66601232,5.950044,0.0,0.18,0.18,135.24
2022-01-23 17:30:00,78.80150272,4.29335496,78.9183738285,5.77150272,1.68335496,6.011982,73.03,2.61,73.0766241694,134.85,78.44150272,4.99335496,78.6002731721,5.77150272,1.68335496,6.011982,72.67,3.31,72.7453434936,134.87,5.77150272,1.87335496,6.0679240645,5.77150272,1.68335496,6.011982,0.0,0.19,0.19,134.87
2022-01-23 18:00:00,76.268256,5.403658,76.4594427985,5.738256,1.673658,5.97735,70.53,3.73,70.628562211,134.72,75.508256,6.223658,75.7643098237,5.738256,1.673658,5.97735,69.77,4.55,69.9182050685,134.7,5.738256,1.863658,6.0333078044,5.738256,1.673658,5.97735,0.0,0.19,0.19,134.7
2022-01-23 18:30:00,76.19036448,4.29218964,76.3111691137,5.15036448,1.50218964,5.364963,71.04,2.79,71.0947656301,135.01,75.16036448,5.47218964,75.3593076416,5.15036448,1.50218964,5.364963,70.01,3.9699999999999998,70.1224714339,135.11,5.15036448,1.69218964,5.4212323373,5.15036448,1.50218964,5.364963,0.0,0.19,0.19,135.11
2022-01-23 19:00:00,72.32995488,5.97498684,72.5763242434,5.15995488,1.50498684,5.374953,67.17,4.47,67.3185695035,135.04,71.50995488,6.8549868400000005,71.8377650788,5.15995488,1.50498684,5.374953,66.35,5.35,66.565343836,135.04,5.15995488,1.6949868399999999,5.4312166916,5.15995488,1.50498684,5.374953,0.0,0.19,0.19,135.04
2022-01-23 19:30:00,70.26421056,7.14372808,70.6264266157,5.22421056,1.5237280800000002,5.441886,65.04,5.62,65.2823559624,135.4,69.56421056,8.00372808,70.0231322779,5.22421056,1.5237280800000002,5.441886,64.34,6.48,64.6654931165,135.39,5.22421056,1.71372808,5.4981123949,5.22421056,1.5237280800000002,5.441886,0.0,0.19,0.19,135.39
2022-01-23 20:00:00,70.76393088,6.87197984,71.0968214515,5.18393088,1.51197984,5.399928,65.58,5.36,65.7986777983,135.49,70.10393088,7.65197984,70.5203085664,5.18393088,1.51197984,5.399928,64.92,6.14,65.2097078662,135.48,5.18393088,1.6919798400000001,5.453066582,5.18393088,1.51197984,5.399928,0.0,0.18,0.18,135.48
2022-01-23 20:30:00,68.4484064,7.2632852,68.8326931813,5.1884064,1.5132851999999999,5.40459,63.26,5.75,63.5207847873,135.49,68.4384064,7.9332852,68.8966797795,5.1884064,1.5132851999999999,5.40459,63.25,6.42,63.5749864333,135.55,5.1884064,1.7032851999999998,5.4608370644,5.1884064,1.5132851999999999,5.40459,0.0,0.19,0.19,135.55
2022-01-23 21:00:00,66.9416832,8.6709076,67.5009154624,5.1116832,1.4909075999999999,5.32467,61.83,7.18,62.2454922063,135.58,65.8716832,9.7309076,66.5865542758,5.1116832,1.4909075999999999,5.32467,60.76,8.24,61.3161903578,135.55,5.1116832,1.6809075999999998,5.3809623207,5.1116832,1.4909075999999999,5.32467,0.0,0.19,0.19,135.55
2022-01-23 21:30:00,64.24064416,9.56393788,64.948666421,5.19064416,1.5139378799999998,5.406921,59.05,8.05,59.5961827637,136.0,63.05064416,10.62393788,63.9394384169,5.19064416,1.5139378799999998,5.406921,57.86,9.11,58.5727897577,136.07,5.19064416,1.70393788,5.4631667643,5.19064416,1.5139378799999998,5.406921,0.0,0.19,0.19,136.07
2022-01-23 22:00:00,60.40133344,10.91288892,61.3792491475,5.22133344,1.52288892,5.438889,55.18,9.39,55.9732480744,136.27,59.76133344,11.72288892,60.9002717495,5.22133344,1.52288892,5.438889,54.54,10.2,55.4855981314,136.29,5.22133344,1.7128889200000001,5.4951170455,5.22133344,1.52288892,5.438889,0.0,0.19,0.19,136.29
2022-01-23 22:30:00,57.76675808,10.76405444,58.7610688046,5.15675808,1.50405444,5.371623,52.61,9.26,53.4187205013,136.07,56.49675808,11.94405444,57.7455116006,5.15675808,1.50405444,5.371623,51.34,10.44,52.3907358223,136.14,5.15675808,1.69405444,5.4278885712000005,5.15675808,1.50405444,5.371623,0.0,0.19,0.19,136.14
2022-01-23 23:00:00,52.77899584,12.49470712,54.2378106849,5.15899584,1.50470712,5.373954,47.62,10.99,48.8717147233,136.07,52.13899584,13.34470712,53.8196627203,5.15899584,1.50470712,5.373954,46.98,11.84,48.4490041177,136.14,5.15899584,1.69470712,5.4302182553,5.15899584,1.50470712,5.373954,0.0,0.19,0.19,136.14
2022-01-23 23:30:00,50.35506976,12.87647868,51.9753475576,5.16506976,1.5064786799999998,5.380281,45.19,11.37,46.5984227201,135.81,49.53506976,13.77647868,51.4151193809,5.16506976,1.5064786799999998,5.380281,44.37,12.27,46.0353103606,135.87,5.16506976,1.68647868,5.4334294846,5.16506976,1.5064786799999998,5.380281,0.0,0.18,0.18,135.87
2022-01-24 00:00:00,47.64560928,13.55913604,49.5374025744,5.10560928,1.48913604,5.318343,42.54,12.07,44.219187012,136.12,47.00560928,14.38913604,49.1586669852,5.10560928,1.48913604,5.318343,41.9,12.9,43.8408485319,136.16,5.10560928,1.67913604,5.3746389610000005,5.10560928,1.48913604,5.318343,0.0,0.19,0.19,136.16
2022-01-24 00:30:00,48.40835648,13.37452064,50.2219750651,5.15835648,1.50452064,5.373288,43.25,11.87,44.8492965385,136.23,47.58835648,14.25452064,49.6773895363,5.15835648,1.50452064,5.373288,42.43,12.75,44.3042593889,136.31,5.15835648,1.69452064,5.4295526311,5.15835648,1.50452064,5.373288,0.0,0.19,0.19,136.31
2022-01-24 01:00:00,49.6680368,13.3544274,51.4320387575,5.1580368,1.5044274,5.372955,44.51,11.85,46.0604233589,136.23,49.0280368,14.1744274,51.0358970195,5.1580368,1.5044274,5.372955,43.87,12.67,45.6629587302,136.27,5.1580368,1.6944274,5.4292198191,5.1580368,1.5044274,5.372955,0.0,0.19,0.19,136.27
2022-01-24 01:30:00,49.921133760000004,13.38783068,51.6851391234,5.10113376,1.48783068,5.313681,44.82,11.9,46.372862754,135.97,49.27113376,14.21783068,51.2814911176,5.10113376,1.48783068,5.313681,44.17,12.73,45.9678344062,136.06,5.10113376,1.67783068,5.3699796488,5.10113376,1.48783068,5.313681,0.0,0.19,0.19,136.06
2022-01-24 02:00:00,49.04097376,13.41445068,50.8425470878,5.26097376,1.53445068,5.480181,43.78,11.88,45.3632318073,136.2,48.36097376,14.28445068,50.4264743388,5.26097376,1.53445068,5.480181,43.1,12.75,44.9463291048,136.29,5.26097376,1.72445068,5.5363864615,5.26097376,1.53445068,5.480181,0.0,0.19,0.19,136.29
2022-01-24 02:30:00,48.99982496,13.78953228,50.9031830695,5.20982496,1.51953228,5.426901,43.79,12.27,45.4765543989,136.38,48.29982496,14.65953228,50.4754888816,5.20982496,1.51953228,5.426901,43.09,13.14,45.0489478235,136.47,5.20982496,1.70953228,5.4831356659,5.20982496,1.51953228,5.426901,0.0,0.19,0.19,136.47
2022-01-24 03:00:00,47.61884608,13.95841344,49.6224929619,5.06884608,1.47841344,5.280048,42.55,12.48,44.3424503157,136.56,46.95884608,14.798413440000001,49.2354167801,5.06884608,1.47841344,5.280048,41.89,13.32,43.9567344101,136.65,5.06884608,1.6684134400000001,5.3363661784,5.06884608,1.47841344,5.280048,0.0,0.19,0.19,136.65
2022-01-24 03:30:00,47.30227264,13.97232952,49.3227228478,5.08227264,1.48232952,5.294034,42.22,12.49,44.028723579,136.76,46.64227264,14.82232952,48.9408116956,5.08227264,1.48232952,5.294034,41.56,13.34,43.6484730546,136.85,5.08227264,1.67232952,5.3503440273,5.08227264,1.48232952,5.294034,0.0,0.19,0.19,136.85
2022-01-24 04:00:00,47.41514976,14.11316868,49.4709809581,5.08514976,1.48316868,5.297031,42.33,12.63,44.1740398877,136.76,46.76514976,14.94316868,49.0945773205,5.08514976,1.48316868,5.297031,41.68,13.46,43.7994748827,136.85,5.08514976,1.6731686799999999,5.3533392862,5.08514976,1.48316868,5.297031,0.0,0.19,0.19,136.85
2022-01-24 04:30:00,46.36003488,14.23167684,48.4952931711,5.08003488,1.48167684,5.291703,41.28,12.75,43.2041768814,136.89,45.69003488,15.09167684,48.1179591959,5.08003488,1.48167684,5.291703,40.61,13.61,42.8299451319,136.97,5.08003488,1.67167684,5.3480143829,5.08003488,1.48167684,5.291703,0.0,0.19,0.19,136.97
2022-01-24 05:00:00,46.55999488,14.10333184,48.6491222142,5.11999488,1.49333184,5.333328,41.44,12.61,43.3161136299,136.54,45.87999488,14.95333184,48.2553216061,5.11999488,1.49333184,5.333328,40.76,13.46,42.9249251601,136.62,5.11999488,1.6833318400000001,5.3896153531,5.11999488,1.49333184,5.333328,0.0,0.19,0.19,136.62
2022-01-24 05:30:00,48.112872,13.144171,49.876023131,5.122872,1.494171,5.336325,42.99,11.65,44.5405725154,135.77,47.402872,14.034171,49.4367295592,5.122872,1.494171,5.336325,42.28,12.54,44.1004535124,135.83,5.122872,1.684171,5.3926106373,5.122872,1.494171,5.336325,0.0,0.19,0.19,135.83
2022-01-24 06:00:00,51.20816672,12.70988196,52.7618938085,5.10816672,1.48988196,5.321007,46.1,11.22,47.4457416424,135.77,50.27816672,13.63988196,52.0954933618,5.10816672,1.48988196,5.321007,45.17,12.15,46.7755427547,135.83,5.10816672,1.66988196,5.3741857988,5.10816672,1.48988196,5.321007,0.0,0.18,0.18,135.83
2022-01-24 06:30:00,57.4724224,9.9086232,58.3203236466,5.1724224,1.5086232,5.38794,52.3,8.4,52.9702746831,135.69,56.3224224,11.2186232,57.4288496446,5.1724224,1.5086232,5.38794,51.15,9.71,52.0634862452,135.75,5.1724224,1.6986232,5.4441963832999996,5.1724224,1.5086232,5.38794,0.0,0.19,0.19,135.75
2022-01-24 07:00:00,66.55314176,4.84549968,66.7293005004,5.09314176,1.48549968,5.305356,61.46,3.36,61.5517765787,135.32,63.89314176,7.31549968,64.310575332,5.09314176,1.48549968,5.305356,58.8,5.83,59.0883144116,135.5,5.09314176,1.6754996800000002,5.36165946,5.09314176,1.48549968,5.305356,0.0,0.19,0.19,135.5
2022-01-24 07:30:00,74.79496992,3.45894956,74.8749080627,5.10496992,1.48894956,5.317677,69.69,1.97,69.7178384633,135.13,70.58496992,3.97894956,70.6970297693,5.10496992,1.48894956,5.317677,65.48,2.49,65.5273263608,135.47,5.10496992,1.67894956,5.3739733446999995,5.10496992,1.48894956,5.317677,0.0,0.19,0.19,135.47
2022-01-24 08:00:00,82.12656832,6.99941576,82.4242988748,5.10656832,1.48941576,5.319342,77.02,5.51,77.2168407797,134.42,77.17656832,3.16941576,77.2416202181,5.10656832,1.48941576,5.319342,72.07,1.6800000000000002,72.0895783037,134.9,5.10656832,1.67941576,5.3756373856,5.10656832,1.48941576,5.319342,0.0,0.19,0.19,134.9
2022-01-24 08:30:00,88.58483008,10.01307544,89.1489416654,5.08483008,1.48307544,5.296698,83.5,8.53,83.9345632025,133.75,84.00483008,5.47307544,84.1829319491,5.08483008,1.48307544,5.296698,78.92,3.99,79.0207978952,134.2,5.08483008,1.66307544,5.3498894252,5.08483008,1.48307544,5.296698,0.0,0.18,0.18,134.2
2022-01-24 09:00:00,90.50218208,11.76188644,91.2632836023,5.73218208,1.67188644,5.971023,84.77,10.09,85.3683840775,133.7,85.68218208,6.96188644,85.9645519316,5.73218208,1.67188644,5.971023,79.95,5.29,80.1248188766,134.13,5.73218208,1.8618864400000001,6.0269836995,5.73218208,1.67188644,5.971023,0.0,0.19,0.19,134.13
2022-01-24 09:30:00,95.48487904,13.42183972,96.4235858426,6.07487904,1.77183972,6.327999,89.41,11.65,90.1657950666,133.45,91.35487904,8.89183972,91.7865934547,6.07487904,1.77183972,6.327999,85.28,7.12,85.5767071112,134.02,6.07487904,1.96183972,6.3838053258,6.07487904,1.77183972,6.327999,0.0,0.19,0.19,134.02
2022-01-24 10:00:00,94.48701664,13.67829652,95.4719440947,6.33701664,1.8482965199999999,6.601059,88.15,11.83,88.9402687201,133.28,89.26701664,8.56829652,89.6772878998,6.33701664,1.8482965199999999,6.601059,82.93,6.72,83.2018226964,133.72,6.33701664,2.03829652,6.6567584153,6.33701664,1.8482965199999999,6.601059,0.0,0.19,0.19,133.72
2022-01-24 10:30:00,92.95895456,12.809695080000001,93.8373887154,6.47895456,1.88969508,6.748911,86.48,10.92,87.1667184194,133.23,88.46895456,8.04969508,88.8344162576,6.47895456,1.88969508,6.748911,81.99,6.16,82.2210781977,133.76,6.47895456,2.07969508,6.8045561072,6.47895456,1.88969508,6.748911,0.0,0.19,0.19,133.76
2022-01-24 11:00:00,96.07414848,15.77787664,97.3610979674,7.36414848,2.14787664,7.6709879999999995,88.71,13.63,89.7509944235,133.23,90.23414848,10.11787664,90.7996309443,7.36414848,2.14787664,7.6709879999999995,82.87,7.97,83.2523741403,133.76,7.36414848,2.33787664,7.7263413088,7.36414848,2.14787664,7.6709879999999995,0.0,0.19,0.19,133.76
2022-01-24 11:30:00,97.37226016,15.55857588,98.6074354807,7.57226016,2.20857588,7.887771,89.8,13.35,90.7869070957,133.13,93.20226016,10.94857588,93.8431276798,7.57226016,2.20857588,7.887771,85.63,8.74,86.0748772872,133.81,7.57226016,2.39857588,7.9430655406,7.57226016,2.20857588,7.887771,0.0,0.19,0.19,133.81
2022-01-24 12:00:00,99.14139104,17.49540572,100.6732568195,7.56139104,2.20540572,7.876449,91.58,15.29,92.8476197864,133.19,93.58139104,11.89540572,94.3343915347,7.56139104,2.20540572,7.876449,86.02,9.69,86.5640600942,133.72,7.56139104,2.39540572,7.9317465304,7.56139104,2.20540572,7.876449,0.0,0.19,0.19,133.72
2022-01-24 12:30:00,101.8235088,25.8510234,105.0538069523,7.6835088,2.2410234,8.003655,94.14,23.61,97.0555083445,132.96,93.3435088,5.7810234,93.5223549032,7.6835088,2.2410234,8.003655,85.66,3.54,85.7331161221,133.7,7.6835088,2.4310234,8.058919422,7.6835088,2.2410234,8.003655,0.0,0.19,0.19,133.7
2022-01-24 13:00:00,96.3392832,22.4902076,98.9296059094,7.5092832,2.1902076,7.82217,88.83,20.3,91.1200246927,134.58,89.1592832,5.9202075999999995,89.3556189546,7.5092832,2.1902076,7.82217,81.65,3.73,81.7351540036,134.3,7.5092832,2.3802076,7.8774819833,7.5092832,2.1902076,7.82217,0.0,0.19,0.19,134.3
2022-01-24 13:30:00,95.93712544,21.10624492,98.2313881217,7.42712544,2.16624492,7.736589,88.51,18.94,90.5137762995,136.24,90.11712544,6.51624492,90.352408631,7.42712544,2.16624492,7.736589,82.69,4.35,82.8043392583,135.36,7.42712544,2.35624492,7.7919241798000005,7.42712544,2.16624492,7.736589,0.0,0.19,0.19,135.36
2022-01-24 14:00:00,95.4538288,21.5377834,97.8535106492,7.3638288,2.1477834,7.670655,88.09,19.39,90.1987815882,136.47,89.7938288,5.8677834,89.9853464326,7.3638288,2.1477834,7.670655,82.43,3.7199999999999998,82.5138976173,135.44,7.3638288,2.3377834,7.7260084016,7.3638288,2.1477834,7.670655,0.0,0.19,0.19,135.44
2022-01-24 14:30:00,88.87888416,15.54675788,90.2283643324,6.94888416,2.02675788,7.238421,81.93,13.52,83.038035261,137.3,86.63888416,8.71675788,87.0762775756,6.94888416,2.02675788,7.238421,79.69,6.69,79.9703207446,135.85,6.94888416,2.21675788,7.2939020125,6.94888416,2.02675788,7.238421,0.0,0.19,0.19,135.85
2022-01-24 15:00:00,84.23266048,7.82869264,84.5956826321,6.85266048,1.99869264,7.138188,77.38,5.83,77.599312497,137.3,83.91266048,7.13869264,84.2157676533,6.85266048,1.99869264,7.138188,77.06,5.14,77.2312320244,135.85,6.85266048,2.18869264,7.1937007949,6.85266048,1.99869264,7.138188,0.0,0.19,0.19,135.85
2022-01-24 15:30:00,83.55675712,3.15405416,83.6162646741,6.11675712,1.7840541600000002,6.371622,77.44,1.37,77.4521174662,136.78,84.94675712,3.73405416,85.0287875115,6.11675712,1.7840541600000002,6.371622,78.83,1.9500000000000002,78.8541146675,135.77,6.11675712,1.9740541600000001,6.4274106366,6.11675712,1.7840541600000002,6.371622,0.0,0.19,0.19,135.77
2022-01-24 16:00:00,84.24184288,2.26762084,84.2723572478,5.27184288,1.53762084,5.491503,78.97,0.73,78.973373994,135.17,84.25184288,3.99762084,84.3466300516,5.27184288,1.53762084,5.491503,78.98,2.46,79.0183016775,134.99,5.27184288,1.7276208400000002,5.5477023278,5.27184288,1.53762084,5.491503,0.0,0.19,0.19,134.99
2022-01-24 16:30:00,84.29481888,2.65598884,84.3366513844,6.29481888,1.8359888400000002,6.557103,78.0,0.8200000000000001,78.0043101373,135.3,84.49481888,3.3959888400000002,84.5630365926,6.29481888,1.8359888400000002,6.557103,78.2,1.56,78.2155585545,134.94,6.29481888,2.02598884,6.6128190291,6.29481888,1.8359888400000002,6.557103,0.0,0.19,0.19,134.94
2022-01-24 17:00:00,87.25137216,2.49456688,87.287025426,6.46137216,1.88456688,6.730596,80.79,0.61,80.7923028512,135.39,87.14137216,4.49456688,87.2572052805,6.46137216,1.88456688,6.730596,80.68,2.61,80.7222057429,135.0,6.46137216,2.07456688,6.7862477062,6.46137216,1.88456688,6.730596,0.0,0.19,0.19,135.0
2022-01-24 17:30:00,89.3372064,2.9029352,89.3843581402,6.3872064,1.8629352,6.65334,82.95,1.04,82.9565193339,135.18,90.1072064,5.4729352,90.2732610739,6.3872064,1.8629352,6.65334,83.72,3.61,83.7977953171,134.83,6.3872064,2.0529352,6.7090199382,6.3872064,1.8629352,6.65334,0.0,0.19,0.19,134.83
2022-01-24 18:00:00,87.32635712,2.80060416,87.3712540342,6.51635712,1.9006041599999999,6.787872,80.81,0.9,80.8150116006,134.94,87.08635712,3.89060416,87.1732206424,6.51635712,1.9006041599999999,6.787872,80.57,1.99,80.5945717775,134.47,6.51635712,2.10060416,6.8465646826,6.51635712,1.9006041599999999,6.787872,0.0,0.2,0.2,134.47
2022-01-24 18:30:00,86.14021344,2.7692289199999998,86.1847144237,6.34021344,1.84922892,6.604389,79.8,0.92,79.8053030819,135.4,86.08021344,3.08922892,86.1356284077,6.34021344,1.84922892,6.604389,79.74,1.24,79.7496407515,135.01,6.34021344,2.0392289200000002,6.6600871656,6.34021344,1.84922892,6.604389,0.0,0.19,0.19,135.01
2022-01-24 19:00:00,82.02226112,4.72857616,82.1584490587,6.61226112,1.92857616,6.887772,75.41,2.8,75.4619645914,135.4,81.61226112,2.78857616,81.6598880854,6.61226112,1.92857616,6.887772,75.0,0.86,75.0049305046,135.01,6.61226112,2.11857616,6.9433682075,6.61226112,1.92857616,6.887772,0.0,0.19,0.19,135.01
2022-01-24 19:30:00,80.60481888,5.15598884,80.7695552024,6.29481888,1.8359888400000002,6.557103,74.31,3.32,74.3841280113,135.77,80.69481888,3.02598884,80.7515349856,6.29481888,1.8359888400000002,6.557103,74.4,1.19,74.4095161925,135.45,6.29481888,2.02598884,6.6128190291,6.29481888,1.8359888400000002,6.557103,0.0,0.19,0.19,135.45
2022-01-24 20:00:00,79.548856,4.198833,79.6595925766,5.138856,1.4988329999999999,5.352975,74.41,2.7,74.4589692381,135.71,79.548856,2.048833,79.5752361452,5.138856,1.4988329999999999,5.352975,74.41,0.55,74.4120326291,135.32,5.138856,1.6888329999999998,5.4092511395,5.138856,1.4988329999999999,5.352975,0.0,0.19,0.19,135.32
2022-01-24 20:30:00,78.00244256,4.83612908,78.1522180735,4.99244256,1.45612908,5.200461,73.01,3.38,73.0881967215,135.6,78.05244256,2.80612908,78.1028690254,4.99244256,1.45612908,5.200461,73.06,1.35,73.0724715608,135.24,4.99244256,1.6461290800000001,5.256826387,4.99244256,1.45612908,5.200461,0.0,0.19,0.19,135.24
2022-01-24 21:00:00,76.4558992,5.3079706,76.6399313307,4.8958992,1.4279706,5.099895,71.56,3.88,71.6651100606,135.72,76.8658992,2.9879705999999997,76.9239522394,4.8958992,1.4279706,5.099895,71.97,1.56,71.9869050592,135.33,4.8958992,1.6179706,5.1563221233,4.8958992,1.4279706,5.099895,0.0,0.19,0.19,135.33
2022-01-24 21:30:00,79.68814688,4.32904284,79.805647451,4.96814688,1.44904284,5.175153,74.72,2.88,74.775482613,134.53,75.87814688,3.15904284,75.9438787896,4.96814688,1.44904284,5.175153,70.91,1.71,70.93061539280001,134.75,4.96814688,1.6390428400000001,5.2315336998,4.96814688,1.44904284,5.175153,0.0,0.19,0.19,134.75
2022-01-24 22:00:00,74.28141344,2.9995789200000003,74.3419521962,5.14141344,1.49957892,5.355639,69.14,1.5,69.1562694193,134.53,70.67141344,5.56957892,70.8905415902,5.14141344,1.49957892,5.355639,65.53,4.07,65.6562700738,134.75,5.14141344,1.68957892,5.4119136253,5.14141344,1.49957892,5.355639,0.0,0.19,0.19,134.75
2022-01-24 22:30:00,67.56482016,6.24265588,67.8526025712,5.01482016,1.46265588,5.223771,62.55,4.78,62.7323752141,135.57,65.38482016,7.95265588,65.8666793068,5.01482016,1.46265588,5.223771,60.37,6.49,60.7178474586,135.75,5.01482016,1.64265588,5.2770010022000005,5.01482016,1.46265588,5.223771,0.0,0.18,0.18,135.75
2022-01-24 23:00:00,62.01419104,7.94955572,62.521638866,4.76419104,1.38955572,4.962699,57.25,6.5600000000000005,57.6246136646,135.57,60.59419104,9.43955572,61.3250454544,4.76419104,1.38955572,4.962699,55.83,8.05,56.4073700858,135.75,4.76419104,1.57955572,5.0192143348,4.76419104,1.38955572,4.962699,0.0,0.19,0.19,135.75
2022-01-24 23:30:00,59.96330176,7.11887968,60.384402008,4.93330176,1.4388796799999999,5.138856,55.03,5.68,55.3223580481,136.17,57.88330176,8.74887968,58.5407509201,4.93330176,1.4388796799999999,5.138856,52.95,7.31,53.4522085605,136.34,4.93330176,1.62887968,5.195258922,4.93330176,1.4388796799999999,5.138856,0.0,0.19,0.19,136.34
2022-01-25 00:00:00,56.18990496,7.73622228,56.7199661017,5.12990496,1.49622228,5.343651,51.06,6.24,51.4398794711,135.63,54.43990496,9.58622228,55.2774719905,5.12990496,1.49622228,5.343651,49.31,8.09,49.9692325336,135.75,5.12990496,1.68622228,5.3999324511,5.12990496,1.49622228,5.343651,0.0,0.19,0.19,135.75
2022-01-25 00:30:00,57.04469024,7.62720132,57.5523317039,5.06469024,1.47720132,5.275719,51.98,6.15,52.3425534341,133.93,55.15469024,9.57720132,55.9800200124,5.06469024,1.47720132,5.275719,50.09,8.1,50.7406947134,134.14,5.06469024,1.65720132,5.3289214145,5.06469024,1.47720132,5.275719,0.0,0.18,0.18,134.14
2022-01-25 01:00:00,57.87559936,7.34871648,58.3402831257,5.03559936,1.4687164799999999,5.245416,52.84,5.88,53.1661546475,133.97,55.85559936,9.31871648,56.6276121402,5.03559936,1.4687164799999999,5.245416,50.82,7.85,51.4227080189,134.21,5.03559936,1.65871648,5.3017545469,5.03559936,1.4687164799999999,5.245416,0.0,0.19,0.19,134.21
2022-01-25 01:30:00,58.53228256,7.18274908,58.9713488571,5.15228256,1.50274908,5.366961,53.38,5.68,53.6813449906,133.78,56.66228256,9.15274908,57.3967514815,5.15228256,1.50274908,5.366961,51.51,7.65,52.0749709553,134.02,5.15228256,1.68274908,5.420116239,5.15228256,1.50274908,5.366961,0.0,0.18,0.18,134.02
2022-01-25 02:00:00,57.24609888,7.84302884,57.7808700035,5.01609888,1.46302884,5.225103,52.23,6.38,52.6182221288,133.78,55.48609888,9.59302884,56.3092654121,5.01609888,1.46302884,5.225103,50.47,8.13,51.1206201058,134.02,5.01609888,1.6530288400000002,5.2814536181000005,5.01609888,1.46302884,5.225103,0.0,0.19,0.19,134.02
2022-01-25 02:30:00,57.764920000000004,7.700185,58.2758855071,5.07492,1.480185,5.286375,52.69,6.22,53.0558620701,133.99,55.90492,9.540185,56.713095578,5.07492,1.480185,5.286375,50.83,8.06,51.4650609637,134.22,5.07492,1.660185,5.3395718218,5.07492,1.480185,5.286375,0.0,0.18,0.18,134.22
2022-01-25 03:00:00,56.65318176,7.92384468,57.2046354594,5.05318176,1.47384468,5.263731,51.6,6.45,52.0015624765,134.1,54.95318176,9.59384468,55.7843530149,5.05318176,1.47384468,5.263731,49.9,8.12,50.5563487606,134.34,5.05318176,1.66384468,5.320058742,5.05318176,1.47384468,5.263731,0.0,0.19,0.19,134.34
2022-01-25 03:30:00,55.72949536,8.21901948,56.332308086,5.13949536,1.49901948,5.353641,50.59,6.72,51.0343658724,134.18,53.85949536,10.04901948,54.7889407905,5.13949536,1.49901948,5.353641,48.72,8.55,49.4645418456,134.39,5.13949536,1.68901948,5.4099167608,5.13949536,1.49901948,5.353641,0.0,0.19,0.19,134.39
2022-01-25 04:00:00,54.35738752,8.84382136,55.0721232045,5.08738752,1.48382136,5.299362,49.27,7.36,49.8166889707,134.22,52.52738752,10.97382136,53.6614498026,5.08738752,1.48382136,5.299362,47.44,9.49,48.379889417,134.46,5.08738752,1.66382136,5.3525520359,5.08738752,1.48382136,5.299362,0.0,0.18,0.18,134.46
2022-01-25 04:30:00,53.26296192,9.81128056,54.1590651574,5.11296192,1.49128056,5.326002,48.15,8.32,48.8635334375,135.34,51.55296192,11.41128056,52.8008068759,5.11296192,1.49128056,5.326002,46.44,9.92,47.4876826135,135.61,5.11296192,1.68128056,5.3822935554,5.11296192,1.49128056,5.326002,0.0,0.19,0.19,135.61
2022-01-25 05:00:00,53.65715776,10.18083768,54.614467266,5.07715776,1.48083768,5.288706,48.58,8.7,49.3528763093,136.63,52.34715776,11.49083768,53.5935096457,5.07715776,1.48083768,5.288706,47.27,10.01,48.3182470709,136.83,5.07715776,1.68083768,5.3481535343,5.07715776,1.48083768,5.288706,0.0,0.2,0.2,136.83
2022-01-25 05:30:00,53.19592896,10.40922928,54.2047868008,5.10592896,1.48922928,5.318676,48.09,8.92,48.9102698827,136.25,52.59592896,11.28922928,53.7938513299,5.10592896,1.48922928,5.318676,47.49,9.8,48.4906186803,136.34,5.10592896,1.67922928,5.3749717692,5.10592896,1.48922928,5.318676,0.0,0.19,0.19,136.34
2022-01-25 06:00:00,55.37384096,9.65487028,56.20924108,5.19384096,1.51487028,5.410251,50.18,8.14,50.835932174,136.25,54.28384096,10.89487028,55.3663579061,5.19384096,1.51487028,5.410251,49.09,9.38,49.9781202127,136.34,5.19384096,1.69487028,5.4633844075,5.19384096,1.51487028,5.410251,0.0,0.18,0.18,136.34
2022-01-25 06:30:00,60.36095392,7.41361156,60.8145245356,5.12095392,1.49361156,5.334327,55.24,5.92,55.5563137726,135.92,59.63095392,8.46361156,60.2285927616,5.12095392,1.49361156,5.334327,54.51,6.97,54.9538078753,136.03,5.12095392,1.6836115600000001,5.390613781,5.12095392,1.49361156,5.334327,0.0,0.19,0.19,136.03
2022-01-25 07:00:00,67.34779712,4.82102416,67.5201307083,5.07779712,1.48102416,5.289372,62.27,3.34,62.3595101007,135.27,66.49779712,6.01102416,66.7689256561,5.07779712,1.48102416,5.289372,61.42,4.53,61.5868273253,135.41,5.07779712,1.67102416,5.3456847396,5.07779712,1.48102416,5.289372,0.0,0.19,0.19,135.41
2022-01-25 07:30:00,69.6499152,3.8533086,69.7564238944,4.8799152,1.4233086,5.083245,64.77,2.43,64.8155675745,135.38,68.9099152,4.8833086,69.0827266091,4.8799152,1.4233086,5.083245,64.03,3.46,64.1234161598,135.49,4.8799152,1.6133085999999999,5.1396825776,4.8799152,1.4233086,5.083245,0.0,0.19,0.19,135.49
2022-01-25 08:00:00,66.7470176,2.8082968,66.8060692558,5.3770176,1.5682968,5.60106,61.37,1.24,61.3825260151,134.96,80.5870176,4.7582968,80.727373264,5.3770176,1.5682968,5.60106,75.21,3.19,75.2776208444,135.01,5.3770176,1.7582968,5.6572012433,5.3770176,1.5682968,5.60106,0.0,0.19,0.19,135.01
2022-01-25 08:30:00,79.5062176,4.0113968,79.6073485386,6.1762176,1.8013968,6.43356,73.33,2.21,73.363294637,134.5,78.4862176,5.1613968,78.6557459445,6.1762176,1.8013968,6.43356,72.31,3.36,72.3880217992,134.06,6.1762176,1.9813968,6.4862621842,6.1762176,1.8013968,6.43356,0.0,0.18,0.18,134.06
2022-01-25 09:00:00,80.9969168,4.7207674,81.1343711133,6.2769168,1.8307674,6.538455,74.72,2.89,74.7758684336,134.03,79.5969168,5.5907674,79.7930187685,6.2769168,1.8307674,6.538455,73.32,3.76,73.4163469535,133.72,6.2769168,2.0207674,6.5941781443,6.2769168,1.8307674,6.538455,0.0,0.19,0.19,133.72
2022-01-25 09:30:00,82.49529824,5.69279532,82.6914877739,6.45529824,1.88279532,6.724269,76.04,3.81,76.1353905881,133.68,81.50529824,6.10279532,81.7334555241,6.45529824,1.88279532,6.724269,75.05,4.22,75.1685499395,133.51,6.45529824,2.07279532,6.7799229941,6.45529824,1.88279532,6.724269,0.0,0.19,0.19,133.51
2022-01-25 10:00:00,64.9877056,7.7705808,65.450621121,6.6877056,1.9505808,6.96636,58.3,5.82,58.5897806789,133.68,64.0577056,6.6505808,64.4020176059,6.6877056,1.9505808,6.96636,57.37,4.7,57.562200270700004,133.51,6.6877056,2.1405808,7.0219293897,6.6877056,1.9505808,6.96636,0.0,0.19,0.19,133.51
2022-01-25 10:30:00,71.63206112,7.62685116,72.0369421819,6.81206112,1.98685116,7.095897,64.82,5.64,65.0649060554,133.68,71.68206112,6.78685116,72.0026335288,6.81206112,1.98685116,7.095897,64.87,4.8,65.0473435276,133.72,6.81206112,2.16685116,7.1483858774,6.81206112,1.98685116,7.095897,0.0,0.18,0.18,133.72
2022-01-25 11:00:00,84.26292,7.532935,84.5989645128,7.07292,2.062935,7.367625,77.19,5.47,77.3835706077,133.9,82.84292,6.472935,83.0954167307,7.07292,2.062935,7.367625,75.77,4.41,75.8982279108,133.9,7.07292,2.252935,7.4230663099,7.07292,2.062935,7.367625,0.0,0.19,0.19,133.9
2022-01-25 11:30:00,85.53914368,13.46100024,86.591821952,7.16914368,2.09100024,7.467858,78.37,11.37,79.1904905907,133.77,83.14914368,7.86100024,83.5199103178,7.16914368,2.09100024,7.467858,75.98,5.77,76.1987749245,134.52,7.16914368,2.28100024,7.5232694488,7.16914368,2.09100024,7.467858,0.0,0.19,0.19,134.52
2022-01-25 12:00:00,88.6472256,23.3804408,91.6786541054,7.1672256,2.0904408,7.46586,81.48,21.29,84.2155241033,135.36,82.3872256,9.4004408,82.9217898342,7.1672256,2.0904408,7.46586,75.22,7.31,75.5743640397,134.52,7.1672256,2.2704408,7.5182460872,7.1672256,2.0904408,7.46586,0.0,0.18,0.18,134.52
2022-01-25 12:30:00,92.7238992,25.0407206,96.0456098477,6.8938992,2.0107206,7.181145,85.83,23.03,88.8660216281,137.6,85.6938992,8.1007206,86.0759317948,6.8938992,2.0107206,7.181145,78.8,6.09,79.0349802303,135.43,6.8938992,2.2007206,7.2366440661,6.8938992,2.0107206,7.181145,0.0,0.19,0.19,135.43
2022-01-25 13:00:00,92.03577728,25.25293504,95.4373879969,6.93577728,2.02293504,7.224768,85.1,23.23,88.2136208303,137.33,84.67577728,8.29293504,85.0809028487,6.93577728,2.02293504,7.224768,77.74,6.27,77.9924387361,135.15,6.93577728,2.21293504,7.2802532902,6.93577728,2.02293504,7.224768,0.0,0.19,0.19,135.15
2022-01-25 13:30:00,94.5825616,24.6211638,97.7346543744,5.8325616,1.7011638,6.075585,88.75,22.92,91.6618181142,137.55,87.5725616,8.3411638,87.9689067724,5.8325616,1.7011638,6.075585,81.74,6.64,82.0092506977,135.48,5.8325616,1.8911638,6.1314986207,5.8325616,1.7011638,6.075585,0.0,0.19,0.19,135.48
2022-01-25 14:00:00,102.57227232,29.77566276,106.80665307780001,5.40227232,1.5756627600000002,5.627367,97.17,28.2,101.1792908653,137.55,94.21227232,3.56566276,94.2797231997,5.40227232,1.5756627600000002,5.627367,88.81,1.99,88.8322925518,135.48,5.40227232,1.7556627599999999,5.6803959322,5.40227232,1.5756627600000002,5.627367,0.0,0.18,0.18,135.48
2022-01-25 14:30:00,94.77988576,23.36871668,97.618254768,4.34988576,1.26871668,4.531131,90.43,22.1,93.0913255894,136.97,89.19988576,7.26871668,89.4955521899,4.34988576,1.26871668,4.531131,84.85,6.0,85.0618745385,135.0,4.34988576,1.45871668,4.5879582036,4.34988576,1.26871668,4.531131,0.0,0.19,0.19,135.0
2022-01-25 15:00:00,90.03717696,14.52834328,91.2017872269,5.85717696,1.70834328,6.101226,84.18,12.82,85.1506007025,137.72,87.63717696,5.23834328,87.7935933075,5.85717696,1.70834328,6.101226,81.78,3.5300000000000002,81.8561500438,135.41,5.85717696,1.89834328,6.15712832,5.85717696,1.70834328,6.101226,0.0,0.19,0.19,135.41
2022-01-25 15:30:00,87.28776576,11.29643168,88.0156998499,6.46776576,1.88643168,6.737256,80.82,9.41,81.3659664725,135.53,94.04776576,5.64643168,94.2171132818,6.46776576,1.88643168,6.737256,87.58,3.76,87.6606753339,134.71,6.46776576,2.07643168,6.7929053024,6.46776576,1.88643168,6.737256,0.0,0.19,0.19,134.71
2022-01-25 16:00:00,90.46415968,14.49496324,91.6180557856,6.15415968,1.79496324,6.410583,84.31,12.7,85.2611640784,135.53,88.86415968,6.88496324,89.1304751163,6.15415968,1.79496324,6.410583,82.71,5.09,82.8664721103,134.71,6.15415968,1.9749632400000001,6.4632933684000005,6.15415968,1.79496324,6.410583,0.0,0.18,0.18,134.71
2022-01-25 16:30:00,95.73984384,15.41037112,96.9721467049,6.30984384,1.84037112,6.572754,89.43,13.57,90.4536887031,134.87,93.45984384,6.33037112,93.6739879001,6.30984384,1.84037112,6.572754,87.15,4.49,87.2655865734,133.27,6.30984384,2.03037112,6.6284640883,6.30984384,1.84037112,6.572754,0.0,0.19,0.19,133.27
2022-01-25 17:00:00,97.6123712,15.7231916,98.8705910035,6.4223712,1.8731916,6.68997,91.19,13.85,92.2357772234,134.99,95.1723712,6.1931916,95.3736644049,6.4223712,1.8731916,6.68997,88.75,4.32,88.8550780766,133.27,6.4223712,2.0631916,6.7456364717,6.4223712,1.8731916,6.68997,0.0,0.19,0.19,133.27
2022-01-25 17:30:00,97.91209152,13.56144336,98.8468027395,6.38209152,1.86144336,6.648012,91.53,11.7,92.2747576534,134.92,96.82209152,6.74144336,97.0565014045,6.38209152,1.86144336,6.648012,90.44,4.88,90.5715628661,133.68,6.38209152,2.04144336,6.7006405038,6.38209152,1.86144336,6.648012,0.0,0.18,0.18,133.68
2022-01-25 18:00:00,93.68953408,3.69069744,93.7621994394,6.37953408,1.86069744,6.645348,87.31,1.83,87.3291761097,134.92,94.88953408,9.66069744,95.3800437877,6.37953408,1.86069744,6.645348,88.51,7.8,88.8530252721,133.68,6.37953408,2.05069744,6.7010308959,6.37953408,1.86069744,6.645348,0.0,0.19,0.19,133.68
2022-01-25 18:30:00,93.88596768,3.53090724,93.9523402218,6.34596768,1.8509072400000002,6.610383,87.54,1.6800000000000002,87.5561191465,136.7,95.52596768,9.90090724,96.0376929407,6.34596768,1.8509072400000002,6.610383,89.18,8.05,89.5425870745,137.43,6.34596768,2.04090724,6.6660789193,6.34596768,1.8509072400000002,6.610383,0.0,0.19,0.19,137.43
2022-01-25 19:00:00,90.65389984,5.34405412,90.8112794241,6.25389984,1.82405412,6.514479,84.4,3.52,84.473370952,136.47,91.87389984,7.96405412,92.2184343276,6.25389984,1.82405412,6.514479,85.62,6.14,85.8398741844,137.06,6.25389984,2.00405412,6.5671528172,6.25389984,1.82405412,6.514479,0.0,0.18,0.18,137.06
2022-01-25 19:30:00,92.21129248,6.22454364,92.4211415443,6.22129248,1.8145436400000001,6.480513,85.99,4.41,86.1030092389,136.78,92.69129248,7.30454364,92.9786645387,6.22129248,1.8145436400000001,6.480513,86.47,5.49,86.6441053967,137.42,6.22129248,2.00454364,6.5362585113,6.22129248,1.8145436400000001,6.480513,0.0,0.19,0.19,137.42
2022-01-25 20:00:00,88.887736,6.585173,89.1313307129,6.2577359999999995,1.825173,6.5184750000000005,82.63,4.76,82.7669891926,136.57,88.087736,7.455173,88.4026517592,6.2577359999999995,1.825173,6.5184750000000005,81.83,5.63,82.0234466479,136.64,6.2577359999999995,2.015173,6.5742058125,6.2577359999999995,1.825173,6.5184750000000005,0.0,0.19,0.19,136.64
2022-01-25 20:30:00,84.29281088,5.21831984,84.4541818266,6.30281088,1.83831984,6.565428,77.99,3.38,78.0632083635,136.05,84.00281088,8.64831984,84.4468215612,6.30281088,1.83831984,6.565428,77.7,6.8100000000000005,77.997859586,135.28,6.30281088,2.02831984,6.6211408656,6.30281088,1.83831984,6.565428,0.0,0.19,0.19,135.28
2022-01-25 21:00:00,82.27667808,4.77736444,82.4152593084,5.23667808,1.52736444,5.454873,77.04,3.25,77.1085215784,136.05,81.60667808,8.79736444,82.079495176,5.23667808,1.52736444,5.454873,76.37,7.27,76.7152514172,135.28,5.23667808,1.7173644399999999,5.5110922632,5.23667808,1.52736444,5.454873,0.0,0.19,0.19,135.28
2022-01-25 21:30:00,78.58026336,2.73799348,78.6279492167,6.37026336,1.85799348,6.635691,72.21,0.88,72.2153619391,136.31,77.68026336,12.08799348,78.6151569486,6.37026336,1.85799348,6.635691,71.31,10.23,72.0400513603,135.67,6.37026336,2.03799348,6.6883236091,6.37026336,1.85799348,6.635691,0.0,0.18,0.18,135.67
2022-01-25 22:00:00,77.66178304,4.46843672,77.7902273533,5.17178304,1.5084367200000002,5.387274,72.49,2.96,72.5504079933,136.31,74.77178304,11.74843672,75.689135973,5.17178304,1.5084367200000002,5.387274,69.6,10.24,70.3492544381,135.62,5.17178304,1.6984367200000001,5.4435307572,5.17178304,1.5084367200000002,5.387274,0.0,0.19,0.19,135.62
2022-01-25 22:30:00,67.82751744,2.54927592,67.8754074005,5.03751744,1.46927592,5.247414,62.79,1.08,62.7992874163,136.41,63.77751744,13.52927592,65.1967256672,5.03751744,1.46927592,5.247414,58.74,12.06,59.9652499369,135.96,5.03751744,1.65927592,5.3037513646,5.03751744,1.46927592,5.247414,0.0,0.19,0.19,135.96
2022-01-25 23:00:00,60.59757728,3.46846004,60.6967592813,5.13757728,1.4984600399999999,5.351643,55.46,1.97,55.4949772502,136.47,58.11757728,15.09846004,60.046784131,5.13757728,1.4984600399999999,5.351643,52.98,13.6,54.6977184168,136.14,5.13757728,1.68846004,5.4079198972,5.13757728,1.4984600399999999,5.351643,0.0,0.19,0.19,136.14
2022-01-25 23:30:00,56.86282208,12.58540644,58.2389301942,5.09282208,1.48540644,5.305023,51.77,11.1,52.9466042348,137.07,56.06282208,7.18540644,56.5214126264,5.09282208,1.48540644,5.305023,50.97,5.7,51.287726602,136.55,5.09282208,1.6754064400000002,5.3613266528,5.09282208,1.48540644,5.305023,0.0,0.19,0.19,136.55
2022-01-26 00:00:00,53.1104144,15.8209542,55.4167728178,5.1804144,1.5109542,5.396265,47.93,14.31,50.020605754,135.9,53.2304144,6.3809542,53.6115061689,5.1804144,1.5109542,5.396265,48.05,4.87,48.2961634087,136.36,5.1804144,1.7009542,5.4525167167,5.1804144,1.5109542,5.396265,0.0,0.19,0.19,136.36
2022-01-26 00:30:00,53.6132416,15.8330288,55.902276124,5.1532416,1.5030288,5.36796,48.46,14.33,50.5343497039,135.52,53.5932416,6.5130288,53.9875456874,5.1532416,1.5030288,5.36796,48.44,5.01,48.6983952508,136.33,5.1532416,1.6930288,5.4242276414,5.1532416,1.5030288,5.36796,0.0,0.19,0.19,136.33
2022-01-26 01:00:00,55.29388096,14.69321528,57.2127944334,5.15388096,1.50321528,5.368626,50.14,13.19,51.8458841182,135.52,55.10388096,5.63321528,55.3910715842,5.15388096,1.50321528,5.368626,49.95,4.13,50.1204489206,136.33,5.15388096,1.69321528,5.4248932648,5.15388096,1.50321528,5.368626,0.0,0.19,0.19,136.33
2022-01-26 01:30:00,55.6800048,15.1137514,57.6947867308,5.1900048,1.5137513999999999,5.406255,50.49,13.6,52.2895792678,134.86,55.5700048,5.9437514,55.886971775,5.1900048,1.5137513999999999,5.406255,50.38,4.43,50.5743937186,135.67,5.1900048,1.7037513999999998,5.4625011357,5.1900048,1.5137513999999999,5.406255,0.0,0.19,0.19,135.67
2022-01-26 02:00:00,54.08374112,15.35734116,56.2218727991,5.13374112,1.49734116,5.347647,48.95,13.86,50.8743756718,134.96,54.09374112,6.09734116,54.4362966924,5.13374112,1.49734116,5.347647,48.96,4.6,49.1756199758,135.75,5.13374112,1.68734116,5.4039261725,5.13374112,1.49734116,5.347647,0.0,0.19,0.19,135.75
2022-01-26 02:30:00,53.6353696,15.5557328,55.8456237773,5.0253696,1.4657328,5.23476,48.61,14.09,50.6108703739,135.0,53.8553696,6.0957328,54.1992508539,5.0253696,1.4657328,5.23476,48.83,4.63,49.0490142612,135.81,5.0253696,1.6557328,5.2911048678,5.0253696,1.4657328,5.23476,0.0,0.19,0.19,135.81
2022-01-26 03:00:00,53.40639872,15.57228296,55.630382174,4.87639872,1.42228296,5.079582,48.53,14.15,50.5508001915,135.0,53.49639872,6.19228296,53.8535889637,4.87639872,1.42228296,5.079582,48.62,4.77,48.8534266966,135.77,4.87639872,1.61228296,5.1360218866,4.87639872,1.42228296,5.079582,0.0,0.19,0.19,135.77
2022-01-26 03:30:00,52.60417088,15.67204984,54.8890876237,4.94417088,1.4420498400000001,5.150178,47.66,14.23,49.7390038099,135.08,52.66417088,6.31204984,53.0410865995,4.94417088,1.4420498400000001,5.150178,47.72,4.87,47.9678569461,135.88,4.94417088,1.63204984,5.2065739571,4.94417088,1.4420498400000001,5.150178,0.0,0.19,0.19,135.88
2022-01-26 04:00:00,51.27084416,15.88566288,53.675448261,4.99084416,1.45566288,5.198796,46.28,14.43,48.4774514594,135.08,51.29084416,6.54566288,51.7068312429,4.99084416,1.45566288,5.198796,46.3,5.09,46.5789448142,135.88,4.99084416,1.6456628800000002,5.2551623899,4.99084416,1.45566288,5.198796,0.0,0.19,0.19,135.88
2022-01-26 04:30:00,51.67134368,15.99997524,54.091838251,4.97134368,1.44997524,5.178483,46.7,14.55,48.9141339492,135.23,51.68134368,6.69997524,52.1138268868,4.97134368,1.44997524,5.178483,46.71,5.25,47.004112586,136.03,4.97134368,1.63997524,5.2348616765,4.97134368,1.44997524,5.178483,0.0,0.19,0.19,136.03
2022-01-26 05:00:00,52.06003488,15.87167684,54.4257049327,5.08003488,1.48167684,5.291703,46.98,14.39,49.1344329366,135.09,52.07003488,6.54167684,52.4793489697,5.08003488,1.48167684,5.291703,46.99,5.06,47.2616514735,135.9,5.08003488,1.67167684,5.3480143829,5.08003488,1.48167684,5.291703,0.0,0.19,0.19,135.9
