Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-26 05:30:00,54.59491008,14.71976544,56.5444577412,5.00491008,1.45976544,5.213448,49.59,13.26,51.3322091868,135.17,54.61491008,5.50976544,54.8921298389,5.00491008,1.45976544,5.213448,49.61,4.05,49.7750399297,135.97,5.00491008,1.64976544,5.2698055862,5.00491008,1.45976544,5.213448,0.0,0.19,0.19,135.97
2022-01-26 06:00:00,56.21137344,14.73123392,58.1096184535,5.18137344,1.51123392,5.397264,51.03,13.22,52.7146023413,134.63,56.24137344,5.37123392,56.4972763967,5.18137344,1.51123392,5.397264,51.06,3.86,51.2056949958,135.42,5.18137344,1.70123392,5.4535151577,5.18137344,1.51123392,5.397264,0.0,0.19,0.19,135.42
2022-01-26 06:30:00,60.95633856,12.72643208,62.2706775628,5.09633856,1.48643208,5.308686,55.86,11.24,56.9796209184,134.85,61.24633856,3.30643208,61.3355238023,5.09633856,1.48643208,5.308686,56.15,1.82,56.1794882497,135.65,5.09633856,1.67643208,5.3649875337,5.09633856,1.48643208,5.308686,0.0,0.19,0.19,135.65
2022-01-26 07:00:00,67.4165184,9.630651199999999,68.1009280092,5.0765184,1.4806512,5.28804,62.34,8.15,62.8704867167,134.85,67.7765184,2.6906512,67.8299052801,5.0765184,1.4806512,5.28804,62.7,1.21,62.7116743518,135.65,5.0765184,1.6706512,5.3443535154,5.0765184,1.4806512,5.28804,0.0,0.19,0.19,135.65
2022-01-26 07:30:00,71.84989472,7.95913596,72.2893852271,5.37989472,1.56913596,5.604057,66.47,6.39,66.7764404562,134.41,72.19989472,2.9991359600000003,72.262158936,5.37989472,1.56913596,5.604057,66.82,1.43,66.8352998048,135.17,5.37989472,1.75913596,5.660196686,5.37989472,1.56913596,5.604057,0.0,0.19,0.19,135.17
2022-01-26 08:00:00,75.39796576,6.46815668,75.674898689,6.26796576,1.82815668,6.529131,69.13,4.64,69.2855432251,133.71,75.53796576,4.24815668,75.6573268516,6.26796576,1.82815668,6.529131,69.27,2.42,69.3122593774,134.59,6.26796576,2.01815668,6.584857717,6.26796576,1.82815668,6.529131,0.0,0.19,0.19,134.59
2022-01-26 08:30:00,79.94927424,4.3297883200000005,80.0664319075,6.47927424,1.88978832,6.749244,73.47,2.44,73.5105060519,133.6,79.96927424,6.39978832,80.2249469493,6.47927424,1.88978832,6.749244,73.49,4.51,73.628256804,134.54,6.47927424,2.07978832,6.8048889876,6.47927424,1.88978832,6.749244,0.0,0.19,0.19,134.54
2022-01-26 09:00:00,80.82103168,4.35363424,80.9382066327,7.28103168,2.12363424,7.584408,73.54,2.23,73.5738030823,133.36,80.58103168,8.46363424,81.0242912413,7.28103168,2.12363424,7.584408,73.3,6.34,73.5736746398,134.26,7.28103168,2.31363424,7.6397857118,7.28103168,2.12363424,7.584408,0.0,0.19,0.19,134.26
2022-01-26 09:30:00,79.42385728,5.22237504,79.5953661107,8.85385728,2.58237504,9.222768,70.57,2.64,70.6193634919,133.12,79.62385728,9.16237504,80.1492842421,8.85385728,2.58237504,9.222768,70.77,6.58,71.0752368972,133.88,8.85385728,2.7623750400000002,9.2747778731,8.85385728,2.58237504,9.222768,0.0,0.18,0.18,133.88
2022-01-26 10:00:00,77.27290592,6.12584756,77.5153404021,11.16290592,3.25584756,11.628027,66.11,2.87,66.1722676051,133.34,76.99290592,9.36584756,77.560471005,11.16290592,3.25584756,11.628027,65.83,6.11,66.1129412445,133.98,11.16290592,3.44584756,11.6826509828,11.16290592,3.25584756,11.628027,0.0,0.19,0.19,133.98
2022-01-26 10:30:00,73.1779376,8.1039818,73.6253018493,14.4479376,4.2139818,15.049935,58.73,3.89,58.8586866996,133.58,73.1279376,9.5039818,73.7429381547,14.4479376,4.2139818,15.049935,58.68,5.29,58.9179641536,134.26,14.4479376,4.4039818,15.1042363789,14.4479376,4.2139818,15.049935,0.0,0.19,0.19,134.26
2022-01-26 11:00:00,70.11041248,8.50470364,70.6243578528,17.09041248,4.98470364,17.802513,53.02,3.52,53.1367180018,133.58,69.58041248,10.42470364,70.3570056701,17.09041248,4.98470364,17.802513,52.49,5.44,52.7711445773,134.26,17.09041248,5.17470364,17.8566446036,17.09041248,4.98470364,17.802513,0.0,0.19,0.19,134.26
2022-01-26 11:30:00,68.5679936,9.4531648,69.2165592258,18.3879936,5.3631648,19.15416,50.18,4.09,50.3464050355,132.95,68.6779936,10.4331648,69.4659465686,18.3879936,5.3631648,19.15416,50.29,5.07,50.5449206152,133.64,18.3879936,5.5431648,19.2053373996,18.3879936,5.3631648,19.15416,0.0,0.18,0.18,133.64
2022-01-26 12:00:00,69.89631488,7.55934184,70.3039009078,18.78631488,5.47934184,19.569078,51.11,2.08,51.1523068884,132.95,68.18631488,11.09934184,69.0837819332,18.78631488,5.47934184,19.569078,49.4,5.62,49.7186524355,133.64,18.78631488,5.6693418399999995,19.6231257365,18.78631488,5.47934184,19.569078,0.0,0.19,0.19,133.64
2022-01-26 12:30:00,73.35902176,6.18971468,73.6196892238,19.19902176,5.59971468,19.998981,54.16,0.59,54.163213531,133.37,70.51902176,12.44971468,71.6095512177,19.19902176,5.59971468,19.998981,51.32,6.85,51.7751378559,134.31,19.19902176,5.78971468,20.0530105624,19.19902176,5.59971468,19.998981,0.0,0.19,0.19,134.31
2022-01-26 13:00:00,73.21700352,6.21495936,73.48030569,19.45700352,5.67495936,20.267712,53.76,0.54,53.7627119852,133.37,69.82700352,12.06495936,70.8616515821,19.45700352,5.67495936,20.267712,50.37,6.39,50.7737038239,134.31,19.45700352,5.86495936,20.3217305924,19.45700352,5.67495936,20.267712,0.0,0.19,0.19,134.31
2022-01-26 13:30:00,75.44400704,7.09241872,75.7766494479,18.93400704,5.52241872,19.722924,56.51,1.57,56.5318052073,133.31,72.04400704,13.47241872,73.2928715261,18.93400704,5.52241872,19.722924,53.11,7.95,53.7017187807,134.38,18.93400704,5.7124187200000005,19.7769651419,18.93400704,5.52241872,19.722924,0.0,0.19,0.19,134.38
2022-01-26 14:00:00,78.18707584,8.79789712,78.6805047146,17.06707584,4.97789712,17.778204,61.12,3.8200000000000003,61.23925865,133.46,74.26707584,14.67789712,75.7036275068,17.06707584,4.97789712,17.778204,57.2,9.7,58.0166355453,134.49,17.06707584,5.15789712,17.8294413942,17.06707584,4.97789712,17.778204,0.0,0.18,0.18,134.49
2022-01-26 14:30:00,73.14360224,8.67521732,73.6562688723,14.14360224,4.12521732,14.732919,59.0,4.55,59.1751848328,133.34,71.42360224,9.77521732,72.0894293957,14.14360224,4.12521732,14.732919,57.28,5.65,57.5579785955,134.44,14.14360224,4.31521732,14.7872439908,14.14360224,4.12521732,14.732919,0.0,0.19,0.19,134.44
2022-01-26 15:00:00,73.6004576,7.7097168,74.0031559602,11.9304576,3.4797168,12.42756,61.67,4.23,61.8148994984,133.8,72.3704576,7.9697168,72.8079632946,11.9304576,3.4797168,12.42756,60.44,4.49,60.6065483261,134.66,11.9304576,3.6697168,12.4820927707,11.9304576,3.4797168,12.42756,0.0,0.19,0.19,134.66
2022-01-26 15:30:00,72.07522528,8.59652404,72.5860752812,9.48522528,2.76652404,9.880443,62.59,5.83,62.8609338143,133.96,72.65522528,6.52652404,72.9477708812,9.48522528,2.76652404,9.880443,63.17,3.76,63.2818022815,134.7,9.48522528,2.95652404,9.935317459,9.48522528,2.76652404,9.880443,0.0,0.19,0.19,134.7
2022-01-26 16:00:00,74.38060096,8.71892528,74.8898755321,8.43060096,2.45892528,8.781876,65.95,6.26,66.246434621,134.14,74.76060096,5.85892528,74.9898290526,8.43060096,2.45892528,8.781876,66.33,3.4,66.4170828929,134.77,8.43060096,2.63892528,8.8339662202,8.43060096,2.45892528,8.781876,0.0,0.18,0.18,134.77
2022-01-26 16:30:00,79.67691648,7.23410064,80.0046450641,6.59691648,1.92410064,6.8717880000000005,73.08,5.31,73.2726586115,134.1,80.79691648,6.55410064,81.062309046,6.59691648,1.92410064,6.8717880000000005,74.2,4.63,74.3443131652,134.67,6.59691648,2.11410064,6.9273897364,6.59691648,1.92410064,6.8717880000000005,0.0,0.19,0.19,134.67
2022-01-26 17:00:00,84.01783584,5.82270212,84.2193600024,6.31783584,1.84270212,6.581079,77.7,3.98,77.8018663015,134.1,84.60783584,7.54270212,84.9433825604,6.31783584,1.84270212,6.581079,78.29,5.7,78.4972235178,134.67,6.31783584,2.03270212,6.6367859397,6.31783584,1.84270212,6.581079,0.0,0.19,0.19,134.67
2022-01-26 17:30:00,86.42058304,5.12808672,86.5725963939,6.37058304,1.85808672,6.636024,80.05,3.27,80.1167610429,133.79,88.01058304,8.67808672,88.4373898086,6.37058304,1.85808672,6.636024,81.64,6.82,81.9243675594,134.4,6.37058304,2.03808672,6.688656498,6.37058304,1.85808672,6.636024,0.0,0.18,0.18,134.4
2022-01-26 18:00:00,84.8561472,5.9484596,85.064386727,6.6461472,1.9384595999999998,6.92307,78.21,4.01,78.3127333197,133.28,85.8961472,7.7084596,86.2413384243,6.6461472,1.9384595999999998,6.92307,79.25,5.77,79.4597722121,133.85,6.6461472,2.1284596000000002,6.9786540875,6.6461472,1.9384595999999998,6.92307,0.0,0.19,0.19,133.85
2022-01-26 18:30:00,83.26334016,6.88389088,83.5474222717,6.49334016,1.89389088,6.763896,76.77,4.99,76.9320024437,134.31,84.26334016,6.71389088,84.5303899534,6.49334016,1.89389088,6.763896,77.77,4.82,77.9192229171,134.92,6.49334016,2.0838908800000002,6.8195357344000005,6.49334016,1.89389088,6.763896,0.0,0.19,0.19,134.92
2022-01-26 19:00:00,81.16886464,7.69258552,81.5325729934,6.48886464,1.89258552,6.759234,74.68,5.8,74.904889026,134.31,81.70886464,5.88258552,81.9203477358,6.48886464,1.89258552,6.759234,75.22,3.99,75.3257492495,134.92,6.48886464,2.08258552,6.8148754034,6.48886464,1.89258552,6.759234,0.0,0.19,0.19,134.92
2022-01-26 19:30:00,81.53856512,7.39999816,81.8736683837,6.30856512,1.83999816,6.571422,75.23,5.5600000000000005,75.4351807846,134.57,82.64856512,6.22999816,82.8830392388,6.30856512,1.83999816,6.571422,76.34,4.39,76.4661212564,135.15,6.30856512,2.02999816,6.6271325928,6.30856512,1.83999816,6.571422,0.0,0.19,0.19,135.15
2022-01-26 20:00:00,79.45450976,7.66964868,79.8238224597,5.72450976,1.6696486799999999,5.963031,73.73,6.0,73.9737311483,134.57,80.52450976,5.54964868,80.7155206423,5.72450976,1.6696486799999999,5.963031,74.8,3.88,74.9005634158,135.15,5.72450976,1.84964868,6.01591325,5.72450976,1.6696486799999999,5.963031,0.0,0.18,0.18,135.15
2022-01-26 20:30:00,76.98644672,9.36104696,77.5534794755,6.82644672,1.99104696,7.110882,70.16,7.37,70.5460310719,134.84,78.31644672,3.46104696,78.3928866218,6.82644672,1.99104696,7.110882,71.49,1.47,71.5051117054,135.59,6.82644672,2.18104696,7.1664036073,6.82644672,1.99104696,7.110882,0.0,0.19,0.19,135.59
2022-01-26 21:00:00,71.99839584,8.95953212,72.5537195417,5.75839584,1.67953212,5.998329,66.24,7.28,66.6388475291,134.84,72.73839584,2.20953212,72.7719469409,5.75839584,1.67953212,5.998329,66.98,0.53,66.9820968618,135.59,5.75839584,1.8695321200000001,6.0542772482,5.75839584,1.67953212,5.998329,0.0,0.19,0.19,135.59
2022-01-26 21:30:00,70.43064384,10.53727112,71.214532747,5.51064384,1.60727112,5.740254,64.92,8.93,65.531300155,133.71,71.27064384,2.62727112,71.3190523416,5.51064384,1.60727112,5.740254,65.76,1.02,65.7679101082,134.65,5.51064384,1.79727112,5.7963246122,5.51064384,1.60727112,5.740254,0.0,0.19,0.19,134.65
2022-01-26 22:00:00,70.96739712,12.12757416,71.9961770443,5.47739712,1.59757416,5.705622,65.49,10.53,66.3311465301,133.86,69.09739712,5.02757416,69.2800605564,5.47739712,1.59757416,5.705622,63.62,3.43,63.7123951834,134.5,5.47739712,1.77757416,5.7586152072,5.47739712,1.59757416,5.705622,0.0,0.18,0.18,134.5
2022-01-26 22:30:00,67.85793664,9.66023152,68.5421012084,5.41793664,1.58023152,5.643684,62.44,8.08,62.9606226145,133.86,63.04793664,19.43023152,65.9740571095,5.41793664,1.58023152,5.643684,57.63,17.85,60.3310815418,134.21,5.41793664,1.77023152,5.6998032483,5.41793664,1.58023152,5.643684,0.0,0.19,0.19,134.21
2022-01-26 23:00:00,60.14932544,3.47521992,60.24963489,5.22932544,1.52521992,5.447214,54.92,1.9500000000000002,54.9546076321,136.89,58.02932544,14.57521992,59.831761187,5.22932544,1.52521992,5.447214,52.8,13.05,54.3888085915,135.42,5.22932544,1.70521992,5.5003290386,5.22932544,1.52521992,5.447214,0.0,0.18,0.18,135.42
2022-01-26 23:30:00,57.5221824,3.9285532,57.6561791858,5.4121824,1.5785532,5.63769,52.11,2.35,52.1629619558,135.91,55.6021824,14.9685532,57.5817703144,5.4121824,1.5785532,5.63769,50.19,13.39,51.9454348331,135.35,5.4121824,1.7685532,5.6938123215,5.4121824,1.5785532,5.63769,0.0,0.19,0.19,135.35
2022-01-27 00:00:00,53.38074368,5.49480024,53.6628048606,5.57074368,1.62480024,5.802858,47.81,3.87,47.9663736382,137.06,52.08074368,16.31480024,54.5763370806,5.57074368,1.62480024,5.802858,46.51,14.69,48.7747496149,136.42,5.57074368,1.81480024,5.858897939,5.57074368,1.62480024,5.802858,0.0,0.19,0.19,136.42
2022-01-27 00:30:00,52.49931488,5.91146684,52.8310846289,5.79931488,1.69146684,6.040953,46.7,4.22,46.8902804428,137.41,51.09931488,16.48146684,53.6915145102,5.79931488,1.69146684,6.040953,45.3,14.79,47.6532695625,136.79,5.79931488,1.8814668399999999,6.0968820349,5.79931488,1.69146684,6.040953,0.0,0.19,0.19,136.79
2022-01-27 01:00:00,55.08912512,5.80682816,55.3943224507,5.74912512,1.67682816,5.988672,49.34,4.13,49.5125489144,137.59,53.38912512,14.81682816,55.4070128937,5.74912512,1.67682816,5.988672,47.64,13.14,49.418915407,136.95,5.74912512,1.86682816,6.0446246388,5.74912512,1.67682816,5.988672,0.0,0.19,0.19,136.95
2022-01-27 01:30:00,54.66547904,6.36701472,55.0350204426,5.47547904,1.59701472,5.703624,49.19,4.77,49.420734515,137.44,52.87547904,15.14701472,55.0022575776,5.47547904,1.59701472,5.703624,47.4,13.55,49.2987068796,136.6,5.47547904,1.7870147200000002,5.7597128684,5.47547904,1.59701472,5.703624,0.0,0.19,0.19,136.6
2022-01-27 02:00:00,52.33430016,14.33417088,54.2618413625,5.53430016,1.61417088,5.764896,46.8,12.72,48.4978185076,137.66,52.56430016,8.05417088,53.1777709186,5.53430016,1.61417088,5.764896,47.03,6.44,47.468879279,136.8,5.53430016,1.80417088,5.82095446,5.53430016,1.61417088,5.764896,0.0,0.19,0.19,136.8
2022-01-27 02:30:00,51.90642816,16.10687488,54.3480331082,5.40642816,1.57687488,5.631696,46.5,14.53,48.7172546435,135.98,52.49642816,6.2268748800000004,52.8644392794,5.40642816,1.57687488,5.631696,47.09,4.65,47.3190299985,136.4,5.40642816,1.76687488,5.6878214011,5.40642816,1.57687488,5.631696,0.0,0.19,0.19,136.4
2022-01-27 03:00:00,50.82702752,16.53871636,53.4501250266,5.44702752,1.58871636,5.673987,45.38,14.95,47.7791471251,135.87,51.41702752,6.62871636,51.8425558742,5.44702752,1.58871636,5.673987,45.97,5.04,46.2454592366,136.62,5.44702752,1.77871636,5.7300908102,5.44702752,1.58871636,5.673987,0.0,0.19,0.19,136.62
2022-01-27 03:30:00,49.04908544,16.82514992,51.8545895011,5.46908544,1.5951499199999999,5.6969639999999995,43.58,15.23,46.1645892433,136.06,49.45908544,6.96514992,49.947116493,5.46908544,1.5951499199999999,5.6969639999999995,43.99,5.37,44.316554469,136.8,5.46908544,1.78514992,5.7530562127,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.19,0.19,136.8
2022-01-27 04:00:00,48.83766688,15.95890284,51.3790257414,5.44766688,1.58890284,5.674653,43.39,14.37,45.7076470626,136.38,49.06766688,8.63890284,49.8223501586,5.44766688,1.58890284,5.674653,43.62,7.05,44.1860487032,137.13,5.44766688,1.77890284,5.7307564726999995,5.44766688,1.58890284,5.674653,0.0,0.19,0.19,137.13
2022-01-27 04:30:00,48.57936512,6.85689816,49.0608985633,5.50936512,1.60689816,5.738922,43.07,5.25,43.388793484,136.77,47.08936512,17.92689816,50.3863273621,5.50936512,1.60689816,5.738922,41.58,16.32,44.668095997,137.42,5.50936512,1.80689816,5.7981018434,5.50936512,1.60689816,5.738922,0.0,0.2,0.2,137.42
2022-01-27 05:00:00,48.05559904,6.77204972,48.5304157875,5.35559904,1.56204972,5.578749,42.7,5.21,43.0166723492,135.53,46.55559904,17.78204972,49.8359819229,5.35559904,1.56204972,5.578749,41.2,16.22,44.2778545099,134.91,5.35559904,1.75204972,5.634901889,5.35559904,1.56204972,5.578749,0.0,0.19,0.19,134.91
2022-01-27 05:30:00,49.98739744,6.38424092,50.3934364273,5.15739744,1.50424092,5.372289,44.83,4.88,45.0948256455,135.23,48.51739744,16.21424092,51.1550531518,5.15739744,1.50424092,5.372289,43.36,14.71,45.7872656969,134.6,5.15739744,1.69424092,5.4285541951,5.15739744,1.50424092,5.372289,0.0,0.19,0.19,134.6
2022-01-27 06:00:00,52.90648832,6.97272576,53.3639898328,5.18648832,1.51272576,5.402592,47.72,5.46,48.0313439329,134.53,51.25648832,15.60272576,53.5786584942,5.18648832,1.51272576,5.402592,46.07,14.09,48.1764776629,133.76,5.18648832,1.7027257599999999,5.4588401797,5.18648832,1.51272576,5.402592,0.0,0.19,0.19,133.76
2022-01-27 06:30:00,56.58648832,4.64272576,56.7766286677,5.18648832,1.51272576,5.402592,51.4,3.13,51.4952123988,134.28,55.15648832,14.32272576,56.9857760936,5.18648832,1.51272576,5.402592,49.97,12.81,51.5858216955,133.38,5.18648832,1.7027257599999999,5.4588401797,5.18648832,1.51272576,5.402592,0.0,0.19,0.19,133.38
2022-01-27 07:00:00,63.39383104,3.89445072,63.5133415932,5.12383104,1.4944507200000001,5.337324,58.27,2.4,58.3194041465,133.5,61.26383104,13.89445072,62.8196844509,5.12383104,1.4944507200000001,5.337324,56.14,12.4,57.4931265457,132.77,5.12383104,1.68445072,5.3936090658,5.12383104,1.4944507200000001,5.337324,0.0,0.19,0.19,132.77
2022-01-27 07:30:00,68.07448064,6.97172352,68.4305475884,4.87448064,1.42172352,5.077584,63.2,5.55,63.4432226483,134.43,65.42448064,14.651723520000001,67.0450271767,4.87448064,1.42172352,5.077584,60.55,13.23,61.9785075651,133.46,4.87448064,1.6017235200000002,5.1308946339,4.87448064,1.42172352,5.077584,0.0,0.18,0.18,133.46
2022-01-27 08:00:00,71.38362144,8.37897292,71.8736989245,4.93362144,1.4389729199999999,5.139189,66.45,6.94,66.8114219277,136.19,68.79362144,13.12897292,70.0352217157,4.93362144,1.4389729199999999,5.139189,63.86,11.69,64.9211498666,134.58,4.93362144,1.62897292,5.1955917168,4.93362144,1.4389729199999999,5.139189,0.0,0.19,0.19,134.58
2022-01-27 08:30:00,75.97196288,10.83265584,76.7403777446,5.15196288,1.50265584,5.366628,70.82,9.33,71.4319347351,136.04,73.37196288,10.58265584,74.1312184002,5.15196288,1.50265584,5.366628,68.22,9.08,68.8216157904,134.41,5.15196288,1.69265584,5.4228963949,5.15196288,1.50265584,5.366628,0.0,0.19,0.19,134.41
2022-01-27 09:00:00,79.4670576,12.9166418,80.5099551546,5.3370576,1.5566418,5.559435,74.13,11.36,74.9953765242,135.89,77.0570576,8.5566418,77.5306793783,5.3370576,1.5566418,5.559435,71.72,7.0,72.060796554,134.18,5.3370576,1.7466418,5.6155980450000005,5.3370576,1.5566418,5.559435,0.0,0.19,0.19,134.18
2022-01-27 09:30:00,80.92060288,12.34892584,81.8574366803,6.51060288,1.89892584,6.781878,74.41,10.45,75.1402062813,135.74,79.16060288,9.38892584,79.7154500505,6.51060288,1.89892584,6.781878,72.65,7.49,73.0350778736,133.98,6.51060288,2.08892584,6.8375113182,6.51060288,1.89892584,6.781878,0.0,0.19,0.19,133.98
2022-01-27 10:00:00,78.92037152,12.51260836,79.9061349887,8.10037152,2.36260836,8.437887,70.82,10.15,71.543657301,135.74,76.67037152,10.49260836,77.3850159864,8.10037152,2.36260836,8.437887,68.57,8.13,69.0502845758,133.98,8.10037152,2.55260836,8.493045873,8.10037152,2.36260836,8.437887,0.0,0.19,0.19,133.98
2022-01-27 10:30:00,76.08713088,13.29332984,77.2396537006,11.97713088,3.49332984,12.476178,64.11,9.8,64.8546999068,135.95,74.46713088,11.78332984,75.3936366255,11.97713088,3.49332984,12.476178,62.49,8.29,63.0374825005,134.31,11.97713088,3.68332984,12.5307055997,11.97713088,3.49332984,12.476178,0.0,0.19,0.19,134.31
2022-01-27 11:00:00,73.69615808,14.61262944,75.1309034612,15.74615808,4.59262944,16.402248,57.95,10.02,58.8098877741,136.23,71.21615808,13.13262944,72.4168980811,15.74615808,4.59262944,16.402248,55.47,8.54,56.1235467518,134.5,15.74615808,4.77262944,16.4535554228,15.74615808,4.59262944,16.402248,0.0,0.18,0.18,134.5
2022-01-27 11:30:00,69.00446624,14.19171932,70.448713674,19.27446624,5.62171932,20.077569,49.73,8.57,50.4630339952,136.49,67.49446624,15.24171932,69.1940241701,19.27446624,5.62171932,20.077569,48.22,9.62,49.1702430338,134.76,19.27446624,5.81171932,20.1315953241,19.27446624,5.62171932,20.077569,0.0,0.19,0.19,134.76
2022-01-27 12:00:00,67.2706688,14.5122784,68.81823236,20.5106688,5.9822784,21.36528,46.76,8.53,47.5316578714,136.49,65.3806688,15.7722784,67.2562013398,20.5106688,5.9822784,21.36528,44.87,9.79,45.9256028812,134.76,20.5106688,6.1722784,21.4192566461,20.5106688,5.9822784,21.36528,0.0,0.19,0.19,134.76
2022-01-27 12:30:00,68.33193728,16.26556504,70.2411721037,20.76193728,6.05556504,21.627018,47.57,10.21,48.6533554855,136.72,66.11193728,14.53556504,67.6909957228,20.76193728,6.05556504,21.627018,45.35,8.48,46.1360260534,135.06,20.76193728,6.24556504,21.6809852702,20.76193728,6.05556504,21.627018,0.0,0.19,0.19,135.06
2022-01-27 13:00:00,68.10103104,14.66405072,69.6619323033,17.91103104,5.22405072,18.657324,50.19,9.44,51.0700469943,136.58,65.97103104,14.46405072,67.538031506,17.91103104,5.22405072,18.657324,48.06,9.24,48.9401798117,134.87,17.91103104,5.41405072,18.7114130443,17.91103104,5.22405072,18.657324,0.0,0.19,0.19,134.87
2022-01-27 13:30:00,72.01206688,11.47060284,72.9199047301,11.04206688,3.22060284,11.502153,60.97,8.25,61.5256320569,136.7,69.10206688,13.92060284,70.490274723,11.04206688,3.22060284,11.502153,58.06,10.7,59.0377303087,135.05,11.04206688,3.41060284,11.5567924925,11.04206688,3.22060284,11.502153,0.0,0.19,0.19,135.05
2022-01-27 14:00:00,67.0626224,11.8640982,68.1039804216,14.9626224,4.3640982,15.586065,52.1,7.5,52.6370591884,136.7,64.0926224,15.944098199999999,66.0460332913,14.9626224,4.3640982,15.586065,49.13,11.58,50.4762647192,135.05,14.9626224,4.5540982,15.6403286251,14.9626224,4.3640982,15.586065,0.0,0.19,0.19,135.05
2022-01-27 14:30:00,66.28596896,12.04132428,67.3707887098,15.05596896,4.39132428,15.683301,51.23,7.65,51.7980250589,137.16,63.48596896,16.19132428,65.5181443322,15.05596896,4.39132428,15.683301,48.43,11.8,49.8468143415,135.57,15.05596896,4.5813242800000005,15.7375580534,15.05596896,4.39132428,15.683301,0.0,0.19,0.19,135.57
2022-01-27 15:00:00,68.29773024,11.54517132,69.266665408,12.01773024,3.50517132,12.518469,56.28,8.04,56.8513852074,137.31,65.42773024,16.89517132,67.5739202525,12.01773024,3.50517132,12.518469,53.41,13.39,55.0628749703,135.73,12.01773024,3.69517132,12.5729921342,12.01773024,3.50517132,12.518469,0.0,0.19,0.19,135.73
2022-01-27 15:30:00,71.68449536,11.83589448,72.6550429988,10.13449536,2.95589448,10.556766,61.55,8.88,62.1872728137,137.38,68.65449536,15.77589448,70.4437263337,10.13449536,2.95589448,10.556766,58.52,12.82,59.9077858045,136.04,10.13449536,3.15589448,10.6145026342,10.13449536,2.95589448,10.556766,0.0,0.2,0.2,136.04
2022-01-27 16:00:00,73.65389856,11.01738708,74.4733481935,7.53389856,2.19738708,7.847811,66.12,8.82,66.7056729222,137.34,70.31389856,14.95738708,71.8871877247,7.53389856,2.19738708,7.847811,62.78,12.76,64.0636090148,135.91,7.53389856,2.38738708,7.9031161311,7.53389856,2.19738708,7.847811,0.0,0.19,0.19,135.91
2022-01-27 16:30:00,79.196048,11.804264,80.0709352225,5.946048,1.734264,6.1938,73.25,10.07,73.9389437306,136.24,75.766048,13.174264,76.9028950136,5.946048,1.734264,6.1938,69.82,11.44,70.751014127,134.92,5.946048,1.914264,6.2465905485,5.946048,1.734264,6.1938,0.0,0.18,0.18,134.92
2022-01-27 17:00:00,80.59281088,11.22831984,81.3712254545,6.30281088,1.83831984,6.565428,74.29,9.39,74.8810803875,136.24,76.95281088,13.74831984,78.171295248,6.30281088,1.83831984,6.565428,70.65,11.91,71.6468464065,134.92,6.30281088,2.02831984,6.6211408656,6.30281088,1.83831984,6.565428,0.0,0.19,0.19,134.92
2022-01-27 17:30:00,84.49945408,12.14400744,85.3676440844,6.45945408,1.88400744,6.728598,78.04,10.26,78.7115569659,135.62,81.83945408,12.42400744,82.7771236815,6.45945408,1.88400744,6.728598,75.38,10.54,76.1133102683,134.27,6.45945408,2.07400744,6.7842504282,6.45945408,1.88400744,6.728598,0.0,0.19,0.19,134.27
2022-01-27 18:00:00,82.79830528,11.929089040000001,83.6532278072,6.40830528,1.86908904,6.675318,76.39,10.06,77.049566514,135.62,79.71830528,12.95908904,80.7647583136,6.40830528,1.86908904,6.675318,73.31,11.09,74.144077309,134.27,6.40830528,2.05908904,6.7309898408,6.40830528,1.86908904,6.675318,0.0,0.19,0.19,134.27
2022-01-27 18:30:00,82.69701664,11.44829652,83.4856877217,6.33701664,1.8482965199999999,6.601059,76.36,9.6,76.9610914684,135.89,79.31701664,13.20829652,80.4092546019,6.33701664,1.8482965199999999,6.601059,72.98,11.36,73.858851873,134.64,6.33701664,2.03829652,6.6567584153,6.33701664,1.8482965199999999,6.601059,0.0,0.19,0.19,134.64
2022-01-27 19:00:00,81.12547808,9.95701444,81.7342359741,6.43547808,1.87701444,6.703623,74.69,8.08,75.1257778662,135.71,77.78547808,12.747014440000001,78.8230104555,6.43547808,1.87701444,6.703623,71.35,10.87,72.1732595911,134.38,6.43547808,2.05701444,6.7562331609,6.43547808,1.87701444,6.703623,0.0,0.18,0.18,134.38
2022-01-27 19:30:00,78.66600736,8.55258548,79.1295610525,6.62600736,1.93258548,6.902091,72.04,6.62,72.3435276994,135.91,75.61600736,14.14258548,76.9271947566,6.62600736,1.93258548,6.902091,68.99,12.21,70.0621452712,134.3,6.62600736,2.12258548,6.9576822761,6.62600736,1.93258548,6.902091,0.0,0.19,0.19,134.3
2022-01-27 20:00:00,75.93939424,7.39482332,76.2985911369,6.35939424,1.85482332,6.624369,69.58,5.54,69.8002005728,136.09,72.97939424,15.17482332,74.5403732646,6.35939424,1.85482332,6.624369,66.62,13.32,67.9385516478,134.48,6.35939424,2.04482332,6.6800596936000005,6.35939424,1.85482332,6.624369,0.0,0.19,0.19,134.48
2022-01-27 20:30:00,73.88367008,6.78107044,74.19420207,6.24367008,1.8210704400000002,6.503823,67.64,4.96,67.8216130743,136.32,71.16367008,15.61107044,72.8558402569,6.24367008,1.8210704400000002,6.503823,64.92,13.79,66.3684450624,134.7,6.24367008,2.01107044,6.5595594656,6.24367008,1.8210704400000002,6.503823,0.0,0.19,0.19,134.7
2022-01-27 21:00:00,73.63489984,7.17267912,73.9834157106,5.25489984,1.53267912,5.473854,68.38,5.64,68.6122000813,136.2,70.91489984,14.69267912,72.4209765126,5.25489984,1.53267912,5.473854,65.66,13.16,66.9658211329,134.56,5.25489984,1.72267912,5.5300629001,5.25489984,1.53267912,5.473854,0.0,0.19,0.19,134.56
2022-01-27 21:30:00,71.40378048,6.51235264,71.7001436801,5.73378048,1.6723526400000002,5.972688,65.67,4.84,65.8481169055,136.11,68.28378048,15.81235264,70.0906924823,5.73378048,1.6723526400000002,5.972688,62.55,14.14,64.1283252549,134.54,5.73378048,1.8523526399999999,6.0255662718,5.73378048,1.6723526400000002,5.972688,0.0,0.18,0.18,134.54
2022-01-27 22:00:00,67.55054432,4.83640876,67.7234589166,5.13054432,1.49640876,5.344317,62.42,3.34,62.5092953088,136.11,64.67054432,17.08640876,66.889645439,5.13054432,1.49640876,5.344317,59.54,15.59,61.5472152091,134.54,5.13054432,1.68640876,5.4005980711,5.13054432,1.49640876,5.344317,0.0,0.19,0.19,134.54
2022-01-27 22:30:00,61.57058432,3.10475376,61.6488146635,5.09058432,1.48475376,5.302692,56.48,1.62,56.5032282264,136.62,58.91058432,19.27475376,61.9836516949,5.09058432,1.48475376,5.302692,53.82,17.79,56.6840056806,135.04,5.09058432,1.67475376,5.3589970028,5.09058432,1.48475376,5.302692,0.0,0.19,0.19,135.04
2022-01-27 23:00:00,57.79461024,3.07051132,57.8761178083,5.1446102400000004,1.50051132,5.358969,52.65,1.57,52.6734031557,137.29,55.18461024,21.41051132,59.1924927869,5.1446102400000004,1.50051132,5.358969,50.04,19.91,53.855451906,135.81,5.1446102400000004,1.6905113200000002,5.4152417346,5.1446102400000004,1.50051132,5.358969,0.0,0.19,0.19,135.81
2022-01-27 23:30:00,56.55269216,3.55995188,56.664629602,5.14269216,1.49995188,5.356971,51.41,2.06,51.4512555726,137.37,53.24269216,21.33995188,57.3600716063,5.14269216,1.49995188,5.356971,48.1,19.84,52.031102237,136.09,5.14269216,1.68995188,5.4132448688,5.14269216,1.49995188,5.356971,0.0,0.19,0.19,136.09
2022-01-28 00:00:00,53.96752736,3.10969548,54.057045936,5.10752736,1.48969548,5.320341,48.86,1.62,48.8868489473,137.52,51.34752736,21.51969548,55.6746428775,5.10752736,1.48969548,5.320341,46.24,20.03,50.3918495394,136.24,5.10752736,1.6896954800000001,5.3797682616,5.10752736,1.48969548,5.320341,0.0,0.2,0.2,136.24
2022-01-28 00:30:00,52.2340608,11.1874344,53.4186839609,5.1340608,1.4974344,5.34798,47.1,9.69,48.0864440357,137.83,51.4440608,12.0874344,52.8450325193,5.1340608,1.4974344,5.34798,46.31,10.59,47.5054123232,136.62,5.1340608,1.6874344,5.4042589827,5.1340608,1.4974344,5.34798,0.0,0.19,0.19,136.62
2022-01-28 01:00:00,55.45284192,9.97624556,56.3430843359,5.23284192,1.52624556,5.450877,50.22,8.45,50.9259354357,135.52,54.54284192,11.02624556,55.646201091,5.23284192,1.52624556,5.450877,49.31,9.5,50.2167910166,135.64,5.23284192,1.71624556,5.507098454,5.23284192,1.52624556,5.450877,0.0,0.19,0.19,135.64
2022-01-28 01:30:00,54.42916576,10.48850668,55.4305227984,5.06916576,1.47850668,5.280381,49.36,9.01,50.1755886861,135.32,53.53916576,11.47850668,54.755806869,5.06916576,1.47850668,5.280381,48.47,10.0,49.4908163198,135.43,5.06916576,1.6685066800000001,5.3366989838,5.06916576,1.47850668,5.280381,0.0,0.19,0.19,135.43
2022-01-28 02:00:00,53.8292256,10.5576908,54.8548116734,5.1692256,1.5076908,5.38461,48.66,9.05,49.4944249386,135.46,53.0492256,11.5176908,54.2851502542,5.1692256,1.5076908,5.38461,47.88,10.01,48.9151765815,135.57,5.1692256,1.7076908,5.4439968013,5.1692256,1.5076908,5.38461,0.0,0.2,0.2,135.57
2022-01-28 02:30:00,52.8936912,10.6485766,53.9549326046,5.1036912,1.4885766,5.316345,47.79,9.16,48.6599393752,135.55,52.1436912,11.5885766,53.4159118576,5.1036912,1.4885766,5.316345,47.04,10.1,48.1120733288,135.68,5.1036912,1.6785766,5.3726421123,5.1036912,1.4885766,5.316345,0.0,0.19,0.19,135.68
2022-01-28 03:00:00,52.77824672,10.81657196,53.8752406566,5.02824672,1.46657196,5.237757,47.75,9.35,48.6568083622,135.69,52.02824672,11.74657196,53.3377953197,5.02824672,1.46657196,5.237757,47.0,10.28,48.1111047472,135.81,5.02824672,1.65657196,5.2941000874,5.02824672,1.46657196,5.237757,0.0,0.19,0.19,135.81
2022-01-28 03:30:00,51.92467008,11.20969544,53.1208869916,5.24467008,1.52969544,5.463198,46.68,9.68,47.6731035281,135.9,51.13467008,12.17969544,52.5651925251,5.24467008,1.52969544,5.463198,45.89,10.65,47.1096019936,136.02,5.24467008,1.72969544,5.5225366059,5.24467008,1.52969544,5.463198,0.0,0.2,0.2,136.02
2022-01-28 04:00:00,50.69652832,11.60107076,52.0069497902,5.14652832,1.5010707600000002,5.360967,45.55,10.1,46.6563232585,135.9,49.90652832,12.57107076,51.4654582124,5.14652832,1.5010707600000002,5.360967,44.76,11.07,46.1085946435,136.02,5.14652832,1.6910707600000001,5.4172386013,5.14652832,1.5010707600000002,5.360967,0.0,0.19,0.19,136.02
2022-01-28 04:30:00,50.40425056,11.42207308,51.6822235199,5.18425056,1.51207308,5.400261,45.22,9.91,46.2931582418,135.93,49.66425056,12.33207308,51.1724321304,5.18425056,1.51207308,5.400261,44.48,10.82,45.777099078,136.06,5.18425056,1.7120730800000001,5.4596380924,5.18425056,1.51207308,5.400261,0.0,0.2,0.2,136.06
2022-01-28 05:00:00,51.16132352,11.40246936,52.4165749723,5.15132352,1.50246936,5.365962,46.01,9.9,47.063043888,135.75,50.36132352,12.35246936,51.8540876496,5.15132352,1.50246936,5.365962,45.21,10.85,46.4937264585,135.87,5.15132352,1.69246936,5.4222307718,5.15132352,1.50246936,5.365962,0.0,0.19,0.19,135.87
2022-01-28 05:30:00,51.92292192,10.73293556,53.0206160512,5.15292192,1.50293556,5.367627,46.77,9.23,47.6720651955,135.68,51.09292192,11.74293556,52.4250246151,5.15292192,1.50293556,5.367627,45.94,10.24,47.0674112311,135.8,5.15292192,1.69293556,5.4238948297,5.15292192,1.50293556,5.367627,0.0,0.19,0.19,135.8
2022-01-28 06:00:00,54.3639808,10.4907444,55.3669407362,5.2139808,1.5207443999999999,5.43123,49.15,8.97,49.9618194224,135.3,53.3139808,11.5707444,54.5551342654,5.2139808,1.5207443999999999,5.43123,48.1,10.05,49.1387067392,135.41,5.2139808,1.7107443999999998,5.4874622718,5.2139808,1.5207443999999999,5.43123,0.0,0.19,0.19,135.41
2022-01-28 06:30:00,58.35389088,8.74363484,59.0053195149,5.22389088,1.5236348400000002,5.441553,53.13,7.22,53.6183298882,135.14,57.70389088,9.61363484,58.4992392902,5.22389088,1.5236348400000002,5.441553,52.48,8.09,53.0998917136,135.25,5.22389088,1.71363484,5.4977795782,5.22389088,1.5236348400000002,5.441553,0.0,0.19,0.19,135.25
2022-01-28 07:00:00,64.6553296,7.0073878,65.0339536663,5.0653296,1.4773878,5.276385,59.59,5.53,59.8460441466,134.36,63.8453296,6.6473878,64.1904500397,5.0653296,1.4773878,5.276385,58.78,5.17,59.0069258647,134.47,5.0653296,1.6773878,5.335840495,5.0653296,1.4773878,5.276385,0.0,0.2,0.2,134.47
2022-01-28 07:30:00,68.41338144,6.14890292,68.6891531988,5.17338144,1.5089029200000001,5.388939,63.24,4.64,63.4099929033,134.23,67.86338144,4.75890292,68.03003526,5.17338144,1.5089029200000001,5.388939,62.69,3.25,62.7741873703,134.17,5.17338144,1.6889029199999999,5.4420831119,5.17338144,1.5089029200000001,5.388939,0.0,0.18,0.18,134.17
2022-01-28 08:00:00,72.80098272,5.20486996,72.9868053575,6.29098272,1.83486996,6.553107,66.51,3.37,66.5953226586,133.79,72.05098272,3.84486996,72.1534970457,6.29098272,1.83486996,6.553107,65.76,2.01,65.7907113505,133.55,6.29098272,2.02486996,6.6088245504,6.29098272,1.83486996,6.553107,0.0,0.19,0.19,133.55
2022-01-28 08:30:00,77.57339008,3.34265544,77.6453745815,6.52339008,1.90265544,6.795198,71.05,1.44,71.0645910422,134.31,76.72339008,2.80265544,76.774562603,6.52339008,1.90265544,6.795198,70.2,0.9,70.2057689937,133.96,6.52339008,2.09265544,6.8508265871,6.52339008,1.90265544,6.795198,0.0,0.19,0.19,133.96
2022-01-28 09:00:00,75.17595648,3.68382064,75.2661608373,7.55595648,2.20382064,7.870788,67.62,1.48,67.6361944524,134.31,73.83595648,2.71382064,73.8858125203,7.55595648,2.20382064,7.870788,66.28,0.51,66.2819621013,133.96,7.55595648,2.39382064,7.9260870285,7.55595648,2.20382064,7.870788,0.0,0.19,0.19,133.96
2022-01-28 09:30:00,78.27075136,3.39855248,78.3444999819,7.88075136,2.29855248,8.209116,70.39,1.1,70.3985944462,133.98,77.61075136,2.66855248,77.6566152945,7.88075136,2.29855248,8.209116,69.73,0.37,69.7309816366,133.73,7.88075136,2.48855248,8.2643290982,7.88075136,2.29855248,8.209116,0.0,0.19,0.19,133.73
2022-01-28 10:00:00,76.61820384,3.83822612,76.7142824995,7.94820384,2.31822612,8.279379,68.67,1.52,68.6868204243,133.95,75.59820384,2.85822612,75.6522166257,7.94820384,2.31822612,8.279379,67.65,0.54,67.6521551763,133.62,7.94820384,2.50822612,8.3345751272,7.94820384,2.31822612,8.279379,0.0,0.19,0.19,133.62
2022-01-28 10:30:00,78.38719552,3.73251536,78.4760096616,7.27719552,2.12251536,7.580412,71.11,1.6099999999999999,71.1282236528,133.64,77.07719552,2.79251536,77.1277655016,7.27719552,2.12251536,7.580412,69.8,0.67,69.803215542,133.65,7.27719552,2.31251536,7.6357908514,7.27719552,2.12251536,7.580412,0.0,0.19,0.19,133.65
2022-01-28 11:00:00,79.36457824,4.78258532,79.5085492356,7.17457824,2.09258532,7.473519,72.19,2.69,72.240101052,133.64,77.04457824,3.11258532,77.1074265136,7.17457824,2.09258532,7.473519,69.87,1.02,69.8774448588,133.65,7.17457824,2.28258532,7.528928786,7.17457824,2.09258532,7.473519,0.0,0.19,0.19,133.65
2022-01-28 11:30:00,78.36218048,4.08855264,78.4687682602,7.33218048,2.13855264,7.637688,71.03,1.9500000000000002,71.0567618176,133.42,76.96218048,2.84855264,77.0148782793,7.33218048,2.13855264,7.637688,69.63,0.71,69.6336197537,133.51,7.33218048,2.32855264,7.6930506295,7.33218048,2.13855264,7.637688,0.0,0.19,0.19,133.51
2022-01-28 12:00:00,72.85707072,4.34747896,72.9866654068,12.19707072,3.55747896,12.705282,60.66,0.79,60.6651440285,133.45,70.78707072,4.50747896,70.9304359756,12.19707072,3.55747896,12.705282,58.59,0.9500000000000001,58.5977013201,133.51,12.19707072,3.74747896,12.7597857625,12.19707072,3.55747896,12.705282,0.0,0.19,0.19,133.51
2022-01-28 12:30:00,76.41787104,5.5010457200000005,76.6156153685,11.07787104,3.23104572,11.539449,65.34,2.27,65.3794195447,133.78,74.06787104,4.22104572,74.188049896,11.07787104,3.23104572,11.539449,62.99,0.99,62.9977793259,133.94,11.07787104,3.42104572,11.5940838619,11.07787104,3.23104572,11.539449,0.0,0.19,0.19,133.94
2022-01-28 13:00:00,68.77160096,6.13130028,69.0443766119,17.42160096,5.08130028,18.147501,51.35,1.05,51.360734029,133.41,66.81160096,6.3413002800000005,67.1118626778,17.42160096,5.08130028,18.147501,49.39,1.26,49.4060694652,133.48,17.42160096,5.27130028,18.2016149462,17.42160096,5.08130028,18.147501,0.0,0.19,0.19,133.48
2022-01-28 13:30:00,70.88321184,4.94552012,71.0555268083,14.93321184,4.3555201199999996,15.555429,55.95,0.59,55.9531107268,133.71,68.83321184,6.33552012,69.1241626886,14.93321184,4.3555201199999996,15.555429,53.9,1.98,53.9363550863,133.82,14.93321184,4.54552012,15.6096947126,14.93321184,4.3555201199999996,15.555429,0.0,0.19,0.19,133.82
2022-01-28 14:00:00,68.78340288,5.49682584,69.002692745,13.70340288,3.99682584,14.274378,55.08,1.5,55.100421051,134.27,67.06340288,6.83682584,67.4109946033,13.70340288,3.99682584,14.274378,53.36,2.84,53.4355237646,134.32,13.70340288,4.18682584,14.3287389922,13.70340288,3.99682584,14.274378,0.0,0.19,0.19,134.32
2022-01-28 14:30:00,65.91992544,6.30414492,66.2206826693,14.61992544,4.26414492,15.229089,51.3,2.04,51.3405453808,134.41,64.81992544,7.31414492,65.2312766237,14.61992544,4.26414492,15.229089,50.2,3.05,50.2925690336,134.53,14.61992544,4.46414492,15.2862948335,14.61992544,4.26414492,15.229089,0.0,0.2,0.2,134.53
2022-01-28 15:00:00,68.85036896,5.47927428,69.0680516054,10.66036896,3.10927428,11.104551,58.19,2.37,58.2382434488,134.41,67.64036896,6.49927428,67.951895332,10.66036896,3.10927428,11.104551,56.98,3.39,57.0807541996,134.35,10.66036896,3.29927428,11.1592417815,10.66036896,3.10927428,11.104551,0.0,0.19,0.19,134.35
2022-01-28 15:30:00,71.25399872,4.35158296,71.3867537282,7.27399872,2.12158296,7.577082,63.98,2.23,64.01885113,134.3,70.54399872,5.26158296,70.7399463574,7.27399872,2.12158296,7.577082,63.27,3.14,63.347868946,134.25,7.27399872,2.30158296,7.6294391341,7.27399872,2.12158296,7.577082,0.0,0.18,0.18,134.25
2022-01-28 16:00:00,71.82974368,4.14617524,71.9493074759,6.56974368,1.91617524,6.843483,65.26,2.23,65.2980895586,133.74,70.83974368,4.91617524,71.0101264866,6.56974368,1.91617524,6.843483,64.27,3.0,64.3399790177,133.72,6.56974368,2.10617524,6.8990945901,6.56974368,1.91617524,6.843483,0.0,0.19,0.19,133.72
2022-01-28 16:30:00,75.02833568,3.46368124,75.1082435066,5.97833568,1.74368124,6.2274329999999996,69.05,1.72,69.0714188359,133.94,74.47833568,4.13368124,74.5929608358,5.97833568,1.74368124,6.2274329999999996,68.5,2.39,68.5416814792,133.95,5.97833568,1.9336812399999999,6.283281041,5.97833568,1.74368124,6.2274329999999996,0.0,0.19,0.19,133.95
2022-01-28 17:00:00,77.82119232,3.25034776,77.8890411718,6.48119232,1.89034776,6.7512419999999995,71.34,1.3599999999999999,71.3529620969,133.83,76.87119232,3.96034776,76.9731418293,6.48119232,1.89034776,6.7512419999999995,70.39,2.07,70.4204302742,133.78,6.48119232,2.08034776,6.8068862699,6.48119232,1.89034776,6.7512419999999995,0.0,0.19,0.19,133.78
2022-01-28 17:30:00,82.47031328,2.71675804,82.5150492138,6.40031328,1.8667580400000001,6.666993,76.07,0.85,76.0747487672,133.69,81.48031328,2.71675804,81.5255924631,6.40031328,1.8667580400000001,6.666993,75.08,0.85,75.0848113802,133.7,6.40031328,2.05675804,6.7226679018,6.40031328,1.8667580400000001,6.666993,0.0,0.19,0.19,133.7
2022-01-28 18:00:00,80.22130208,3.1682964399999998,80.2838427689,6.61130208,1.92829644,6.886773,73.61,1.24,73.6204434923,133.65,80.13130208,3.42829644,80.2046057874,6.61130208,1.92829644,6.886773,73.52,1.5,73.5353003666,133.62,6.61130208,2.11829644,6.9423695523,6.61130208,1.92829644,6.886773,0.0,0.19,0.19,133.62
2022-01-28 18:30:00,79.24407936,3.62160648,79.3267933747,6.55407936,1.91160648,6.827166,72.69,1.71,72.7101107137,133.75,78.44407936,4.27160648,78.5602966425,6.55407936,1.91160648,6.827166,71.89,2.36,71.9287265284,133.78,6.55407936,2.10160648,6.8827833072,6.55407936,1.91160648,6.827166,0.0,0.19,0.19,133.78
2022-01-28 19:00:00,76.66866592,3.46752756,76.7470395607,5.40866592,1.57752756,5.634027,71.26,1.8900000000000001,71.2850594445,134.23,75.97866592,4.16752756,76.0928772024,5.40866592,1.57752756,5.634027,70.57,2.59,70.6175119924,134.23,5.40866592,1.76752756,5.6901512027,5.40866592,1.57752756,5.634027,0.0,0.19,0.19,134.23
2022-01-28 19:30:00,77.1959488,3.2500684,77.264334953,5.2459488,1.5300684,5.46453,71.95,1.72,71.970555785,134.0,76.7959488,3.8700684,76.8934014172,5.2459488,1.5300684,5.46453,71.55,2.34,71.5882539248,134.06,5.2459488,1.7200684,5.5207439818,5.2459488,1.5300684,5.46453,0.0,0.19,0.19,134.06
2022-01-28 20:00:00,75.22303168,3.76088424,75.3169884249,5.28303168,1.54088424,5.503158,69.94,2.22,69.9752241869,133.82,74.39303168,4.60088424,74.5351681982,5.28303168,1.54088424,5.503158,69.11,3.06,69.1777110058,133.81,5.28303168,1.73088424,5.5593510398,5.28303168,1.54088424,5.503158,0.0,0.19,0.19,133.81
2022-01-28 20:30:00,76.0456288,4.4933084,76.1782612033,5.5656288,1.6233084,5.79753,70.48,2.87,70.538410104,133.72,74.4556288,6.6733084,74.754088216,5.5656288,1.6233084,5.79753,68.89,5.05,69.0748478102,133.75,5.5656288,1.8033084,5.8504824694,5.5656288,1.6233084,5.79753,0.0,0.18,0.18,133.75
2022-01-28 21:00:00,72.55291168,7.18584924,72.9078968463,5.40291168,1.5758492400000002,5.628033,67.15,5.61,67.383934287,133.93,69.92291168,15.56584924,71.6345533969,5.40291168,1.5758492400000002,5.628033,64.52,13.99,66.0193191422,133.63,5.40291168,1.76584924,5.6841602863,5.40291168,1.5758492400000002,5.628033,0.0,0.19,0.19,133.63
2022-01-28 21:30:00,68.23137312,5.74456716,68.4727707172,5.50137312,1.60456716,5.7305969999999995,62.73,4.14,62.8664656236,135.81,65.21137312,16.58456716,67.2872280012,5.50137312,1.60456716,5.7305969999999995,59.71,14.98,61.5604134164,134.23,5.50137312,1.7945671600000002,5.7866724028,5.50137312,1.60456716,5.7305969999999995,0.0,0.19,0.19,134.23
2022-01-28 22:00:00,63.90231232,3.6740077600000003,64.00784212,5.36231232,1.56400776,5.585742,58.54,2.11,58.5780137936,136.13,61.64231232,18.15400776,64.2599616083,5.36231232,1.56400776,5.585742,56.28,16.59,58.6742405149,134.58,5.36231232,1.75400776,5.6418912290000005,5.36231232,1.56400776,5.585742,0.0,0.19,0.19,134.58
2022-01-28 22:30:00,60.88977472,3.01410096,60.964329489,5.49977472,1.60410096,5.728932,55.39,1.4100000000000001,55.4079434738,136.38,58.08977472,19.14410096,61.1630487189,5.49977472,1.60410096,5.728932,52.59,17.54,55.4378904721,134.82,5.49977472,1.79410096,5.7850082304,5.49977472,1.60410096,5.728932,0.0,0.19,0.19,134.82
2022-01-28 23:00:00,55.53460992,2.6638445600000002,55.5984619104,5.46460992,1.59384456,5.692302,50.07,1.07,50.0814316888,136.58,53.07460992,21.42384456,57.2354377453,5.46460992,1.59384456,5.692302,47.61,19.83,51.5746158493,135.02,5.46460992,1.78384456,5.7483965583,5.46460992,1.59384456,5.692302,0.0,0.19,0.19,135.02
2022-01-28 23:30:00,53.58877568,2.70547624,53.6570263858,5.53877568,1.61547624,5.769558,48.05,1.09,48.0623615733,136.91,50.80877568,21.87547624,55.3178827038,5.53877568,1.61547624,5.769558,45.27,20.26,49.5967791293,135.58,5.53877568,1.80547624,5.8256141725,5.53877568,1.61547624,5.769558,0.0,0.19,0.19,135.58
2022-01-29 00:00:00,51.02705728,1.90997504,51.0627905555,5.65705728,1.6499750400000002,5.892768,45.37,0.26,45.3707449796,136.82,48.61705728,22.64997504,53.6343139033,5.65705728,1.6499750400000002,5.892768,42.96,21.0,47.8180049772,135.51,5.65705728,1.8399750400000001,5.9487650161,5.65705728,1.6499750400000002,5.892768,0.0,0.19,0.19,135.51
2022-01-29 00:30:00,50.8170176,2.3082968,50.8694162722,5.3770176,1.5682968,5.60106,45.44,0.74,45.4460251287,137.04,48.1870176,22.3082968,53.1003650769,5.3770176,1.5682968,5.60106,42.81,20.74,47.5693567331,135.74,5.3770176,1.7582968,5.6572012433,5.3770176,1.5682968,5.60106,0.0,0.19,0.19,135.74
2022-01-29 01:00:00,52.2918128,2.4696954,52.3501010627,5.3818128,1.5696954,5.606055,46.91,0.9,46.9186327593,137.04,49.6718128,21.9896954,54.321595067,5.3818128,1.5696954,5.606055,44.29,20.42,48.7706930441,135.74,5.3818128,1.7596954,5.6621936487,5.3818128,1.5696954,5.606055,0.0,0.19,0.19,135.74
2022-01-29 01:30:00,52.05644768,2.32104724,52.1081663979,5.86644768,1.71104724,6.110883,46.19,0.61,46.1940277525,136.58,49.36644768,22.55104724,54.2733441771,5.86644768,1.71104724,6.110883,43.5,20.84,48.2343819282,135.3,5.86644768,1.90104724,6.1667810883,5.86644768,1.71104724,6.110883,0.0,0.19,0.19,135.3
2022-01-29 02:00:00,50.6210432,2.4673876,50.6811406366,5.7510432,1.6773875999999999,5.99067,44.87,0.79,44.8769539965,137.07,48.1010432,22.4373876,53.0768001978,5.7510432,1.6773875999999999,5.99067,42.35,20.76,47.1646064332,135.79,5.7510432,1.8673875999999998,6.0466217293,5.7510432,1.6773875999999999,5.99067,0.0,0.19,0.19,135.79
2022-01-29 02:30:00,49.43934496,2.8193922799999998,49.5196708683,5.68934496,1.65939228,5.926401,43.75,1.16,43.7653755839,137.72,46.95934496,22.13939228,51.9165943567,5.68934496,1.65939228,5.926401,41.27,20.48,46.0721531947,136.18,5.68934496,1.84939228,5.9823822913,5.68934496,1.65939228,5.926401,0.0,0.19,0.19,136.18
2022-01-29 03:00:00,48.77666752,3.12361136,48.8765817369,5.8066675199999995,1.69361136,6.048612,42.97,1.43,42.9937879234,137.72,46.28666752,22.53361136,51.4802800209,5.8066675199999995,1.69361136,6.048612,40.48,20.84,45.5295069158,136.18,5.8066675199999995,1.8836113600000002,6.1045376109,5.8066675199999995,1.69361136,6.048612,0.0,0.19,0.19,136.18
2022-01-29 03:30:00,46.88416,13.31163,48.7372952898,5.83416,1.7016300000000002,6.07725,41.05,11.61,42.6602226905,135.7,46.27416,12.00163,47.8051985286,5.83416,1.7016300000000002,6.07725,40.44,10.3,41.731086734,135.52,5.83416,1.8916300000000001,6.1331628841,5.83416,1.7016300000000002,6.07725,0.0,0.19,0.19,135.52
2022-01-29 04:00:00,46.70306112,13.52547616,48.6221597971,5.81306112,1.6954761600000001,6.055272,40.89,11.83,42.5669002865,135.7,46.19306112,11.95547616,47.7151161148,5.81306112,1.6954761600000001,6.055272,40.38,10.26,41.6630771787,135.52,5.81306112,1.8954761599999999,6.1142873222,5.81306112,1.6954761600000001,6.055272,0.0,0.2,0.2,135.52
2022-01-29 04:30:00,45.26769664,13.83016152,47.3332623718,5.65769664,1.6501615200000002,5.893434,39.61,12.18,41.4403728265,136.22,44.65769664,12.36016152,46.3366319664,5.65769664,1.6501615200000002,5.893434,39.0,10.71,40.4438388386,136.04,5.65769664,1.84016152,5.949430703,5.65769664,1.6501615200000002,5.893434,0.0,0.19,0.19,136.04
2022-01-29 05:00:00,45.20974432,13.99950876,47.327658161,5.92974432,1.7295087599999999,6.176817,39.28,12.27,41.1518079797,136.07,44.54974432,12.54950876,46.2835812043,5.92974432,1.7295087599999999,6.176817,38.62,10.82,40.107066709,135.9,5.92974432,1.91950876,6.232686546,5.92974432,1.7295087599999999,6.176817,0.0,0.19,0.19,135.9
2022-01-29 05:30:00,45.04087328,13.68358804,47.0735684591,5.84087328,1.70358804,6.084243,39.2,11.98,40.9897596968,136.21,44.35087328,12.33358804,46.0338718189,5.84087328,1.70358804,6.084243,38.51,10.63,39.9501814764,136.04,5.84087328,1.89358804,6.1401527944,5.84087328,1.70358804,6.084243,0.0,0.19,0.19,136.04
2022-01-29 06:00:00,44.76931488,12.97146684,46.6106265438,5.79931488,1.69146684,6.040953,38.97,11.28,40.5696844947,135.65,44.00931488,12.87146684,45.8529656055,5.79931488,1.69146684,6.040953,38.21,11.18,39.8120145182,135.47,5.79931488,1.89146684,6.0999754003,5.79931488,1.69146684,6.040953,0.0,0.2,0.2,135.47
2022-01-29 06:30:00,47.82998432,11.46957876,49.1859597546,5.68998432,1.65957876,5.927067,42.14,9.81,43.2667967384,135.08,47.04998432,12.32957876,48.6386629844,5.68998432,1.65957876,5.927067,41.36,10.67,42.7141487098,135.15,5.68998432,1.84957876,5.9830479817,5.68998432,1.65957876,5.927067,0.0,0.19,0.19,135.15
2022-01-29 07:00:00,50.03652736,11.03107048,51.2380579861,6.10652736,1.78107048,6.360966,43.93,9.25,44.8932890308,135.08,49.21652736,11.96107048,50.649124103,6.10652736,1.78107048,6.360966,43.11,10.18,44.2956487705,135.15,6.10652736,1.96107048,6.4136942417,6.10652736,1.78107048,6.360966,0.0,0.18,0.18,135.15
2022-01-29 07:30:00,52.26972416,10.63200288,53.3400745125,6.10972416,1.78200288,6.364296,46.16,8.85,47.0007244625,134.18,51.74972416,11.34200288,52.9780613081,6.10972416,1.78200288,6.364296,45.64,9.56,46.6304964589,134.16,6.10972416,1.97200288,6.4200875905,6.10972416,1.78200288,6.364296,0.0,0.19,0.19,134.16
2022-01-29 08:00:00,53.47946464,9.71776052,54.3552022138,5.88946464,1.7177605200000001,6.134859,47.59,8.0,48.2577258063,134.18,51.94946464,10.74776052,53.0496110502,5.88946464,1.7177605200000001,6.134859,46.06,9.03,46.9368139098,134.16,5.88946464,1.90776052,6.1907466389,5.88946464,1.7177605200000001,6.134859,0.0,0.19,0.19,134.16
2022-01-29 08:30:00,57.7345792,8.5825856,58.3690192738,6.2145792,1.8125855999999998,6.47352,51.52,6.77,51.9629031137,134.89,56.9245792,9.3725856,57.6910138403,6.2145792,1.8125855999999998,6.47352,50.71,7.5600000000000005,51.2704369008,134.92,6.2145792,2.0125856,6.5323422622,6.2145792,1.8125855999999998,6.47352,0.0,0.2,0.2,134.92
2022-01-29 09:00:00,59.66279072,7.84081396,60.1758004521,6.48279072,1.89081396,6.752907,53.18,5.95,53.5118201896,135.33,58.81279072,8.66081396,59.4470693199,6.48279072,1.89081396,6.752907,52.33,6.77,52.7661046506,135.29,6.48279072,2.08081396,6.8085506722,6.48279072,1.89081396,6.752907,0.0,0.19,0.19,135.29
