Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-29 09:30:00,63.01422848,6.7845666399999995,63.378413797,7.28422848,2.12456664,7.587738,55.73,4.66,55.924489269,134.94,62.04422848,7.65456664,62.5146277132,7.28422848,2.12456664,7.587738,54.76,5.53,55.0385183303,134.96,7.28422848,2.31456664,7.643114763,7.28422848,2.12456664,7.587738,0.0,0.19,0.19,134.96
2022-01-29 10:00:00,61.725896,7.211303,62.1457088459,8.095896,2.361303,8.433225,53.63,4.85,53.8488569981,135.19,60.885896,7.971303,61.4054883804,8.095896,2.361303,8.433225,52.79,5.61,53.0872508235,135.16,8.095896,2.551303,8.4883849489,8.095896,2.361303,8.433225,0.0,0.19,0.19,135.16
2022-01-29 10:30:00,63.83165984,7.12673412,64.2282736585,8.49165984,2.47673412,8.845479,55.34,4.65,55.5350168812,135.13,63.00165984,7.84673412,63.4884271261,8.49165984,2.47673412,8.845479,54.51,5.37,54.7738715082,135.16,8.49165984,2.66673412,8.9005481688,8.49165984,2.47673412,8.845479,0.0,0.19,0.19,135.16
2022-01-29 11:00:00,67.79667584,5.75069712,68.0401335413,7.47667584,2.18069712,7.788204,60.32,3.5700000000000003,60.4255517145,135.04,66.86667584,5.69069712,67.1083927062,7.47667584,2.18069712,7.788204,59.39,3.51,59.493631592,135.03,7.47667584,2.37069712,7.8435251291,7.47667584,2.18069712,7.788204,0.0,0.19,0.19,135.03
2022-01-29 11:30:00,68.58727456,6.41920508,68.8870120228,8.15727456,2.37920508,8.497161,60.43,4.04,60.5648949475,134.33,67.50727456,5.20920508,67.7079606552,8.15727456,2.37920508,8.497161,59.35,2.83,59.4174334686,134.14,8.15727456,2.56920508,8.5523062966,8.15727456,2.37920508,8.497161,0.0,0.19,0.19,134.14
2022-01-29 12:00:00,66.91448736,7.33547548,67.3153609451,8.14448736,2.37547548,8.483841,58.77,4.96,58.9789326794,134.13,66.04448736,5.87547548,66.305320471,8.14448736,2.37547548,8.483841,57.9,3.5,58.0056893761,133.87,8.14448736,2.56547548,8.538989331,8.14448736,2.37547548,8.483841,0.0,0.19,0.19,133.87
2022-01-29 12:30:00,64.72707072,8.37747896,65.2669582386,12.19707072,3.55747896,12.705282,52.53,4.82,52.7506710858,134.08,63.97707072,6.92747896,64.3510337341,12.19707072,3.55747896,12.705282,51.78,3.37,51.8895490441,133.77,12.19707072,3.74747896,12.7597857625,12.19707072,3.55747896,12.705282,0.0,0.19,0.19,133.77
2022-01-29 13:00:00,57.599692160000004,10.36782688,58.5253481078,18.12969216,5.28782688,18.885096,39.47,5.08,39.7955688488,134.08,56.35969216,9.34782688,57.1296487627,18.12969216,5.28782688,18.885096,38.23,4.06,38.4449801665,133.77,18.12969216,5.47782688,18.9391743522,18.12969216,5.28782688,18.885096,0.0,0.19,0.19,133.77
2022-01-29 13:30:00,54.50383616,12.15861888,55.8435329221,19.98383616,5.8286188800000005,20.816496,34.52,6.33,35.095573795,134.32,53.64383616,10.73861888,54.7081263928,19.98383616,5.8286188800000005,20.816496,33.66,4.91,34.0162270101,134.12,19.98383616,6.01861888,20.8704930678,19.98383616,5.8286188800000005,20.816496,0.0,0.19,0.19,134.12
2022-01-29 14:00:00,55.8808416,11.5760788,57.067276598,17.5408416,5.1160788,18.27171,38.34,6.46,38.8804218084,134.65,54.6208416,10.4160788,55.6051349667,17.5408416,5.1160788,18.27171,37.08,5.3,37.4568605198,134.37,17.5408416,5.3060788,18.3258177517,17.5408416,5.1160788,18.27171,0.0,0.19,0.19,134.37
2022-01-29 14:30:00,55.07252224,12.58990232,56.4932592997,15.22252224,4.43990232,15.856794,39.85,8.15,40.6748693913,134.8,54.39252224,11.06990232,55.5075599626,15.22252224,4.43990232,15.856794,39.17,6.63,39.7271418554,134.58,15.22252224,4.62990232,15.9110395273,15.22252224,4.43990232,15.856794,0.0,0.19,0.19,134.58
2022-01-29 15:00:00,56.4040128,11.3624204,57.5370946198,13.1740128,3.8424204,13.72293,43.23,7.52,43.8791898284,135.1,55.7140128,11.8424204,56.9587055963,13.1740128,3.8424204,13.72293,42.54,8.0,43.2856974069,134.89,13.1740128,4.0424204,13.7802676297,13.1740128,3.8424204,13.72293,0.0,0.2,0.2,134.89
2022-01-29 15:30:00,62.28384704,8.69528872,62.8878815673,9.10384704,2.65528872,9.483174,53.18,6.04,53.5219020589,135.59,60.63384704,9.95528872,61.4456766613,9.10384704,2.65528872,9.483174,51.53,7.3,52.0445088362,135.55,9.10384704,2.84528872,9.5381182016,9.10384704,2.65528872,9.483174,0.0,0.19,0.19,135.55
2022-01-29 16:00:00,60.82442784,8.98295812,61.4841813693,7.72442784,2.25295812,8.046279,53.1,6.73,53.5247877156,135.65,59.96442784,9.86295812,60.7701452117,7.72442784,2.25295812,8.046279,52.24,7.61,52.7913790311,135.61,7.72442784,2.44295812,8.1015325607,7.72442784,2.25295812,8.046279,0.0,0.19,0.19,135.61
2022-01-29 16:30:00,64.58460864,8.17717752,65.1002143266,6.74460864,1.96717752,7.025634,57.84,6.21,58.1724135652,135.72,64.15460864,8.82717752,64.7590369966,6.74460864,1.96717752,7.025634,57.41,6.86,57.8184027797,135.74,6.74460864,2.16717752,7.084236311,6.74460864,1.96717752,7.025634,0.0,0.2,0.2,135.74
2022-01-29 17:00:00,70.26296096,5.56128028,70.4827037025,6.07296096,1.77128028,6.326001,64.19,3.79,64.3017900217,135.27,69.14296096,6.17128028,69.4178201229,6.07296096,1.77128028,6.326001,63.07,4.4,63.2232939667,135.28,6.07296096,1.96128028,6.3818081418,6.07296096,1.77128028,6.326001,0.0,0.19,0.19,135.28
2022-01-29 17:30:00,72.97882496,6.32090728,73.2520495371,6.20882496,1.81090728,6.467526,66.77,4.51,66.9221413286,134.56,72.24882496,4.84090728,72.4108216456,6.20882496,1.81090728,6.467526,66.04,3.03,66.1094736025,134.5,6.20882496,1.99090728,6.5202161913,6.20882496,1.81090728,6.467526,0.0,0.18,0.18,134.5
2022-01-29 18:00:00,70.65552704,7.99577872,71.1065115066,7.42552704,2.16577872,7.734924,63.23,5.83,63.4982031242,133.97,69.86552704,6.59577872,70.1761794735,7.42552704,2.16577872,7.734924,62.44,4.43,62.5969528012,133.73,7.42552704,2.35577872,7.7902596362,7.42552704,2.16577872,7.734924,0.0,0.19,0.19,133.73
2022-01-29 18:30:00,70.28607648,8.84885564,70.8409118595,7.43607648,2.16885564,7.745913,62.85,6.68,63.2039943358,134.13,69.72607648,7.34885564,70.1122772452,7.43607648,2.16885564,7.745913,62.29,5.18,62.505011799100004,133.95,7.43607648,2.35885564,7.8012456279,7.43607648,2.16885564,7.745913,0.0,0.19,0.19,133.95
2022-01-29 19:00:00,67.47090208,9.44484644,68.1287586249,7.01090208,2.04484644,7.303023,60.46,7.4,60.9111779561,134.36,66.59090208,8.06484644,67.0774924094,7.01090208,2.04484644,7.303023,59.58,6.02,59.8833599592,134.14,7.01090208,2.23484644,7.3584839869,7.01090208,2.04484644,7.303023,0.0,0.19,0.19,134.14
2022-01-29 19:30:00,68.9510928,7.8194854,69.3930655774,6.1010928,1.7794854,6.3553049999999995,62.85,6.04,63.1395604989,134.26,68.4110928,6.4794854,68.71725656,6.1010928,1.7794854,6.3553049999999995,62.31,4.7,62.4870074495,134.0,6.1010928,1.9694854,6.411100225,6.1010928,1.7794854,6.3553049999999995,0.0,0.19,0.19,134.0
2022-01-29 20:00:00,67.17234176,8.45859968,67.7028168252,5.89234176,1.71859968,6.137856,61.28,6.74,61.6495417663,134.26,66.06234176,7.43859968,66.479814711,5.89234176,1.71859968,6.137856,60.17,5.72,60.4412714956,134.0,5.89234176,1.90859968,6.1937423385,5.89234176,1.71859968,6.137856,0.0,0.19,0.19,134.0
2022-01-29 20:30:00,63.30060352,10.28225936,64.1302679204,5.8706035199999995,1.71225936,6.115212,57.43,8.57,58.0659091034,133.86,62.98060352,8.73225936,63.583085591,5.8706035199999995,1.71225936,6.115212,57.11,7.02,57.5398340283,133.64,5.8706035199999995,1.90225936,6.1711081956000005,5.8706035199999995,1.71225936,6.115212,0.0,0.19,0.19,133.64
2022-01-29 21:00:00,59.0820224,11.4351732,60.1784725378,5.5720224,1.6251731999999999,5.80419,53.51,9.81,54.4018032789,133.86,58.3620224,10.0051732,59.2134203486,5.5720224,1.6251731999999999,5.80419,52.79,8.38,53.4509915717,133.64,5.5720224,1.8151731999999998,5.8602292935,5.5720224,1.6251731999999999,5.80419,0.0,0.19,0.19,133.64
2022-01-29 21:30:00,57.11753696,12.05344828,58.3754969471,5.49753696,1.60344828,5.726601,51.62,10.45,52.6671330148,134.67,55.95753696,10.84344828,56.9984764115,5.49753696,1.60344828,5.726601,50.46,9.24,51.2990175345,134.46,5.49753696,1.78344828,5.7795847943,5.49753696,1.60344828,5.726601,0.0,0.18,0.18,134.46
2022-01-29 22:00:00,53.28653792,12.74482356,54.789466607,5.53653792,1.61482356,5.767227,47.75,11.13,49.0299847032,134.26,52.37653792,11.50482356,53.6252057304,5.53653792,1.61482356,5.767227,46.84,9.89,47.8727239668,134.03,5.53653792,1.80482356,5.8232843158000005,5.53653792,1.61482356,5.767227,0.0,0.19,0.19,134.03
2022-01-29 22:30:00,50.84043392,13.46512656,52.5933394495,5.6404339199999995,1.64512656,5.875452,45.2,11.82,46.7199357876,134.33,50.37043392,11.93512656,51.7651220349,5.6404339199999995,1.64512656,5.875452,44.73,10.29,45.8983333031,134.15,5.6404339199999995,1.83512656,5.9314571816,5.6404339199999995,1.64512656,5.875452,0.0,0.19,0.19,134.15
2022-01-29 23:00:00,48.11094368,13.70652524,50.0253109529,5.37094368,1.56652524,5.594733,42.74,12.14,44.4307010973,134.73,47.47094368,13.80652524,49.4379472983,5.37094368,1.56652524,5.594733,42.1,12.24,43.8432161229,134.52,5.37094368,1.75652524,5.6508775365,5.37094368,1.56652524,5.594733,0.0,0.19,0.19,134.52
2022-01-29 23:30:00,48.94699744,13.67079092,50.8202625217,5.55699744,1.6207909200000001,5.788539,43.39,12.05,45.032150737,135.11,48.30699744,14.43079092,50.4164033648,5.55699744,1.6207909200000001,5.788539,42.75,12.81,44.62800242,135.12,5.55699744,1.81079092,5.8445858967,5.55699744,1.6207909200000001,5.788539,0.0,0.19,0.19,135.12
2022-01-30 00:00:00,46.0168576,13.6349168,47.9943969597,5.5368576,1.6149168,5.76756,40.48,12.02,42.2268966418,135.67,45.2168576,14.5349168,47.4955578723,5.5368576,1.6149168,5.76756,39.68,12.92,41.730430144,135.76,5.5368576,1.8049168,5.8236171524,5.5368576,1.6149168,5.76756,0.0,0.19,0.19,135.76
2022-01-30 00:30:00,46.85260192,13.71617556,48.8190513905,5.47260192,1.59617556,5.700627,41.38,12.12,43.1184276151,136.17,46.00260192,14.65617556,48.2808747379,5.47260192,1.59617556,5.700627,40.53,13.06,42.5822087262,136.27,5.47260192,1.78617556,5.7567173724,5.47260192,1.59617556,5.700627,0.0,0.19,0.19,136.27
2022-01-30 01:00:00,47.9232912,13.4151266,49.7655248253,5.5032912,1.6051266,5.732595,42.42,11.81,44.0333112541,136.17,47.4232912,14.0351266,49.4565802186,5.5032912,1.6051266,5.732595,41.92,12.43,43.7240357241,136.27,5.5032912,1.7951266000000001,5.7886694103,5.5032912,1.6051266,5.732595,0.0,0.19,0.19,136.27
2022-01-30 01:30:00,48.1957888,13.5966884,50.0769806748,5.4057888,1.5766884,5.63103,42.79,12.02,44.4461978126,135.93,47.5157888,14.4266884,49.6576230148,5.4057888,1.5766884,5.63103,42.11,12.85,44.0269758216,135.98,5.4057888,1.7666884,5.6871557437,5.4057888,1.5766884,5.63103,0.0,0.19,0.19,135.98
2022-01-30 02:00:00,47.02299168,13.79253924,49.0040394786,5.32299168,1.55253924,5.544783,41.7,12.24,43.4592636845,136.18,46.33299168,14.64253924,48.5916667075,5.32299168,1.55253924,5.544783,41.01,13.09,43.0484401576,136.29,5.32299168,1.75253924,5.6040730021,5.32299168,1.55253924,5.544783,0.0,0.2,0.2,136.29
2022-01-30 02:30:00,46.77327136,13.85428748,48.7819658818,5.36327136,1.56428748,5.586741,41.41,12.29,43.1952798347,136.48,46.08327136,14.70428748,48.3723471576,5.36327136,1.56428748,5.586741,40.72,13.14,42.7875916593,136.58,5.36327136,1.75428748,5.6428897068,5.36327136,1.56428748,5.586741,0.0,0.19,0.19,136.58
2022-01-30 03:00:00,45.93646816,14.16521988,48.0709117998,5.36646816,1.56521988,5.590071,40.57,12.6,42.4815830684,136.72,45.21646816,15.04521988,47.6538312636,5.36646816,1.56521988,5.590071,39.85,13.48,42.0681934483,136.82,5.36646816,1.75521988,5.6462179678,5.36646816,1.56521988,5.590071,0.0,0.19,0.19,136.82
2022-01-30 03:30:00,45.02919552,14.48976536,47.3030839308,5.27919552,1.53976536,5.499162,39.75,12.95,41.8062794326,136.94,44.30919552,14.85976536,46.7345421951,5.27919552,1.53976536,5.499162,39.03,13.32,41.2403115895,137.05,5.27919552,1.72976536,5.5553571928,5.27919552,1.53976536,5.499162,0.0,0.19,0.19,137.05
2022-01-30 04:00:00,43.80084384,15.55899612,46.4822146779,5.31084384,1.54899612,5.532129,38.49,14.01,40.9604711887,137.02,43.09084384,14.25899612,45.3887628515,5.31084384,1.54899612,5.532129,37.78,12.71,39.860663567,137.05,5.31084384,1.7489961200000002,5.5914264478,5.31084384,1.54899612,5.532129,0.0,0.2,0.2,137.05
2022-01-30 04:30:00,43.66648832,14.82272576,46.1137224821,5.18648832,1.51272576,5.402592,38.48,13.31,40.7169068079,137.44,42.96648832,15.44272576,45.657386012,5.18648832,1.51272576,5.402592,37.78,13.93,40.2662799374,137.51,5.18648832,1.7027257599999999,5.4588401797,5.18648832,1.51272576,5.402592,0.0,0.19,0.19,137.51
2022-01-30 05:00:00,44.09174304,8.43009172,44.8904026571,5.21174304,1.52009172,5.428899,38.88,6.91,39.4892706947,137.44,42.21174304,21.79009172,47.5040982194,5.21174304,1.52009172,5.428899,37.0,20.27,42.1885399131,137.51,5.21174304,1.72009172,5.4882584706,5.21174304,1.52009172,5.428899,0.0,0.2,0.2,137.51
2022-01-30 05:30:00,43.37507968,5.00689824,43.6631030417,5.23507968,1.52689824,5.453208,38.14,3.48,38.2984333883,136.61,40.94507968,24.85689824,47.899529644,5.23507968,1.52689824,5.453208,35.71,23.33,42.6555154699,135.04,5.23507968,1.71689824,5.5094281756,5.23507968,1.52689824,5.453208,0.0,0.19,0.19,135.04
2022-01-30 06:00:00,44.80005472,4.97251596,45.0751685287,5.22005472,1.52251596,5.437557,39.58,3.45,39.7300755096,136.61,42.44005472,24.77251596,49.140978741,5.22005472,1.52251596,5.437557,37.22,23.25,43.8849735103,135.04,5.22005472,1.72251596,5.4969111792,5.22005472,1.52251596,5.437557,0.0,0.2,0.2,135.04
2022-01-30 06:30:00,46.65616864,4.05263252,46.8318470969,5.18616864,1.51263252,5.402259,41.47,2.54,41.5477135352,136.21,44.26616864,23.74263252,50.2315268038,5.18616864,1.51263252,5.402259,39.08,22.23,44.9601968412,134.64,5.18616864,1.7026325199999999,5.4585073656,5.18616864,1.51263252,5.402259,0.0,0.19,0.19,134.64
2022-01-30 07:00:00,49.45493984,3.58102412,49.5844210244,5.2149398399999995,1.5210241199999999,5.4322289999999995,44.24,2.06,44.2879351517,136.21,47.09493984,23.18102412,52.490887188,5.2149398399999995,1.5210241199999999,5.4322289999999995,41.88,21.66,47.149655354,134.64,5.2149398399999995,1.71102412,5.4884607199,5.2149398399999995,1.5210241199999999,5.4322289999999995,0.0,0.19,0.19,134.64
2022-01-30 07:30:00,51.2911536,2.8586698,51.370754624,5.2411536,1.5286697999999999,5.459535,46.05,1.33,46.0692022939,136.06,48.9411536,22.4686698,53.8523689199,5.2411536,1.5286697999999999,5.459535,43.7,20.94,48.4579570349,134.5,5.2411536,1.7286698,5.5188758218,5.2411536,1.5286697999999999,5.459535,0.0,0.2,0.2,134.5
2022-01-30 08:00:00,52.10862624,1.70584932,52.1365404541,5.12862624,1.49584932,5.342319,46.98,0.21,46.9804693463,135.64,49.70862624,23.04584932,54.7910457424,5.12862624,1.49584932,5.342319,44.58,21.55,49.515441026,134.1,5.12862624,1.68584932,5.3986012114,5.12862624,1.49584932,5.342319,0.0,0.19,0.19,134.1
2022-01-30 08:30:00,55.09643776,2.13062768,55.1376189924,5.79643776,1.69062768,6.037956,49.3,0.44,49.3019634497,135.17,52.73643776,21.46062768,56.9358446678,5.79643776,1.69062768,6.037956,46.94,19.77,50.9334516796,133.86,5.79643776,1.88062768,6.093886377,5.79643776,1.69062768,6.037956,0.0,0.19,0.19,133.86
2022-01-30 09:00:00,53.70234944,3.05235192,53.7890247878,8.20234944,2.39235192,8.544114,45.5,0.66,45.5047865614,134.85,51.37234944,22.15235192,55.9450174955,8.20234944,2.39235192,8.544114,43.17,19.76,47.4774314807,133.35,8.20234944,2.58235192,8.599248675,8.20234944,2.39235192,8.544114,0.0,0.19,0.19,133.35
2022-01-30 09:30:00,54.9785696,4.0670828,55.1287971732,11.8185696,3.4470828,12.31101,43.16,0.62,43.1644529677,134.79,52.5285696,22.9770828,57.3340819951,11.8185696,3.4470828,12.31101,40.71,19.53,45.1522424692,133.22,11.8185696,3.6370828,12.3655553326,11.8185696,3.4470828,12.31101,0.0,0.19,0.19,133.22
2022-01-30 10:00:00,57.1157296,5.1345878,57.3460596695,14.6557296,4.2745878,15.266385,42.46,0.86,42.4687084805,134.83,54.8957296,22.4245878,59.2992686828,14.6557296,4.2745878,15.266385,40.24,18.15,44.1438568773,133.26,14.6557296,4.4645878,15.3206708186,14.6557296,4.2745878,15.266385,0.0,0.19,0.19,133.26
2022-01-30 10:30:00,57.41804416,9.07526288,58.1308196355,17.77804416,5.18526288,18.518796,39.64,3.89,39.8304117478,134.64,54.99804416,19.46526288,58.3410774704,17.77804416,5.18526288,18.518796,37.22,14.28,39.8653583955,133.03,17.77804416,5.38526288,18.5757882859,17.77804416,5.18526288,18.518796,0.0,0.2,0.2,133.03
2022-01-30 11:00:00,56.54112032,12.85782676,57.9846703537,18.54112032,5.40782676,19.313667,38.0,7.45,38.7234102321,134.96,55.69112032,13.65782676,57.3414083739,18.54112032,5.40782676,19.313667,37.15,8.25,38.0550259493,133.84,18.54112032,5.59782676,19.367725916,18.54112032,5.40782676,19.313667,0.0,0.19,0.19,133.84
2022-01-30 11:30:00,56.1323184,10.7781762,57.1577313332,19.2623184,5.6181762,20.064915,36.87,5.16,37.2293231204,135.29,55.2423184,11.858176199999999,56.5007087123,19.2623184,5.6181762,20.064915,35.98,6.24,36.5170918886,135.29,19.2623184,5.8081762,20.1189418438,19.2623184,5.6181762,20.064915,0.0,0.19,0.19,135.29
2022-01-30 12:00:00,55.46012,11.332535,56.6061062072,19.86012,5.792535,20.687625,35.6,5.54,36.0284831765,135.29,54.29012,12.342535,55.6754461126,19.86012,5.792535,20.687625,34.43,6.55,35.0475020508,135.29,19.86012,5.982535,20.7416270201,19.86012,5.792535,20.687625,0.0,0.19,0.19,135.29
2022-01-30 12:30:00,55.63138784,11.90248812,56.8904257011,20.75138784,6.05248812,21.616029,34.88,5.85,35.3671726323,135.4,54.72138784,12.74248812,56.1854188435,20.75138784,6.05248812,21.616029,33.97,6.69,34.622492689,135.43,20.75138784,6.24248812,21.6699966593,20.75138784,6.05248812,21.616029,0.0,0.19,0.19,135.43
2022-01-30 13:00:00,54.39119904,12.06784972,55.7138719699,19.74119904,5.75784972,20.563749,34.65,6.31,35.2198608742,135.4,53.47119904,12.88784972,55.0024162849,19.74119904,5.75784972,20.563749,33.73,7.13,34.4753506146,135.38,19.74119904,5.94784972,20.6177558388,19.74119904,5.75784972,20.563749,0.0,0.19,0.19,135.38
2022-01-30 13:30:00,56.85559584,11.69913212,58.0467782972,18.54559584,5.40913212,19.318329,38.31,6.29,38.8229339437,135.4,56.05559584,12.43913212,57.4191765256,18.54559584,5.40913212,19.318329,37.51,7.03,38.1630842569,135.48,18.54559584,5.59913212,19.3723877093,18.54559584,5.40913212,19.318329,0.0,0.19,0.19,135.48
2022-01-30 14:00:00,58.10507936,11.49398148,59.2310041929,15.54507936,4.53398148,16.192791,42.56,6.96,43.1253428972,135.52,57.39507936,12.20398148,58.6782097435,15.54507936,4.53398148,16.192791,41.85,7.67,42.5470492514,135.48,15.54507936,4.72398148,16.2470149053,15.54507936,4.53398148,16.192791,0.0,0.19,0.19,135.48
2022-01-30 14:30:00,64.18240896,8.70486928,64.7700267801,8.62240896,2.51486928,8.981676,55.56,6.19,55.903753899,135.01,63.19240896,9.61486928,63.9196860243,8.62240896,2.51486928,8.981676,54.57,7.1,55.0299454843,135.01,8.62240896,2.7148692800000003,9.0397152323,8.62240896,2.51486928,8.981676,0.0,0.2,0.2,135.01
2022-01-30 15:00:00,65.894288,7.967084,66.3741788536,7.704288,2.247084,8.0253,58.19,5.72,58.4704583529,135.01,65.024288,8.857084,65.6247359377,7.704288,2.247084,8.0253,57.32,6.61,57.6998656844,135.01,7.704288,2.437084,8.0805588922,7.704288,2.247084,8.0253,0.0,0.19,0.19,135.01
2022-01-30 15:30:00,68.13368032,7.39815676,68.5341602224,5.99368032,1.74815676,6.243417,62.14,5.65,62.3963308216,134.55,67.71368032,7.95815676,68.1797239764,5.99368032,1.74815676,6.243417,61.72,6.21,62.0316249989,134.59,5.99368032,1.92815676,6.2961887098,5.99368032,1.74815676,6.243417,0.0,0.18,0.18,134.59
2022-01-30 16:00:00,72.07995424,6.61165332,72.3825515084,5.79995424,1.69165332,6.041619,66.28,4.92,66.4623562628,134.02,70.79995424,5.69165332,71.0283636155,5.79995424,1.69165332,6.041619,65.0,4.0,65.1229606207,134.01,5.79995424,1.88165332,6.0975477368,5.79995424,1.69165332,6.041619,0.0,0.19,0.19,134.01
2022-01-30 16:30:00,73.58924512,5.51186316,73.7953767714,5.62924512,1.64186316,5.863797,67.96,3.87,68.0700998971,133.84,73.02924512,5.66186316,73.2483947759,5.62924512,1.64186316,5.863797,67.4,4.02,67.5197778432,133.64,5.62924512,1.8318631600000002,5.9198077045,5.62924512,1.64186316,5.863797,0.0,0.19,0.19,133.64
2022-01-30 17:00:00,75.3068064,6.5394852,75.590210721,6.7868064,1.9794852,7.06959,68.52,4.5600000000000005,68.6715661682,133.3,74.4568064,7.9394852,74.8789118813,6.7868064,1.9794852,7.06959,67.67,5.96,67.9319549255,133.26,6.7868064,2.1694852,7.1251250616,6.7868064,1.9794852,7.06959,0.0,0.19,0.19,133.26
2022-01-30 17:30:00,80.37074368,8.48480024,80.8173760697,5.57074368,1.62480024,5.802858,74.8,6.86,75.1139108288,133.3,77.40074368,13.35480024,78.5444193541,5.57074368,1.62480024,5.802858,71.83,11.73,72.7814660473,133.13,5.57074368,1.80480024,5.855808147,5.57074368,1.62480024,5.802858,0.0,0.18,0.18,133.13
2022-01-30 18:00:00,79.48016416,7.76379788,79.8584563614,5.67016416,1.65379788,5.906421,73.81,6.11,74.0624614768,135.24,76.59016416,14.05379788,77.8688800543,5.67016416,1.65379788,5.906421,70.92,12.4,71.9958776598,133.65,5.67016416,1.84379788,5.9624116114,5.67016416,1.65379788,5.906421,0.0,0.19,0.19,133.65
2022-01-30 18:30:00,75.98817472,4.18030096,76.1030722993,7.09817472,2.07030096,7.393932,68.89,2.11,68.9223055331,135.37,73.69817472,13.11030096,74.855199875,7.09817472,2.07030096,7.393932,66.6,11.04,67.5088260896,133.78,7.09817472,2.26030096,7.4493653948,7.09817472,2.07030096,7.393932,0.0,0.19,0.19,133.78
2022-01-30 19:00:00,73.41595808,2.27715444,73.4512650207,5.95595808,1.7371544399999999,6.204123,67.46,0.54,67.4621612461,135.76,71.60595808,12.98715444,72.7741672093,5.95595808,1.7371544399999999,6.204123,65.65,11.25,66.6069440824,134.84,5.95595808,1.91715444,6.2569096044,5.95595808,1.7371544399999999,6.204123,0.0,0.18,0.18,134.84
2022-01-30 19:30:00,70.5752592,2.7244506,70.62782626,5.5352592,1.6144506,5.765895,65.04,1.11,65.0494711739,136.46,68.8252592,13.6444506,70.1647157489,5.5352592,1.6144506,5.765895,63.29,12.03,64.4231712973,135.81,5.5352592,1.8044506,5.8219529695,5.5352592,1.6144506,5.765895,0.0,0.19,0.19,135.81
2022-01-30 20:00:00,68.15088352,4.03067436,68.2699733437,5.59088352,1.63067436,5.823837,62.56,2.4,62.60601888,136.92,66.22088352,13.83067436,67.6497817249,5.59088352,1.63067436,5.823837,60.63,12.2,61.8452657849,136.24,5.59088352,1.82067436,5.8798668063,5.59088352,1.63067436,5.823837,0.0,0.19,0.19,136.24
2022-01-30 20:30:00,67.07450976,4.90964868,67.2539553462,5.72450976,1.6696486799999999,5.963031,61.35,3.24,61.4354954403,137.3,65.26450976,13.70964868,66.6889098812,5.72450976,1.6696486799999999,5.963031,59.54,12.04,60.7451496006,136.33,5.72450976,1.85964868,6.0189953651,5.72450976,1.6696486799999999,5.963031,0.0,0.19,0.19,136.33
2022-01-30 21:00:00,63.29993408,6.52414744,63.6352587356,5.97993408,1.7441474399999999,6.229098,57.32,4.78,57.5189603522,137.3,61.24993408,15.53414744,63.1891142642,5.97993408,1.7441474399999999,6.229098,55.27,13.79,56.9643484997,136.33,5.97993408,1.93414744,6.2849453395,5.97993408,1.7441474399999999,6.229098,0.0,0.19,0.19,136.33
2022-01-30 21:30:00,61.80034368,7.15135024,62.2127341404,5.97034368,1.74135024,6.219108,55.83,5.41,56.0915055958,137.42,60.00034368,16.04135024,62.1076980675,5.97034368,1.74135024,6.219108,54.03,14.3,55.8903471093,136.48,5.97034368,1.93135024,6.2749595542,5.97034368,1.74135024,6.219108,0.0,0.19,0.19,136.48
2022-01-30 22:00:00,53.87928448,8.32687464,54.518933751,6.2292844800000005,1.81687464,6.488838,47.65,6.51,48.0926460075,137.42,51.84928448,19.16687464,55.2785436182,6.2292844800000005,1.81687464,6.488838,45.62,17.35,48.8078569495,136.48,6.2292844800000005,2.00687464,6.5445802733,6.2292844800000005,1.81687464,6.488838,0.0,0.19,0.19,136.48
2022-01-30 22:30:00,53.71287104,7.90417072,54.2913292353,6.08287104,1.7741707199999999,6.336324,47.63,6.13,48.0228466462,137.01,51.74287104,19.00417072,55.122438337,6.08287104,1.7741707199999999,6.336324,45.66,17.23,48.8027509471,136.35,6.08287104,1.95417072,6.3890612215,6.08287104,1.7741707199999999,6.336324,0.0,0.18,0.18,136.35
2022-01-30 23:00:00,50.23671712,9.98570916,51.2195483622,6.15671712,1.79570916,6.413247,44.08,8.19,44.8343897025,137.01,48.79671712,17.73570916,51.9198900336,6.15671712,1.79570916,6.413247,42.64,15.94,45.5220078643,136.35,6.15671712,1.9857091599999999,6.46901898,6.15671712,1.79570916,6.413247,0.0,0.19,0.19,136.35
2022-01-30 23:30:00,48.57794592,18.73731756,52.0663413267,6.12794592,1.78731756,6.383277,42.45,16.95,45.7089159793,136.21,48.64794592,9.24731756,49.5190420373,6.12794592,1.78731756,6.383277,42.52,7.46,43.1694567953,136.93,6.12794592,1.97731756,6.4390609511,6.12794592,1.78731756,6.383277,0.0,0.19,0.19,136.93
2022-01-31 00:00:00,45.01488896,19.21225928,48.9433461742,6.14488896,1.7922592800000001,6.400926,38.87,17.42,42.5949914896,136.21,45.17488896,9.59225928,46.1820531229,6.14488896,1.7922592800000001,6.400926,39.03,7.8,39.8017700611,136.93,6.14488896,1.9922592799999999,6.4597799784,6.14488896,1.7922592800000001,6.400926,0.0,0.2,0.2,136.93
2022-01-31 00:30:00,45.0531008,19.5371544,49.1068456913,6.0931008,1.7771544,6.34698,38.96,17.76,42.8170433356,136.46,45.2631008,9.8471544,46.3218603233,6.0931008,1.7771544,6.34698,39.17,8.07,39.9926718287,137.22,6.0931008,1.9671544,6.4027785994,6.0931008,1.7771544,6.34698,0.0,0.19,0.19,137.22
2022-01-31 01:00:00,46.672800960000004,19.13790028,50.4441233106,6.23280096,1.81790028,6.492501,40.44,17.32,43.9929085194,135.97,47.05280096,9.437900280000001,47.9899993736,6.23280096,1.81790028,6.492501,40.82,7.62,41.5251345573,136.7,6.23280096,2.00790028,6.5482418512,6.23280096,1.81790028,6.492501,0.0,0.19,0.19,136.7
2022-01-31 01:30:00,47.41215168,19.19729424,51.1512290474,6.16215168,1.79729424,6.418908,41.25,17.4,44.7696604856,135.45,47.78215168,9.46729424,48.7110221551,6.16215168,1.79729424,6.418908,41.62,7.67,42.3208376571,136.2,6.16215168,1.98729424,6.4746777313,6.16215168,1.79729424,6.418908,0.0,0.19,0.19,136.2
2022-01-31 02:00:00,45.54688704,19.45950872,49.5297021862,6.06688704,1.7695087200000001,6.319674,39.48,17.69,43.2620676806,135.9,45.76688704,9.77950872,46.80007201,6.06688704,1.7695087200000001,6.319674,39.7,8.01,40.5000012346,136.67,6.06688704,1.95950872,6.3754837291,6.06688704,1.7695087200000001,6.319674,0.0,0.19,0.19,136.67
2022-01-31 02:30:00,46.71202176,19.71183968,50.7007850085,6.21202176,1.81183968,6.470856,40.5,17.9,44.2793405552,136.65,46.94202176,10.02183968,47.9999028904,6.21202176,1.81183968,6.470856,40.73,8.21,41.5492117855,137.43,6.21202176,2.01183968,6.5296794136,6.21202176,1.81183968,6.470856,0.0,0.2,0.2,137.43
2022-01-31 03:00:00,44.4150288,19.8781334,48.660404548,6.1650288,1.7981334,6.421905,38.25,18.08,42.3077876992,136.65,44.7550288,10.0981334,45.8801144403,6.1650288,1.7981334,6.421905,38.59,8.3,39.4724980208,137.43,6.1650288,1.9881334,6.4776735423,6.1650288,1.7981334,6.421905,0.0,0.19,0.19,137.43
2022-01-31 03:30:00,45.40931456,19.83480008,49.5522465991,6.11931456,1.7848000800000001,6.374286,39.29,18.05,43.2377913404,136.68,45.72931456,10.04480008,46.8195281776,6.11931456,1.7848000800000001,6.374286,39.61,8.26,40.462077307,137.43,6.11931456,1.97480008,6.4300735641,6.11931456,1.7848000800000001,6.374286,0.0,0.19,0.19,137.43
2022-01-31 04:00:00,44.61361024,20.27188632,49.0033018644,6.14361024,1.7918863200000001,6.3995940000000004,38.47,18.48,42.6784641242,136.95,44.95361024,10.48188632,46.1594737236,6.14361024,1.7918863200000001,6.3995940000000004,38.81,8.69,39.7709969702,137.73,6.14361024,1.9918863199999999,6.458448567,6.14361024,1.7918863200000001,6.3995940000000004,0.0,0.2,0.2,137.73
2022-01-31 04:30:00,42.75604768,20.09759724,47.2439734573,6.26604768,1.82759724,6.527133,36.49,18.27,40.8082467156,136.88,43.04604768,10.45759724,44.2981214151,6.26604768,1.82759724,6.527133,36.78,8.63,37.7789001957,137.64,6.26604768,2.01759724,6.5828604839,6.26604768,1.82759724,6.527133,0.0,0.19,0.19,137.64
2022-01-31 05:00:00,43.29431936,20.05167648,47.7123445086,6.31431936,1.84167648,6.5774159999999995,36.98,18.21,41.2204378919,135.66,43.57431936,10.41167648,44.8009410036,6.31431936,1.84167648,6.5774159999999995,37.26,8.57,38.2328719821,136.43,6.31431936,2.03167648,6.6331243241,6.31431936,1.84167648,6.5774159999999995,0.0,0.19,0.19,136.43
2022-01-31 05:30:00,46.18087296,19.18692128,50.008109098,6.16087296,1.79692128,6.417576,40.02,17.39,43.6349916924,135.57,46.51087296,9.56692128,47.4846005172,6.16087296,1.79692128,6.417576,40.35,7.77,41.0913056497,136.34,6.16087296,1.98692128,6.47334626,6.16087296,1.79692128,6.417576,0.0,0.19,0.19,136.34
2022-01-31 06:00:00,48.25923456,18.95811008,51.8494325728,6.19923456,1.80811008,6.457536,42.06,17.15,45.4220882391,135.63,48.30923456,9.40811008,49.2168129713,6.19923456,1.80811008,6.457536,42.11,7.6,42.790327178,136.37,6.19923456,1.99811008,6.5132904911,6.19923456,1.80811008,6.457536,0.0,0.19,0.19,136.37
2022-01-31 06:30:00,52.82443936,16.19671148,55.2517407551,6.19443936,1.8067114800000001,6.452541,46.63,14.39,48.799887295,136.06,53.26443936,8.11671148,53.8793235442,6.19443936,1.8067114800000001,6.452541,47.07,6.31,47.491062317,136.81,6.19443936,1.99671148,6.5082974516,6.19443936,1.8067114800000001,6.452541,0.0,0.19,0.19,136.81
2022-01-31 07:00:00,60.52496896,13.73894928,62.0647290732,6.06496896,1.7689492800000002,6.317676,54.46,11.97,55.7599542683,135.01,60.84496896,4.95894928,61.0467151099,6.06496896,1.7689492800000002,6.317676,54.78,3.19,54.8728029173,135.96,6.06496896,1.9589492800000001,6.3734865472,6.06496896,1.7689492800000002,6.317676,0.0,0.19,0.19,135.96
2022-01-31 07:30:00,64.85984416,12.14703788,65.9874981623,5.98984416,1.7470378800000002,6.239421,58.87,10.4,59.7815765935,134.63,65.13984416,2.80703788,65.2002972298,5.98984416,1.7470378800000002,6.239421,59.15,1.06,59.1594971243,135.46,5.98984416,1.93703788,6.2952639984,5.98984416,1.7470378800000002,6.239421,0.0,0.19,0.19,135.46
2022-01-31 08:00:00,69.01806592,10.61235256,69.8291876667,6.00806592,1.75235256,6.258402,63.01,8.86,63.6298648435,134.97,69.38806592,2.57235256,69.4357306422,6.00806592,1.75235256,6.258402,63.38,0.8200000000000001,63.3853042905,135.69,6.00806592,1.94235256,6.3142370534,6.00806592,1.75235256,6.258402,0.0,0.19,0.19,135.69
2022-01-31 08:30:00,73.48485856,8.29766708,73.9518472829,6.57485856,1.91766708,6.8488109999999995,66.91,6.38,67.2134845102,134.83,73.68485856,4.96766708,73.8521231734,6.57485856,1.91766708,6.8488109999999995,67.11,3.05,67.1792721008,135.5,6.57485856,2.10766708,6.9044207291,6.57485856,1.91766708,6.8488109999999995,0.0,0.19,0.19,135.5
2022-01-31 09:00:00,72.83528608,8.45570844,73.3244700191,8.62528608,2.51570844,8.984673,64.21,5.94,64.4841662736,134.64,73.33528608,6.27570844,73.6033199038,8.62528608,2.51570844,8.984673,64.71,3.76,64.8191460913,135.27,8.62528608,2.6957084399999998,9.0367252894,8.62528608,2.51570844,8.984673,0.0,0.18,0.18,135.27
2022-01-31 09:30:00,72.40857024,9.02041632,72.968273618,11.178570239999999,3.26041632,11.644344,61.23,5.76,61.5003292674,134.6,73.75857024,7.55041632,74.1440184402,11.178570239999999,3.26041632,11.644344,62.58,4.29,62.7268722319,135.24,11.178570239999999,3.45041632,11.6989659967,11.178570239999999,3.26041632,11.644344,0.0,0.19,0.19,135.24
2022-01-31 10:00:00,69.63050528,10.32181404,70.3913852018,14.20050528,4.14181404,14.792193,55.43,6.18,55.7734461908,134.72,70.40050528,7.89181404,70.8414558893,14.20050528,4.14181404,14.792193,56.2,3.75,56.3249722592,135.24,14.20050528,4.33181404,14.8465134993,14.20050528,4.14181404,14.792193,0.0,0.19,0.19,135.24
2022-01-31 10:30:00,67.05513728,11.06316504,67.9616440085,17.56513728,5.12316504,18.297018,49.49,5.94,49.8451973614,135.32,68.05513728,9.28316504,68.6853613469,17.56513728,5.12316504,18.297018,50.49,4.16,50.6610866445,135.9,17.56513728,5.31316504,18.3511244998,17.56513728,5.12316504,18.297018,0.0,0.19,0.19,135.9
2022-01-31 11:00:00,65.43320704,11.25551872,66.3942112326,19.73320704,5.7555187199999995,20.555424,45.7,5.5,46.0297729736,135.32,65.59320704,10.04551872,66.3579780896,19.73320704,5.7555187199999995,20.555424,45.86,4.29,46.0602181931,135.9,19.73320704,5.94551872,20.6094311647,19.73320704,5.7555187199999995,20.555424,0.0,0.19,0.19,135.9
2022-01-31 11:30:00,62.89908,12.565565,64.1419339326,20.89908,6.095565,21.769875,42.0,6.47,42.4954221064,135.47,64.01908,9.845565,64.7717357666,20.89908,6.095565,21.769875,43.12,3.75,43.2827552265,136.08,20.89908,6.285565,21.8238372477,20.89908,6.095565,21.769875,0.0,0.19,0.19,136.08
2022-01-31 12:00:00,63.24732128,12.39505204,64.4504535606,21.37732128,6.23505204,22.268043,41.87,6.16,42.3207100602,135.62,63.70732128,10.08505204,64.5006283638,21.37732128,6.23505204,22.268043,42.33,3.85,42.5047220906,136.18,21.37732128,6.42505204,22.3219882364,21.37732128,6.23505204,22.268043,0.0,0.19,0.19,136.18
2022-01-31 12:30:00,63.35965824,12.44990032,64.5712498738,22.07965824,6.43990032,22.999644,41.28,6.01,41.7152070593,135.78,63.99965824,10.38990032,64.8375376113,22.07965824,6.43990032,22.999644,41.92,3.95,42.1056872643,136.42,22.07965824,6.63990032,23.0564434433,22.07965824,6.43990032,22.999644,0.0,0.2,0.2,136.42
2022-01-31 13:00:00,62.43812,12.535285,63.6840026943,21.85812,6.375285,22.768875,40.58,6.16,41.0448778778,135.59,63.07812,10.025285,63.8698329579,21.85812,6.375285,22.768875,41.22,3.65,41.3812868335,136.18,21.85812,6.565285,22.8228038826,21.85812,6.375285,22.768875,0.0,0.19,0.19,136.18
2022-01-31 13:30:00,63.73745152,12.53717336,64.9587826404,21.00745152,6.1271733600000005,21.882762,42.73,6.41,43.2081126642,134.75,64.54745152,9.72717336,65.2762698023,21.00745152,6.1271733600000005,21.882762,43.54,3.6,43.6885751656,135.31,21.00745152,6.31717336,21.9367203252,21.00745152,6.1271733600000005,21.882762,0.0,0.19,0.19,135.31
2022-01-31 14:00:00,64.64149056,12.42001808,65.8238494083,17.93149056,5.23001808,18.678636,46.71,7.19,47.2601333049,134.75,64.36149056,7.52001808,64.7993220569,17.93149056,5.23001808,18.678636,46.43,2.29,46.4864388828,135.31,17.93149056,5.42001808,18.7327240328,17.93149056,5.23001808,18.678636,0.0,0.19,0.19,135.31
2022-01-31 14:30:00,65.317496,13.098853,66.6179798074,16.487496,4.808853,17.174475,48.83,8.29,49.5287088465,134.85,65.337496,5.888853,65.6023396931,16.487496,4.808853,17.174475,48.85,1.08,48.861937129,135.52,16.487496,4.998853,17.2286405635,16.487496,4.808853,17.174475,0.0,0.19,0.19,135.52
2022-01-31 15:00:00,67.51540192,12.35407556,68.6363801447,12.66540192,3.69407556,13.193127,54.85,8.66,55.529434537,134.85,67.31540192,4.40407556,67.4593152736,12.66540192,3.69407556,13.193127,54.65,0.71,54.6546118823,135.52,12.66540192,3.88407556,13.2475827512,12.66540192,3.69407556,13.193127,0.0,0.19,0.19,135.52
2022-01-31 15:30:00,69.12757312,10.73179216,69.9556482954,9.29757312,2.71179216,9.684972,59.83,8.02,60.3651331482,134.93,69.27757312,4.07179216,69.3971298311,9.29757312,2.71179216,9.684972,59.98,1.3599999999999999,59.9954164916,135.6,9.29757312,2.89179216,9.7369054539,9.29757312,2.71179216,9.684972,0.0,0.18,0.18,135.6
2022-01-31 16:00:00,71.24706496,10.49372728,72.0157106307,7.96706496,2.32372728,8.299026,63.28,8.17,63.8052294095,134.74,71.77706496,3.65372728,71.8699991464,7.96706496,2.32372728,8.299026,63.81,1.33,63.8238591751,135.43,7.96706496,2.51372728,8.3542174328,7.96706496,2.32372728,8.299026,0.0,0.19,0.19,135.43
2022-01-31 16:30:00,77.9536192,8.6823056,78.4356371614,7.1736192,2.0923056,7.47252,70.78,6.59,71.0861203049,134.29,78.0436192,4.7623055999999995,78.1887846974,7.1736192,2.0923056,7.47252,70.87,2.67,70.9202777772,134.88,7.1736192,2.2823056,7.5279300793,7.1736192,2.0923056,7.47252,0.0,0.19,0.19,134.88
2022-01-31 17:00:00,80.58408928,7.79202604,80.9599352451,6.62408928,1.93202604,6.900093,73.96,5.86,74.1917866074,134.29,80.21408928,4.69202604,80.3511992902,6.62408928,1.93202604,6.900093,73.59,2.76,73.6417388442,134.88,6.62408928,2.12202604,6.955684963,6.62408928,1.93202604,6.900093,0.0,0.19,0.19,134.88
2022-01-31 17:30:00,84.48454912,5.92466016,84.6920340883,6.32454912,1.84466016,6.588072,78.16,4.08,78.2664168082,134.03,85.08454912,6.11466016,85.3039833057,6.32454912,1.84466016,6.588072,78.76,4.27,78.8756648149,134.83,6.32454912,2.03466016,6.643776301,6.32454912,1.84466016,6.588072,0.0,0.19,0.19,134.83
2022-01-31 18:00:00,84.54394944,6.64615192,84.8047800673,6.60394944,1.9261519200000001,6.8791139999999995,77.94,4.72,78.0827893969,133.63,85.21394944,6.69615192,85.4766379176,6.60394944,1.9261519200000001,6.8791139999999995,78.61,4.77,78.754587168,134.37,6.60394944,2.11615192,6.9347131992,6.60394944,1.9261519200000001,6.8791139999999995,0.0,0.19,0.19,134.37
2022-01-31 18:30:00,84.35062272,6.78976496,84.6234510137,6.65062272,1.93976496,6.927732,77.7,4.85,77.8512202859,133.63,84.47062272,6.18976496,84.6971032147,6.65062272,1.93976496,6.927732,77.82,4.25,77.9359666649,134.31,6.65062272,2.12976496,6.9833144959,6.65062272,1.93976496,6.927732,0.0,0.19,0.19,134.31
2022-01-31 19:00:00,78.96633696,9.32309828,79.5147944374,6.69633696,1.95309828,6.975351,72.27,7.37,72.6448194987,133.82,79.16633696,4.04309828,79.2695121176,6.69633696,1.95309828,6.975351,72.47,2.09,72.5001310344,134.49,6.69633696,2.13309828,7.0278757071,6.69633696,1.95309828,6.975351,0.0,0.18,0.18,134.49
2022-01-31 19:30:00,76.79713632,9.87666476,77.429636792,6.53713632,1.90666476,6.809517,70.26,7.97,70.7105968013,134.13,77.16713632,3.36666476,77.2405422006,6.53713632,1.90666476,6.809517,70.63,1.46,70.6450882935,134.84,6.53713632,2.09666476,6.8651405217,6.53713632,1.90666476,6.809517,0.0,0.19,0.19,134.84
2022-01-31 20:00:00,77.338656,8.917108,77.8510277836,5.338656,1.557108,5.5611,72.0,7.36,72.3752001724,134.21,77.608656,3.5471079999999997,77.6896740969,5.338656,1.557108,5.5611,72.27,1.99,72.2973927607,134.84,5.338656,1.7471079999999999,5.6172621667,5.338656,1.557108,5.5611,0.0,0.19,0.19,134.84
2022-01-31 20:30:00,74.23170304,9.75174672,74.8695018035,5.25170304,1.5317467200000001,5.470524,68.98,8.22,69.4680415731,134.16,74.71170304,2.76174672,74.7627301273,5.25170304,1.5317467200000001,5.470524,69.46,1.23,69.4708895869,134.84,5.25170304,1.72174672,5.526734713,5.25170304,1.5317467200000001,5.470524,0.0,0.19,0.19,134.84
2022-01-31 21:00:00,70.98968512,11.09365816,71.851267524,5.18968512,1.5136581599999999,5.405922,65.8,9.58,66.4937320354,134.25,71.29968512,2.02365816,71.3283975045,5.18968512,1.5136581599999999,5.405922,66.11,0.51,66.1119671467,134.95,5.18968512,1.70365816,5.4621683214,5.18968512,1.5136581599999999,5.405922,0.0,0.19,0.19,134.95
2022-01-31 21:30:00,68.70405056,12.07034808,69.7562890794,5.38405056,1.57034808,5.608386,63.32,10.5,64.1846741832,134.28,69.03405056,2.5403480800000002,69.0807752207,5.38405056,1.57034808,5.608386,63.65,0.97,63.6573907728,135.06,5.38405056,1.76034808,5.6645234394,5.38405056,1.57034808,5.608386,0.0,0.19,0.19,135.06
2022-01-31 22:00:00,64.28364096,13.25314528,65.6356027998,5.39364096,1.5731452799999999,5.618376,58.89,11.68,60.0371093575,134.57,64.57364096,3.85314528,64.6884984783,5.39364096,1.5731452799999999,5.618376,59.18,2.2800000000000002,59.2239039578,135.25,5.39364096,1.76314528,5.674508268,5.39364096,1.5731452799999999,5.618376,0.0,0.19,0.19,135.25
2022-01-31 22:30:00,59.7836608,13.7139844,61.3364448495,5.5336608,1.6139844,5.76423,54.25,12.1,55.5830234874,134.85,59.9836608,6.3639844,60.3203105132,5.5336608,1.6139844,5.76423,54.45,4.75,54.6567928075,135.61,5.5336608,1.8039844,5.8202887871,5.5336608,1.6139844,5.76423,0.0,0.19,0.19,135.61
2022-01-31 23:00:00,56.02967488,14.80657184,57.9530761635,5.43967488,1.58657184,5.666328,50.59,13.22,52.2887798672,135.1,56.46967488,7.37657184,56.9494336509,5.43967488,1.58657184,5.666328,51.03,5.79,51.3574240008,136.09,5.43967488,1.77657184,5.7224356967,5.43967488,1.58657184,5.666328,0.0,0.19,0.19,136.09
2022-01-31 23:30:00,53.26732736,14.74797048,55.2712474742,5.30732736,1.54797048,5.528466,47.96,13.2,49.7433573455,134.72,53.55732736,7.45797048,54.0741032069,5.30732736,1.54797048,5.528466,48.25,5.91,48.6106017243,135.71,5.30732736,1.73797048,5.5846454763,5.30732736,1.54797048,5.528466,0.0,0.19,0.19,135.71
2022-02-01 00:00:00,51.15851616,15.46123388,53.4438352739,5.31851616,1.55123388,5.540121,45.84,13.91,47.9040050518,134.72,51.23851616,7.75123388,51.821493272,5.31851616,1.55123388,5.540121,45.92,6.2,46.3366636693,135.71,5.31851616,1.74123388,5.5962942711,5.31851616,1.55123388,5.540121,0.0,0.19,0.19,135.71
2022-02-01 00:30:00,50.74280192,16.567900559999998,53.3790902476,5.27280192,1.53790056,5.492502,45.47,15.03,47.889683649,135.24,51.22280192,6.8779005600000005,51.6825014163,5.27280192,1.53790056,5.492502,45.95,5.34,46.259248805,136.18,5.27280192,1.71790056,5.5455948663,5.27280192,1.53790056,5.492502,0.0,0.18,0.18,136.18
2022-02-01 01:00:00,53.36474976,15.61971868,55.6037060688,5.48474976,1.59971868,5.713281,47.88,14.02,49.8904279396,134.93,53.65474976,6.12971868,54.003755637,5.48474976,1.59971868,5.713281,48.17,4.53,48.3825361055,135.68,5.48474976,1.78971868,5.7693650329,5.48474976,1.59971868,5.713281,0.0,0.19,0.19,135.68
2022-02-01 01:30:00,52.68799648,16.54941564,55.2259733378,5.51799648,1.60941564,5.747913,47.17,14.94,49.4794149117,134.65,53.10799648,6.84941564,53.5478644273,5.51799648,1.60941564,5.747913,47.59,5.24,47.8776116781,135.4,5.51799648,1.7994156399999999,5.8039798241,5.51799648,1.60941564,5.747913,0.0,0.19,0.19,135.4
2022-02-01 02:00:00,51.17453984,17.03757412,53.9361887765,5.61453984,1.63757412,5.848479,45.56,15.4,48.0923445051,135.23,51.65453984,7.27757412,52.1646870129,5.61453984,1.63757412,5.848479,46.04,5.64,46.3841697134,135.96,5.61453984,1.82757412,5.9044969963,5.61453984,1.63757412,5.848479,0.0,0.19,0.19,135.96
2022-02-01 02:30:00,49.75042368,17.22804024,52.6489318681,5.89042368,1.71804024,6.135858,43.86,15.51,46.5216046585,135.64,50.23042368,7.42804024,50.7766801286,5.89042368,1.71804024,6.135858,44.34,5.71,44.7061483467,136.39,5.89042368,1.90804024,6.1917452053,5.89042368,1.71804024,6.135858,0.0,0.19,0.19,136.39
2022-02-01 03:00:00,50.04089344,17.20109392,52.9147299749,5.66089344,1.65109392,5.896764,44.38,15.55,47.0253856975,135.48,50.52089344,7.39109392,51.0586813707,5.66089344,1.65109392,5.896764,44.86,5.74,45.225736036,136.23,5.66089344,1.84109392,5.9527591385,5.66089344,1.65109392,5.896764,0.0,0.19,0.19,136.23
2022-02-01 03:30:00,48.91348096,17.26976528,51.8726653687,5.55348096,1.61976528,5.784876,43.36,15.65,46.0978535292,135.04,49.41348096,7.52976528,49.9838920629,5.55348096,1.61976528,5.784876,43.86,5.91,44.2563859799,135.79,5.55348096,1.8097652800000001,5.8409246821,5.55348096,1.61976528,5.784876,0.0,0.19,0.19,135.79
2022-02-01 04:00:00,47.9654288,17.6615834,51.1137348289,5.7654288000000005,1.6815834,6.005655,42.2,15.98,45.1242772795,135.04,48.5254288,7.8515834,49.1565316322,5.7654288000000005,1.6815834,6.005655,42.76,6.17,43.2028529151,135.79,5.7654288000000005,1.8715834,6.0615999267,5.7654288000000005,1.6815834,6.005655,0.0,0.19,0.19,135.79
2022-02-01 04:30:00,46.28148288,18.14251584,49.7104268597,5.63148288,1.6425158400000002,5.866128,40.65,16.5,43.8710895693,135.19,46.81148288,8.40251584,47.5596173436,5.63148288,1.6425158400000002,5.866128,41.18,6.76,41.7311634154,135.93,5.63148288,1.8325158400000001,5.9221375982,5.63148288,1.6425158400000002,5.866128,0.0,0.19,0.19,135.93
2022-02-01 05:00:00,47.0468576,17.8849168,50.3316705363,5.5368576,1.6149168,5.76756,41.51,16.27,44.584672254,134.94,47.5868576,8.1749168,48.2839339836,5.5368576,1.6149168,5.76756,42.05,6.5600000000000005,42.5586195735,135.68,5.5368576,1.8049168,5.8236171524,5.5368576,1.6149168,5.76756,0.0,0.19,0.19,135.68
2022-02-01 05:30:00,48.99836608,17.02827344,51.8729406806,5.54836608,1.61827344,5.779548,43.45,15.41,46.1017418326,134.49,49.49836608,7.43827344,50.0541322606,5.54836608,1.61827344,5.779548,43.95,5.82,44.3336768157,135.22,5.54836608,1.80827344,5.8355992830000005,5.54836608,1.61827344,5.779548,0.0,0.19,0.19,135.22
2022-02-01 06:00:00,49.6031312,17.4517466,52.5835913973,5.6631312,1.6517466,5.899095,43.94,15.8,46.6943636856,134.49,50.1831312,7.6617466,50.7646433849,5.6631312,1.6517466,5.899095,44.52,6.01,44.9238299792,135.22,5.6631312,1.8417466,5.9550890444,5.6631312,1.6517466,5.899095,0.0,0.19,0.19,135.22
2022-02-01 06:30:00,56.31688704,15.24950872,58.3450022031,6.06688704,1.7695087200000001,6.319674,50.25,13.48,52.026655668,135.25,56.51688704,5.54950872,56.7886922523,6.06688704,1.7695087200000001,6.319674,50.45,3.7800000000000002,50.5914113264,135.99,6.06688704,1.95950872,6.3754837291,6.06688704,1.7695087200000001,6.319674,0.0,0.19,0.19,135.99
2022-02-01 07:00:00,62.71892544,12.44176992,63.9410763679,5.62892544,1.64176992,5.8634640000000005,57.09,10.8,58.1025653478,134.62,62.30892544,3.27176992,62.3947647475,5.62892544,1.64176992,5.8634640000000005,56.68,1.63,56.7034328767,135.36,5.62892544,1.82176992,5.916388024,5.62892544,1.64176992,5.8634640000000005,0.0,0.18,0.18,135.36
2022-02-01 07:30:00,64.54476864,12.63055752,65.7689755284,6.58476864,1.92055752,6.859134,57.96,10.71,58.9412054509,134.23,64.40476864,3.23055752,64.4857404816,6.58476864,1.92055752,6.859134,57.82,1.31,57.8348381168,134.95,6.58476864,2.11055752,6.9147401316,6.58476864,1.92055752,6.859134,0.0,0.19,0.19,134.95
2022-02-01 08:00:00,67.0644192,10.8792056,67.9411027076,6.3744192,1.8592056000000001,6.64002,60.69,9.02,61.3566337082,134.36,67.4444192,2.4792056,67.4899706744,6.3744192,1.8592056000000001,6.64002,61.07,0.62,61.073147127,135.07,6.3744192,2.0492056,6.6957048717,6.3744192,1.8592056000000001,6.64002,0.0,0.19,0.19,135.07
2022-02-01 08:30:00,70.61115168,8.82866924,71.1609453431,7.16115168,2.08866924,7.459533,63.45,6.74,63.806975324,133.79,70.93115168,3.59866924,71.0223816761,7.16115168,2.08866924,7.459533,63.77,1.51,63.7878750234,134.43,7.16115168,2.27866924,7.5149468986,7.16115168,2.08866924,7.459533,0.0,0.19,0.19,134.43
2022-02-01 09:00:00,68.96270752,8.67745636,69.5064980946,9.76270752,2.84745636,10.169487,59.2,5.83,59.4863757511,133.51,68.89270752,4.06745636,69.01267529,9.76270752,2.84745636,10.169487,59.13,1.22,59.1425844887,134.22,9.76270752,3.02745636,10.221347765,9.76270752,2.84745636,10.169487,0.0,0.18,0.18,134.22
2022-02-01 09:30:00,69.9854832,9.1574326,70.5820545929,11.3054832,3.2974326,11.776545,58.68,5.86,58.9718746522,133.48,70.3054832,4.5874326,70.454989219,11.3054832,3.2974326,11.776545,59.0,1.29,59.0141008573,134.37,11.3054832,3.4874326,11.8311511074,11.3054832,3.2974326,11.776545,0.0,0.19,0.19,134.37
2022-02-01 10:00:00,69.98278624,8.87747932,70.5436036008,10.96278624,3.1974793200000002,11.419569,59.02,5.68,59.2926875761,133.82,68.98278624,4.13747932,69.1067546088,10.96278624,3.1974793200000002,11.419569,58.02,0.9400000000000001,58.027614116,134.7,10.96278624,3.38747932,11.474218853,10.96278624,3.1974793200000002,11.419569,0.0,0.19,0.19,134.7
2022-02-01 10:30:00,66.88300288,10.03337584,67.6313884597,14.10300288,4.11337584,14.690628,52.78,5.92,53.1109668524,133.68,66.46300288,4.99337584,66.6503154839,14.10300288,4.11337584,14.690628,52.36,0.88,52.3673944359,134.67,14.10300288,4.30337584,14.7449562174,14.10300288,4.11337584,14.690628,0.0,0.19,0.19,134.67
2022-02-01 11:00:00,62.96517568,11.29817624,63.9707912626,19.12517568,5.57817624,19.922058,43.84,5.72,44.2115821929,133.68,61.91517568,6.41817624,62.2469434248,19.12517568,5.57817624,19.922058,42.79,0.84,42.7982441229,134.67,19.12517568,5.76817624,19.9760907569,19.12517568,5.57817624,19.922058,0.0,0.19,0.19,134.67
2022-02-01 11:30:00,63.81966272,11.30323496,64.8129035783,17.59966272,5.13323496,18.332982,46.22,6.17,46.6300042891,133.77,63.42966272,5.98323496,63.7112330234,17.59966272,5.13323496,18.332982,45.83,0.85,45.8378817137,134.76,17.59966272,5.31323496,18.3841941242,17.59966272,5.13323496,18.332982,0.0,0.18,0.18,134.76
2022-02-01 12:00:00,64.45973248,10.05283864,65.238919949,17.769732480000002,5.18283864,18.510138,46.69,4.87,46.9432955809,134.13,63.40973248,6.79283864,63.7725397799,17.769732480000002,5.18283864,18.510138,45.64,1.6099999999999999,45.6683884104,135.04,17.769732480000002,5.37283864,18.5642340931,17.769732480000002,5.18283864,18.510138,0.0,0.19,0.19,135.04
2022-02-01 12:30:00,63.22897952,11.00470236,64.1794930268,21.47897952,6.26470236,22.373937,41.75,4.74,42.0182115279,134.29,62.35897952,8.28470236,62.9069043903,21.47897952,6.26470236,22.373937,40.88,2.02,40.9298766184,135.32,21.47897952,6.45470236,22.4278787177,21.47897952,6.26470236,22.373937,0.0,0.19,0.19,135.32
