Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-01 13:00:00,61.70111648,11.77782564,62.8151649818,22.38111648,6.52782564,23.313663,39.32,5.25,39.6689412513,134.4,60.90111648,8.02782564,61.4279413054,22.38111648,6.52782564,23.313663,38.52,1.5,38.5491945441,135.36,22.38111648,6.71782564,23.3675748896,22.38111648,6.52782564,23.313663,0.0,0.19,0.19,135.36
2022-02-01 13:30:00,64.10222784,10.847733120000001,65.0136057137,19.91222784,5.80773312,20.741904,44.19,5.04,44.4764847981,134.73,62.73222784,7.29773312,63.1552794188,19.91222784,5.80773312,20.741904,42.82,1.49,42.8459157914,135.7,19.91222784,5.99773312,20.7959039268,19.91222784,5.80773312,20.741904,0.0,0.19,0.19,135.7
2022-02-01 14:00:00,67.45369344,9.84899392,68.1689330996,12.85369344,3.74899392,13.389264,54.6,6.1,54.939694211,134.54,66.76369344,4.50899392,66.915781307,12.85369344,3.74899392,13.389264,53.91,0.76,53.9153568105,135.6,12.85369344,3.93899392,13.443701430499999,12.85369344,3.74899392,13.389264,0.0,0.19,0.19,135.6
2022-02-01 14:30:00,67.57412352,9.60036936,68.2526868434,12.34412352,3.60036936,12.858462,55.23,6.0,55.5549538745,134.72,67.26412352,4.50036936,67.414506134,12.34412352,3.60036936,12.858462,54.92,0.9,54.9273738677,135.69,12.34412352,3.79036936,12.9129502966,12.34412352,3.60036936,12.858462,0.0,0.19,0.19,135.69
2022-02-01 15:00:00,65.38354272,11.44269996,66.3772780475,13.72354272,4.00269996,14.295357,51.66,7.44,52.1929995306,134.65,65.30354272,4.51269996,65.4592785838,13.72354272,4.00269996,14.295357,51.58,0.51,51.5825212645,135.57,13.72354272,4.19269996,14.3497162948,13.72354272,4.00269996,14.295357,0.0,0.19,0.19,135.57
2022-02-01 15:30:00,67.0379504,10.3044022,67.8252718279,11.6379504,3.3944022,12.122865,55.4,6.91,55.82927637,134.96,67.3679504,4.0644022,67.4904445558,11.6379504,3.3944022,12.122865,55.73,0.67,55.7340273083,135.88,11.6379504,3.5844022,12.1774311184,11.6379504,3.3944022,12.122865,0.0,0.19,0.19,135.88
2022-02-01 16:00:00,70.27828256,9.20824908,70.8789732622,9.14828256,2.66824908,9.529461,61.13,6.54,61.4788459553,134.64,70.42828256,3.50824908,70.5156067545,9.14828256,2.66824908,9.529461,61.28,0.84,61.2857569097,135.53,9.14828256,2.85824908,9.5843967781,9.14828256,2.66824908,9.529461,0.0,0.19,0.19,135.53
2022-02-01 16:30:00,74.85561696,7.76288828,75.2570649501,7.41561696,2.1628882799999998,7.724601,67.44,5.6,67.6721035583,134.18,75.50561696,4.02288828,75.6127093988,7.41561696,2.1628882799999998,7.724601,68.09,1.8599999999999999,68.115399874,135.07,7.41561696,2.34288828,7.7769210096,7.41561696,2.1628882799999998,7.724601,0.0,0.18,0.18,135.07
2022-02-01 17:00:00,78.25508832,6.57065076,78.5304545981,6.58508832,1.92065076,6.859467,71.67,4.65,71.8206892198,134.18,78.77508832,4.62065076,78.9104869664,6.58508832,1.92065076,6.859467,72.19,2.7,72.2404741125,135.07,6.58508832,2.11065076,6.9150730157,6.58508832,1.92065076,6.859467,0.0,0.19,0.19,135.07
2022-02-01 17:30:00,82.05489824,5.83934532,82.2624110937,6.85489824,1.99934532,7.140519,75.2,3.84,75.2979787245,133.8,82.80489824,6.72934532,83.0778867147,6.85489824,1.99934532,7.140519,75.95,4.73,76.0971444931,134.7,6.85489824,2.18934532,7.1960310457,6.85489824,1.99934532,7.140519,0.0,0.19,0.19,134.7
2022-02-01 18:00:00,82.5632096,6.3451028,82.8066658488,7.1832096,2.0951028,7.48251,75.38,4.25,75.499714569,133.32,83.0332096,7.1951028,83.344366341,7.1832096,2.0951028,7.48251,75.85,5.1,76.0212634728,134.04,7.1832096,2.2851027999999998,7.5379171503,7.1832096,2.0951028,7.48251,0.0,0.19,0.19,134.04
2022-02-01 18:30:00,81.26618656,7.26347108,81.5901408881,7.24618656,2.11347108,7.5481110000000005,74.02,5.15,74.1989413671,133.49,81.74618656,6.33347108,81.991169482,7.24618656,2.11347108,7.5481110000000005,74.5,4.22,74.6194237448,134.22,7.24618656,2.30347108,7.6034991076,7.24618656,2.11347108,7.5481110000000005,0.0,0.19,0.19,134.22
2022-02-01 19:00:00,77.14101152,9.39612836,77.7111503356,7.46101152,2.17612836,7.7718869999999995,69.68,7.22,70.0530570354,133.63,77.18101152,4.29612836,77.3004867911,7.46101152,2.17612836,7.7718869999999995,69.72,2.12,69.7522243373,134.28,7.46101152,2.35612836,7.8241954059,7.46101152,2.17612836,7.7718869999999995,0.0,0.18,0.18,134.28
2022-02-01 19:30:00,77.53935456,8.07314508,77.9584965034,6.07935456,1.77314508,6.332661,71.46,6.3,71.7371702815,134.03,78.01935456,4.93314508,78.1751597782,6.07935456,1.77314508,6.332661,71.94,3.16,72.0093688349,134.72,6.07935456,1.9631450799999999,6.3884654238,6.07935456,1.77314508,6.332661,0.0,0.19,0.19,134.72
2022-02-01 20:00:00,76.55126272,8.58328496,77.0309587421,6.01126272,1.75328496,6.261732,70.54,6.83,70.8698842951,133.73,77.32126272,4.53328496,77.4540401861,6.01126272,1.75328496,6.261732,71.31,2.7800000000000002,71.3641681798,134.39,6.01126272,1.9432849600000002,6.3175656644,6.01126272,1.75328496,6.261732,0.0,0.19,0.19,134.39
2022-02-01 20:30:00,75.51615776,9.02221268,76.0532077198,6.07615776,1.77221268,6.329331,69.44,7.25,69.8174483922,134.19,76.55615776,4.31221268,76.6775095394,6.07615776,1.77221268,6.329331,70.48,2.54,70.5257541612,134.78,6.07615776,1.96221268,6.3851367821,6.07615776,1.77221268,6.329331,0.0,0.19,0.19,134.78
2022-02-01 21:00:00,70.45336064,10.13806352,71.1790443699,5.99336064,1.74806352,6.243084,64.46,8.39,65.0037206627,134.19,70.77336064,2.6780635200000003,70.8240114685,5.99336064,1.74806352,6.243084,64.78,0.93,64.7866753276,134.78,5.99336064,1.93806352,6.2989254614,5.99336064,1.74806352,6.243084,0.0,0.19,0.19,134.78
2022-02-01 21:30:00,67.57501888,11.88771384,68.6126877259,6.09501888,1.77771384,6.348978,61.48,10.11,62.305718036100004,134.77,68.17501888,2.53771384,68.2222338451,6.09501888,1.77771384,6.348978,62.08,0.76,62.0846518876,135.47,6.09501888,1.96771384,6.4047757887,6.09501888,1.77771384,6.348978,0.0,0.19,0.19,135.47
2022-02-01 22:00:00,61.91321088,13.361769840000001,63.3386341401,5.90321088,1.7217698399999999,6.149178,56.01,11.64,57.2067277512,134.77,62.47321088,3.67176984,62.5810192584,5.90321088,1.7217698399999999,6.149178,56.57,1.9500000000000002,56.6035988255,135.47,5.90321088,1.91176984,6.2050594369,5.90321088,1.7217698399999999,6.149178,0.0,0.19,0.19,135.47
2022-02-01 22:30:00,58.18793632,14.40356476,59.9441290785,5.73793632,1.67356476,5.977017,52.45,12.73,53.9727282987,134.61,58.52793632,4.79356476,58.7239098919,5.73793632,1.67356476,5.977017,52.79,3.12,52.8821189061,135.35,5.73793632,1.85356476,6.0298934926,5.73793632,1.67356476,5.977017,0.0,0.18,0.18,135.35
2022-02-01 23:00:00,53.13086336,15.04316848,55.219430994,5.77086336,1.68316848,6.011316,47.36,13.36,49.208324499,134.61,53.85086336,6.88316848,54.2889813216,5.77086336,1.68316848,6.011316,48.08,5.2,48.3603804782,135.35,5.77086336,1.87316848,6.0672583655,5.77086336,1.68316848,6.011316,0.0,0.19,0.19,135.35
2022-02-01 23:30:00,52.95177248,14.46468364,54.8918689933,5.74177248,1.67468364,5.981013,47.21,12.79,48.9118411021,135.09,52.97177248,7.21468364,53.4608299571,5.74177248,1.67468364,5.981013,47.23,5.54,47.5538063671,136.01,5.74177248,1.86468364,6.0369691311,5.74177248,1.67468364,5.981013,0.0,0.19,0.19,136.01
2022-02-02 00:00:00,51.3002944,14.3859192,53.27921618,5.3002944,1.5459192,5.52114,46.0,12.84,47.7584086837,135.13,51.7502944,6.9359192,52.2130246743,5.3002944,1.5459192,5.52114,46.45,5.39,46.7616787552,136.1,5.3002944,1.7459192,5.5804439411,5.3002944,1.5459192,5.52114,0.0,0.2,0.2,136.1
2022-02-02 00:30:00,49.73966496,14.79615228,51.8937413628,5.36966496,1.56615228,5.593401,44.37,13.23,46.3004298036,135.28,50.08966496,7.41615228,50.6356973927,5.36966496,1.56615228,5.593401,44.72,5.85,45.1010077493,136.29,5.36966496,1.75615228,5.6495462307,5.36966496,1.56615228,5.593401,0.0,0.19,0.19,136.29
2022-02-02 01:00:00,51.99359104,13.94438072,53.8310250961,5.36359104,1.56438072,5.587074,46.63,12.38,48.2454277626,135.12,52.18359104,6.71438072,52.6137822465,5.36359104,1.56438072,5.587074,46.82,5.15,47.102387413,136.16,5.36359104,1.75438072,5.6432225328,5.36359104,1.56438072,5.587074,0.0,0.19,0.19,136.16
2022-02-02 01:30:00,52.93920544,14.31018492,54.8392274295,5.34920544,1.56018492,5.572089,47.59,12.75,49.2683529256,135.2,53.27920544,6.91018492,53.725453818,5.34920544,1.56018492,5.572089,47.93,5.35,48.2276621868,136.22,5.34920544,1.7501849200000001,5.6282453832,5.34920544,1.56018492,5.572089,0.0,0.19,0.19,136.22
2022-02-02 02:00:00,50.97642816,14.80687488,53.0833285662,5.40642816,1.57687488,5.631696,45.57,13.23,47.4516364312,135.2,51.36642816,7.34687488,51.8891752914,5.40642816,1.57687488,5.631696,45.96,5.77,46.320778275,136.22,5.40642816,1.76687488,5.6878214011,5.40642816,1.57687488,5.631696,0.0,0.19,0.19,136.22
2022-02-02 02:30:00,48.8604144,16.450954199999998,51.5555427615,5.1804144,1.5109542,5.396265,43.68,14.94,46.1643368847,135.98,49.3004144,6.8309542,49.771405398,5.1804144,1.5109542,5.396265,44.12,5.32,44.4395859567,136.77,5.1804144,1.7009542,5.4525167167,5.1804144,1.5109542,5.396265,0.0,0.19,0.19,136.77
2022-02-02 03:00:00,50.50843616,16.24454388,53.056454171,5.39843616,1.57454388,5.623371,45.11,14.67,47.4354403374,135.98,50.98843616,6.44454388,51.3940927332,5.39843616,1.57454388,5.623371,45.59,4.87,45.849372951,136.77,5.39843616,1.7645438800000002,5.6795006891,5.39843616,1.57454388,5.623371,0.0,0.19,0.19,136.77
2022-02-02 03:30:00,48.01380064,16.87985852,50.8945446541,5.55380064,1.61985852,5.785209,42.46,15.26,45.1189450231,136.0,48.41380064,7.08985852,48.9301766423,5.55380064,1.61985852,5.785209,42.86,5.47,43.2076439996,136.77,5.55380064,1.81985852,5.8443636593,5.55380064,1.61985852,5.785209,0.0,0.2,0.2,136.77
2022-02-02 04:00:00,47.72631808,16.92225944,50.6375779637,5.59631808,1.63225944,5.829498,42.13,15.29,44.818757234,136.2,48.12631808,7.14225944,48.653410588,5.59631808,1.63225944,5.829498,42.53,5.51,42.8854404198,136.97,5.59631808,1.82225944,5.8855250844,5.59631808,1.63225944,5.829498,0.0,0.19,0.19,136.97
2022-02-02 04:30:00,47.06848608,16.77330844,49.9678522441,5.42848608,1.5833084400000002,5.654673,41.64,15.19,44.3240984116,136.2,47.45848608,7.03330844,47.9768207431,5.42848608,1.5833084400000002,5.654673,42.03,5.45,42.3818758433,136.97,5.42848608,1.77330844,5.7107866309,5.42848608,1.5833084400000002,5.654673,0.0,0.19,0.19,136.97
2022-02-02 05:00:00,47.35264224,16.30118732,50.0799504308,5.11264224,1.4911873199999999,5.3256689999999995,42.24,14.81,44.7610734903,135.92,47.75264224,6.55118732,48.1999263091,5.11264224,1.4911873199999999,5.3256689999999995,42.64,5.06,42.9391802437,136.69,5.11264224,1.69118732,5.3850928707,5.11264224,1.4911873199999999,5.3256689999999995,0.0,0.2,0.2,136.69
2022-02-02 05:30:00,49.38504992,15.79563956,51.8496420885,5.02504992,1.46563956,5.234427,44.36,14.33,46.6171481324,135.72,49.76504992,6.16563956,50.1455412248,5.02504992,1.46563956,5.234427,44.74,4.7,44.9861934375,136.49,5.02504992,1.65563956,5.2907720657,5.02504992,1.46563956,5.234427,0.0,0.19,0.19,136.49
2022-02-02 06:00:00,52.88013472,14.03920596,54.7120457668,5.14013472,1.49920596,5.354307,47.74,12.54,49.3594894625,135.4,52.21013472,5.38920596,52.4875386007,5.14013472,1.49920596,5.354307,47.07,3.89,47.230466862,136.15,5.14013472,1.68920596,5.4105823822,5.14013472,1.49920596,5.354307,0.0,0.19,0.19,136.15
2022-02-02 06:30:00,59.07842656,11.75079108,60.2357167784,5.00842656,1.46079108,5.217111,54.07,10.29,55.0404305942,135.24,58.17842656,3.50079108,58.2836585604,5.00842656,1.46079108,5.217111,53.17,2.04,53.2091204588,136.11,5.00842656,1.6507910799999999,5.2734663929,5.00842656,1.46079108,5.217111,0.0,0.19,0.19,136.11
2022-02-02 07:00:00,64.50190304,9.44347172,65.1895287137,5.05190304,1.47347172,5.262399,59.45,7.97,59.9818589242,135.17,63.54190304,2.10347172,63.576709849,5.05190304,1.47347172,5.262399,58.49,0.63,58.4933927893,136.11,5.05190304,1.66347172,5.3187275253,5.05190304,1.47347172,5.262399,0.0,0.19,0.19,136.11
2022-02-02 07:30:00,66.56110368,8.34990524,67.0827954144,5.21110368,1.51990524,5.428233,61.35,6.83,61.7290158677,134.59,65.71110368,2.83990524,65.7724426232,5.21110368,1.51990524,5.428233,60.5,1.32,60.5143982867,135.52,5.21110368,1.7099052399999999,5.4844669288,5.21110368,1.51990524,5.428233,0.0,0.19,0.19,135.52
2022-02-02 08:00:00,69.44681792,7.33323856,69.8329213694,5.25681792,1.53323856,5.475852,64.19,5.8,64.451501922,134.08,68.48681792,3.88323856,68.5968204112,5.25681792,1.53323856,5.475852,63.23,2.35,63.2736548652,134.97,5.25681792,1.72323856,5.5320598134,5.25681792,1.53323856,5.475852,0.0,0.19,0.19,134.97
2022-02-02 08:30:00,74.97769696,4.49682828,75.1124257763,5.33769696,1.55682828,5.5601009999999995,69.64,2.94,69.7020315342,133.85,73.98769696,5.80682828,74.2152178203,5.33769696,1.55682828,5.5601009999999995,68.65,4.25,68.7814291797,134.73,5.33769696,1.74682828,5.6162636936,5.33769696,1.55682828,5.5601009999999995,0.0,0.19,0.19,134.73
2022-02-02 09:00:00,73.96731712,5.29088416,74.1563042305,5.55731712,1.6208841600000001,5.788872,68.41,3.67,68.5083717512,133.85,72.85731712,6.46088416,73.1432271783,5.55731712,1.6208841600000001,5.788872,67.3,4.84,67.47381418,134.73,5.55731712,1.81088416,5.8449187345,5.55731712,1.6208841600000001,5.788872,0.0,0.19,0.19,134.73
2022-02-02 09:30:00,78.0574368,3.3192524,78.1279775515,5.7574368,1.6792524,5.99733,72.3,1.6400000000000001,72.3185978846,133.46,77.2674368,8.1792524,77.6991438786,5.7574368,1.6792524,5.99733,71.51,6.5,71.8048055495,134.24,5.7574368,1.8592524,6.050198178,5.7574368,1.6792524,5.99733,0.0,0.18,0.18,134.24
2022-02-02 10:00:00,78.18167168,3.38715424,78.2550100666,6.64167168,1.93715424,6.918408,71.54,1.45,71.5546930676,133.46,76.47167168,8.41715424,76.9335106117,6.64167168,1.93715424,6.918408,69.83,6.48,70.1300171111,134.24,6.64167168,2.12715424,6.9739936812,6.64167168,1.93715424,6.918408,0.0,0.19,0.19,134.24
2022-02-02 10:30:00,80.4161168,2.6438674,80.4595667153,7.0761168,2.0638674,7.370955,73.34,0.58,73.342293392,133.45,78.5061168,9.6838674,79.1011230188,7.0761168,2.0638674,7.370955,71.43,7.62,71.835292858,134.39,7.0761168,2.2538674,7.4263953049,7.0761168,2.0638674,7.370955,0.0,0.19,0.19,134.39
2022-02-02 11:00:00,83.0577552,3.9226786,83.1503343725,7.0377552,2.0526786,7.330995,76.02,1.87,76.0429963902,133.45,79.7577552,10.5926786,80.4580906713,7.0377552,2.0526786,7.330995,72.72,8.54,73.2197377761,134.39,7.0377552,2.2526786,7.3894897747,7.0377552,2.0526786,7.330995,0.0,0.2,0.2,134.39
2022-02-02 11:30:00,79.6623872,3.6840296,79.7475266607,10.4023872,3.0340296,10.83582,69.26,0.65,69.2630500339,133.45,76.5223872,9.7840296,77.1453367223,10.4023872,3.0340296,10.83582,66.12,6.75,66.463650968,134.47,10.4023872,3.2240296,10.8905475675,10.4023872,3.0340296,10.83582,0.0,0.19,0.19,134.47
2022-02-02 12:00:00,75.80977504,5.53451772,76.0115312174,15.16977504,4.42451772,15.801849,60.64,1.11,60.650158285,133.78,71.56977504,11.40451772,72.4727239981,15.16977504,4.42451772,15.801849,56.4,6.98,56.8302771417,134.83,15.16977504,4.61451772,15.8560981503,15.16977504,4.42451772,15.801849,0.0,0.19,0.19,134.83
2022-02-02 12:30:00,79.75803808,6.02484444,79.9852698245,13.86803808,4.04484444,14.445873,65.89,1.98,65.9197428696,133.72,75.71803808,12.07484444,76.6747882875,13.86803808,4.04484444,14.445873,61.85,8.03,62.3690901008,134.88,13.86803808,4.23484444,14.5002202611,13.86803808,4.04484444,14.445873,0.0,0.19,0.19,134.88
2022-02-02 13:00:00,81.60362784,4.15605812,81.7093929469,8.52362784,2.48605812,8.878779,73.08,1.67,73.0990786536,133.6,77.14362784,9.64605812,77.7443615548,8.52362784,2.48605812,8.878779,68.62,7.16,68.9925358282,134.69,8.52362784,2.67605812,8.9338412017,8.52362784,2.48605812,8.878779,0.0,0.19,0.19,134.69
2022-02-02 13:30:00,82.38100032,4.22904176,82.489478165,8.67100032,2.52904176,9.032292,73.71,1.7000000000000002,73.7296012467,133.6,77.63100032,9.24904176,78.180029318,8.67100032,2.52904176,9.032292,68.96,6.72,69.286650951,134.84,8.67100032,2.71904176,9.0873227434,8.67100032,2.52904176,9.032292,0.0,0.19,0.19,134.84
2022-02-02 14:00:00,82.88916288,5.59850584,83.0780150857,7.94916288,2.31850584,8.280378,74.94,3.2800000000000002,75.0117457469,133.49,77.10916288,10.33850584,77.7991497579,7.94916288,2.31850584,8.280378,69.16,8.02,69.6234586903,134.76,7.94916288,2.5085058399999998,8.335573888,7.94916288,2.31850584,8.280378,0.0,0.19,0.19,134.76
2022-02-02 14:30:00,83.97011296,4.96836628,84.1169693582,6.92011296,2.01836628,7.208451,77.05,2.95,77.1064523889,133.25,78.57011296,9.85836628,79.1861732644,6.92011296,2.01836628,7.208451,71.65,7.84,72.0776532637,134.57,6.92011296,2.20836628,7.2639414236,6.92011296,2.01836628,7.208451,0.0,0.19,0.19,134.57
2022-02-02 15:00:00,81.07759552,2.71596536,81.1230729395,6.87759552,2.00596536,7.164162,74.2,0.71,74.2033968225,133.25,78.12759552,9.41596536,78.6929576608,6.87759552,2.00596536,7.164162,71.25,7.41,71.6342836915,134.54,6.87759552,2.19596536,7.2196664742,6.87759552,2.00596536,7.164162,0.0,0.19,0.19,134.54
2022-02-02 15:30:00,81.63512864,2.57566252,81.6757507801,6.22512864,1.81566252,6.484509,75.41,0.76,75.4138296336,133.57,79.60512864,9.68566252,80.1921976519,6.22512864,1.81566252,6.484509,73.38,7.87,73.8008218111,134.54,6.22512864,2.00566252,6.540252956,6.22512864,1.81566252,6.484509,0.0,0.19,0.19,134.54
2022-02-02 16:00:00,75.20901536,5.29887948,75.3954515549,5.61901536,1.63887948,5.853141,69.59,3.66,69.686180122,133.49,74.28901536,6.43887948,74.5675329625,5.61901536,1.63887948,5.853141,68.67,4.8,68.8375544307,134.44,5.61901536,1.82887948,5.909156773,5.61901536,1.63887948,5.853141,0.0,0.19,0.19,134.44
2022-02-02 16:30:00,78.45158208,6.31671144,78.7054735979,6.3315820800000004,1.84671144,6.595398,72.12,4.47,72.2583925921,134.06,77.72158208,6.04671144,77.9564432248,6.3315820800000004,1.84671144,6.595398,71.39,4.2,71.5134399956,135.0,6.3315820800000004,2.03671144,6.6510995426,6.3315820800000004,1.84671144,6.595398,0.0,0.19,0.19,135.0
2022-02-02 17:00:00,78.81399936,7.23491648,79.1453758067,6.63399936,1.93491648,6.910416,72.18,5.3,72.3743214131,134.06,79.15399936,5.95491648,79.377683545,6.63399936,1.93491648,6.910416,72.52,4.02,72.6313348356,134.77,6.63399936,2.12491648,6.9660044183,6.63399936,1.93491648,6.910416,0.0,0.19,0.19,134.77
2022-02-02 17:30:00,82.33522816,6.32652488,82.5779311512,6.60522816,1.92652488,6.880446,75.73,4.4,75.8577148351,133.68,83.27522816,7.13652488,83.5804619063,6.60522816,1.92652488,6.880446,76.67,5.21,76.8468151585,134.34,6.60522816,2.11652488,6.9360447384,6.60522816,1.92652488,6.880446,0.0,0.19,0.19,134.34
2022-02-02 18:00:00,81.22825504,6.79365772,81.5118592725,6.69825504,1.95365772,6.977349,74.53,4.84,74.6869901656,133.68,81.78825504,6.49365772,82.045635186,6.69825504,1.95365772,6.977349,75.09,4.54,75.2271207744,134.34,6.69825504,2.14365772,7.0329146875,6.69825504,1.95365772,6.977349,0.0,0.19,0.19,134.34
2022-02-02 18:30:00,79.87709632,7.50831976,80.2292052942,6.57709632,1.9183197600000002,6.851142,73.3,5.59,73.5128430956,133.63,80.36709632,5.61831976,80.5632403012,6.57709632,1.9183197600000002,6.851142,73.79,3.7,73.8827050127,134.3,6.57709632,2.10831976,6.9067509158,6.57709632,1.9183197600000002,6.851142,0.0,0.19,0.19,134.3
2022-02-02 19:00:00,76.60968352,9.10032436,77.1482955903,6.78968352,1.98032436,7.072587,69.82,7.12,70.1820974323,133.63,76.92968352,4.27032436,77.0481140368,6.78968352,1.98032436,7.072587,70.14,2.29,70.1773731341,134.3,6.78968352,2.17032436,7.1281210799,6.78968352,1.98032436,7.072587,0.0,0.19,0.19,134.3
2022-02-02 19:30:00,78.2613632,7.0241476,78.5759480976,5.4313632,1.5841476,5.65767,72.83,5.44,73.032886428,134.02,78.9013632,5.6541476,79.1036946034,5.4313632,1.5841476,5.65767,73.47,4.07,73.5826460519,134.71,5.4313632,1.7641475999999998,5.7106849821,5.4313632,1.5841476,5.65767,0.0,0.18,0.18,134.71
2022-02-02 20:00:00,76.5878368,7.6327024,76.9672325839,5.3578368,1.5627024,5.58108,71.23,6.07,71.4881654542,133.89,77.2278368,4.9027024,77.3833009611,5.3578368,1.5627024,5.58108,71.87,3.34,71.9475677143,134.53,5.3578368,1.7527024,5.637231668,5.3578368,1.5627024,5.58108,0.0,0.19,0.19,134.53
2022-02-02 20:30:00,73.08523936,9.47361148,73.6966859959,5.39523936,1.57361148,5.620041,67.69,7.9,68.1494394694,134.4,73.85523936,3.2836114800000002,73.9281981741,5.39523936,1.57361148,5.620041,68.46,1.71,68.4813529364,135.03,5.39523936,1.76361148,5.6761724079,5.39523936,1.57361148,5.620041,0.0,0.19,0.19,135.03
2022-02-02 21:00:00,68.70605856,10.21801708,69.4617186362,5.37605856,1.5680170800000002,5.600061,63.33,8.65,63.918005288,134.4,69.10605856,2.28801708,69.1439249093,5.37605856,1.5680170800000002,5.600061,63.73,0.72,63.7340670286,135.03,5.37605856,1.7580170800000001,5.6562027628,5.37605856,1.5680170800000002,5.600061,0.0,0.19,0.19,135.03
2022-02-02 21:30:00,65.610584,11.548087,66.619119224,5.410584,1.578087,5.636025,60.2,9.97,61.020004097,134.61,66.140584,2.348087,66.1822511284,5.410584,1.578087,5.636025,60.73,0.77,60.7348812463,135.34,5.410584,1.768087,5.6921481763,5.410584,1.578087,5.636025,0.0,0.19,0.19,135.34
2022-02-02 22:00:00,60.99442016,13.03920588,62.3725915818,5.41442016,1.57920588,5.640021,55.58,11.46,56.7491673948,133.94,61.49442016,3.57920588,61.5984936954,5.41442016,1.57920588,5.640021,56.08,2.0,56.1156520055,134.65,5.41442016,1.75920588,5.6930440888,5.41442016,1.57920588,5.640021,0.0,0.18,0.18,134.65
2022-02-02 22:30:00,57.70432032,14.01167676,59.3811053216,5.35432032,1.56167676,5.577417,52.35,12.45,53.8100826983,134.36,58.15432032,4.46167676,58.3252220861,5.35432032,1.56167676,5.577417,52.8,2.9,52.8795801799,135.08,5.35432032,1.75167676,5.6335705872,5.35432032,1.56167676,5.577417,0.0,0.19,0.19,135.08
2022-02-02 23:00:00,54.22117344,14.78950892,56.2020037303,5.38117344,1.56950892,5.605389,48.84,13.22,50.5975691116,134.36,55.00117344,5.01950892,55.2297433416,5.38117344,1.56950892,5.605389,49.62,3.45,49.7397919175,135.08,5.38117344,1.75950892,5.6615279944,5.38117344,1.56950892,5.605389,0.0,0.19,0.19,135.08
2022-02-02 23:30:00,52.98503968,13.57855324,54.69727176,5.27503968,1.5385532400000002,5.494833,47.71,12.04,49.2057486479,134.91,52.75503968,6.21855324,53.1202844122,5.27503968,1.5385532400000002,5.494833,47.48,4.68,47.7100911758,135.64,5.27503968,1.72855324,5.5510305286,5.27503968,1.5385532400000002,5.494833,0.0,0.19,0.19,135.64
2022-02-03 00:00:00,48.89317152,16.35675836,51.5566267839,5.30317152,1.54675836,5.524137,43.59,14.81,46.0372045198,135.26,49.39317152,6.54675836,49.8251486483,5.30317152,1.54675836,5.524137,44.09,5.0,44.3726052875,136.24,5.30317152,1.73675836,5.5803187875999996,5.30317152,1.54675836,5.524137,0.0,0.19,0.19,136.24
2022-02-03 00:30:00,49.61282176,15.85873968,52.0858109971,5.41282176,1.57873968,5.638356,44.2,14.28,46.4495252936,135.93,49.66282176,6.48873968,50.0849239572,5.41282176,1.57873968,5.638356,44.25,4.91,44.5215745454,136.68,5.41282176,1.7587396800000001,5.6913798562,5.41282176,1.57873968,5.638356,0.0,0.18,0.18,136.68
2022-02-03 01:00:00,50.79097376,15.47445068,53.0959663189,5.26097376,1.53445068,5.480181,45.53,13.94,47.6162209756,135.76,51.01097376,5.79445068,51.3390212473,5.26097376,1.53445068,5.480181,45.75,4.26,45.9479063723,136.57,5.26097376,1.72445068,5.5363864615,5.26097376,1.53445068,5.480181,0.0,0.19,0.19,136.57
2022-02-03 01:30:00,51.47395072,15.78281896,53.8392512675,5.32395072,1.55281896,5.545782,46.15,14.23,48.2940513935,135.9,51.87395072,6.02281896,52.2224196253,5.32395072,1.55281896,5.545782,46.55,4.47,46.7641251388,136.66,5.32395072,1.7428189600000001,5.6019522665,5.32395072,1.55281896,5.545782,0.0,0.19,0.19,136.66
2022-02-03 02:00:00,50.06591872,16.40214296,52.6842150075,5.35591872,1.56214296,5.579082,44.71,14.84,47.1084886194,136.52,50.43591872,6.65214296,50.8727127554,5.35591872,1.56214296,5.579082,45.08,5.09,45.3664468523,137.31,5.35591872,1.75214296,5.6352347145,5.35591872,1.56214296,5.579082,0.0,0.19,0.19,137.31
2022-02-03 02:30:00,47.35063392,16.38685156,50.1060020025,5.44063392,1.58685156,5.667327,41.91,14.8,44.4464633014,136.72,47.85063392,6.86685156,48.3408400516,5.44063392,1.58685156,5.667327,42.41,5.28,42.7374133518,137.53,5.44063392,1.7768515599999999,5.7234341892,5.44063392,1.58685156,5.667327,0.0,0.19,0.19,137.53
2022-02-03 03:00:00,15.69077376,5.8627256800000005,16.7502815972,5.46077376,1.59272568,5.688306,10.23,4.27,11.0853867772,136.72,55.14077376,10.96272568,56.2199811916,5.46077376,1.59272568,5.688306,49.68,9.37,50.5559027216,137.53,5.46077376,1.77272568,5.7413070284,5.46077376,1.59272568,5.688306,0.0,0.18,0.18,137.53
2022-02-03 03:30:00,39.13753696,11.323448280000001,40.7426960355,5.49753696,1.60344828,5.726601,33.64,9.72,35.0161105778,137.76,45.05753696,11.39344828,46.4757173222,5.49753696,1.60344828,5.726601,39.56,9.79,40.7533765472,138.01,5.49753696,1.78344828,5.7795847943,5.49753696,1.60344828,5.726601,0.0,0.18,0.18,138.01
2022-02-03 04:00:00,46.56085376,7.34941568,47.1373208159,5.38085376,1.56941568,5.605056,41.18,5.78,41.5836602526,137.22,48.20085376,16.26941568,50.872548489,5.38085376,1.56941568,5.605056,42.82,14.7,45.2729764871,136.82,5.38085376,1.75941568,5.6611951672,5.38085376,1.56941568,5.605056,0.0,0.19,0.19,136.82
2022-02-03 04:30:00,45.34298176,7.63211968,45.9808138869,5.25298176,1.53211968,5.471856,40.09,6.1,40.5514253757,133.38,46.96298176,16.43211968,49.7547607066,5.25298176,1.53211968,5.471856,41.71,14.9,44.2914675756,132.54,5.25298176,1.72211968,5.5280659876,5.25298176,1.53211968,5.471856,0.0,0.19,0.19,132.54
2022-02-03 05:00:00,44.24027456,18.22508008,47.8472092924,5.16027456,1.50508008,5.375286,39.08,16.72,42.5065265577,133.38,47.72027456,6.39508008,48.1468758417,5.16027456,1.50508008,5.375286,42.56,4.89,42.8400011671,132.54,5.16027456,1.6950800799999999,5.4315495038,5.16027456,1.50508008,5.375286,0.0,0.19,0.19,132.54
2022-02-03 05:30:00,45.95555904,17.43370472,49.1512712648,5.39555904,1.57370472,5.620374,40.56,15.86,43.5505820857,133.33,49.40555904,5.8137047200000005,49.7464413464,5.39555904,1.57370472,5.620374,44.01,4.24,44.2137727411,133.84,5.39555904,1.76370472,5.6765052359,5.39555904,1.57370472,5.620374,0.0,0.19,0.19,133.84
2022-02-03 06:00:00,48.51018432,17.24130376,51.4830121312,5.49018432,1.60130376,5.718942,43.02,15.64,45.7747747127,133.33,51.81018432,5.61130376,52.1131646435,5.49018432,1.60130376,5.718942,46.32,4.01,46.4932521986,133.84,5.49018432,1.79130376,5.7750232059,5.49018432,1.60130376,5.718942,0.0,0.19,0.19,133.84
2022-02-03 06:30:00,54.10583872,15.01545296,56.1507400769,5.43583872,1.58545296,5.662332,48.67,13.43,50.4889473053,133.65,57.96583872,3.26545296,58.0577440274,5.43583872,1.58545296,5.662332,52.53,1.6800000000000002,52.5568577828,134.15,5.43583872,1.77545296,5.7184417286,5.43583872,1.58545296,5.662332,0.0,0.19,0.19,134.15
2022-02-03 07:00:00,61.31811648,3.31445064,61.4076297515,5.39811648,1.57445064,5.623038,55.92,1.74,55.9470642661,133.26,64.23811648,7.78445064,64.7080619449,5.39811648,1.57445064,5.623038,58.84,6.21,59.1667955867,133.76,5.39811648,1.75445064,5.6760689372,5.39811648,1.57445064,5.623038,0.0,0.18,0.18,133.76
2022-02-03 07:30:00,66.33673792,3.34654856,66.42109744,5.33673792,1.55654856,5.559102,61.0,1.79,61.0262574635,134.73,70.25673792,6.18654856,70.5285942455,5.33673792,1.55654856,5.559102,64.92,4.63,65.0848930244,133.79,5.33673792,1.74654856,5.6152652207,5.33673792,1.55654856,5.559102,0.0,0.19,0.19,133.79
2022-02-03 08:00:00,70.21860608,5.30834344,70.4189686796,5.30860608,1.54834344,5.5297979999999995,64.91,3.76,65.0188103552,134.49,74.64860608,4.97834344,74.8144257018,5.30860608,1.54834344,5.5297979999999995,69.34,3.43,69.4247830389,133.3,5.30860608,1.73834344,5.5859767658,5.30860608,1.54834344,5.5297979999999995,0.0,0.19,0.19,133.3
2022-02-03 08:30:00,72.97150304,7.35002172,73.3407327152,5.45150304,1.59002172,5.678649,67.52,5.76,67.7652418279,135.62,79.03150304,11.87002172,79.917932208,5.45150304,1.59002172,5.678649,73.58,10.28,74.2946485287,135.39,5.45150304,1.77002172,5.7316544108,5.45150304,1.59002172,5.678649,0.0,0.18,0.18,135.39
2022-02-03 09:00:00,72.38368032,7.30815676,72.7516758013,5.99368032,1.74815676,6.243417,66.39,5.5600000000000005,66.6224113944,135.62,78.15368032,12.06815676,79.0799478701,5.99368032,1.74815676,6.243417,72.16,10.32,72.8942247369,135.39,5.99368032,1.93815676,6.2992583218,5.99368032,1.74815676,6.243417,0.0,0.19,0.19,135.39
2022-02-03 09:30:00,74.14041376,7.02762068,74.4727359839,5.82041376,1.69762068,6.062931,68.32,5.33,68.5275951716,135.62,80.49041376,12.66762068,81.4811347549,5.82041376,1.69762068,6.062931,74.67,10.97,75.4715164814,135.49,5.82041376,1.88762068,6.1188502326,5.82041376,1.69762068,6.062931,0.0,0.19,0.19,135.49
2022-02-03 10:00:00,72.8028,7.5179,73.1899344736,7.1928,2.0979,7.4925,65.61,5.42,65.8334907171,135.83,78.8128,12.9279,79.8660631448,7.1928,2.0979,7.4925,71.62,10.83,72.4341997954,135.61,7.1928,2.2879,7.547904229,7.1928,2.0979,7.4925,0.0,0.19,0.19,135.61
2022-02-03 10:30:00,71.9841072,8.3928646,72.4717314929,8.6841072,2.5328646,9.045945,63.3,5.86,63.5706661913,135.89,79.0941072,13.5228646,80.2417949747,8.6841072,2.5328646,9.045945,70.41,10.99,71.2625301263,135.74,8.6841072,2.7228646,9.1009729969,8.6841072,2.5328646,9.045945,0.0,0.19,0.19,135.74
2022-02-03 11:00:00,74.3137888,6.9494384,74.6380191316,7.4037888,2.1594384,7.71228,66.91,4.79,67.0812358264,135.62,80.9437888,14.1294384,82.1677429092,7.4037888,2.1594384,7.71228,73.54,11.97,74.5078016049,135.37,7.4037888,2.3494384,7.767621862,7.4037888,2.1594384,7.71228,0.0,0.19,0.19,135.37
2022-02-03 11:30:00,74.61409856,6.82911208,74.9259666319,7.33409856,2.13911208,7.639686,67.28,4.69,67.4432687523,135.55,82.35409856,14.67911208,83.652100279,7.33409856,2.13911208,7.639686,75.02,12.54,76.0608440658,135.3,7.33409856,2.31911208,7.6920272053000005,7.33409856,2.13911208,7.639686,0.0,0.18,0.18,135.3
2022-02-03 12:00:00,74.37664544,6.53610492,74.6632845141,7.90664544,2.30610492,8.236089,66.47,4.23,66.6044578088,135.25,81.45664544,15.08610492,82.8418713453,7.90664544,2.30610492,8.236089,73.55,12.78,74.6520656111,134.93,7.90664544,2.49610492,8.2912955493,7.90664544,2.30610492,8.236089,0.0,0.19,0.19,134.93
2022-02-03 12:30:00,75.78664384,6.26277112,76.044971475,9.50664384,2.77277112,9.902754,66.28,3.49,66.3718200745,135.17,83.99664384,17.14277112,85.7281212792,9.50664384,2.77277112,9.902754,74.49,14.37,75.8634101527,134.93,9.50664384,2.96277112,9.9576247072,9.50664384,2.77277112,9.902754,0.0,0.19,0.19,134.93
2022-02-03 13:00:00,70.7375088,9.5992734,71.3858613525,13.6775088,3.9892734,14.247405,57.06,5.61,57.335117511,135.01,78.9675088,16.5892734,80.6912104136,13.6775088,3.9892734,14.247405,65.29,12.6,66.4946922694,134.56,13.6775088,4.1792734,14.3017681818,13.6775088,3.9892734,14.247405,0.0,0.19,0.19,134.56
2022-02-03 13:30:00,69.20637824,9.57186032,69.8651794464,15.36637824,4.48186032,16.006644,53.84,5.09,54.0800674926,135.2,77.77637824,17.71186032,79.7676313308,15.36637824,4.48186032,16.006644,62.41,13.23,63.7968729641,134.73,15.36637824,4.66186032,16.0579737781,15.36637824,4.48186032,16.006644,0.0,0.18,0.18,134.73
2022-02-03 14:00:00,67.8239024,9.7111382,68.5156036382,13.683902400000001,3.9911382,14.254065,54.14,5.72,54.4413262146,135.2,76.1039024,16.5711382,77.8871400281,13.683902400000001,3.9911382,14.254065,62.42,12.58,63.6750563408,134.73,13.683902400000001,4.1811382,14.3084276404,13.683902400000001,3.9911382,14.254065,0.0,0.19,0.19,134.73
2022-02-03 14:30:00,66.97851584,9.01831712,67.5829240845,15.62851584,4.55831712,16.279704,51.35,4.46,51.5433225549,135.44,76.88851584,19.44831712,79.3100303044,15.62851584,4.55831712,16.279704,61.26,14.89,63.0436333027,135.04,15.62851584,4.74831712,16.3339224571,15.62851584,4.55831712,16.279704,0.0,0.19,0.19,135.04
2022-02-03 15:00:00,69.67739328,9.53757304,70.3271244527,9.31739328,2.71757304,9.705618,60.36,6.82,60.7440696694,134.97,76.33739328,12.44757304,77.3455860885,9.31739328,2.71757304,9.705618,67.02,9.73,67.7226202978,134.37,9.31739328,2.90757304,9.760522451,9.31739328,2.71757304,9.705618,0.0,0.19,0.19,134.37
2022-02-03 15:30:00,67.128504,10.734147,67.9813059679,7.488504,2.184147,7.800525,59.64,8.55,60.2497477173,135.39,71.758504,6.5941469999999995,72.0608470043,7.488504,2.184147,7.800525,64.27,4.41,64.4211223125,135.12,7.488504,2.364147,7.8528264463,7.488504,2.184147,7.800525,0.0,0.18,0.18,135.12
2022-02-03 16:00:00,69.51071296,9.12354128,70.1069056634,6.32071296,1.8435412800000002,6.584076,63.19,7.28,63.6079751289,135.73,74.19071296,6.82354128,74.5038428882,6.32071296,1.8435412800000002,6.584076,67.87,4.98,68.0524599115,135.93,6.32071296,2.03354128,6.6397818082,6.32071296,1.8435412800000002,6.584076,0.0,0.19,0.19,135.93
2022-02-03 16:30:00,72.66443968,8.43337824,73.1521883647,5.87443968,1.71337824,6.119208,66.79,6.72,67.127211323,135.82,78.21443968,7.62337824,78.5850779108,5.87443968,1.71337824,6.119208,72.34,5.91,72.5810147353,136.16,5.87443968,1.9033782399999999,6.1751024508,5.87443968,1.71337824,6.119208,0.0,0.19,0.19,136.16
2022-02-03 17:00:00,75.76101344,8.34612892,76.219348104,5.54101344,1.61612892,5.771889,70.22,6.73,70.5417698956,135.54,79.24101344,6.39612892,79.4987338022,5.54101344,1.61612892,5.771889,73.7,4.78,73.8548468281,135.77,5.54101344,1.7961289200000001,5.8248527054,5.54101344,1.61612892,5.771889,0.0,0.18,0.18,135.77
2022-02-03 17:30:00,77.31419904,8.98997472,77.8351143037,6.75419904,1.9699747200000002,7.035624,70.56,7.02,70.9083492968,135.46,81.38419904,6.68997472,81.6587020172,6.75419904,1.9699747200000002,7.035624,74.63,4.72,74.7791100509,135.82,6.75419904,2.15997472,7.0911702464,6.75419904,1.9699747200000002,7.035624,0.0,0.19,0.19,135.82
2022-02-03 18:00:00,77.05760544,9.28638492,77.6151499453,6.94760544,2.02638492,7.237089,70.11,7.26,70.4848898701,135.67,80.53760544,6.04638492,80.7642536065,6.94760544,2.02638492,7.237089,73.59,4.02,73.6997184527,136.04,6.94760544,2.21638492,7.2925704291,6.94760544,2.02638492,7.237089,0.0,0.19,0.19,136.04
2022-02-03 18:30:00,75.85156128,9.83587204,76.4866245,7.15156128,2.08587204,7.449543,68.7,7.75,69.1357541363,135.55,79.39156128,5.77587204,79.6013862963,7.15156128,2.08587204,7.449543,72.24,3.69,72.334180717,136.04,7.15156128,2.27587204,7.5049598456,7.15156128,2.08587204,7.449543,0.0,0.19,0.19,136.04
2022-02-03 19:00:00,74.44245152,9.71654836,75.0738962645,6.02245152,1.75654836,6.273387,68.42,7.96,68.8814779168,135.92,77.82245152,5.38654836,78.0086460837,6.02245152,1.75654836,6.273387,71.8,3.63,71.891702581,136.32,6.02245152,1.94654836,6.3292158147,6.02245152,1.75654836,6.273387,0.0,0.19,0.19,136.32
2022-02-03 19:30:00,75.32958464,9.56279552,75.9341384371,5.76958464,1.68279552,6.009984,69.56,7.88,70.0049141132,135.9,79.05958464,5.40279552,79.2439784645,5.76958464,1.68279552,6.009984,73.29,3.7199999999999998,73.3843477862,136.29,5.76958464,1.8627955200000001,6.0628470266,5.76958464,1.68279552,6.009984,0.0,0.18,0.18,136.29
2022-02-03 20:00:00,72.34479968,10.23848324,73.0657004332,5.51479968,1.60848324,5.744583,66.83,8.63,67.3849078058,136.12,76.10479968,4.63848324,76.2460232478,5.51479968,1.60848324,5.744583,70.59,3.03,70.6549998231,136.49,5.51479968,1.79848324,5.8006514699,5.51479968,1.60848324,5.744583,0.0,0.19,0.19,136.49
2022-02-03 20:30:00,71.0639104,10.5978072,71.8497938674,5.6839104,1.6578072,5.92074,65.38,8.94,65.9883929188,135.73,75.3439104,4.6578072,75.4877473652,5.6839104,1.6578072,5.92074,69.66,3.0,69.7245695577,136.03,5.6839104,1.8478072,5.9767239257,5.6839104,1.6578072,5.92074,0.0,0.19,0.19,136.03
2022-02-03 21:00:00,67.4448592,11.4910006,68.4167532648,5.9348592,1.7310006,6.182145,61.51,9.76,62.2795126827,135.73,70.9548592,3.3310006,71.0330036609,5.9348592,1.7310006,6.182145,65.02,1.6,65.0396832711,136.03,5.9348592,1.9210006,6.2380122659,5.9348592,1.7310006,6.182145,0.0,0.19,0.19,136.03
2022-02-03 21:30:00,63.87605792,12.85468356,65.156685496,6.01605792,1.7546835600000001,6.266727,57.86,11.1,58.9151050241,135.86,67.90605792,2.69468356,67.9595028066,6.01605792,1.7546835600000001,6.266727,61.89,0.9400000000000001,61.8971380598,136.34,6.01605792,1.9346835599999999,6.3194899615,6.01605792,1.7546835600000001,6.266727,0.0,0.18,0.18,136.34
2022-02-03 22:00:00,63.04544864,3.50242252,63.1426603631,5.90544864,1.72242252,6.151509,57.14,1.78,57.1677181633,136.47,65.50544864,11.08242252,66.4363145459,5.90544864,1.72242252,6.151509,59.6,9.36,60.3305030644,136.85,5.90544864,1.91242252,6.2073894299,5.90544864,1.72242252,6.151509,0.0,0.19,0.19,136.85
2022-02-03 22:30:00,59.8984656,4.3591358,60.0568750948,5.9284656,1.7291358,6.175485,53.97,2.63,54.0340429729,135.59,64.3784656,8.4191358,64.9266407619,5.9284656,1.7291358,6.175485,58.45,6.69,58.8316122506,134.54,5.9284656,1.9191357999999998,6.2313551166,5.9284656,1.7291358,6.175485,0.0,0.19,0.19,134.54
2022-02-03 23:00:00,53.97418976,6.59288868,54.3753560117,6.04418976,1.76288868,6.296031,47.93,4.83,48.1727495582,135.77,57.11418976,12.01288868,58.3638601052,6.04418976,1.76288868,6.296031,51.07,10.25,52.0884574546,134.36,6.04418976,1.95288868,6.3518504431,6.04418976,1.76288868,6.296031,0.0,0.19,0.19,134.36
2022-02-03 23:30:00,52.25935456,7.32314508,52.7699591898,6.07935456,1.77314508,6.332661,46.18,5.55,46.5123091235,134.25,53.50935456,13.75314508,55.2485296186,6.07935456,1.77314508,6.332661,47.43,11.98,48.9195799246,133.01,6.07935456,1.95314508,6.3853995623,6.07935456,1.77314508,6.332661,0.0,0.18,0.18,133.01
2022-02-04 00:00:00,48.01728672,8.13629196,48.701735809,5.98728672,1.74629196,6.236757,42.03,6.39,42.5129744901,135.15,49.64728672,14.53629196,51.731584768,5.98728672,1.74629196,6.236757,43.66,12.79,45.4948315746,133.98,5.98728672,1.9362919600000001,6.2926011173,5.98728672,1.74629196,6.236757,0.0,0.19,0.19,133.98
2022-02-04 00:30:00,47.23471936,8.10512648,47.9250643012,5.91471936,1.7251264800000001,6.161166,41.32,6.38,41.8096496039,135.31,48.72471936,14.68512648,50.8895983129,5.91471936,1.7251264800000001,6.161166,42.81,12.96,44.7287122551,134.18,5.91471936,1.91512648,6.2170422664,5.91471936,1.7251264800000001,6.161166,0.0,0.19,0.19,134.18
2022-02-04 01:00:00,51.7391152,6.9964086,52.2100160408,5.6791152,1.6564086,5.915745,46.06,5.34,46.36851518,135.55,53.2791152,13.5364086,54.9717970807,5.6791152,1.6564086,5.915745,47.6,11.88,49.0601100692,134.43,5.6791152,1.8464086,5.9717312543,5.6791152,1.6564086,5.915745,0.0,0.19,0.19,134.43
2022-02-04 01:30:00,50.99255168,7.26074424,51.5068804506,5.76255168,1.6807442400000001,6.002658,45.23,5.58,45.572900939,135.3,52.52255168,13.74074424,54.2902061817,5.76255168,1.6807442400000001,6.002658,46.76,12.06,48.290177055,134.18,5.76255168,1.87074424,6.0586042845,5.76255168,1.6807442400000001,6.002658,0.0,0.19,0.19,134.18
2022-02-04 02:00:00,50.60990432,7.65288876,51.185243202,5.76990432,1.68288876,6.010317,44.84,5.97,45.2356772913,135.3,52.27990432,14.10288876,54.1486829672,5.76990432,1.68288876,6.010317,46.51,12.42,48.1397600742,134.18,5.76990432,1.87288876,6.0662598172,5.76990432,1.68288876,6.010317,0.0,0.19,0.19,134.18
2022-02-04 02:30:00,48.7706336,7.4801848,49.3409349971,5.7606336,1.6801848,6.00066,43.01,5.8,43.3993099023,135.75,50.5206336,15.0301848,52.7090208073,5.7606336,1.6801848,6.00066,44.76,13.35,46.7084585487,134.63,5.7606336,1.8701848,6.0566071905,5.7606336,1.6801848,6.00066,0.0,0.19,0.19,134.63
2022-02-04 03:00:00,48.05920512,7.57351816,48.6522905328,5.66920512,1.65351816,5.905422,42.39,5.92,42.8013843234,136.66,49.67920512,16.46351816,52.3361333264,5.66920512,1.65351816,5.905422,44.01,14.81,46.4350751049,135.65,5.66920512,1.8535181600000001,5.9645130784,5.66920512,1.65351816,5.905422,0.0,0.2,0.2,135.65
2022-02-04 03:30:00,47.5800544,7.6958492,48.1984198041,5.5400544,1.6158492,5.77089,42.04,6.08,42.4773822169,136.93,49.2100544,16.5758492,51.9267583309,5.5400544,1.6158492,5.77089,43.67,14.96,46.1613528831,136.07,5.5400544,1.8058492,5.8269455196,5.5400544,1.6158492,5.77089,0.0,0.19,0.19,136.07
2022-02-04 04:00:00,46.1011232,7.6940776,46.7387675321,5.6711232,1.6540776,5.90742,40.43,6.04,40.8786802625,136.93,47.7711232,16.5840776,50.5678933873,5.6711232,1.6540776,5.90742,42.1,14.93,44.6689478273,136.07,5.6711232,1.8440775999999999,5.9634101439,5.6711232,1.6540776,5.90742,0.0,0.19,0.19,136.07
2022-02-04 04:30:00,45.78586848,7.99671164,46.4789538342,5.64586848,1.64671164,5.881113,40.14,6.35,40.6391695289,137.17,47.49586848,16.84671164,50.3951308734,5.64586848,1.64671164,5.881113,41.85,15.2,44.5248526106,136.31,5.64586848,1.84671164,5.9402167279,5.64586848,1.64671164,5.881113,0.0,0.2,0.2,136.31
2022-02-04 05:00:00,45.19298144,8.19545292,45.9300666231,5.57298144,1.6254529199999999,5.805189,39.62,6.57,40.1610420682,137.14,46.92298144,17.03545292,49.9196638952,5.57298144,1.6254529199999999,5.805189,41.35,15.41,44.128115754,136.26,5.57298144,1.81545292,5.8612278095,5.57298144,1.6254529199999999,5.805189,0.0,0.19,0.19,136.26
2022-02-04 05:30:00,47.32316128,7.6496720400000005,47.9374496177,5.55316128,1.61967204,5.784543,41.77,6.03,42.2030070019,136.92,49.04316128,16.47967204,51.7379093014,5.55316128,1.61967204,5.784543,43.49,14.86,45.9586738277,136.04,5.55316128,1.8096720400000001,5.8405918445000005,5.55316128,1.61967204,5.784543,0.0,0.19,0.19,136.04
2022-02-04 06:00:00,48.34129312,7.57787716,48.9316343766,5.58129312,1.6278771600000002,5.813847,42.76,5.95,43.1719828129,136.48,49.90129312,16.36787716,52.5171063347,5.58129312,1.6278771600000002,5.813847,44.32,14.74,46.7068517458,135.59,5.58129312,1.81787716,5.8698816223,5.58129312,1.6278771600000002,5.813847,0.0,0.19,0.19,135.59
2022-02-04 06:30:00,54.42273184,5.83163012,54.7342822259,5.42273184,1.58163012,5.648679,49.0,4.25,49.1839658832,135.15,56.03273184,13.80163012,57.7074694595,5.42273184,1.58163012,5.648679,50.61,12.22,52.064388021,134.21,5.42273184,1.77163012,5.7047956923,5.42273184,1.58163012,5.648679,0.0,0.19,0.19,134.21
2022-02-04 07:00:00,58.95778688,4.32393784,59.1161320811,5.32778688,1.5539378400000001,5.549778,53.63,2.77,53.7014878751,135.15,60.61778688,10.87393784,61.5853765952,5.32778688,1.5539378400000001,5.549778,55.29,9.32,56.0700142679,134.21,5.32778688,1.74393784,5.6059461493,5.32778688,1.5539378400000001,5.549778,0.0,0.19,0.19,134.21
2022-02-04 07:30:00,64.0749696,3.0722828,64.1485826098,5.4249696,1.5822828,5.65101,58.65,1.49,58.6689236308,134.91,65.5949696,9.6222828,66.296970995,5.4249696,1.5822828,5.65101,60.17,8.04,60.704781525,133.76,5.4249696,1.7722828,5.707125501,5.4249696,1.5822828,5.65101,0.0,0.19,0.19,133.76
2022-02-04 08:00:00,66.68664704,2.8694387199999998,66.748352579,6.30664704,1.83943872,6.569424,60.38,1.03,60.3887845547,135.48,68.40664704,8.96943872,68.9921748476,6.30664704,1.83943872,6.569424,62.1,7.13,62.5079746912,134.29,6.30664704,2.01943872,6.6220789508,6.30664704,1.83943872,6.569424,0.0,0.18,0.18,134.29
2022-02-04 08:30:00,71.85958528,4.06612904,71.9745330098,5.12958528,1.49612904,5.343318,66.73,2.5700000000000003,66.7794713965,135.13,73.41958528,5.17612904,73.6018193697,5.12958528,1.49612904,5.343318,68.29,3.68,68.3890817309,133.91,5.12958528,1.68612904,5.3995996411,5.12958528,1.49612904,5.343318,0.0,0.19,0.19,133.91
2022-02-04 09:00:00,73.16929504,4.35062772,73.2985245295,5.65929504,1.6506277200000001,5.895099,67.51,2.7,67.563970428,134.99,74.36929504,5.45062772,74.5687695171,5.65929504,1.6506277200000001,5.895099,68.71,3.8,68.8149990918,133.69,5.65929504,1.84062772,5.9510949206,5.65929504,1.6506277200000001,5.895099,0.0,0.19,0.19,133.69
2022-02-04 09:30:00,72.1539984,3.8649161999999997,72.2574360349,7.5939984,2.2149162000000002,7.910415,64.56,1.65,64.5810815952,134.88,74.0939984,6.9049162,74.415041938,7.5939984,2.2149162000000002,7.910415,66.5,4.69,66.6651790667,133.59,7.5939984,2.4049162,7.9657035865,7.5939984,2.2149162000000002,7.910415,0.0,0.19,0.19,133.59
2022-02-04 10:00:00,65.02784576,5.53687168,65.2631417585,16.37784576,4.77687168,17.060256,48.65,0.76,48.6559359174,134.88,66.69784576,10.73687168,67.5565173947,16.37784576,4.77687168,17.060256,50.32,5.96,50.6717278174,133.59,16.37784576,4.96687168,17.1144280075,16.37784576,4.77687168,17.060256,0.0,0.19,0.19,133.59
2022-02-04 10:30:00,62.7607904,6.0606472,63.0527418604,18.7907904,5.4806472,19.57374,43.97,0.58,43.9738251691,135.09,64.8307904,11.0806472,65.7709063816,18.7907904,5.4806472,19.57374,46.04,5.6,46.3793229791,133.85,18.7907904,5.6706472,19.6277875351,18.7907904,5.4806472,19.57374,0.0,0.19,0.19,133.85
2022-02-04 11:00:00,62.10088992,6.58150956,62.4486733001,19.17088992,5.59150956,19.969677,42.93,0.99,42.9414135771,0.003,63.55088992,11.35150956,64.5567376725,19.17088992,5.59150956,19.969677,44.38,5.76,44.7522289948,0.003,19.17088992,5.78150956,20.0237077765,19.17088992,5.59150956,19.969677,0.0,0.19,0.19,0.003
2022-02-04 11:30:00,63.99945408,5.27775744,64.2167022365,16.44945408,4.79775744,17.134848,47.55,0.48,47.5524226512,135.75,65.92945408,10.81775744,66.8110529128,16.44945408,4.79775744,17.134848,49.48,6.02,49.8448673386,134.49,16.44945408,4.98775744,17.1890157895,16.44945408,4.79775744,17.134848,0.0,0.19,0.19,134.49
2022-02-04 12:00:00,64.46951648,5.38027564,64.6936312254,13.98951648,4.08027564,14.572413,50.48,1.3,50.4967365282,135.75,66.02951648,9.36027564,66.6896679152,13.98951648,4.08027564,14.572413,52.04,5.28,52.3071696806,134.43,13.98951648,4.27027564,14.6267503358,13.98951648,4.08027564,14.572413,0.0,0.19,0.19,134.43
2022-02-04 12:30:00,68.97153568,11.03503124,69.8487268927,12.77153568,3.72503124,13.303683,56.2,7.31,56.6734161667,136.0,74.02153568,12.70503124,75.10396503,12.77153568,3.72503124,13.303683,61.25,8.98,61.9047889908,136.11,12.77153568,3.9150312400000002,13.3581283583,12.77153568,3.72503124,13.303683,0.0,0.19,0.19,136.11
2022-02-04 13:00:00,71.38512352,4.59899436,71.5331154717,11.34512352,3.30899436,11.817837,60.04,1.29,60.0538566622,136.0,76.95512352,8.72899436,77.4486047551,11.34512352,3.30899436,11.817837,65.61,5.42,65.8334907171,136.11,11.34512352,3.49899436,11.872438217,11.34512352,3.30899436,11.817837,0.0,0.19,0.19,136.11
2022-02-04 13:30:00,74.52545344,3.90617392,74.6277522449,11.09545344,3.23617392,11.557764,63.43,0.67,63.4335384477,135.16,81.44545344,11.10617392,82.1992030691,11.09545344,3.23617392,11.557764,70.35,7.87,70.7888366905,134.29,11.09545344,3.42617392,11.6123965989,11.09545344,3.23617392,11.557764,0.0,0.19,0.19,134.29
2022-02-04 14:00:00,75.46476608,3.62722344,75.5518872656,9.14476608,2.66722344,9.525798,66.32,0.96,66.3269477663,134.28,83.61476608,12.27722344,84.5112970082,9.14476608,2.66722344,9.525798,74.47,9.61,75.087502289,133.19,9.14476608,2.84722344,9.5777569386,9.14476608,2.66722344,9.525798,0.0,0.18,0.18,133.19
2022-02-04 14:30:00,69.54955936,6.10862148,69.817307765,11.06955936,3.22862148,11.530791,58.48,2.88,58.5508736058,134.99,74.96955936,7.31862148,75.3259387661,11.06955936,3.22862148,11.530791,63.9,4.09,64.0307590147,134.13,11.06955936,3.41862148,11.585426934200001,11.06955936,3.22862148,11.530791,0.0,0.19,0.19,134.13
2022-02-04 15:00:00,66.2579712,7.8552416,66.7219871417,10.8179712,3.1552416,11.26872,55.44,4.7,55.6388677095,134.99,68.8679712,4.5252416,69.0164854853,10.8179712,3.1552416,11.26872,58.05,1.37,58.0661639856,134.13,10.8179712,3.3452416,11.3233891678,10.8179712,3.1552416,11.26872,0.0,0.19,0.19,134.13
2022-02-04 15:30:00,65.5130064,7.4267102,65.9326173602,10.5830064,3.0867102,11.023965,54.93,4.34,55.1011841978,135.7,68.1530064,5.7867102,68.3982331372,10.5830064,3.0867102,11.023965,57.57,2.7,57.6332794486,135.1,10.5830064,3.2767102,11.0786666254,10.5830064,3.0867102,11.023965,0.0,0.19,0.19,135.1
2022-02-04 16:00:00,67.00969152,6.80074336,67.3539075916,8.77969152,2.56074336,9.145512,58.23,4.24,58.3841630924,136.12,69.26969152,5.44074336,69.4830328324,8.77969152,2.56074336,9.145512,60.49,2.88,60.5585212831,135.78,8.77969152,2.75074336,9.2005202146,8.77969152,2.56074336,9.145512,0.0,0.19,0.19,135.78
2022-02-04 16:30:00,71.3629296,5.8966878,71.6061355479,7.4629296,2.1766878,7.773885,63.9,3.7199999999999998,64.008190101,135.83,73.9929296,4.4066878,74.1240347536,7.4629296,2.1766878,7.773885,66.53,2.23,66.567362874,135.55,7.4629296,2.3666878000000002,7.8292100085000005,7.4629296,2.1766878,7.773885,0.0,0.19,0.19,135.55
2022-02-04 17:00:00,75.78184096,5.37762028,75.9724043266,7.19184096,2.09762028,7.4915009999999995,68.59,3.2800000000000002,68.668380642,135.52,77.67184096,4.29762028,77.7906447986,7.19184096,2.09762028,7.4915009999999995,70.48,2.2,70.5143276221,135.2,7.19184096,2.27762028,7.5438803367,7.19184096,2.09762028,7.4915009999999995,0.0,0.18,0.18,135.2
