Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-04 17:30:00,77.96797504,4.66524272,78.1074236003,6.9779750400000005,2.03524272,7.268724,70.99,2.63,71.0387007201,135.3,81.05797504,3.29524272,81.1249279948,6.9779750400000005,2.03524272,7.268724,74.08,1.26,74.0907146679,135.04,6.9779750400000005,2.22524272,7.3241955751,6.9779750400000005,2.03524272,7.268724,0.0,0.19,0.19,135.04
2022-02-04 18:00:00,79.45575744,3.91209592,79.5520074219,6.79575744,1.98209592,7.078914,72.66,1.9300000000000002,72.6856278779,134.96,82.06575744,2.80209592,82.1135816156,6.79575744,1.98209592,7.078914,75.27,0.8200000000000001,75.2744664544,134.64,6.79575744,2.17209592,7.13444601,6.79575744,1.98209592,7.078914,0.0,0.19,0.19,134.64
2022-02-04 18:30:00,78.01079232,4.35689776,78.1323638225,6.88079232,2.00689776,7.167492,71.13,2.35,71.1688091793,134.93,80.56079232,3.20689776,80.6245958283,6.88079232,2.00689776,7.167492,73.68,1.2,73.689771339,134.76,6.88079232,2.19689776,7.2229954118,6.88079232,2.00689776,7.167492,0.0,0.19,0.19,134.76
2022-02-04 19:00:00,74.8120608,6.2501844,75.0726930793,7.1320608,2.0801844,7.4292300000000004,67.68,4.17,67.8083424071,135.05,77.1320608,4.9701844,77.2920276369,7.1320608,2.0801844,7.4292300000000004,70.0,2.89,70.0596324569,134.76,7.1320608,2.2601844,7.4816258111,7.1320608,2.0801844,7.4292300000000004,0.0,0.18,0.18,134.76
2022-02-04 19:30:00,72.90346944,7.10601192,73.24896765,7.08346944,2.0660119200000002,7.378614,65.82,5.04,66.0126806,135.12,75.42346944,5.8060119199999995,75.6466094203,7.08346944,2.0660119200000002,7.378614,68.34,3.74,68.4422617978,134.88,7.08346944,2.25601192,7.4340519968,7.08346944,2.0660119200000002,7.378614,0.0,0.19,0.19,134.88
2022-02-04 20:00:00,72.23185152,7.06137336,72.5761900883,6.62185152,1.93137336,6.897762,65.61,5.13,65.8102499615,135.36,74.82185152,5.33137336,75.0115524888,6.62185152,1.93137336,6.897762,68.2,3.4,68.2846981395,135.04,6.62185152,2.12137336,6.9533547648,6.62185152,1.93137336,6.897762,0.0,0.19,0.19,135.04
2022-02-04 20:30:00,71.29217248,7.22813364,71.6576567635,5.34217248,1.5581336399999999,5.564763,65.95,5.67,66.1932881794,135.07,74.35217248,3.36813364,74.4284211623,5.34217248,1.5581336399999999,5.564763,69.01,1.81,69.0337323343,134.76,5.34217248,1.73813364,5.6178212286,5.34217248,1.5581336399999999,5.564763,0.0,0.18,0.18,134.76
2022-02-04 21:00:00,67.79105344,7.95447392,68.2561395176,5.50105344,1.60447392,5.730264,62.29,6.35,62.6128309534,134.76,70.23105344,4.60447392,70.3818303781,5.50105344,1.60447392,5.730264,64.73,3.0,64.799482251,134.16,5.50105344,1.7944739200000002,5.7863395683,5.50105344,1.60447392,5.730264,0.0,0.19,0.19,134.16
2022-02-04 21:30:00,64.04040384,9.84720112,64.7930605381,5.75040384,1.6772011199999999,5.990004,58.29,8.17,58.8597740397,134.55,66.79040384,6.14720112,67.0726928542,5.75040384,1.6772011199999999,5.990004,61.04,4.47,61.2034517,134.09,5.75040384,1.85720112,6.0428751702,5.75040384,1.6772011199999999,5.990004,0.0,0.18,0.18,134.09
2022-02-04 22:00:00,61.0667376,10.5498818,61.971335689200004,5.6567376,1.6498818,5.892435,55.41,8.9,56.1202111543,135.03,65.3967376,6.6598818,65.7349778604,5.6567376,1.6498818,5.892435,59.74,5.01,59.9497097574,134.55,5.6567376,1.8398818000000001,5.9484321727000005,5.6567376,1.6498818,5.892435,0.0,0.19,0.19,134.55
2022-02-04 22:30:00,55.88326112,11.53720116,57.0617725278,5.61326112,1.63720116,5.847147,50.27,9.9,51.2355628446,135.58,60.52326112,8.16720116,61.0718291145,5.61326112,1.63720116,5.847147,54.91,6.53,55.2969167314,135.09,5.61326112,1.82720116,5.9031656321,5.61326112,1.63720116,5.847147,0.0,0.19,0.19,135.09
2022-02-04 23:00:00,50.93991456,13.17997508,52.6173606188,5.51991456,1.60997508,5.749911,45.42,11.57,46.8704736481,135.58,54.72991456,11.12997508,55.8501557117,5.51991456,1.60997508,5.749911,49.21,9.52,50.1223951942,135.09,5.51991456,1.78997508,5.8028844152,5.51991456,1.60997508,5.749911,0.0,0.18,0.18,135.09
2022-02-04 23:30:00,51.146568,12.222749,52.5867569954,5.426568,1.582749,5.652675,45.72,10.64,46.941751139,136.04,53.426568,10.902749,54.5276819975,5.426568,1.582749,5.652675,48.0,9.32,48.8964456786,135.77,5.426568,1.7727490000000001,5.7087896507,5.426568,1.582749,5.652675,0.0,0.19,0.19,135.77
2022-02-05 00:00:00,47.83543904,13.62866972,49.7390175465,5.51543904,1.60866972,5.745249,42.32,12.02,43.993895031,136.0,50.60543904,11.98866972,52.006140619,5.51543904,1.60866972,5.745249,45.09,10.38,46.2693473047,135.77,5.51543904,1.79866972,5.8013171406,5.51543904,1.60866972,5.745249,0.0,0.19,0.19,135.77
2022-02-05 00:30:00,48.23746688,13.31717784,50.0419867374,5.64746688,1.64717784,5.882778,42.59,11.67,44.1599026267,136.57,50.77746688,11.90717784,52.154884976,5.64746688,1.64717784,5.882778,45.13,10.26,46.2815784087,136.36,5.64746688,1.83717784,5.9387797212,5.64746688,1.64717784,5.882778,0.0,0.19,0.19,136.36
2022-02-05 01:00:00,49.48336096,13.25473028,51.2278331251,5.67336096,1.6547302799999999,5.909751,43.81,11.6,45.3197098402,136.95,52.12336096,11.68473028,53.4170167595,5.67336096,1.6547302799999999,5.909751,46.45,10.03,47.5205576567,136.78,5.67336096,1.84473028,5.9657400537,5.67336096,1.6547302799999999,5.909751,0.0,0.19,0.19,136.78
2022-02-05 01:30:00,48.97322112,13.59885616,50.826226259,5.6532211199999995,1.64885616,5.888772,43.32,11.95,44.9380117495,136.49,51.59322112,12.11885616,52.9974257881,5.6532211199999995,1.64885616,5.888772,45.94,10.47,47.117984889,136.32,5.6532211199999995,1.8388561600000002,5.9447708962,5.6532211199999995,1.64885616,5.888772,0.0,0.19,0.19,136.32
2022-02-05 02:00:00,47.75340096,14.04307528,49.7754484316,5.63340096,1.6430752800000001,5.868126,42.12,12.4,43.9073387943,136.49,50.43340096,11.87307528,51.812139977,5.63340096,1.6430752800000001,5.868126,44.8,10.23,45.9531598478,136.32,5.63340096,1.83307528,5.9241346506,5.63340096,1.6430752800000001,5.868126,0.0,0.19,0.19,136.32
2022-02-05 02:30:00,46.9539104,14.2478072,49.0680110852,5.6839104,1.6578072,5.92074,41.27,12.59,43.1476650585,137.29,49.5739104,12.7878072,51.1966854917,5.6839104,1.6578072,5.92074,43.89,11.13,45.2792336508,137.04,5.6839104,1.8478072,5.9767239257,5.6839104,1.6578072,5.92074,0.0,0.19,0.19,137.04
2022-02-05 03:00:00,46.20904512,12.37013816,47.8361387342,5.82904512,1.70013816,6.071922,40.38,10.67,41.7659346837,137.53,48.42904512,15.15013816,50.7434635939,5.82904512,1.70013816,6.071922,42.6,13.45,44.672838504,137.37,5.82904512,1.89013816,6.1278372429,5.82904512,1.70013816,6.071922,0.0,0.19,0.19,137.37
2022-02-05 03:30:00,46.46411008,5.10286544,46.7434782748,5.80411008,1.69286544,6.045948,40.66,3.41,40.8027413295,137.07,47.26411008,22.38286544,52.2961639794,5.80411008,1.69286544,6.045948,41.46,20.69,46.335814442,135.27,5.80411008,1.88286544,6.1018748009,5.80411008,1.69286544,6.045948,0.0,0.19,0.19,135.27
2022-02-05 04:00:00,45.3224016,5.3877838,45.6415194868,5.9924016,1.7477838,6.242085,39.33,3.64,39.4980822319,137.07,46.1824016,22.6177838,51.423519537,5.9924016,1.7477838,6.242085,40.19,20.87,45.285682064,135.27,5.9924016,1.9377838,6.2979268804,5.9924016,1.7477838,6.242085,0.0,0.19,0.19,135.27
2022-02-05 04:30:00,44.95430976,5.37792368,45.2748498518,5.92430976,1.72792368,6.171156,39.03,3.65,39.2002984683,137.28,45.81430976,22.66792368,51.1154159011,5.92430976,1.72792368,6.171156,39.89,20.94,45.0521442331,135.48,5.92430976,1.9279236800000001,6.2301152356,5.92430976,1.72792368,6.171156,0.0,0.2,0.2,135.48
2022-02-05 05:00:00,43.9512128,5.4445204,44.287152866,5.9812128,1.7445203999999999,6.23043,37.97,3.7,38.1498479682,137.28,44.8412128,22.7545204,50.2842178423,5.9812128,1.7445203999999999,6.23043,38.86,21.01,44.1760081945,135.48,5.9812128,1.9345203999999998,6.2862767786,5.9812128,1.7445203999999999,6.23043,0.0,0.19,0.19,135.48
2022-02-05 05:30:00,44.9663376,5.1264318,45.2576161564,6.0563376,1.7664317999999999,6.308685,38.91,3.36,39.0548038018,136.57,45.8063376,22.3264318,50.9577287685,6.0563376,1.7664317999999999,6.308685,39.75,20.56,44.7523865285,134.75,6.0563376,1.9564317999999998,6.3644992351,6.0563376,1.7664317999999999,6.308685,0.0,0.19,0.19,134.75
2022-02-05 06:00:00,45.58472928,4.97554604,45.8554642538,5.98472928,1.74554604,6.234093,39.6,3.23,39.7315101651,136.57,46.31472928,22.19554604,51.358508665,5.98472928,1.74554604,6.234093,40.33,20.45,45.2184851582,134.75,5.98472928,1.93554604,6.2899382372,5.98472928,1.74554604,6.234093,0.0,0.19,0.19,134.75
2022-02-05 06:30:00,48.32087296,3.92692128,48.4801760966,6.16087296,1.79692128,6.417576,42.16,2.13,42.2137714496,136.11,49.06087296,20.93692128,53.3415778571,6.16087296,1.79692128,6.417576,42.9,19.14,46.9760534741,134.32,6.16087296,1.98692128,6.47334626,6.16087296,1.79692128,6.417576,0.0,0.19,0.19,134.32
2022-02-05 07:00:00,50.63581824,3.58128032,50.7623054792,5.93581824,1.73128032,6.183144,44.7,1.85,44.7382666182,135.55,51.46581824,20.36128032,55.3471967075,5.93581824,1.73128032,6.183144,45.53,18.63,49.1940829775,133.75,5.93581824,1.9212803200000002,6.2390108388,5.93581824,1.73128032,6.183144,0.0,0.19,0.19,133.75
2022-02-05 07:30:00,55.41336096,8.94473028,56.1306402303,5.67336096,1.6547302799999999,5.909751,49.74,7.29,50.2713805261,135.5,57.40336096,11.35473028,58.5156026136,5.67336096,1.6547302799999999,5.909751,51.73,9.7,52.6315770237,133.72,5.67336096,1.84473028,5.9657400537,5.67336096,1.6547302799999999,5.909751,0.0,0.19,0.19,133.72
2022-02-05 08:00:00,57.02284128,10.17291204,57.9231608859,5.87284128,1.71291204,6.117543,51.15,8.46,51.8449042819,135.57,59.18284128,8.89291204,59.8472437672,5.87284128,1.71291204,6.117543,53.31,7.18,53.7913422402,134.94,5.87284128,1.90291204,6.1734381776,5.87284128,1.71291204,6.117543,0.0,0.19,0.19,134.94
2022-02-05 08:30:00,62.10154208,8.80836644,62.7231125508,6.37154208,1.8583664400000002,6.637023,55.73,6.95,56.1616897894,135.72,64.54154208,7.40836644,64.9653334277,6.37154208,1.8583664400000002,6.637023,58.17,5.55,58.4341629528,135.49,6.37154208,2.03836644,6.6896551645999995,6.37154208,1.8583664400000002,6.637023,0.0,0.18,0.18,135.49
2022-02-05 09:00:00,62.0888832,8.6867576,62.6936135075,7.9088832,2.3067576,8.23842,54.18,6.38,54.5543472145,136.16,64.9588832,6.9967576,65.3346089259,7.9088832,2.3067576,8.23842,57.05,4.69,57.2424545246,135.86,7.9088832,2.4967576,8.2936259853,7.9088832,2.3067576,8.23842,0.0,0.19,0.19,135.86
2022-02-05 09:30:00,66.1402192,7.7729806,66.5954039197,10.5702192,3.0829806,11.010645,55.57,4.69,55.7675622562,135.83,68.2202192,6.7529806,68.5536363345,10.5702192,3.0829806,11.010645,57.65,3.67,57.7666980188,135.58,10.5702192,3.2729806,11.065348433,10.5702192,3.0829806,11.010645,0.0,0.19,0.19,135.58
2022-02-05 10:00:00,66.7287024,7.7525382,67.1775377082,8.8887024,2.5925382,9.259065,57.84,5.16,58.0697098322,135.83,69.0587024,6.4425381999999995,69.358565986,8.8887024,2.5925382,9.259065,60.17,3.85,60.2930460335,135.58,8.8887024,2.7825382,9.3140511696,8.8887024,2.5925382,9.259065,0.0,0.19,0.19,135.58
2022-02-05 10:30:00,66.08469472,7.79428596,66.5427514449,10.57469472,3.08428596,11.015307,55.51,4.71,55.7094623919,135.83,68.45469472,6.42428596,68.7554847216,10.57469472,3.08428596,11.015307,57.88,3.34,57.9762882565,135.64,10.57469472,3.27428596,11.0700097999,10.57469472,3.08428596,11.015307,0.0,0.19,0.19,135.64
2022-02-05 11:00:00,65.47346368,7.73601024,65.9289033785,12.84346368,3.74601024,13.378608,52.63,3.99,52.7810287888,136.02,67.43346368,6.75601024,67.7710535424,12.84346368,3.74601024,13.378608,54.59,3.01,54.6729201708,135.77,12.84346368,3.93601024,13.4330464121,12.84346368,3.74601024,13.378608,0.0,0.19,0.19,135.77
2022-02-05 11:30:00,66.63935008,7.38981044,67.04783574,10.55935008,3.07981044,10.999323,56.08,4.31,56.2453775879,136.33,68.69935008,6.20981044,68.9794349579,10.55935008,3.07981044,10.999323,58.14,3.13,58.2241917076,136.04,10.55935008,3.26981044,11.0540279729,10.55935008,3.07981044,10.999323,0.0,0.19,0.19,136.04
2022-02-05 12:00:00,64.93554112,8.79661616,65.5286575203,13.32554112,3.88661616,13.880772,51.61,4.91,51.8430342476,136.33,67.26554112,7.14661616,67.6441212871,13.32554112,3.88661616,13.880772,53.94,3.26,54.0384233671,136.04,13.32554112,4.07661616,13.935165785,13.32554112,3.88661616,13.880772,0.0,0.19,0.19,136.04
2022-02-05 12:30:00,66.17835232,7.32785276,66.5828186686,9.31835232,2.71785276,9.706617,56.86,4.61,57.0465748314,136.62,68.62835232,5.81785276,68.8745101826,9.31835232,2.71785276,9.706617,59.31,3.1,59.3909597498,136.34,9.31835232,2.90785276,9.7615212766,9.31835232,2.71785276,9.706617,0.0,0.19,0.19,136.34
2022-02-05 13:00:00,67.11943136,6.79316748,67.4623242299,9.19943136,2.68316748,9.582741,57.92,4.11,58.0656395814,136.35,69.36943136,5.62316748,69.5969684664,9.19943136,2.68316748,9.582741,60.17,2.94,60.2417836721,136.07,9.19943136,2.87316748,9.6376671822,9.19943136,2.68316748,9.582741,0.0,0.19,0.19,136.07
2022-02-05 13:30:00,68.01763424,6.93764332,68.3705306579,8.11763424,2.36764332,8.455869,59.9,4.57,60.0740784365,136.29,70.50763424,5.56764332,70.727117418,8.11763424,2.36764332,8.455869,62.39,3.2,62.4720105327,135.98,8.11763424,2.55764332,8.5110237344,8.11763424,2.36764332,8.455869,0.0,0.19,0.19,135.98
2022-02-05 14:00:00,66.3222896,8.0931678,66.814260924,8.1022896,2.3631678,8.439885,58.22,5.73,58.5012931481,136.29,68.4422896,6.7331678,68.7726875606,8.1022896,2.3631678,8.439885,60.34,4.37,60.4980371582,135.98,8.1022896,2.5531677999999998,8.4950434123,8.1022896,2.3631678,8.439885,0.0,0.19,0.19,135.98
2022-02-05 14:30:00,65.46850336,8.75081348,66.0507507055,8.12850336,2.37081348,8.467191,57.34,6.38,57.6938471589,136.62,67.83850336,7.29081348,68.229161649,8.12850336,2.37081348,8.467191,59.71,4.92,59.9123568223,136.37,8.12850336,2.56081348,8.5223431375,8.12850336,2.37081348,8.467191,0.0,0.19,0.19,136.37
2022-02-05 15:00:00,64.64451648,8.96340064,65.262976196,8.99451648,2.62340064,9.369288,55.65,6.34,56.009982146,136.86,66.61451648,7.66340064,67.053870248,8.99451648,2.62340064,9.369288,57.62,5.04,57.8400034578,136.59,8.99451648,2.8134006400000002,9.4242532792,8.99451648,2.62340064,9.369288,0.0,0.19,0.19,136.59
2022-02-05 15:30:00,64.76155072,9.00211896,65.3842228479,7.72155072,2.25211896,8.043282,57.04,6.75,57.4380022285,136.86,66.99155072,7.80211896,67.4443543088,7.72155072,2.25211896,8.043282,59.27,5.55,59.5292818704,136.55,7.72155072,2.45211896,8.1015574376,7.72155072,2.25211896,8.043282,0.0,0.2,0.2,136.55
2022-02-05 16:00:00,65.20595712,9.07715416,65.8347292208,6.91595712,2.01715416,7.204122,58.29,7.06,58.7159918591,136.91,67.44595712,7.84715416,67.9009201723,6.91595712,2.01715416,7.204122,60.53,5.83,60.8101126458,136.69,6.91595712,2.20715416,7.2596137894,6.91595712,2.01715416,7.204122,0.0,0.19,0.19,136.69
2022-02-05 16:30:00,69.04569792,7.87957856,69.4938569914,6.37569792,1.85957856,6.6413519999999995,62.67,6.02,62.9584728214,136.91,71.36569792,6.51957856,71.6628756345,6.37569792,1.85957856,6.6413519999999995,64.99,4.66,65.1568545895,136.69,6.37569792,2.04957856,6.6970363774,6.37569792,1.85957856,6.6413519999999995,0.0,0.19,0.19,136.69
2022-02-05 17:00:00,72.13930432,5.93771376,72.3832554702,6.36930432,1.85771376,6.634692,65.77,4.08,65.896428583,136.44,73.97930432,4.91771376,74.1425746538,6.36930432,1.85771376,6.634692,67.61,3.06,67.6792117271,136.15,6.36930432,2.04771376,6.6903788505,6.36930432,1.85771376,6.634692,0.0,0.19,0.19,136.15
2022-02-05 17:30:00,74.70648704,5.93605872,74.9419508619,6.46648704,1.8860587199999999,6.735924,68.24,4.05,68.3600767993,135.55,76.60648704,4.90605872,76.7634240298,6.46648704,1.8860587199999999,6.735924,70.14,3.02,70.2049855779,135.28,6.46648704,2.06605872,6.7885236446,6.46648704,1.8860587199999999,6.735924,0.0,0.18,0.18,135.28
2022-02-05 18:00:00,73.56976352,7.50701436,73.9517773214,6.70976352,1.95701436,6.989337,66.86,5.55,67.0899552839,135.55,76.37976352,5.96701436,76.612489424,6.70976352,1.95701436,6.989337,69.67,4.01,69.7853064764,135.35,6.70976352,2.14701436,7.0448986619,6.70976352,1.95701436,6.989337,0.0,0.19,0.19,135.35
2022-02-05 18:30:00,73.0433104,6.5626322,73.3375301983,6.2833103999999995,1.8326322,6.545115,66.76,4.73,66.9273524054,135.55,75.2333104,5.5626322,75.438676226,6.2833103999999995,1.8326322,6.545115,68.95,3.73,69.0508175187,135.35,6.2833103999999995,2.0226322,6.6008355986,6.2833103999999995,1.8326322,6.545115,0.0,0.19,0.19,135.35
2022-02-05 19:00:00,69.61664704,7.55943872,70.0258713538,6.30664704,1.83943872,6.569424,63.31,5.72,63.5678731751,135.65,72.00664704,6.43943872,72.2940079742,6.30664704,1.83943872,6.569424,65.7,4.6,65.8608381362,135.48,6.30664704,2.02943872,6.62513535,6.30664704,1.83943872,6.569424,0.0,0.19,0.19,135.48
2022-02-05 19:30:00,67.72285088,8.54666484,68.2600176619,6.26285088,1.82666484,6.523803,61.46,6.72,61.8262889069,135.69,70.04285088,7.38666484,70.4312698796,6.26285088,1.82666484,6.523803,63.78,5.5600000000000005,64.0218868825,135.51,6.26285088,2.01666484,6.5795317631,6.26285088,1.82666484,6.523803,0.0,0.19,0.19,135.51
2022-02-05 20:00:00,61.14922432,11.04102376,62.13800641,6.44922432,1.8810237600000002,6.717942,54.7,9.16,55.4616588284,136.18,63.67922432,9.25102376,64.3476887744,6.44922432,1.8810237600000002,6.717942,57.23,7.37,57.7025978618,135.97,6.44922432,2.07102376,6.7735982863,6.44922432,1.8810237600000002,6.717942,0.0,0.19,0.19,135.97
2022-02-05 20:30:00,58.24868384,12.84836612,59.6488866706,7.46868384,2.17836612,7.779879,50.78,10.67,51.888893802,136.71,60.75868384,11.34836612,61.8094092802,7.46868384,2.17836612,7.779879,53.29,9.17,54.0732188796,136.46,7.46868384,2.36836612,7.8352023829,7.46868384,2.17836612,7.779879,0.0,0.19,0.19,136.46
2022-02-05 21:00:00,57.92640736,11.51603548,59.0600350729,6.22640736,1.81603548,6.485841,51.7,9.7,52.6020912132,136.58,60.07640736,10.35603548,60.9624654369,6.22640736,1.81603548,6.485841,53.85,8.54,54.5229685545,136.35,6.22640736,2.00603548,6.541584438,6.22640736,1.81603548,6.485841,0.0,0.19,0.19,136.35
2022-02-05 21:30:00,58.27268128,12.93953204,59.6920168278,6.03268128,1.7595320399999999,6.284043,52.24,11.18,53.4229351496,136.57,60.87268128,9.31953204,61.5819535551,6.03268128,1.7595320399999999,6.284043,54.84,7.5600000000000005,55.3586416018,136.04,6.03268128,1.94953204,6.3398673962,6.03268128,1.7595320399999999,6.284043,0.0,0.19,0.19,136.04
2022-02-05 22:00:00,55.3610528,14.2211404,57.1584377096,6.1410528,1.7911404,6.39693,49.22,12.43,50.7652765185,136.57,57.7510528,10.6511404,58.7250448389,6.1410528,1.7911404,6.39693,51.61,8.86,52.3649854387,136.04,6.1410528,1.9811404,6.4527084838,6.1410528,1.7911404,6.39693,0.0,0.19,0.19,136.04
2022-02-05 22:30:00,51.4213424,15.1433082,53.6047967766,6.2513424,1.8233082,6.511815,45.17,13.32,47.0930069119,136.69,53.8613424,11.6333082,55.1033398698,6.2513424,1.8233082,6.511815,47.61,9.81,48.6101656035,136.23,6.2513424,2.0133082,6.567548379,6.2513424,1.8233082,6.511815,0.0,0.19,0.19,136.23
2022-02-05 23:00:00,49.32921472,15.48727096,51.7032589561,6.05921472,1.76727096,6.311682,43.27,13.72,45.3930754631,136.69,51.57921472,12.25727096,53.0156211179,6.05921472,1.76727096,6.311682,45.52,10.49,46.7130656241,136.23,6.05921472,1.95727096,6.3674950046,6.05921472,1.76727096,6.311682,0.0,0.19,0.19,136.23
2022-02-05 23:30:00,46.76636768,14.84435724,49.0657526983,5.94636768,1.73435724,6.194133,40.82,13.11,42.8735874403,137.21,49.09636768,12.25435724,50.6025947036,5.94636768,1.73435724,6.194133,43.15,10.52,44.4138818389,136.78,5.94636768,1.9143572400000002,6.246923421,5.94636768,1.73435724,6.194133,0.0,0.18,0.18,136.78
2022-02-06 00:00:00,43.6271168,16.2724924,46.5630682965,6.0771168,1.7724924,6.33033,37.55,14.5,40.2523601792,135.69,46.1371168,12.7324924,47.8617792119,6.0771168,1.7724924,6.33033,40.06,10.96,41.5322188186,135.32,6.0771168,1.9624924,6.3861353745,6.0771168,1.7724924,6.33033,0.0,0.19,0.19,135.32
2022-02-06 00:30:00,44.0474464,16.4130052,47.0060025322,6.1474464,1.7930052,6.40359,37.9,14.62,40.622092511299996,136.21,46.6274464,12.8430052,48.3638453843,6.1474464,1.7930052,6.40359,40.48,11.05,41.9610879268,135.8,6.1474464,1.9830052,6.4593658252,6.1474464,1.7930052,6.40359,0.0,0.19,0.19,135.8
2022-02-06 01:00:00,45.34668704,15.94778372,48.0692607711,6.26668704,1.82778372,6.527799,39.08,14.12,41.5526268724,136.21,48.02668704,12.337783720000001,49.5861228083,6.26668704,1.82778372,6.527799,41.76,10.51,43.0622537729,135.8,6.26668704,2.01778372,6.5835262282,6.26668704,1.82778372,6.527799,0.0,0.19,0.19,135.8
2022-02-06 01:30:00,45.17071296,16.08354128,47.9486559709,6.32071296,1.8435412800000002,6.584076,38.85,14.24,41.3775313425,135.76,47.76071296,12.51354128,49.3728105116,6.32071296,1.8435412800000002,6.584076,41.44,10.67,42.7916171697,135.34,6.32071296,2.02354128,6.6367259725,6.32071296,1.8435412800000002,6.584076,0.0,0.18,0.18,135.34
2022-02-06 02:00:00,44.18417952,16.36580236,47.1177377082,6.29417952,1.83580236,6.556437,37.89,14.53,40.5804509586,136.23,46.76417952,12.77580236,48.4779291237,6.29417952,1.83580236,6.556437,40.47,10.94,41.9226013029,135.82,6.29417952,2.02580236,6.6121532825,6.29417952,1.83580236,6.556437,0.0,0.19,0.19,135.82
2022-02-06 02:30:00,43.13184192,16.16762056,46.062433088,6.23184192,1.81762056,6.491502,36.9,14.35,39.5920762274,137.34,45.68184192,13.55762056,47.6512303771,6.23184192,1.81762056,6.491502,39.45,11.74,41.15981171,137.04,6.23184192,2.01762056,6.5503165145,6.23184192,1.81762056,6.491502,0.0,0.2,0.2,137.04
2022-02-06 03:00:00,42.035768,15.805849,44.9091377557,6.225768,1.815849,6.485175,35.81,13.99,38.4457565929,137.34,44.565768,14.425849,46.8424251806,6.225768,1.815849,6.485175,38.34,12.61,40.3604719992,137.04,6.225768,2.005849,6.540918697,6.225768,1.815849,6.485175,0.0,0.19,0.19,137.04
2022-02-06 03:30:00,41.22501888,15.91771384,44.1913543077,6.09501888,1.77771384,6.348978,35.13,14.14,37.8689384588,137.53,43.72501888,14.55771384,46.0847513642,6.09501888,1.77771384,6.348978,37.63,12.78,39.7409775924,137.37,6.09501888,1.96771384,6.4047757887,6.09501888,1.77771384,6.348978,0.0,0.19,0.19,137.37
2022-02-06 04:00:00,40.53796608,15.99482344,43.5793651948,5.9479660800000005,1.73482344,6.195798,34.59,14.26,37.4141109743,137.02,43.12796608,14.55482344,45.5177365822,5.9479660800000005,1.73482344,6.195798,37.18,12.82,39.3281680224,136.86,5.9479660800000005,1.92482344,6.2516594408,5.9479660800000005,1.73482344,6.195798,0.0,0.19,0.19,136.86
2022-02-06 04:30:00,39.2071568,16.3408374,42.4761593282,6.0371568,1.7608374,6.288705,33.17,14.58,36.2329311539,137.47,41.7171568,14.9708374,44.322084156,6.0371568,1.7608374,6.288705,35.68,13.21,38.046898691,137.3,6.0371568,1.9508374,6.3445274677,6.0371568,1.7608374,6.288705,0.0,0.19,0.19,137.3
2022-02-06 05:00:00,39.1107632,16.4189726,42.4173839284,6.0307632,1.7589725999999999,6.282045,33.08,14.66,36.182896512,137.4,41.6307632,15.0289726,44.2604842046,6.0307632,1.7589725999999999,6.282045,35.6,13.27,37.9928006338,137.23,6.0307632,1.9489725999999998,6.3378702235,6.0307632,1.7589725999999999,6.282045,0.0,0.19,0.19,137.23
2022-02-06 05:30:00,39.48424992,16.21873956,42.6855186762,5.82424992,1.69873956,6.066927,33.66,14.52,36.6582323633,137.58,42.01424992,14.82873956,44.5543343938,5.82424992,1.69873956,6.066927,36.19,13.13,38.4982207381,137.41,5.82424992,1.89873956,6.1259365853,5.82424992,1.69873956,6.066927,0.0,0.2,0.2,137.41
2022-02-06 06:00:00,39.63283136,15.99249248,42.7378185842,5.80283136,1.6924924799999999,6.044616,33.83,14.3,36.7281758327,137.76,42.20283136,14.56249248,44.64465435,5.80283136,1.6924924799999999,6.044616,36.4,12.87,38.6082491185,137.61,5.80283136,1.88249248,6.1005433963,5.80283136,1.6924924799999999,6.044616,0.0,0.19,0.19,137.61
2022-02-06 06:30:00,42.626488,14.956059,45.174120689,5.506488,1.6060590000000001,5.735925,37.12,13.35,39.4476475851,137.76,45.246488,13.526059,47.2249822489,5.506488,1.6060590000000001,5.735925,39.74,11.92,41.4892034149,137.59,5.506488,1.796059,5.7919977577,5.506488,1.6060590000000001,5.735925,0.0,0.19,0.19,137.59
2022-02-06 07:00:00,43.57732672,14.70463696,45.9914095477,5.94732672,1.73463696,6.195132,37.63,12.97,39.8024848471,137.72,46.17732672,13.28463696,48.0502557971,5.94732672,1.73463696,6.195132,40.23,11.55,41.8551717235,137.55,5.94732672,1.92463696,6.2509937244,5.94732672,1.73463696,6.195132,0.0,0.19,0.19,137.55
2022-02-06 07:30:00,46.12480928,13.77223604,48.137018153,5.90480928,1.7222360399999999,6.150843,40.22,12.05,41.9863180096,137.28,48.71480928,12.40223604,50.2687587074,5.90480928,1.7222360399999999,6.150843,42.81,10.68,44.1220863061,137.11,5.90480928,1.91223604,6.2067237175,5.90480928,1.7222360399999999,6.150843,0.0,0.19,0.19,137.11
2022-02-06 08:00:00,47.8110832,13.6157326,49.7120493542,5.7110832,1.6657326000000001,5.949045,42.1,11.95,43.7631408836,136.31,50.3910832,11.5557326,51.6990930481,5.7110832,1.6657326000000001,5.949045,44.68,9.89,45.7614958235,136.15,5.7110832,1.8557326,6.0050158035,5.7110832,1.6657326000000001,5.949045,0.0,0.19,0.19,136.15
2022-02-06 08:30:00,50.90407008,13.60452044,52.690675903,5.84407008,1.70452044,6.087573,45.06,11.9,46.6048666987,135.8,53.49407008,10.06452044,54.4326198654,5.84407008,1.70452044,6.087573,47.65,8.36,48.3778058618,135.4,5.84407008,1.89452044,6.1434813256,5.84407008,1.70452044,6.087573,0.0,0.19,0.19,135.4
2022-02-06 09:00:00,53.72598784,12.19841312,55.093402981,6.16598784,1.79841312,6.422904,47.56,10.4,48.6838125048,135.8,56.15598784,9.64841312,56.9788280506,6.16598784,1.79841312,6.422904,49.99,7.85,50.6025947951,135.4,6.16598784,1.97841312,6.4756099725,6.16598784,1.79841312,6.422904,0.0,0.18,0.18,135.4
2022-02-06 09:30:00,57.71162176,10.22838968,58.6110163844,6.61162176,1.92838968,6.887106,51.1,8.3,51.7696822474,135.86,60.09162176,9.12838968,60.781004466,6.61162176,1.92838968,6.887106,53.48,7.2,53.9624906764,135.73,6.61162176,2.11838968,6.9427024374,6.61162176,1.92838968,6.887106,0.0,0.19,0.19,135.73
2022-02-06 10:00:00,56.21914048,11.40433264,57.3641923091,10.36914048,3.02433264,10.801188,45.85,8.38,46.609515123,135.86,58.58914048,10.08433264,59.4506614512,10.36914048,3.02433264,10.801188,48.22,7.06,48.7340948413,135.73,10.36914048,3.21433264,10.8559204407,10.36914048,3.02433264,10.801188,0.0,0.19,0.19,135.73
2022-02-06 10:30:00,62.49195744,9.62932092,63.2294912684,10.59195744,3.08932092,11.033289,51.9,6.54,52.3104349055,135.57,64.30195744,8.53932092,64.8664915992,10.59195744,3.08932092,11.033289,53.71,5.45,53.9857999848,135.28,10.59195744,3.27932092,11.0879893627,10.59195744,3.08932092,11.033289,0.0,0.19,0.19,135.28
2022-02-06 11:00:00,61.86582464,9.90836552,62.6542573626,9.52582464,2.77836552,9.922734,52.34,7.13,52.8234086367,135.57,63.85582464,8.71836552,64.4482446448,9.52582464,2.77836552,9.922734,54.33,5.94,54.6537510149,135.28,9.52582464,2.96836552,9.9776013617,9.52582464,2.77836552,9.922734,0.0,0.19,0.19,135.28
2022-02-06 11:30:00,62.3305312,9.4793216,63.0472256144,8.260531199999999,2.4093216,8.60472,54.07,7.07,54.5302649911,135.14,64.9005312,8.0893216,65.4027222216,8.260531199999999,2.4093216,8.60472,56.64,5.68,56.9240898039,134.9,8.260531199999999,2.5993216,8.6598411352,8.260531199999999,2.4093216,8.60472,0.0,0.19,0.19,134.9
2022-02-06 12:00:00,62.53788192,9.47146556,63.2510500695,10.18788192,2.97146556,10.612377,52.35,6.5,52.7519904838,135.14,64.42788192,8.36146556,64.9681927947,10.18788192,2.97146556,10.612377,54.24,5.39,54.5071527416,134.9,10.18788192,3.16146556,10.6671365653,10.18788192,2.97146556,10.612377,0.0,0.19,0.19,134.9
2022-02-06 12:30:00,60.83153408,10.94169744,61.8077364202,14.37153408,4.19169744,14.970348,46.46,6.75,46.9477805652,136.02,62.90153408,9.66169744,63.6392283662,14.37153408,4.19169744,14.970348,48.53,5.47,48.8372992701,135.75,14.37153408,4.38169744,15.024655213,14.37153408,4.19169744,14.970348,0.0,0.19,0.19,135.75
2022-02-06 13:00:00,61.9297376,10.7795068,62.8608794566,12.6497376,3.6895068,13.17681,49.28,7.09,49.787413068,136.02,64.1597376,9.4395068,64.8504141662,12.6497376,3.6895068,13.17681,51.51,5.75,51.8299392244,135.75,12.6497376,3.8795067999999997,13.2312672999,12.6497376,3.6895068,13.17681,0.0,0.19,0.19,135.75
2022-02-06 13:30:00,60.97322336,11.07927348,61.9716408348,13.40322336,3.90927348,13.961691,47.57,7.17,48.107315452,136.07,63.23322336,9.69927348,63.9727789183,13.40322336,3.90927348,13.961691,49.83,5.79,50.1652569016,135.82,13.40322336,4.09927348,14.016077893,13.40322336,3.90927348,13.961691,0.0,0.19,0.19,135.82
2022-02-06 14:00:00,64.5689616,9.5401138,65.2699362143,9.4289616,2.7501138,9.821835,55.14,6.79,55.5564910699,136.4,66.8189616,8.3701138,67.341164486,9.4289616,2.7501138,9.821835,57.39,5.62,57.6645168193,136.14,9.4289616,2.9401137999999998,9.8767193952,9.4289616,2.7501138,9.821835,0.0,0.19,0.19,136.14
2022-02-06 14:30:00,64.8541376,9.4374568,65.5372013035,8.2541376,2.4074568,8.59806,56.6,7.03,57.0349094853,136.33,67.0841376,8.0074568,67.5603499246,8.2541376,2.4074568,8.59806,58.83,5.6,59.0959296399,136.07,8.2541376,2.5974568,8.6531826138,8.2541376,2.4074568,8.59806,0.0,0.19,0.19,136.07
2022-02-06 15:00:00,65.1565952,9.8206736,65.8925453144,8.1965952,2.3906736,8.53812,56.96,7.43,57.4425495604,136.33,67.6365952,8.3406736,68.1489240293,8.1965952,2.3906736,8.53812,59.44,5.95,59.7370580126,136.07,8.1965952,2.5806736,8.5932560245,8.1965952,2.3906736,8.53812,0.0,0.19,0.19,136.07
2022-02-06 15:30:00,65.51369888,9.14232884,66.1485216581,7.41369888,2.16232884,7.722603,58.1,6.98,58.5177784951,136.51,68.27369888,7.64232884,68.7000956976,7.41369888,2.16232884,7.722603,60.86,5.48,61.1062189961,136.24,7.41369888,2.35232884,7.7779420192,7.41369888,2.16232884,7.722603,0.0,0.19,0.19,136.24
2022-02-06 16:00:00,68.56539712,8.26032416,69.0611803943,7.47539712,2.18032416,7.786872,61.09,6.08,61.3918113432,136.41,70.66539712,7.08032416,71.0192181057,7.47539712,2.18032416,7.786872,63.19,4.9,63.3796978535,136.16,7.47539712,2.37032416,7.8421934894,7.47539712,2.18032416,7.786872,0.0,0.19,0.19,136.16
2022-02-06 16:30:00,64.58093088,9.83610484,65.3256886053,8.18093088,2.38610484,8.521803,56.4,7.45,56.8899156266,136.03,67.13093088,8.63610484,67.684150195,8.18093088,2.38610484,8.521803,58.95,6.25,59.2803930486,135.8,8.18093088,2.57610484,8.5769427076,8.18093088,2.38610484,8.521803,0.0,0.19,0.19,135.8
2022-02-06 17:00:00,67.38953312,8.97069716,67.9839876858,7.3395331200000005,2.14069716,7.645347,60.05,6.83,60.437169027,136.03,69.97953312,7.60069716,70.3910907218,7.3395331200000005,2.14069716,7.645347,62.64,5.46,62.8775094927,135.8,7.3395331200000005,2.33069716,7.7007074786,7.3395331200000005,2.14069716,7.645347,0.0,0.19,0.19,135.8
2022-02-06 17:30:00,74.11576704,6.98584872,74.4442677865,7.18576704,2.09584872,7.485174,66.93,4.89,67.1083973881,135.59,76.61576704,5.63584872,76.8227736412,7.18576704,2.09584872,7.485174,69.43,3.54,69.5201877155,135.35,7.18576704,2.28584872,7.5405803705,7.18576704,2.09584872,7.485174,0.0,0.19,0.19,135.35
2022-02-06 18:00:00,74.11461792,7.27426356,74.4707425756,7.4546179200000005,2.17426356,7.765227,66.66,5.1,66.8548098494,134.92,76.55461792,5.90426356,76.7819630712,7.4546179200000005,2.17426356,7.765227,69.1,3.73,69.2005989858,134.66,7.4546179200000005,2.35426356,7.8175370318,7.4546179200000005,2.17426356,7.765227,0.0,0.18,0.18,134.66
2022-02-06 18:30:00,72.07086176,7.40983468,72.4507747703,7.37086176,2.14983468,7.677981,64.7,5.26,64.9134623942,135.24,74.35086176,6.36983468,74.6232231836,7.37086176,2.14983468,7.677981,66.98,4.22,67.1128065275,134.98,7.37086176,2.33983468,7.7333323616000005,7.37086176,2.14983468,7.677981,0.0,0.19,0.19,134.98
2022-02-06 19:00:00,67.93924319999999,9.6518626,68.6214195295,7.5492432,2.2018626,7.863795,60.39,7.45,60.8477986455,135.24,70.5792432,8.1018626,71.0427318469,7.5492432,2.2018626,7.863795,63.03,5.9,63.3055360928,134.98,7.5492432,2.3918626,7.9190958821,7.5492432,2.2018626,7.863795,0.0,0.19,0.19,134.98
2022-02-06 19:30:00,66.42128128,9.92745704,67.1590724337,7.43128128,2.16745704,7.740918,58.99,7.76,59.4982159396,135.83,68.85128128,8.62745704,69.3897106845,7.43128128,2.16745704,7.740918,61.42,6.46,61.7587888482,135.53,7.43128128,2.35745704,7.7962519943,7.43128128,2.16745704,7.740918,0.0,0.19,0.19,135.53
2022-02-06 20:00:00,63.42281984,10.92873912,64.3575280384,7.33281984,2.13873912,7.638354,56.09,8.79,56.7745735343,136.1,65.75281984,9.67873912,66.4613519864,7.33281984,2.13873912,7.638354,58.42,7.54,58.9045668858,135.81,7.33281984,2.32873912,7.6937164423,7.33281984,2.13873912,7.638354,0.0,0.19,0.19,135.81
2022-02-06 20:30:00,61.62859392,11.64125656,62.7184378222,7.47859392,2.18125656,7.790202,54.15,9.46,54.9701200654,136.15,63.77859392,10.20125656,64.5892768021,7.47859392,2.18125656,7.790202,56.3,8.02,56.8683602718,135.92,7.47859392,2.37125656,7.8455225889,7.47859392,2.18125656,7.790202,0.0,0.19,0.19,135.92
2022-02-06 21:00:00,57.35443808,14.43004444,59.1418443237,7.47443808,2.18004444,7.785873,49.88,12.25,51.3622127639,136.26,59.96443808,10.79004444,60.9274888147,7.47443808,2.18004444,7.785873,52.49,8.61,53.1914673608,135.96,7.47443808,2.3600444400000002,7.8381780007,7.47443808,2.18004444,7.785873,0.0,0.18,0.18,135.96
2022-02-06 21:30:00,56.11121248,13.51785364,57.7165533708,6.30121248,1.83785364,6.563763,49.81,11.68,51.1611033892,136.8,58.42121248,10.16785364,59.2994377315,6.30121248,1.83785364,6.563763,52.12,8.33,52.7814673915,136.3,6.30121248,2.02785364,6.6194764977,6.30121248,1.83785364,6.563763,0.0,0.19,0.19,136.3
2022-02-06 22:00:00,53.56589792,14.45130356,55.4810381532,6.17589792,1.80130356,6.433227,47.39,12.65,49.0493078442,136.3,56.07589792,10.87130356,57.1199752156,6.17589792,1.80130356,6.433227,49.9,9.07,50.7175995094,135.82,6.17589792,1.99130356,6.4889910607,6.17589792,1.80130356,6.433227,0.0,0.19,0.19,135.82
2022-02-06 22:30:00,50.87215168,14.68729424,52.9499048974,6.16215168,1.79729424,6.418908,44.71,12.89,46.5310240592,136.56,52.88215168,11.45729424,54.1090709365,6.16215168,1.79729424,6.418908,46.72,9.66,47.7082173215,136.07,6.16215168,1.98729424,6.4746777313,6.16215168,1.79729424,6.418908,0.0,0.19,0.19,136.07
2022-02-06 23:00:00,48.87548864,15.44076752,51.256518526,5.86548864,1.71076752,6.109884,43.01,13.73,45.1483443772,136.87,51.69548864,11.65076752,52.9921119558,5.86548864,1.71076752,6.109884,45.83,9.94,46.8955488293,136.37,5.86548864,1.90076752,6.1657825254,5.86548864,1.71076752,6.109884,0.0,0.19,0.19,136.37
2022-02-06 23:30:00,46.566568,15.352749,49.0321543189,5.426568,1.582749,5.652675,41.14,13.77,43.3833205276,137.33,49.236568,13.002749,50.9245629336,5.426568,1.582749,5.652675,43.81,11.42,45.273971551,136.87,5.426568,1.7727490000000001,5.7087896507,5.426568,1.582749,5.652675,0.0,0.19,0.19,136.87
2022-02-07 00:00:00,44.2591552,14.7747536,46.6601131906,5.6391552,1.6447536,5.8741200000000005,38.62,13.13,40.7909462994,137.72,46.5491552,13.6347536,48.5049518664,5.6391552,1.6447536,5.8741200000000005,40.91,11.99,42.6308362573,137.42,5.6391552,1.8347536,5.9301258117,5.6391552,1.6447536,5.8741200000000005,0.0,0.19,0.19,137.42
2022-02-07 00:30:00,44.31843584,15.20787712,46.8551307948,5.71843584,1.66787712,5.956704,38.6,13.54,40.9058871069,137.53,47.06843584,13.67787712,49.0155278961,5.71843584,1.66787712,5.956704,41.35,12.01,43.0588272019,137.37,5.71843584,1.85787712,6.012671274,5.71843584,1.66787712,5.956704,0.0,0.19,0.19,137.37
2022-02-07 01:00:00,46.14409024,14.79202632,48.4570026594,5.66409024,1.65202632,5.900094,40.48,13.14,42.559252813,137.57,48.76409024,13.36202632,50.5616479588,5.66409024,1.65202632,5.900094,43.1,11.71,44.6624461936,137.37,5.66409024,1.84202632,5.9560875758,5.66409024,1.65202632,5.900094,0.0,0.19,0.19,137.37
2022-02-07 01:30:00,46.96584864,14.78587252,49.2383282073,5.50584864,1.6058725200000001,5.735259,41.46,13.18,43.5045284999,137.97,49.63584864,13.36587252,51.4039299902,5.50584864,1.6058725200000001,5.735259,44.13,11.76,45.6700613094,137.81,5.50584864,1.79587252,5.7913320881,5.50584864,1.6058725200000001,5.735259,0.0,0.19,0.19,137.81
2022-02-07 02:00:00,46.46698752,5.5603713599999995,46.7984899206,5.48698752,1.60037136,5.715612,40.98,3.96,41.1708877728,137.97,47.41698752,21.93037136,52.2428166685,5.48698752,1.60037136,5.715612,41.93,20.33,46.5986459031,137.81,5.48698752,1.80037136,5.7748046788,5.48698752,1.60037136,5.715612,0.0,0.2,0.2,137.81
2022-02-07 02:30:00,46.6347296,5.3722128,46.9431430055,5.6647296,1.6522128,5.90076,40.97,3.7199999999999998,41.1385378933,137.23,47.5147296,22.6422128,52.6338230555,5.6647296,1.6522128,5.90076,41.85,20.99,46.8188274095,135.52,5.6647296,1.8422128,5.9567532633999996,5.6647296,1.6522128,5.90076,0.0,0.19,0.19,135.52
2022-02-07 03:00:00,45.7168176,5.2865718,46.0214651317,5.5768176,1.6265718,5.809185,40.14,3.66,40.3065156023,137.43,46.5768176,22.6765718,51.8037339035,5.5768176,1.6265718,5.809185,41.0,21.05,46.0879865041,135.61,5.5768176,1.8165718,5.8652218754,5.5768176,1.6265718,5.809185,0.0,0.19,0.19,135.61
2022-02-07 03:30:00,46.03925536,5.21894948,46.3341177512,5.37925536,1.5689494800000001,5.603391,40.66,3.65,40.82349936,137.68,46.87925536,22.68894948,52.0812155351,5.37925536,1.5689494800000001,5.603391,41.5,21.12,46.565055567499996,135.86,5.37925536,1.7689494799999999,5.6626469509,5.37925536,1.5689494800000001,5.603391,0.0,0.2,0.2,135.86
2022-02-07 04:00:00,45.42834656,5.20410108,45.7254561402,5.08834656,1.48410108,5.300361,40.34,3.7199999999999998,40.5111589565,137.96,46.26834656,22.70410108,51.5386854629,5.08834656,1.48410108,5.300361,41.18,21.22,46.3258113798,136.15,5.08834656,1.67410108,5.3566673539,5.08834656,1.48410108,5.300361,0.0,0.19,0.19,136.15
2022-02-07 04:30:00,45.17527936,5.40195648,45.497109788,5.35527936,1.56195648,5.578416,39.82,3.84,40.004724721,138.13,46.03527936,22.84195648,51.390679326,5.35527936,1.56195648,5.578416,40.68,21.28,45.9097026782,136.31,5.35527936,1.76195648,5.6376863748,5.35527936,1.56195648,5.578416,0.0,0.2,0.2,136.31
2022-02-07 05:00:00,44.88991456,5.52997508,45.2292499782,5.51991456,1.60997508,5.749911,39.37,3.92,39.5646723732,138.01,45.74991456,22.90997508,51.1656294832,5.51991456,1.60997508,5.749911,40.23,21.3,45.5207963463,136.19,5.51991456,1.79997508,5.8059768376,5.51991456,1.60997508,5.749911,0.0,0.19,0.19,136.19
2022-02-07 05:30:00,46.6220624,5.6335182,46.9611885469,5.5320624,1.6135182000000001,5.762565,41.09,4.02,41.2861780745,137.85,47.5520624,21.5935182,52.2252684698,5.5320624,1.6135182000000001,5.762565,42.02,19.98,46.5282795728,136.02,5.5320624,1.8135181999999999,5.8217319295,5.5320624,1.6135182000000001,5.762565,0.0,0.2,0.2,136.02
2022-02-07 06:00:00,47.37657792,15.55316856,49.864227535,5.49657792,1.6031685599999999,5.725602,41.88,13.95,44.1422348777,137.51,49.87657792,11.96316856,51.2912314826,5.49657792,1.6031685599999999,5.725602,44.38,10.36,45.5731719326,135.76,5.49657792,1.79316856,5.781679887,5.49657792,1.6031685599999999,5.725602,0.0,0.19,0.19,135.76
2022-02-07 06:30:00,53.4101744,12.1308842,54.7704763619,5.4201744,1.5808841999999999,5.646015,47.99,10.55,49.1359603549,135.78,56.2601744,10.3308842,57.2008250978,5.4201744,1.5808841999999999,5.646015,50.84,8.75,51.5874800703,135.33,5.4201744,1.7808842,5.7052466257,5.4201744,1.5808841999999999,5.646015,0.0,0.2,0.2,135.33
2022-02-07 07:00:00,59.65371104,9.35941572,60.3834737612,5.24371104,1.52941572,5.462199,54.41,7.83,54.970510276,134.9,62.44371104,7.22941572,62.8608105269,5.24371104,1.52941572,5.462199,57.2,5.7,57.4833019233,134.69,5.24371104,1.71941572,5.5184142549,5.24371104,1.52941572,5.462199,0.0,0.19,0.19,134.69
2022-02-07 07:30:00,64.68023424,7.11006832,65.0698530262,5.52023424,1.6100683199999999,5.750244,59.16,5.5,59.4151125556,133.98,67.22023424,5.88006832,67.4769226827,5.52023424,1.6100683199999999,5.750244,61.7,4.27,61.8475779639,133.7,5.52023424,1.80006832,5.8063096732,5.52023424,1.6100683199999999,5.750244,0.0,0.19,0.19,133.7
2022-02-07 08:00:00,68.60731584,4.31421712,68.7428269431,6.8373158400000005,1.99421712,7.122204,61.77,2.32,61.8135527211,133.06,70.38731584,8.80421712,70.9358052767,6.8373158400000005,1.99421712,7.122204,63.55,6.8100000000000005,63.9138373124,132.86,6.8373158400000005,2.18421712,7.1777219452,6.8373158400000005,1.99421712,7.122204,0.0,0.19,0.19,132.86
2022-02-07 08:30:00,72.78877344,3.5988089199999997,72.877684956,7.77877344,2.26880892,8.102889,65.01,1.33,65.0236034068,135.27,74.79877344,7.22880892,75.1472699872,7.77877344,2.26880892,8.102889,67.02,4.96,67.20328861,134.26,7.77877344,2.45880892,8.1581283108,7.77877344,2.26880892,8.102889,0.0,0.19,0.19,134.26
2022-02-07 09:00:00,75.467384,5.430487,75.6625154014,8.607384,2.510487,8.966025,66.86,2.92,66.9237327112,135.5,77.277384,5.880487,77.50080132,8.607384,2.510487,8.966025,68.67,3.37,68.752642131,134.18,8.607384,2.700487,9.0210691917,8.607384,2.510487,8.966025,0.0,0.19,0.19,134.18
2022-02-07 09:30:00,74.5476704,6.1759872,74.8030613007,11.9176704,3.4759872,12.41424,62.63,2.7,62.6881719306,135.1,77.2176704,6.6059871999999995,77.4997270246,11.9176704,3.4759872,12.41424,65.3,3.13,65.3749715105,133.83,11.9176704,3.6659872,12.4687741945,11.9176704,3.4759872,12.41424,0.0,0.19,0.19,133.83
2022-02-07 10:00:00,71.43471104,7.45179072,71.8223302762,14.23471104,4.15179072,14.827824,57.2,3.3,57.2951132297,134.84,73.52471104,6.91179072,73.8488726012,14.23471104,4.15179072,14.827824,59.29,2.76,59.3542054112,133.48,14.23471104,4.33179072,14.8792274408,14.23471104,4.15179072,14.827824,0.0,0.18,0.18,133.48
2022-02-07 10:30:00,68.86013344,7.99628892,69.3228578022,16.41013344,4.7862889200000005,17.093889,52.45,3.21,52.5481360278,134.97,71.60013344,7.28628892,71.9699181245,16.41013344,4.7862889200000005,17.093889,55.19,2.5,55.2465935601,133.72,16.41013344,4.97628892,17.1480591011,16.41013344,4.7862889200000005,17.093889,0.0,0.19,0.19,133.72
2022-02-07 11:00:00,68.13600512,9.14966816,68.7475935663,18.85600512,5.49966816,19.641672,49.28,3.65,49.4149865931,135.09,70.18600512,7.89966816,70.629172951,18.85600512,5.49966816,19.641672,51.33,2.4,51.386076908,133.78,18.85600512,5.68966816,19.6957166119,18.85600512,5.49966816,19.641672,0.0,0.19,0.19,133.78
2022-02-07 11:30:00,67.62964288,8.26239584,68.1324869728,17.45964288,5.09239584,18.187128,50.17,3.17,50.2700487368,135.0,70.11964288,7.80239584,70.552403917,17.45964288,5.09239584,18.187128,52.66,2.71,52.7296851878,133.73,17.45964288,5.28239584,18.2412399608,17.45964288,5.09239584,18.187128,0.0,0.19,0.19,133.73
2022-02-07 12:00:00,73.41151648,7.53752564,73.7974596085,11.99151648,3.49752564,12.491163,61.42,4.04,61.5527253661,135.25,75.96151648,5.46752564,76.1580318979,11.99151648,3.49752564,12.491163,63.97,1.97,64.0003265617,133.95,11.99151648,3.68752564,12.545689014,11.99151648,3.49752564,12.491163,0.0,0.19,0.19,133.95
2022-02-07 12:30:00,77.35706432,7.06039376,77.6785978263,8.60706432,2.51039376,8.965692,68.75,4.55,68.900399128,135.12,79.98706432,3.84039376,80.0792050583,8.60706432,2.51039376,8.965692,71.38,1.33,71.3923896504,133.83,8.60706432,2.70039376,9.0207362597,8.60706432,2.51039376,8.965692,0.0,0.19,0.19,133.83
2022-02-07 13:00:00,75.1622,5.892725,75.3928412833,7.7922,2.272725,8.116875,67.37,3.62,67.4671868392,134.77,77.6922,4.592725,77.8278296226,7.7922,2.272725,8.116875,69.9,2.32,69.9384901181,133.43,7.7922,2.462725,8.1721108207,7.7922,2.272725,8.116875,0.0,0.19,0.19,133.43
2022-02-07 13:30:00,75.08338624,6.08265432,75.329367267,10.36338624,3.02265432,10.795194,64.72,3.06,64.7922989251,134.41,76.76338624,6.22265432,77.0151861247,10.36338624,3.02265432,10.795194,66.4,3.2,66.4770637137,133.13,10.36338624,3.21265432,10.8499272873,10.36338624,3.02265432,10.795194,0.0,0.19,0.19,133.13
2022-02-07 14:00:00,73.62050944,5.57848192,73.8315574178,10.04050944,2.9284819200000003,10.458864,63.58,2.65,63.6352017361,134.41,75.11050944,6.51848192,75.3928327819,10.04050944,2.9284819200000003,10.458864,65.07,3.59,65.168957334,133.13,10.04050944,3.10848192,10.5106845477,10.04050944,2.9284819200000003,10.458864,0.0,0.18,0.18,133.13
2022-02-07 14:30:00,72.60797984,6.27899412,72.8789716146,12.16797984,3.54899412,12.674979,60.44,2.73,60.5016239451,134.6,74.18797984,7.30899412,74.5471511715,12.16797984,3.54899412,12.674979,62.02,3.76,62.1338716,133.39,12.16797984,3.73899412,12.7294858661,12.16797984,3.54899412,12.674979,0.0,0.19,0.19,133.39
2022-02-07 15:00:00,74.0185632,4.6299976,74.1632292714,8.2285632,2.3999976,8.57142,65.79,2.23,65.8277828884,134.56,75.1485632,6.6599976,75.443105179,8.2285632,2.3999976,8.57142,66.92,4.26,67.0554546625,133.34,8.2285632,2.5899976000000002,8.6265485511,8.2285632,2.3999976,8.57142,0.0,0.19,0.19,133.34
2022-02-07 15:30:00,72.89924384,3.88519612,73.0027020139,6.90924384,2.01519612,7.197129,65.99,1.87,66.0164903642,134.36,74.42924384,6.67519612,74.7279772363,6.90924384,2.01519612,7.197129,67.52,4.66,67.6806176095,133.15,6.90924384,2.20519612,7.2526229992,6.90924384,2.01519612,7.197129,0.0,0.19,0.19,133.15
2022-02-07 16:00:00,70.14800288,3.80650084,70.2512046637,9.10800288,2.65650084,9.487503,61.04,1.15,61.0508320992,134.36,71.43800288,8.00650084,71.8852718655,9.10800288,2.65650084,9.487503,62.33,5.35,62.5591831788,133.15,9.10800288,2.84650084,9.5424464103,9.10800288,2.65650084,9.487503,0.0,0.19,0.19,133.15
2022-02-07 16:30:00,75.6293328,6.4123054,75.9006827395,7.8593328,2.2923054,8.186805,67.77,4.12,67.8951198541,134.82,77.7293328,9.0623054,78.2558276213,7.8593328,2.2923054,8.186805,69.87,6.77,70.1972207427,134.17,7.8593328,2.4723053999999998,8.2390172989,7.8593328,2.2923054,8.186805,0.0,0.18,0.18,134.17
2022-02-07 17:00:00,78.63173152,8.80633836,79.1233265045,6.74173152,1.96633836,7.022637,71.89,6.84,72.2146640233,134.82,81.67173152,6.36633836,81.9194848225,6.74173152,1.96633836,7.022637,74.93,4.4,75.0590760668,134.17,6.74173152,2.15633836,7.0781875512,6.74173152,1.96633836,7.022637,0.0,0.19,0.19,134.17
2022-02-07 17:30:00,80.87249088,8.53155984,81.3212597937,6.62249088,1.93155984,6.898428,74.25,6.6,74.5427561873,135.23,84.78249088,6.8815598399999995,85.0613109801,6.62249088,1.93155984,6.898428,78.16,4.95,78.3165889196,135.38,6.62249088,2.12155984,6.9540205357,6.62249088,1.93155984,6.898428,0.0,0.19,0.19,135.38
2022-02-07 18:00:00,81.26686624,8.03866932,81.6634786971,6.88686624,2.00866932,7.173819,74.38,6.03,74.6240262918,135.0,84.87686624,7.27866932,85.1883879986,6.88686624,2.00866932,7.173819,77.99,5.27,78.167851448,135.38,6.88686624,2.18866932,7.2262853528,6.88686624,2.00866932,7.173819,0.0,0.18,0.18,135.38
2022-02-07 18:30:00,82.74941376,7.86899568,83.1227199425,6.81941376,1.98899568,7.103556,75.93,5.88,76.1573325426,134.95,86.17941376,7.45899568,86.5016067629,6.81941376,1.98899568,7.103556,79.36,5.47,79.548290365,135.45,6.81941376,2.17899568,7.159079983,6.81941376,1.98899568,7.103556,0.0,0.19,0.19,135.45
2022-02-07 19:00:00,78.22818496,9.71738728,78.8294141656,6.84818496,1.9973872799999999,7.133526,71.38,7.72,71.7962589555,135.41,81.45818496,5.77738728,81.6628073284,6.84818496,1.9973872799999999,7.133526,74.61,3.7800000000000002,74.7056925542,135.8,6.84818496,2.18738728,7.1890402947,6.84818496,1.9973872799999999,7.133526,0.0,0.19,0.19,135.8
2022-02-07 19:30:00,78.42308128,9.01298204,78.9393027756,5.63308128,1.6429820400000001,5.867793,72.79,7.37,73.1621555177,135.99,82.11308128,5.97298204,82.3300348096,5.63308128,1.6429820400000001,5.867793,76.48,4.33,76.6024758086,136.41,5.63308128,1.83298204,5.9238018085,5.63308128,1.6429820400000001,5.867793,0.0,0.19,0.19,136.41
2022-02-07 20:00:00,75.18471968,10.31179324,75.8885706361,5.59471968,1.63179324,5.827833,69.59,8.68,70.1292414047,136.24,78.77471968,4.61179324,78.9096007945,5.59471968,1.63179324,5.827833,73.18,2.98,73.2406499152,136.64,5.59471968,1.8217932399999999,5.8838608844,5.59471968,1.63179324,5.827833,0.0,0.19,0.19,136.64
2022-02-07 20:30:00,72.81665792,10.60985856,73.5855608751,5.4166579200000005,1.57985856,5.642352,67.4,9.03,68.002212464,135.6,76.62665792,4.21985856,76.7427645466,5.4166579200000005,1.57985856,5.642352,71.21,2.64,71.2589201434,135.92,5.4166579200000005,1.7698585599999999,5.6984719307,5.4166579200000005,1.57985856,5.642352,0.0,0.19,0.19,135.92
2022-02-07 21:00:00,68.56342112,11.65058116,69.5462346719,5.45342112,1.5905811600000002,5.6806470000000004,63.11,10.06,63.9067735064,135.6,71.77342112,2.74058116,71.8257249484,5.45342112,1.5905811600000002,5.6806470000000004,66.32,1.15,66.3299698477,135.92,5.45342112,1.78058116,5.736747439,5.45342112,1.5905811600000002,5.6806470000000004,0.0,0.19,0.19,135.92
