Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-07 21:30:00,64.95571872,13.17041796,66.2774871557,5.55571872,1.6204179600000002,5.787207,59.4,11.55,60.5124987089,135.85,68.48571872,2.14041796,68.5191583255,5.55571872,1.6204179600000002,5.787207,62.93,0.52,62.9321483822,136.27,5.55571872,1.8004179599999999,5.8401639811,5.55571872,1.6204179600000002,5.787207,0.0,0.18,0.18,136.27
2022-02-07 22:00:00,61.94976448,14.39701464,63.6006867075,5.74976448,1.67701464,5.989338,56.2,12.72,57.6215098726,135.85,65.46976448,2.73701464,65.5269510217,5.74976448,1.67701464,5.989338,59.72,1.06,59.7294064929,136.27,5.74976448,1.86701464,6.0452903356,5.74976448,1.67701464,5.989338,0.0,0.19,0.19,136.27
2022-02-07 22:30:00,57.3396944,15.4707442,59.3901042261,5.8996944,1.7207442,6.145515,51.44,13.75,53.2459960936,136.08,60.5296944,3.8907442,60.6546106622,5.8996944,1.7207442,6.145515,54.63,2.17,54.6730811277,136.51,5.8996944,1.9107442,6.2013980207,5.8996944,1.7207442,6.145515,0.0,0.19,0.19,136.51
2022-02-07 23:00:00,52.90800608,16.54316844,55.4340466626,5.90800608,1.72316844,6.154173,47.0,14.82,49.2811566423,136.19,56.72800608,4.74316844,56.9259547189,5.90800608,1.72316844,6.154173,50.82,3.02,50.9096533086,136.68,5.90800608,1.91316844,6.2100522801,5.90800608,1.72316844,6.154173,0.0,0.19,0.19,136.68
2022-02-07 23:30:00,51.34438976,16.58461368,53.9564247402,5.84438976,1.70461368,6.087906,45.5,14.88,47.8713317132,136.16,54.22438976,5.27461368,54.4803266723,5.84438976,1.70461368,6.087906,48.38,3.5700000000000003,48.5115378029,136.62,5.84438976,1.89461368,6.1438141788,5.84438976,1.70461368,6.087906,0.0,0.19,0.19,136.62
2022-02-08 00:00:00,47.75709696,17.77165328,50.9565694523,5.93709696,1.73165328,6.184476,41.82,16.04,44.7905570405,136.31,51.42709696,5.93165328,51.76804818,5.93709696,1.73165328,6.184476,45.49,4.2,45.6834773195,136.81,5.93709696,1.91165328,6.237270122,5.93709696,1.73165328,6.184476,0.0,0.18,0.18,136.81
2022-02-08 00:30:00,47.67786624,17.56729432,50.8113054243,5.88786624,1.7172943200000002,6.133194,41.79,15.85,44.6948162542,136.72,50.85786624,6.11729432,51.2244458075,5.88786624,1.7172943200000002,6.133194,44.97,4.4,45.1847418937,137.17,5.88786624,1.90729432,6.189082362,5.88786624,1.7172943200000002,6.133194,0.0,0.19,0.19,137.17
2022-02-08 01:00:00,50.2542,17.189975,53.1128972863,5.7942,1.689975,6.035625,44.46,15.5,47.0844093092,136.61,53.5342,5.599975,53.82629738,5.7942,1.689975,6.035625,47.74,3.91,47.8998507305,137.14,5.7942,1.879975,6.0915564219,5.7942,1.689975,6.035625,0.0,0.19,0.19,137.14
2022-02-08 01:30:00,50.05592832,17.59589576,53.0585667689,5.74592832,1.67589576,5.985342,44.31,15.92,47.0831445424,136.63,53.55592832,5.90589576,53.880581501500004,5.74592832,1.67589576,5.985342,47.81,4.23,47.9967603073,137.15,5.74592832,1.86589576,6.0412961561,5.74592832,1.67589576,5.985342,0.0,0.19,0.19,137.15
2022-02-08 02:00:00,49.74047392,17.21347156,52.6347636922,5.60047392,1.63347156,5.833827,44.14,15.58,46.8089307718,136.63,53.24047392,5.50347156,53.5241652194,5.60047392,1.63347156,5.833827,47.64,3.87,47.7969298177,137.15,5.60047392,1.82347156,5.8898520065,5.60047392,1.63347156,5.833827,0.0,0.19,0.19,137.15
2022-02-08 02:30:00,49.20890528,12.93426404,50.8803650253,5.80890528,1.69426404,6.050943,43.4,11.24,44.831881513,136.63,51.98890528,9.85426404,52.9145801456,5.80890528,1.69426404,6.050943,46.18,8.16,46.8953942301,136.74,5.80890528,1.8842640400000001,6.1068675706,5.80890528,1.69426404,6.050943,0.0,0.19,0.19,136.74
2022-02-08 03:00:00,50.29369056,7.14524308,50.7987185746,5.74369056,1.67524308,5.983011,44.55,5.47,44.8845563641,136.63,51.91369056,16.06524308,54.3426471823,5.74369056,1.67524308,5.983011,46.17,14.39,48.360531428,136.74,5.74369056,1.86524308,6.0389662192,5.74369056,1.67524308,5.983011,0.0,0.19,0.19,136.74
2022-02-08 03:30:00,48.43832608,7.45992844,49.0094069109,5.58832608,1.62992844,5.821173,42.85,5.83,43.2447846566,135.94,50.00832608,16.40992844,52.6319145455,5.58832608,1.62992844,5.821173,44.42,14.78,46.8143653166,135.12,5.58832608,1.81992844,5.8772040889,5.58832608,1.62992844,5.821173,0.0,0.19,0.19,135.12
2022-02-08 04:00:00,46.58977504,7.85076772,47.2466050851,5.17977504,1.51076772,5.395599,41.41,6.34,41.8925255863,135.94,48.17977504,16.81076772,51.0283512789,5.17977504,1.51076772,5.395599,43.0,15.3,45.6408807978,135.12,5.17977504,1.70076772,5.4518510895,5.17977504,1.51076772,5.395599,0.0,0.19,0.19,135.12
2022-02-08 04:30:00,47.39962528,7.44447404,47.9806697579,5.08962528,1.48447404,5.301693,42.31,5.96,42.7277158294,136.04,48.95962528,16.35447404,51.6189280079,5.08962528,1.48447404,5.301693,43.87,14.87,46.3216342544,135.2,5.08962528,1.67447404,5.3579985817,5.08962528,1.48447404,5.301693,0.0,0.19,0.19,135.2
2022-02-08 05:00:00,46.87720736,7.32293548,47.4457369414,5.42720736,1.5829354800000002,5.653341,41.45,5.74,41.8455505401,136.04,48.43720736,16.24293548,51.0881200461,5.42720736,1.5829354800000002,5.653341,43.01,14.66,45.4398030365,135.2,5.42720736,1.7729354800000001,5.7094553107,5.42720736,1.5829354800000002,5.653341,0.0,0.19,0.19,135.2
2022-02-08 05:30:00,49.6470176,6.7282968,50.1008616134,5.3770176,1.5682968,5.60106,44.27,5.16,44.5697038357,136.41,51.1470176,15.7682968,53.5224868009,5.3770176,1.5682968,5.60106,45.77,14.2,47.9221545843,135.57,5.3770176,1.7582968,5.6572012433,5.3770176,1.5682968,5.60106,0.0,0.19,0.19,135.57
2022-02-08 06:00:00,50.790464,6.8730519999999995,51.2533908842,5.530464,1.613052,5.7609,45.26,5.26,45.5646266308,136.41,52.080464,15.813052,54.4281851986,5.530464,1.613052,5.7609,46.55,14.2,48.6676740763,135.57,5.530464,1.803052,5.8169604236,5.530464,1.613052,5.7609,0.0,0.19,0.19,135.57
2022-02-08 06:30:00,55.69361088,5.68521984,55.9830333001,5.50361088,1.6052198400000002,5.732928,50.19,4.08,50.3555607654,135.72,57.35361088,12.63521984,58.7289150366,5.50361088,1.6052198400000002,5.732928,51.85,11.03,53.0102197694,134.87,5.50361088,1.7952198400000001,5.789002245,5.50361088,1.6052198400000002,5.732928,0.0,0.19,0.19,134.87
2022-02-08 07:00:00,61.61348096,3.36976528,61.7055617757,5.55348096,1.61976528,5.784876,56.06,1.75,56.0873078334,134.96,63.05348096,9.98976528,63.8399316378,5.55348096,1.61976528,5.784876,57.5,8.37,58.1059971087,133.92,5.55348096,1.79976528,5.8378340021,5.55348096,1.61976528,5.784876,0.0,0.18,0.18,133.92
2022-02-08 07:30:00,65.63783648,2.79603564,65.697362147,5.67783648,1.65603564,5.914413,59.96,1.1400000000000001,59.9708362456,134.88,67.40783648,9.18603564,68.0308729159,5.67783648,1.65603564,5.914413,61.73,7.53,62.1875694974,133.78,5.67783648,1.84603564,5.9703998759,5.67783648,1.65603564,5.914413,0.0,0.19,0.19,133.78
2022-02-08 08:00:00,68.3877264,2.3614202,68.4284840364,5.8677264000000005,1.7114202,6.112215,62.52,0.65,62.5233788274,134.95,70.1877264,7.7014202,70.6089853368,5.8677264000000005,1.7114202,6.112215,64.32,5.99,64.5983165415,133.78,5.8677264000000005,1.9014202,6.1681125056,5.8677264000000005,1.7114202,6.112215,0.0,0.19,0.19,133.78
2022-02-08 08:30:00,70.29970336,3.72116348,70.3981203595,6.9297033599999995,2.02116348,7.218441,63.37,1.7000000000000002,63.3927984869,135.08,72.21970336,6.81116348,72.5401785313,6.9297033599999995,2.02116348,7.218441,65.29,4.79,65.4654733428,133.88,6.9297033599999995,2.21116348,7.273928278,6.9297033599999995,2.02116348,7.218441,0.0,0.19,0.19,133.88
2022-02-08 09:00:00,68.7819488,4.5355684,68.9313271411,9.2419488,2.6955684,9.62703,59.54,1.8399999999999999,59.5684245217,134.89,69.6919488,7.7355684,70.1199454222,9.2419488,2.6955684,9.62703,60.45,5.04,60.6597403555,133.61,9.2419488,2.8855684,9.681948286,9.2419488,2.6955684,9.62703,0.0,0.19,0.19,133.61
2022-02-08 09:30:00,68.73640416,4.39936788,68.8770476617,9.42640416,2.74936788,9.819171,59.31,1.65,59.3329470025,134.97,70.08640416,7.67936788,70.5058631542,9.42640416,2.74936788,9.819171,60.66,4.93,60.860007394,133.81,9.42640416,2.93936788,9.8740558496,9.42640416,2.74936788,9.819171,0.0,0.19,0.19,133.81
2022-02-08 10:00:00,70.43653504,4.48482272,70.5791690463,8.41653504,2.45482272,8.767224,62.02,2.03,62.0532134543,134.81,71.90653504,6.83482272,72.2306346578,8.41653504,2.45482272,8.767224,63.49,4.38,63.6409027277,133.63,8.41653504,2.64482272,8.8223097486,8.41653504,2.45482272,8.767224,0.0,0.19,0.19,133.63
2022-02-08 10:30:00,70.23347648,5.70643064,70.464917293,10.03347648,2.92643064,10.451538,60.2,2.7800000000000002,60.2641551837,134.9,72.29347648,6.35643064,72.5723842246,10.03347648,2.92643064,10.451538,62.26,3.43,62.3544104294,133.72,10.03347648,3.11643064,10.5063214404,10.03347648,2.92643064,10.451538,0.0,0.19,0.19,133.72
2022-02-08 11:00:00,67.481336,6.199973,67.7655544768,12.651336,3.689973,13.178475,54.83,2.51,54.8874211455,134.64,69.341336,7.329973,69.727680174,12.651336,3.689973,13.178475,56.69,3.64,56.806739917,133.3,12.651336,3.879973,13.2329321417,12.651336,3.689973,13.178475,0.0,0.19,0.19,133.3
2022-02-08 11:30:00,67.87603168,5.61050924,68.1075142004,12.27603168,3.58050924,12.787533,55.6,2.03,55.6370461114,134.9,70.77603168,7.15050924,71.1363229494,12.27603168,3.58050924,12.787533,58.5,3.5700000000000003,58.6088295396,133.63,12.27603168,3.77050924,12.8420284121,12.27603168,3.58050924,12.787533,0.0,0.19,0.19,133.63
2022-02-08 12:00:00,65.28339328,5.75307304,65.5363966629,13.31339328,3.88307304,13.868117999999999,51.97,1.87,52.0036325654,135.1,67.08339328,8.12307304,67.5734117059,13.31339328,3.88307304,13.868117999999999,53.77,4.24,53.9369122216,133.76,13.31339328,4.07307304,13.9225128701,13.31339328,3.88307304,13.868117999999999,0.0,0.19,0.19,133.76
2022-02-08 12:30:00,64.05920384,7.38060112,64.4829812393,16.93920384,4.94060112,17.645004,47.12,2.44,47.1831325793,135.1,66.31920384,8.38060112,66.8466249941,16.93920384,4.94060112,17.645004,49.38,3.44,49.4996767666,133.88,16.93920384,5.13060112,17.6991438941,16.93920384,4.94060112,17.645004,0.0,0.19,0.19,133.88
2022-02-08 13:00:00,68.05709248,5.23831864,68.2583900997,10.41709248,3.03831864,10.851138,57.64,2.2,57.6819694532,135.05,70.15709248,7.03831864,70.509258644,10.41709248,3.03831864,10.851138,59.74,4.0,59.8737638703,133.69,10.41709248,3.21831864,10.9029074382,10.41709248,3.03831864,10.851138,0.0,0.18,0.18,133.69
2022-02-08 13:30:00,60.5450464,6.6660552,60.9109098233,18.5350464,5.4060552,19.30734,42.01,1.26,42.0288912535,134.96,62.6550464,10.2260552,63.4840692169,18.5350464,5.4060552,19.30734,44.12,4.82,44.3825055624,133.69,18.5350464,5.5960552,19.3613991966,18.5350464,5.4060552,19.30734,0.0,0.19,0.19,133.69
2022-02-08 14:00:00,64.33980704,4.87244372,64.5240379839,13.13980704,3.83244372,13.687299,51.2,1.04,51.2105614107,135.59,66.48980704,8.75244372,67.0634006839,13.13980704,3.83244372,13.687299,53.35,4.92,53.5763837899,134.3,13.13980704,4.02244372,13.7417095927,13.13980704,3.83244372,13.687299,0.0,0.19,0.19,134.3
2022-02-08 14:30:00,65.5097904,4.0182722,65.6329120924,9.7997904,2.8582722,10.208115,55.71,1.16,55.7220755177,135.56,67.4497904,8.0382722,67.9270788785,9.7997904,2.8582722,10.208115,57.65,5.18,57.8822503018,134.25,9.7997904,3.0482722,10.2629359975,9.7997904,2.8582722,10.208115,0.0,0.19,0.19,134.25
2022-02-08 15:00:00,67.37810432,3.03736376,67.4465308253,7.56810432,2.20736376,7.883442,59.81,0.8300000000000001,59.8157587931,135.43,68.36810432,8.06736376,68.8424291142,7.56810432,2.20736376,7.883442,60.8,5.86,61.0817452272,134.15,7.56810432,2.39736376,7.9387376828,7.56810432,2.20736376,7.883442,0.0,0.19,0.19,134.15
2022-02-08 15:30:00,64.79968224,3.15365732,64.8763776185,8.06968224,2.35365732,8.405919,56.73,0.8,56.735640474,135.61,66.33968224,8.40365732,66.869835472,8.06968224,2.35365732,8.405919,58.27,6.05,58.5832348031,134.4,8.06968224,2.54365732,8.4610852741,8.06968224,2.35365732,8.405919,0.0,0.19,0.19,134.4
2022-02-08 16:00:00,68.32988288,3.14871584,68.4023925447,7.22988288,2.10871584,7.531128,61.1,1.04,61.1088504228,135.55,69.36988288,7.86871584,69.8147358353,7.22988288,2.10871584,7.531128,62.14,5.76,62.4063874936,134.32,7.22988288,2.29871584,7.5865210058,7.22988288,2.10871584,7.531128,0.0,0.19,0.19,134.32
2022-02-08 16:30:00,73.6088752,3.9563386,73.7151214021,5.9188752000000004,1.7263386,6.165495,67.69,2.23,67.7267229386,135.07,75.1688752,6.0163386,75.4092575814,5.9188752000000004,1.7263386,6.165495,69.25,4.29,69.3827543414,133.82,5.9188752000000004,1.9163386,6.2213694042,5.9188752000000004,1.7263386,6.165495,0.0,0.19,0.19,133.82
2022-02-08 17:00:00,77.85001408,4.88083744,78.0028670394,5.90001408,1.72083744,6.145848,71.95,3.16,72.0193592029,135.07,78.56001408,5.34083744,78.7413509969,5.90001408,1.72083744,6.145848,72.66,3.62,72.7501202748,133.82,5.90001408,1.9108374399999999,6.2017308766,5.90001408,1.72083744,6.145848,0.0,0.19,0.19,133.82
2022-02-08 17:30:00,78.64677632,4.66155976,78.7848054191,6.89677632,2.01155976,7.184142,71.75,2.65,71.7989206047,134.35,80.33677632,5.76155976,80.5431139227,6.89677632,2.01155976,7.184142,73.44,3.75,73.5356790953,133.13,6.89677632,2.20155976,7.2396401143,6.89677632,2.01155976,7.184142,0.0,0.19,0.19,133.13
2022-02-08 18:00:00,79.51313984,4.77549912,79.6564171869,7.01313984,2.04549912,7.305354,72.5,2.73,72.5513811033,134.35,81.20313984,5.7154991200000005,81.4040346056,7.01313984,2.04549912,7.305354,74.19,3.67,74.2807175517,133.13,7.01313984,2.23549912,7.3608142709,7.01313984,2.04549912,7.305354,0.0,0.19,0.19,133.13
2022-02-08 18:30:00,80.05010272,4.74127996,80.1903902044,7.17010272,2.09127996,7.468857,72.88,2.65,72.9281625985,134.25,81.08010272,6.05127996,81.3056027973,7.17010272,2.09127996,7.468857,73.91,3.96,74.0160097546,133.06,7.17010272,2.28127996,7.5242681552,7.17010272,2.09127996,7.468857,0.0,0.19,0.19,133.06
2022-02-08 19:00:00,77.61363936,4.18981148,77.726646235,6.9936393599999995,2.03981148,7.285041,70.62,2.15,70.6527204006,134.25,78.22363936,6.81981148,78.5203641315,6.9936393599999995,2.03981148,7.285041,71.23,4.78,71.3902045101,133.06,6.9936393599999995,2.21981148,7.3374760309,6.9936393599999995,2.03981148,7.285041,0.0,0.18,0.18,133.06
2022-02-08 19:30:00,78.31512832,5.17899576,78.4861855415,6.54512832,1.90899576,6.817842,71.77,3.27,71.8444555968,134.58,79.54512832,7.03899576,79.8559634639,6.54512832,1.90899576,6.817842,73.0,5.13,73.1800307461,133.43,6.54512832,2.09899576,6.8734625863000005,6.54512832,1.90899576,6.817842,0.0,0.19,0.19,133.43
2022-02-08 20:00:00,73.71084256,3.54232908,73.7959104979,6.5908425600000005,1.92232908,6.865461,67.12,1.62,67.1395472132,134.11,75.13084256,8.99232908,75.6670700243,6.5908425600000005,1.92232908,6.865461,68.54,7.07,68.9036755188,133.11,6.5908425600000005,2.11232908,6.921064932,6.5908425600000005,1.92232908,6.865461,0.0,0.19,0.19,133.11
2022-02-08 20:30:00,71.15043296,2.83512628,71.2068960945,6.60043296,1.92512628,6.875451,64.55,0.91,64.5564140888,134.49,73.01043296,9.54512628,73.6317374283,6.60043296,1.92512628,6.875451,66.41,7.62,66.8457365881,133.51,6.60043296,2.11512628,6.9310514671,6.60043296,1.92512628,6.875451,0.0,0.19,0.19,133.51
2022-02-08 21:00:00,68.85013376,2.46920568,68.8943966913,6.10013376,1.77920568,6.354306,62.75,0.6900000000000001,62.7537935108,134.49,70.07013376,10.14920568,70.8013419441,6.10013376,1.77920568,6.354306,63.97,8.37,64.5152524602,133.51,6.10013376,1.96920568,6.4101016295,6.10013376,1.77920568,6.354306,0.0,0.19,0.19,133.51
2022-02-08 21:30:00,66.43227168,2.61232924,66.483614407,6.04227168,1.7623292400000001,6.294033,60.39,0.85,60.3959816544,134.43,67.71227168,10.82232924,68.5716745183,6.04227168,1.7623292400000001,6.294033,61.67,9.06,62.3319540846,133.58,6.04227168,1.94232924,6.3467857953,6.04227168,1.7623292400000001,6.294033,0.0,0.18,0.18,133.58
2022-02-08 22:00:00,63.10564832,3.30748076,63.192264391,6.02564832,1.75748076,6.276717,57.08,1.55,57.1010411464,134.37,64.34564832,12.00748076,65.456413375,6.02564832,1.75748076,6.276717,58.32,10.25,59.2138911067,133.5,6.02564832,1.94748076,6.3325444323,6.02564832,1.75748076,6.276717,0.0,0.19,0.19,133.5
2022-02-08 22:30:00,57.25302112,4.64713116,57.4413114003,5.85302112,1.7071311599999999,6.096897,51.4,2.94,51.4840130526,134.17,58.61302112,13.33713116,60.11127442,5.85302112,1.7071311599999999,6.096897,52.76,11.63,54.0266091847,133.27,5.85302112,1.89713116,6.1528012213,5.85302112,1.7071311599999999,6.096897,0.0,0.19,0.19,133.27
2022-02-08 23:00:00,54.63398016,5.13741088,54.8749922886,5.85398016,1.7074108799999999,6.097896,48.78,3.43,48.9004427383,134.5,56.43398016,13.67741088,58.0677680394,5.85398016,1.7074108799999999,6.097896,50.58,11.97,51.9770843738,133.66,5.85398016,1.88741088,6.1507238227,5.85398016,1.7074108799999999,6.097896,0.0,0.18,0.18,133.66
2022-02-08 23:30:00,53.45408,4.97494,53.685088215,5.91408,1.7249400000000001,6.1605,47.54,3.25,47.6509611655,134.5,54.45408,13.90494,56.2013717364,5.91408,1.7249400000000001,6.1605,48.54,12.18,50.0448199118,133.61,5.91408,1.91494,6.2163765531,5.91408,1.7249400000000001,6.1605,0.0,0.19,0.19,133.61
2022-02-09 00:00:00,49.87291136,6.23918248,50.2616621844,5.72291136,1.66918248,5.961366,44.15,4.57,44.3858919027,134.82,51.47291136,14.83918248,53.5692256855,5.72291136,1.66918248,5.961366,45.75,13.17,47.6078922029,133.96,5.72291136,1.8591824799999999,6.01733113,5.72291136,1.66918248,5.961366,0.0,0.19,0.19,133.96
2022-02-09 00:30:00,49.45483936,7.08016148,49.9590814838,5.79483936,1.69016148,6.036291,43.66,5.39,43.9914503057,135.51,50.92483936,13.73016148,52.7433085624,5.79483936,1.69016148,6.036291,45.13,12.04,46.7084414212,134.63,5.79483936,1.88016148,6.0922221233,5.79483936,1.69016148,6.036291,0.0,0.19,0.19,134.63
2022-02-09 01:00:00,51.07062368,6.91976524,51.5372850861,5.69062368,1.65976524,5.927733,45.38,5.26,45.6838264597,135.18,52.58062368,13.41976524,54.2661228178,5.69062368,1.65976524,5.927733,46.89,11.76,48.3422144714,134.1,5.69062368,1.83976524,5.9806299004,5.69062368,1.65976524,5.927733,0.0,0.18,0.18,134.1
2022-02-09 01:30:00,51.0194448,7.4569214,51.5615110762,5.7494448,1.6769214,5.989005,45.27,5.78,45.6374988359,134.59,52.6694448,13.9769214,54.4924283489,5.7494448,1.6769214,5.989005,46.92,12.3,48.5054265005,133.47,5.7494448,1.8669213999999998,6.0449574872,5.7494448,1.6769214,5.989005,0.0,0.19,0.19,133.47
2022-02-09 02:00:00,49.6998944,7.7524692,50.3008974281,5.6998944,1.6624691999999999,5.93739,44.0,6.09,44.4194563227,135.17,51.3198944,14.3124692,53.2783101818,5.6998944,1.6624691999999999,5.93739,45.62,12.65,47.3413867562,134.07,5.6998944,1.8524691999999998,5.9933661917,5.6998944,1.6624691999999999,5.93739,0.0,0.19,0.19,134.07
2022-02-09 02:30:00,49.20778656,7.64727108,49.7984639633,5.64778656,1.6472710799999999,5.8831109999999995,43.56,6.0,43.9712815369,136.02,50.82778656,14.25727108,52.7895223054,5.64778656,1.6472710799999999,5.8831109999999995,45.18,12.61,46.9067639046,134.92,5.64778656,1.83727108,5.9391125641,5.64778656,1.6472710799999999,5.8831109999999995,0.0,0.19,0.19,134.92
2022-02-09 03:00:00,48.31807616,8.21943888,49.0121990866,5.75807616,1.67943888,5.997996,42.56,6.54,43.0595541082,136.02,49.95807616,16.27943888,52.5435962212,5.75807616,1.67943888,5.997996,44.2,14.6,46.5488990203,134.92,5.75807616,1.8694388800000001,6.0539443993,5.75807616,1.67943888,5.997996,0.0,0.19,0.19,134.92
2022-02-09 03:30:00,45.55444992,8.13046456,46.2743164344,5.62444992,1.6404645599999998,5.858802,39.93,6.49,40.4539862066,136.84,47.21444992,17.06046456,50.2022283594,5.62444992,1.6404645599999998,5.858802,41.59,15.42,44.3565609578,135.99,5.62444992,1.83046456,5.9148150781,5.62444992,1.6404645599999998,5.858802,0.0,0.19,0.19,135.99
2022-02-09 04:00:00,46.0098544,8.3141242,46.7550143099,5.7398544,1.6741242,5.979015,40.27,6.64,40.8137538092,136.84,47.6698544,17.2141242,50.682749437,5.7398544,1.6741242,5.979015,41.93,15.54,44.7170716841,135.99,5.7398544,1.8641242,6.0349720435,5.7398544,1.6741242,5.979015,0.0,0.19,0.19,135.99
2022-02-09 04:30:00,45.76814624,7.66570932,46.4056710934,5.60814624,1.6357093200000001,5.841819,40.16,6.03,40.6101772958,136.9,47.39814624,16.57570932,50.2129306698,5.60814624,1.6357093200000001,5.841819,41.79,14.94,44.3802625049,136.04,5.60814624,1.8357093199999999,5.9009433955,5.60814624,1.6357093200000001,5.841819,0.0,0.2,0.2,136.04
2022-02-09 05:00:00,46.22906528,7.69764404,46.8655545196,5.64906528,1.6476440399999999,5.884443,40.58,6.05,41.028513256,136.67,47.82906528,16.617644040000002,50.6336407836,5.64906528,1.6476440399999999,5.884443,42.18,14.97,44.7577177702,135.83,5.64906528,1.83764404,5.9404439359,5.64906528,1.6476440399999999,5.884443,0.0,0.19,0.19,135.83
2022-02-09 05:30:00,48.03982464,7.08286552,48.5591570707,5.52982464,1.6128655200000002,5.760234,42.51,5.47,42.8604829651,136.55,49.60982464,16.01286552,52.1300926814,5.52982464,1.6128655200000002,5.760234,44.08,14.4,46.3724745943,135.7,5.52982464,1.80286552,5.8162947512,5.52982464,1.6128655200000002,5.760234,0.0,0.19,0.19,135.7
2022-02-09 06:00:00,49.76721728,6.94335504,50.2492397456,5.49721728,1.60335504,5.726268,44.27,5.34,44.5909015383,136.23,51.10721728,15.89335504,53.5214573095,5.49721728,1.60335504,5.726268,45.61,14.29,47.7961944092,135.38,5.49721728,1.79335504,5.7823455555,5.49721728,1.60335504,5.726268,0.0,0.19,0.19,135.38
2022-02-09 06:30:00,55.38108352,5.37239936,55.6410557658,5.3910835200000005,1.57239936,5.615712,49.99,3.8,50.1342208476,136.09,57.02108352,13.40239936,58.574979935100004,5.3910835200000005,1.57239936,5.615712,51.63,11.83,52.9679695665,135.23,5.3910835200000005,1.7623993599999999,5.6718456453,5.3910835200000005,1.57239936,5.615712,0.0,0.19,0.19,135.23
2022-02-09 07:00:00,61.82826656,3.30741108,61.9166658814,5.16826656,1.50741108,5.383611,56.66,1.8,56.6885843887,135.34,63.24826656,9.90741108,64.0195284046,5.16826656,1.50741108,5.383611,58.08,8.4,58.6842943214,134.43,5.16826656,1.68741108,5.4367578011,5.16826656,1.50741108,5.383611,0.0,0.18,0.18,134.43
2022-02-09 07:30:00,64.17896576,2.74678168,64.2377183251,5.26896576,1.53678168,5.488506,58.91,1.21,58.9224252726,134.93,66.46896576,7.62678168,66.9050910469,5.26896576,1.53678168,5.488506,61.2,6.09,61.5022609341,133.65,5.26896576,1.72678168,5.544706949,5.26896576,1.53678168,5.488506,0.0,0.19,0.19,133.65
2022-02-09 08:00:00,68.55495968,3.52186324,68.6453641363,5.35495968,1.56186324,5.578083,63.2,1.96,63.2303851008,134.93,71.64495968,4.47186324,71.7843841541,5.35495968,1.56186324,5.578083,66.29,2.91,66.3538408836,133.65,5.35495968,1.75186324,5.634236238,5.35495968,1.56186324,5.578083,0.0,0.19,0.19,133.65
2022-02-09 08:30:00,73.16933503999999,5.42897272,73.3704663675,5.61933504,1.63897272,5.853474,67.55,3.79,67.6562384411,134.61,76.39933504,2.90897272,76.4546958456,5.61933504,1.63897272,5.853474,70.78,1.27,70.7913928384,133.21,5.61933504,1.8289727199999999,5.9094896144,5.61933504,1.63897272,5.853474,0.0,0.19,0.19,133.21
2022-02-09 09:00:00,70.764048,4.697014,70.9197605034,7.944048,2.317014,8.27505,62.82,2.38,62.8650682017,134.35,73.804048,2.907014,73.8612769425,7.944048,2.317014,8.27505,65.86,0.59,65.862642674,132.83,7.944048,2.507014,8.3302471646,7.944048,2.317014,8.27505,0.0,0.19,0.19,132.83
2022-02-09 09:30:00,69.04113696,6.29824828,69.3278192656,11.89113696,3.46824828,12.386601,57.15,2.83,57.2200262146,134.75,73.97113696,5.30824828,74.1613551855,11.89113696,3.46824828,12.386601,62.08,1.8399999999999999,62.1072620553,132.87,11.89113696,3.65824828,12.4411381585,11.89113696,3.46824828,12.386601,0.0,0.19,0.19,132.87
2022-02-09 10:00:00,70.3581472,8.5994596,70.8817295417,14.6381472,4.2694596,15.24807,55.72,4.33,55.8879888706,134.75,75.2881472,7.4094596,75.6518684526,14.6381472,4.2694596,15.24807,60.65,3.14,60.7312283755,132.87,14.6381472,4.4594596,15.3023571182,14.6381472,4.2694596,15.24807,0.0,0.19,0.19,132.87
2022-02-09 10:30:00,73.39961152,6.36405336,73.6749899658,8.85961152,2.58405336,9.228762,64.54,3.7800000000000002,64.6505993785,134.8,78.40961152,5.20405336,78.5821185136,8.85961152,2.58405336,9.228762,69.55,2.62,69.5993311749,132.93,8.85961152,2.77405336,9.2837539998,8.85961152,2.58405336,9.228762,0.0,0.19,0.19,132.93
2022-02-09 11:00:00,73.77650592,5.86689756,74.0094136765,7.56650592,2.20689756,7.881777,66.21,3.66,66.3110827841,134.92,78.14650592,4.43689756,78.2723606867,7.56650592,2.20689756,7.881777,70.58,2.23,70.6152200308,133.06,7.56650592,2.39689756,7.9370731224,7.56650592,2.20689756,7.881777,0.0,0.19,0.19,133.06
2022-02-09 11:30:00,72.94642624,5.98687432,73.1916919145,7.32642624,2.13687432,7.6316939999999995,65.62,3.85,65.7328449103,134.88,78.66642624,6.11687432,78.9038831036,7.32642624,2.13687432,7.6316939999999995,71.34,3.98,71.4509342136,133.28,7.32642624,2.31687432,7.6840372243,7.32642624,2.13687432,7.6316939999999995,0.0,0.18,0.18,133.28
2022-02-09 12:00:00,69.52034912,8.38843516,70.0246012927,10.52034912,3.06843516,10.958697,59.0,5.32,59.2393652903,134.88,76.34034912,14.77843516,77.7576430297,10.52034912,3.06843516,10.958697,65.82,11.71,66.8535451566,133.28,10.52034912,3.25843516,11.0134075244,10.52034912,3.06843516,10.958697,0.0,0.19,0.19,133.28
2022-02-09 12:30:00,71.21560288,8.67580084,71.7421188269,11.50560288,3.35580084,11.985003,59.71,5.32,59.9465303416,135.75,78.66560288,15.25580084,80.1312456895,11.50560288,3.35580084,11.985003,67.16,11.9,68.2061258246,135.51,11.50560288,3.54580084,12.0395847615,11.50560288,3.35580084,11.985003,0.0,0.19,0.19,135.51
2022-02-09 13:00:00,70.2418576,8.3417918,70.735451151,10.5318576,3.0717918,10.970685,59.71,5.27,59.9421137432,135.62,77.9118576,15.2217918,79.3848883622,10.5318576,3.0717918,10.970685,67.38,12.15,68.4666845992,135.29,10.5318576,3.2617918,11.025393882,10.5318576,3.0717918,10.970685,0.0,0.19,0.19,135.29
2022-02-09 13:30:00,70.0324432,8.6732126,70.5674692572,14.3424432,4.1832126,14.940045,55.69,4.49,55.8707096787,135.54,78.3624432,17.7632126,80.3505085618,14.3424432,4.1832126,14.940045,64.02,13.58,65.4444558385,135.22,14.3424432,4.3732126000000004,14.9943544506,14.3424432,4.1832126,14.940045,0.0,0.19,0.19,135.22
2022-02-09 14:00:00,66.92557824,9.65496032,67.6184241279,16.16557824,4.71496032,16.839144,50.76,4.94,50.9998156859,135.45,75.17557824,18.17496032,77.3414296891,16.16557824,4.71496032,16.839144,59.01,13.46,60.5256284561,135.01,16.16557824,4.89496032,16.890427951,16.16557824,4.71496032,16.839144,0.0,0.18,0.18,135.01
2022-02-09 14:30:00,68.40060608,8.51934344,68.9291094151,13.30060608,3.87934344,13.854798,55.1,4.64,55.2950232842,135.68,78.27060608,18.38934344,80.4018390852,13.30060608,3.87934344,13.854798,64.97,14.51,66.5705715763,135.26,13.30060608,4.06934344,13.9091940143,13.30060608,3.87934344,13.854798,0.0,0.19,0.19,135.26
2022-02-09 15:00:00,70.97386624,8.16279432,71.4417308032,9.88386624,2.88279432,10.295694,61.09,5.28,61.3177502849,135.58,80.21386624,16.51279432,81.8958894782,9.88386624,2.88279432,10.295694,70.33,13.63,71.6385775962,135.01,9.88386624,3.07279432,10.3505012817,9.88386624,2.88279432,10.295694,0.0,0.19,0.19,135.01
2022-02-09 15:30:00,65.76976064,11.66701352,66.7965614318,9.58976064,2.79701352,9.989334,56.18,8.87,56.8759114213,135.79,70.85976064,6.33701352,71.1425570127,9.58976064,2.79701352,9.989334,61.27,3.54,61.3721801796,135.26,9.58976064,2.98701352,10.0441903059,9.58976064,2.79701352,9.989334,0.0,0.19,0.19,135.26
2022-02-09 16:00:00,69.65495744,10.70519592,70.4727913145,7.59495744,2.21519592,7.911414,62.06,8.49,62.6380371659,135.74,74.52495744,6.17519592,74.780360564,7.59495744,2.21519592,7.911414,66.93,3.96,67.0470469148,135.99,7.59495744,2.40519592,7.9667023246,7.59495744,2.21519592,7.911414,0.0,0.19,0.19,135.99
2022-02-09 16:30:00,72.00239072,10.27736396,72.7321694944,6.88239072,2.00736396,7.169157,65.12,8.27,65.6430293329,135.5,76.33239072,5.6173639600000005,76.5388048698,6.88239072,2.00736396,7.169157,69.45,3.61,69.543760324,135.79,6.88239072,2.19736396,7.224659881,6.88239072,2.00736396,7.169157,0.0,0.19,0.19,135.79
2022-02-09 17:00:00,75.20492864,9.74393752,75.8335388212,6.42492864,1.8739375200000001,6.692634,68.78,7.87,69.2287895315,135.28,78.31492864,5.35393752,78.4977241381,6.42492864,1.8739375200000001,6.692634,71.89,3.48,71.9741793979,135.59,6.42492864,2.05393752,6.7452477616,6.42492864,1.8739375200000001,6.692634,0.0,0.18,0.18,135.59
2022-02-09 17:30:00,76.19049312,9.65097716,76.7993007912,6.38049312,1.86097716,6.6463470000000004,69.81,7.79,70.2432929183,135.25,80.12049312,5.65097716,80.3195303812,6.38049312,1.86097716,6.6463470000000004,73.74,3.79,73.8373326983,135.61,6.38049312,2.05097716,6.7020295258,6.38049312,1.86097716,6.6463470000000004,0.0,0.19,0.19,135.61
2022-02-09 18:00:00,77.37705664,8.64664152,77.8586751997,6.29705664,1.8366415200000001,6.5594339999999995,71.08,6.8100000000000005,71.4054794816,135.2,81.02705664,6.32664152,81.273675324,6.29705664,1.8366415200000001,6.5594339999999995,74.73,4.49,74.8647647428,135.61,6.29705664,2.02664152,6.6151491425,6.29705664,1.8366415200000001,6.5594339999999995,0.0,0.19,0.19,135.61
2022-02-09 18:30:00,78.90062304,8.78643172,79.3883473721,6.33062304,1.84643172,6.594399,72.57,6.94,72.9010870975,134.94,82.27062304,6.01643172,82.4903198323,6.33062304,1.84643172,6.594399,75.94,4.17,76.0544048691,135.39,6.33062304,2.02643172,6.6470454783,6.33062304,1.84643172,6.594399,0.0,0.18,0.18,135.39
2022-02-09 19:00:00,75.16064288,10.20727084,75.8505808556,6.47064288,1.88727084,6.740253,68.69,8.32,69.1920407272,135.03,78.36064288,4.80727084,78.5079626885,6.47064288,1.88727084,6.740253,71.89,2.92,71.9492772723,135.39,6.47064288,2.07727084,6.7959012223,6.47064288,1.88727084,6.740253,0.0,0.19,0.19,135.39
2022-02-09 19:30:00,73.01342016,11.00058088,73.8374722154,6.41342016,1.87058088,6.680646,66.6,9.13,67.2228897028,135.69,76.55342016,4.20058088,76.6685790785,6.41342016,1.87058088,6.680646,70.14,2.33,70.1786897854,136.06,6.41342016,2.06058088,6.7363158857,6.41342016,1.87058088,6.680646,0.0,0.19,0.19,136.06
2022-02-09 20:00:00,73.3362672,11.2634946,74.1961885641,6.5262671999999995,1.9034946,6.798195,66.81,9.36,67.4624762368,135.69,77.0762672,4.0234946,77.1812119255,6.5262671999999995,1.9034946,6.798195,70.55,2.12,70.5818453995,136.06,6.5262671999999995,2.0834946,6.8507746507,6.5262671999999995,1.9034946,6.798195,0.0,0.18,0.18,136.06
2022-02-09 20:30:00,70.6011824,11.9399282,71.6036929334,6.4111824,1.8699282,6.678315,64.19,10.07,64.9750798384,135.69,74.5311824,3.4299282,74.6100633789,6.4111824,1.8699282,6.678315,68.12,1.56,68.137860254,136.06,6.4111824,2.0599282,6.7339857406,6.4111824,1.8699282,6.678315,0.0,0.19,0.19,136.06
2022-02-09 21:00:00,67.41855616,11.87957888,68.4571844956,5.27855616,1.53957888,5.498496,62.14,10.34,62.9944061009,135.54,71.05855616,2.63957888,71.1075648592,5.27855616,1.53957888,5.498496,65.78,1.1,65.7891966815,135.91,5.27855616,1.72957888,5.5546915518999995,5.27855616,1.53957888,5.498496,0.0,0.19,0.19,135.91
2022-02-09 21:30:00,66.14864608,12.34668844,67.2910402182,5.26864608,1.53668844,5.488173,60.88,10.81,61.8322771698,135.55,69.42864608,2.15668844,69.4621350199,5.26864608,1.53668844,5.488173,64.16,0.62,64.162995566,136.0,5.26864608,1.71668844,5.5412679701,5.26864608,1.53668844,5.488173,0.0,0.18,0.18,136.0
2022-02-09 22:00:00,63.21712768,13.34291224,64.609895056,5.18712768,1.51291224,5.403258,58.03,11.83,59.2235578127,135.55,68.27712768,3.31291224,68.3574542515,5.18712768,1.51291224,5.403258,63.09,1.8,63.1156723802,136.0,5.18712768,1.7029122399999999,5.4595058078,5.18712768,1.51291224,5.403258,0.0,0.19,0.19,136.0
2022-02-09 22:30:00,55.58864608,14.46668844,57.4402528496,5.26864608,1.53668844,5.488173,50.32,12.93,51.9546658155,135.75,61.56864608,3.10668844,61.6469763507,5.26864608,1.53668844,5.488173,56.3,1.57,56.3218865096,136.0,5.26864608,1.72668844,5.5443741293,5.26864608,1.53668844,5.488173,0.0,0.19,0.19,136.0
2022-02-09 23:00:00,54.13699776,15.45745768,56.3005108715,5.23699776,1.52745768,5.455206,48.9,13.93,50.8454019553,135.52,58.34699776,3.60745768,58.4584117003,5.23699776,1.52745768,5.455206,53.11,2.08,53.1507149529,135.79,5.23699776,1.70745768,5.5083170994,5.23699776,1.52745768,5.455206,0.0,0.18,0.18,135.79
2022-02-09 23:30:00,52.14182304,15.42678172,54.3760545109,5.1318230400000004,1.49678172,5.345649,47.01,13.93,49.0304497226,136.13,55.15182304,4.01678172,55.2979033963,5.1318230400000004,1.49678172,5.345649,50.02,2.52,50.0834383804,136.58,5.1318230400000004,1.68678172,5.4019293113,5.1318230400000004,1.49678172,5.345649,0.0,0.19,0.19,136.58
2022-02-10 00:00:00,48.73648832,16.66272576,51.5062299486,5.18648832,1.51272576,5.402592,43.55,15.15,46.1099230101,136.13,52.39648832,4.87272576,52.6225754273,5.18648832,1.51272576,5.402592,47.21,3.36,47.3294168567,136.58,5.18648832,1.7027257599999999,5.4588401797,5.18648832,1.51272576,5.402592,0.0,0.19,0.19,136.58
2022-02-10 00:30:00,49.88208256,16.28102408,52.4718391675,5.35208256,1.5610240800000001,5.575086,44.53,14.72,46.8998859274,136.1,53.18208256,4.76102408,53.3947680556,5.35208256,1.5610240800000001,5.575086,47.83,3.2,47.9369262678,136.61,5.35208256,1.75102408,5.6312408097999995,5.35208256,1.5610240800000001,5.575086,0.0,0.19,0.19,136.61
2022-02-10 01:00:00,51.38733728,16.11839004,53.8559275309,5.37733728,1.5683900400000002,5.601393,46.01,14.55,48.255803796,136.1,54.78733728,4.51839004,54.9733405824,5.37733728,1.5683900400000002,5.601393,49.41,2.95,49.4979858176,136.61,5.37733728,1.7483900399999999,5.6544340084,5.37733728,1.5683900400000002,5.601393,0.0,0.18,0.18,136.61
2022-02-10 01:30:00,51.1294752,16.4815136,53.7202338488,5.3194752,1.5515135999999998,5.54112,45.81,14.93,48.181542109,135.68,54.7594752,4.7315135999999995,54.9635092141,5.3194752,1.5515135999999998,5.54112,49.44,3.18,49.5421638607,136.15,5.3194752,1.7415136,5.5972927405,5.3194752,1.5515135999999998,5.54112,0.0,0.19,0.19,136.15
2022-02-10 02:00:00,49.26418048,16.97580264,52.1069798937,5.33418048,1.55580264,5.556438,43.93,15.42,46.5577200902,135.88,52.76418048,5.22580264,53.0223326058,5.33418048,1.55580264,5.556438,47.43,3.67,47.5717752454,136.36,5.33418048,1.74580264,5.6126026272,5.33418048,1.55580264,5.556438,0.0,0.19,0.19,136.36
2022-02-10 02:30:00,48.89674784,17.47696812,51.9262589062,5.40674784,1.57696812,5.632029,43.49,15.9,46.305400333,136.24,52.40674784,5.69696812,52.7154879037,5.40674784,1.57696812,5.632029,47.0,4.12,47.1802331491,136.74,5.40674784,1.75696812,5.6850557763000005,5.40674784,1.57696812,5.632029,0.0,0.18,0.18,136.74
2022-02-10 03:00:00,47.2642304,18.0745672,50.6023463366,5.3642304,1.5645672,5.58774,41.9,16.51,45.0354316067,136.56,50.7242304,6.3445672,51.119478505000004,5.3642304,1.5645672,5.58774,45.36,4.78,45.6111609148,137.06,5.3642304,1.7545671999999999,5.6438881849,5.3642304,1.5645672,5.58774,0.0,0.19,0.19,137.06
2022-02-10 03:30:00,46.50226272,18.12190996,49.9085569685,5.01226272,1.46190996,5.221107,41.49,16.66,44.7099060612,136.45,50.00226272,6.39190996,50.409153832,5.01226272,1.46190996,5.221107,44.99,4.93,45.2593084348,136.96,5.01226272,1.65190996,5.2774600037,5.01226272,1.46190996,5.221107,0.0,0.19,0.19,136.96
2022-02-10 04:00:00,45.43570912,18.35666516,49.0037837216,5.16570912,1.50666516,5.380947,40.27,16.85,43.6531258904,136.45,48.92570912,6.62666516,49.3724387086,5.16570912,1.50666516,5.380947,43.76,5.12,44.0585065566,136.96,5.16570912,1.69666516,5.4372073142,5.16570912,1.50666516,5.380947,0.0,0.19,0.19,136.96
2022-02-10 04:30:00,45.39921568,18.02727124,48.8474287217,5.09921568,1.48727124,5.311683,40.3,16.54,43.5621578896,136.53,48.85921568,6.45727124,49.2840674938,5.09921568,1.48727124,5.311683,43.76,4.97,44.0413271825,137.03,5.09921568,1.66727124,5.3648666282,5.09921568,1.48727124,5.311683,0.0,0.18,0.18,137.03
2022-02-10 05:00:00,46.23454016,18.05424088,49.6345476212,5.29454016,1.54424088,5.515146,40.94,16.51,44.1436711206,135.7,49.68454016,6.67424088,50.130819086,5.29454016,1.54424088,5.515146,44.39,5.13,44.6854450576,136.21,5.29454016,1.73424088,5.5713325996,5.29454016,1.54424088,5.515146,0.0,0.19,0.19,136.21
2022-02-10 05:30:00,46.8010336,16.6536348,49.6757516106,5.3610336,1.5636348,5.58441,41.44,15.09,44.1019466691,136.13,50.1610336,7.2436348,50.6813529509,5.3610336,1.5636348,5.58441,44.8,5.68,45.1586359404,136.66,5.3610336,1.7536348,5.6405599254,5.3610336,1.5636348,5.58441,0.0,0.19,0.19,136.66
2022-02-10 06:00:00,50.35023456,16.18673508,52.8881509678,5.20023456,1.5167350800000001,5.416911,45.15,14.67,47.4734810184,136.59,53.58023456,6.77673508,54.0070891073,5.20023456,1.5167350800000001,5.416911,48.38,5.26,48.6651004314,137.34,5.20023456,1.70673508,5.473151205,5.20023456,1.5167350800000001,5.416911,0.0,0.19,0.19,137.34
2022-02-10 06:30:00,55.7491456,14.0810008,57.4999288579,5.2491456,1.5310008,5.46786,50.5,12.55,52.0360692213,136.79,59.3691456,4.6310008,59.5494888113,5.2491456,1.5310008,5.46786,54.12,3.1,54.208711477,137.53,5.2491456,1.7110007999999999,5.5209648856,5.2491456,1.5310008,5.46786,0.0,0.18,0.18,137.53
2022-02-10 07:00:00,61.13593888,11.89964884,62.2832615175,5.17593888,1.50964884,5.391603,55.96,10.39,56.916374621,136.41,64.88593888,2.20964884,64.9235520619,5.17593888,1.50964884,5.391603,59.71,0.7000000000000001,59.7141030243,137.17,5.17593888,1.69964884,5.4478573282,5.17593888,1.50964884,5.391603,0.0,0.19,0.19,137.17
2022-02-10 07:30:00,65.51152256,11.60419408,66.5313227614,5.91152256,1.72419408,6.157836,59.6,9.88,60.4133627602,136.01,70.50152256,4.53419408,70.6471768667,5.91152256,1.72419408,6.157836,64.59,2.81,64.6510958917,136.62,5.91152256,1.9141940800000001,6.2137137006,5.91152256,1.72419408,6.157836,0.0,0.19,0.19,136.62
2022-02-10 08:00:00,68.05656704,9.74274872,68.7503997799,6.38656704,1.86274872,6.652674,61.67,7.88,62.1714025899,136.22,73.41656704,7.18274872,73.7670942569,6.38656704,1.86274872,6.652674,67.03,5.32,67.2407859859,136.49,6.38656704,2.04274872,6.7053009544,6.38656704,1.86274872,6.652674,0.0,0.18,0.18,136.49
2022-02-10 08:30:00,72.92606816,6.77176988,73.2397998672,5.76606816,1.68176988,6.006321,67.16,5.09,67.352607225,136.0,78.18606816,9.80176988,78.7980707067,5.76606816,1.68176988,6.006321,72.42,8.12,72.8738005047,136.21,5.76606816,1.87176988,6.0622656251,5.76606816,1.68176988,6.006321,0.0,0.19,0.19,136.21
2022-02-10 09:00:00,73.37112288,6.37741084,73.6477633177,5.99112288,1.7474108400000001,6.240753,67.38,4.63,67.5388873169,135.92,78.39112288,10.19741084,79.0515991883,5.99112288,1.7474108400000001,6.240753,72.4,8.45,72.8914432564,136.03,5.99112288,1.93741084,6.2965954393,5.99112288,1.7474108400000001,6.240753,0.0,0.19,0.19,136.03
2022-02-10 09:30:00,73.51026144,7.17799292,73.8598816634,8.29026144,2.41799292,8.635689,65.22,4.76,65.3934706221,135.92,79.35026144,11.21799292,80.1392996959,8.29026144,2.41799292,8.635689,71.06,8.8,71.6028183803,136.12,8.29026144,2.60799292,8.6908032894,8.29026144,2.41799292,8.635689,0.0,0.19,0.19,136.12
2022-02-10 10:00:00,68.2926816,9.5299488,68.9544072866,15.7026816,4.5799488,16.35696,52.59,4.95,52.8224440934,136.2,74.2226816,13.3999488,75.4225768039,15.7026816,4.5799488,16.35696,58.52,8.82,59.1809327402,136.31,15.7026816,4.7699488,16.4111736626,15.7026816,4.5799488,16.35696,0.0,0.19,0.19,136.31
2022-02-10 10:30:00,65.8850368,9.9723024,66.6354627004,18.1450368,5.2923024,18.90108,47.74,4.68,47.9688440553,136.41,72.8650368,15.2423024,74.4422015413,18.1450368,5.2923024,18.90108,54.72,9.95,55.6172715979,136.53,18.1450368,5.4823024,18.9551576115,18.1450368,5.2923024,18.90108,0.0,0.19,0.19,136.53
2022-02-10 11:00:00,66.64518624,9.27192932,67.2870680167,18.55518624,5.41192932,19.328319,48.09,3.86,48.24466499,136.46,73.63518624,16.40192932,75.4398034065,18.55518624,5.41192932,19.328319,55.08,10.99,56.1657057287,136.49,18.55518624,5.60192932,19.3823772667,18.55518624,5.41192932,19.328319,0.0,0.19,0.19,136.49
2022-02-10 11:30:00,65.67740352,9.69840936,66.3896112147,19.05740352,5.55840936,19.851462,46.62,4.14,46.8034614105,136.53,73.88740352,17.01840936,75.8219932214,19.05740352,5.55840936,19.851462,54.83,11.46,56.0148239308,136.52,19.05740352,5.74840936,19.9054977103,19.05740352,5.55840936,19.851462,0.0,0.19,0.19,136.52
2022-02-10 12:00:00,68.24468832,8.74095076,68.8021925819,16.97468832,4.95095076,17.681967,51.27,3.79,51.4098920442,136.35,76.59468832,17.25095076,78.5133210415,16.97468832,4.95095076,17.681967,59.62,12.3,60.8755648844,136.26,16.97468832,5.14095076,17.7361049354,16.97468832,4.95095076,17.681967,0.0,0.19,0.19,136.26
2022-02-10 12:30:00,68.07351776,8.22519268,68.568634337,18.70351776,5.45519268,19.482831,49.37,2.77,49.4476470623,136.26,77.46351776,19.57519268,79.8985904269,18.70351776,5.45519268,19.482831,58.76,14.12,60.4327063766,136.16,18.70351776,5.64519268,19.5368824789,18.70351776,5.45519268,19.482831,0.0,0.19,0.19,136.16
2022-02-10 13:00:00,70.37434016,6.67626588,70.6903124838,15.48434016,4.51626588,16.129521,54.89,2.16,54.9324831043,136.14,80.31434016,19.52626588,82.6539067108,15.48434016,4.51626588,16.129521,64.83,15.01,66.5449397024,135.84,15.48434016,4.69626588,16.1808437174,15.48434016,4.51626588,16.129521,0.0,0.18,0.18,135.84
2022-02-10 13:30:00,70.28332992,7.62055456,70.6952566757,16.73332992,4.88055456,17.430552,53.55,2.74,53.6200531518,136.09,80.36332992,19.55055456,82.7072486511,16.73332992,4.88055456,17.430552,63.63,14.67,65.2992021391,135.84,16.73332992,5.07055456,17.4847034221,16.73332992,4.88055456,17.430552,0.0,0.19,0.19,135.84
2022-02-10 14:00:00,67.96124224,8.31286232,68.4677597615,16.50124224,4.81286232,17.188794,51.46,3.5,51.5788871536,136.27,77.95124224,19.14286232,80.2673367227,16.50124224,4.81286232,17.188794,61.45,14.33,63.0987432521,135.94,16.50124224,5.01286232,17.2458628112,16.50124224,4.81286232,17.188794,0.0,0.2,0.2,135.94
2022-02-10 14:30:00,64.36803296,9.99817628,65.1399047901,18.98803296,5.53817628,19.779201,45.38,4.46,45.5986403306,136.69,74.54803296,18.76817628,76.8742717629,18.98803296,5.53817628,19.779201,55.56,13.23,57.1134528811,136.38,18.98803296,5.72817628,19.8332397551,18.98803296,5.53817628,19.779201,0.0,0.19,0.19,136.38
2022-02-10 15:00:00,66.2849984,10.177291199999999,67.0617496719,16.5849984,4.8372912,17.27604,49.7,5.34,49.9860540551,136.59,74.7349984,15.8872912,76.4050129738,16.5849984,4.8372912,17.27604,58.15,11.05,59.1905820211,136.3,16.5849984,5.0272912,17.3301999047,16.5849984,4.8372912,17.27604,0.0,0.19,0.19,136.3
2022-02-10 15:30:00,61.75557024,13.61454132,63.2384866282,14.17557024,4.13454132,14.766219,47.58,9.48,48.5152223534,136.8,66.57557024,7.14454132,66.9578301878,14.17557024,4.13454132,14.766219,52.4,3.01,52.4863801381,136.55,14.17557024,4.31454132,14.8176266126,14.17557024,4.13454132,14.766219,0.0,0.18,0.18,136.55
2022-02-10 16:00:00,67.01760192,11.68305056,68.0283223187,10.46760192,3.05305056,10.903752,56.55,8.63,57.2047148406,137.01,71.47760192,6.76305056,71.7968413589,10.46760192,3.05305056,10.903752,61.01,3.71,61.1226979117,137.35,10.46760192,3.24305056,10.9584700981,10.46760192,3.05305056,10.903752,0.0,0.19,0.19,137.35
2022-02-10 16:30:00,70.06696608,10.57619844,70.8606781586,6.94696608,2.02619844,7.236423,63.12,8.55,63.6964433858,136.83,75.11696608,5.94619844,75.3519466832,6.94696608,2.02619844,7.236423,68.17,3.92,68.2826134532,137.1,6.94696608,2.21619844,7.2919046375,6.94696608,2.02619844,7.236423,0.0,0.19,0.19,137.1
2022-02-10 17:00:00,76.05421984,8.63081412,76.5423758963,5.93421984,1.73081412,6.181479,70.12,6.9,70.4586715742,136.51,79.37421984,6.29081412,79.62311924,5.93421984,1.73081412,6.181479,73.44,4.5600000000000005,73.5814324405,136.82,5.93421984,1.9208141200000002,6.2373465507,5.93421984,1.73081412,6.181479,0.0,0.19,0.19,136.82
2022-02-10 17:30:00,76.83468864,9.75386752,77.4513221966,6.66468864,1.94386752,6.942384,70.17,7.8100000000000005,70.6032931243,136.02,80.75468864,5.83386752,80.9651390883,6.66468864,1.94386752,6.942384,74.09,3.89,74.1920494393,136.34,6.66468864,2.13386752,6.9979615075,6.66468864,1.94386752,6.942384,0.0,0.19,0.19,136.34
2022-02-10 18:00:00,79.50990336,8.96288848,80.013487002,6.72990336,1.9628884800000002,7.010316,72.78,7.0,73.1158560095,136.44,83.39990336,6.49288848,83.6522652489,6.72990336,1.9628884800000002,7.010316,76.67,4.53,76.8037095458,136.92,6.72990336,2.14288848,7.0628301886,6.72990336,1.9628884800000002,7.010316,0.0,0.18,0.18,136.92
2022-02-10 18:30:00,73.94243072,8.29570896,74.406329354,6.84243072,1.99570896,7.127532,67.1,6.3,67.3951036797,135.92,70.15243072,6.73570896,70.4750545308,6.84243072,1.99570896,7.127532,63.31,4.74,63.4871931967,136.37,6.84243072,2.18570896,7.1830482259,6.84243072,1.99570896,7.127532,0.0,0.19,0.19,136.37
2022-02-10 19:00:00,71.28469856,9.85428708,71.9625959971,6.73469856,1.96428708,7.015311,64.55,7.89,65.030412885,135.31,67.07469856,4.98428708,67.259633545,6.73469856,1.96428708,7.015311,60.34,3.02,60.415527805400004,135.72,6.73469856,2.14428708,7.0678236944,6.73469856,1.96428708,7.015311,0.0,0.18,0.18,135.72
2022-02-10 19:30:00,75.005448,9.549089,75.6108611934,6.545448,1.9090889999999998,6.818175,68.46,7.64,68.8849853016,135.48,75.755448,5.989089,75.9918225122,6.545448,1.9090889999999998,6.818175,69.21,4.08,69.3301557765,135.87,6.545448,2.099089,6.8737954691,6.545448,1.9090889999999998,6.818175,0.0,0.19,0.19,135.87
2022-02-10 20:00:00,76.97769664,8.54016152,77.4499847565,5.65769664,1.6501615200000002,5.893434,71.32,6.89,71.6520376542,135.48,83.20769664,7.81016152,83.5734371861,5.65769664,1.6501615200000002,5.893434,77.55,6.16,77.7942677837,135.87,5.65769664,1.84016152,5.949430703,5.65769664,1.6501615200000002,5.893434,0.0,0.19,0.19,135.87
2022-02-10 20:30:00,73.04696736,9.89286548,73.7138265721,5.66696736,1.65286548,5.903091,67.38,8.24,67.8819710969,135.33,77.97696736,5.70286548,78.1852295088,5.66696736,1.65286548,5.903091,72.31,4.05,72.4233291143,135.51,5.66696736,1.8328654800000002,5.955998231,5.66696736,1.65286548,5.903091,0.0,0.18,0.18,135.51
2022-02-10 21:00:00,69.70132288,6.6891358400000005,70.0215606046,5.79132288,1.68913584,6.032628,63.91,5.0,64.1052891734,135.28,72.35132288,7.12913584,72.7017090605,5.79132288,1.68913584,6.032628,66.56,5.44,66.7819376778,135.51,5.79132288,1.87913584,6.0885607664,5.79132288,1.68913584,6.032628,0.0,0.19,0.19,135.51
2022-02-10 21:30:00,66.84762656,2.88389108,66.909804995,5.80762656,1.69389108,6.049611,61.04,1.19,61.0515986687,136.29,68.43762656,11.27389108,69.3599981924,5.80762656,1.69389108,6.049611,62.63,9.58,63.3584508965,136.06,5.80762656,1.8838910800000002,6.105536165,5.80762656,1.69389108,6.049611,0.0,0.19,0.19,136.06
2022-02-10 22:00:00,63.30761664,4.04347152,63.4366139274,5.73761664,1.67347152,5.976684,57.57,2.37,57.6187625691,136.38,65.25761664,12.47347152,66.439024837,5.73761664,1.67347152,5.976684,59.52,10.8,60.4919035905,135.45,5.73761664,1.86347152,6.0326421088,5.73761664,1.67347152,5.976684,0.0,0.19,0.19,135.45
2022-02-10 22:30:00,59.48662784,5.9119331200000005,59.779677525,5.52662784,1.61193312,5.7569040000000005,53.96,4.3,54.1310594761,135.92,61.41662784,12.92193312,62.7612820997,5.52662784,1.61193312,5.7569040000000005,55.89,11.31,57.0228743576,134.93,5.52662784,1.79193312,5.8098743178,5.52662784,1.61193312,5.7569040000000005,0.0,0.18,0.18,134.93
2022-02-10 23:00:00,55.73868576,14.48836668,57.5909182016,5.54868576,1.61836668,5.779881,50.19,12.87,51.8138302001,135.3,61.03868576,9.32836668,61.747385242,5.54868576,1.61836668,5.779881,55.49,7.71,56.0230684629,134.33,5.54868576,1.80836668,5.8359321203,5.54868576,1.61836668,5.779881,0.0,0.19,0.19,134.33
2022-02-10 23:30:00,54.75431072,13.95792396,56.5053819003,4.96431072,1.44792396,5.171157,49.79,12.51,51.3375515583,136.19,59.53431072,3.57792396,59.6417277816,4.96431072,1.44792396,5.171157,54.57,2.13,54.6115537226,136.21,4.96431072,1.6379239600000002,5.2275401312,4.96431072,1.44792396,5.171157,0.0,0.19,0.19,136.21
2022-02-11 00:00:00,51.06542976,6.00158368,51.4168953092,4.80542976,1.4015836799999999,5.005656,46.26,4.6,46.4881447253,137.05,54.81542976,13.01158368,56.3385538476,4.80542976,1.4015836799999999,5.005656,50.01,11.61,51.3399668874,137.14,4.80542976,1.59158368,5.0621432011,4.80542976,1.4015836799999999,5.005656,0.0,0.19,0.19,137.14
2022-02-11 00:30:00,51.55255264,5.5407445200000005,51.849450658,4.80255264,1.40074452,5.002659,46.75,4.14,46.9329532418,136.01,54.81255264,12.97074452,56.3263361166,4.80255264,1.40074452,5.002659,50.01,11.57,51.3309360912,134.94,4.80255264,1.58074452,5.0560127667,4.80255264,1.40074452,5.002659,0.0,0.18,0.18,134.94
