Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-11 01:00:00,54.09898624,5.54095432,54.3820051761,4.76898624,1.39095432,4.967694,49.33,4.15,49.5042563827,136.26,57.61898624,12.58095432,58.9765036852,4.76898624,1.39095432,4.967694,52.85,11.19,54.0216493639,135.24,4.76898624,1.58095432,5.0242060387,4.76898624,1.39095432,4.967694,0.0,0.19,0.19,135.24
2022-02-11 01:30:00,54.38185344,5.5113739200000005,54.6604173608,4.70185344,1.37137392,4.8977640000000005,49.68,4.14,49.8522015562,136.04,57.57185344,13.00137392,59.021640373,4.70185344,1.37137392,4.8977640000000005,52.87,11.63,54.1340355045,134.96,4.70185344,1.5613739199999999,4.9543227882,4.70185344,1.37137392,4.8977640000000005,0.0,0.19,0.19,134.96
2022-02-11 02:00:00,52.50455072,5.9979939600000005,52.846038431,4.72455072,1.37799396,4.921407,47.78,4.62,48.0028415826,136.45,54.51455072,14.46799396,56.4017649496,4.72455072,1.37799396,4.921407,49.79,13.09,51.4819599472,135.44,4.72455072,1.56799396,4.9779498355000005,4.72455072,1.37799396,4.921407,0.0,0.19,0.19,135.44
2022-02-11 02:30:00,51.21371168,6.50274924,51.6248972078,4.60371168,1.34274924,4.795533,46.61,5.16,46.8947513054,136.82,53.23371168,14.97274924,55.2992882326,4.60371168,1.34274924,4.795533,48.63,13.63,50.5039978616,135.92,4.60371168,1.53274924,4.8521625555,4.60371168,1.34274924,4.795533,0.0,0.19,0.19,135.92
2022-02-11 03:00:00,49.63188352,7.16929936,50.1470110281,4.59188352,1.33929936,4.783212,45.04,5.83,45.4157516727,136.82,51.38188352,15.96929936,53.8062865854,4.59188352,1.33929936,4.783212,46.79,14.63,49.0238819352,135.92,4.59188352,1.51929936,4.8366997846,4.59188352,1.33929936,4.783212,0.0,0.18,0.18,135.92
2022-02-11 03:30:00,48.88001536,7.22750448,49.4114634736,4.62001536,1.34750448,4.8125160000000005,44.26,5.88,44.6488745659,137.14,50.71001536,16.00750448,53.1765536443,4.62001536,1.34750448,4.8125160000000005,46.09,14.66,48.3653150512,136.27,4.62001536,1.53750448,4.8691335936,4.62001536,1.34750448,4.8125160000000005,0.0,0.19,0.19,136.27
2022-02-11 04:00:00,48.27137408,7.64456744,48.8729471888,4.54137408,1.32456744,4.730598,43.73,6.32,44.1843331963,137.37,50.05137408,16.52456744,52.7086461254,4.54137408,1.32456744,4.730598,45.51,15.2,47.9812473785,136.49,4.54137408,1.51456744,4.7872740745,4.54137408,1.32456744,4.730598,0.0,0.19,0.19,136.49
2022-02-11 04:30:00,47.93275264,8.61246952,48.7003429852,4.60275264,1.34246952,4.794534,43.33,7.27,43.9356552244,137.6,49.70275264,16.36246952,52.3268002919,4.60275264,1.34246952,4.794534,45.1,15.02,47.5353594706,136.73,4.60275264,1.54246952,4.8543325067000005,4.60275264,1.34246952,4.794534,0.0,0.2,0.2,136.73
2022-02-11 05:00:00,47.65229312,9.16650216,48.5259291662,4.58229312,1.33650216,4.773222,43.07,7.83,43.7759500182,137.84,49.50229312,15.89650216,51.9920744447,4.58229312,1.33650216,4.773222,44.92,14.56,47.2207581472,136.85,4.58229312,1.5265021600000002,4.829867398,4.58229312,1.33650216,4.773222,0.0,0.19,0.19,136.85
2022-02-11 05:30:00,49.1606048,8.2889264,49.8545019549,4.5906047999999995,1.3389264,4.78188,44.57,6.95,45.1086178019,137.84,50.8106048,15.1689264,53.026539471,4.5906047999999995,1.3389264,4.78188,46.22,13.83,48.2447644828,136.74,4.5906047999999995,1.5289264,4.8385192328,4.5906047999999995,1.3389264,4.78188,0.0,0.19,0.19,136.74
2022-02-11 06:00:00,51.9842112,7.8470616,52.5731356288,4.5842112,1.3370616,4.77522,47.4,6.51,47.8449589821,137.22,53.6442112,14.5370616,55.5790208193,4.5842112,1.3370616,4.77522,49.06,13.2,50.8047596195,136.11,4.5842112,1.5270616000000001,4.8318639733,4.5842112,1.3370616,4.77522,0.0,0.19,0.19,136.11
2022-02-11 06:30:00,56.66522016,5.99610588,56.9815800194,4.61522016,1.34610588,4.8075209999999995,52.05,4.65,52.2572961413,136.64,58.51522016,12.706105879999999,59.8788453213,4.61522016,1.34610588,4.8075209999999995,53.9,11.36,55.0841138623,135.55,4.61522016,1.53610588,4.8641421032,4.61522016,1.34610588,4.8075209999999995,0.0,0.19,0.19,135.55
2022-02-11 07:00:00,63.42004544,2.65542992,63.4756132044,4.51004544,1.3154299200000001,4.697964,58.91,1.34,58.9252382261,136.64,64.99004544,10.33542992,65.8067406724,4.51004544,1.3154299200000001,4.697964,60.48,9.02,61.1489231303,135.55,4.51004544,1.50542992,4.7546639329,4.51004544,1.3154299200000001,4.697964,0.0,0.19,0.19,135.55
2022-02-11 07:30:00,67.32216288,2.21438084,67.3585710756,4.95216288,1.44438084,5.158503,62.37,0.77,62.3747529053,135.78,69.04216288,8.44438084,69.5566518956,4.95216288,1.44438084,5.158503,64.09,7.0,64.4711416061,134.8,4.95216288,1.63438084,5.2148938551,4.95216288,1.44438084,5.158503,0.0,0.19,0.19,134.8
2022-02-11 08:00:00,70.6468576,2.8049168,70.702517968,5.5368576,1.6149168,5.76756,65.11,1.19,65.1208737656,135.4,72.2768576,6.8649168,72.6021434064,5.5368576,1.6149168,5.76756,66.74,5.25,66.9461731543,134.23,5.5368576,1.8049168,5.8236171524,5.5368576,1.6149168,5.76756,0.0,0.19,0.19,134.23
2022-02-11 08:30:00,72.34066176,4.21810968,72.4635342303,7.57066176,2.20810968,7.886106,64.77,2.01,64.8011805448,134.92,73.95066176,6.88810968,74.2707643,7.57066176,2.20810968,7.886106,66.38,4.68,66.5447728977,133.74,7.57066176,2.39810968,7.9414009798,7.57066176,2.20810968,7.886106,0.0,0.19,0.19,133.74
2022-02-11 09:00:00,71.63972,4.925335,71.8088323714,10.26972,2.995335,10.697625,61.37,1.9300000000000002,61.4003403899,135.28,72.36972,8.195335,72.8322723018,10.26972,2.995335,10.697625,62.1,5.2,62.3173330623,134.09,10.26972,3.185335,10.7523722006,10.26972,2.995335,10.697625,0.0,0.19,0.19,134.09
2022-02-11 09:30:00,70.64583008,6.22545044,70.9195991308,14.07583008,4.10545044,14.662323,56.57,2.12,56.6097102978,135.65,72.15583008,8.54545044,72.6600890294,14.07583008,4.10545044,14.662323,58.08,4.44,58.2494635168,134.45,14.07583008,4.29545044,14.716653387400001,14.07583008,4.10545044,14.662323,0.0,0.19,0.19,134.45
2022-02-11 10:00:00,69.0680256,7.6210908,69.4872159844,16.3580256,4.7710908,17.03961,52.71,2.85,52.786992716,135.84,70.6280256,8.4110908,71.1271006621,16.3580256,4.7710908,17.03961,54.27,3.64,54.3919341447,134.58,16.3580256,4.9610908,17.0937831815,16.3580256,4.7710908,17.03961,0.0,0.19,0.19,134.58
2022-02-11 10:30:00,67.4331184,8.6650762,67.9875650594,18.4631184,5.3850762,19.232415,48.97,3.2800000000000002,49.0797239194,135.86,68.8131184,8.6750762,69.3577840693,18.4631184,5.3850762,19.232415,50.35,3.29,50.4573740894,134.61,18.4631184,5.5750762,19.2864775345,18.4631184,5.3850762,19.232415,0.0,0.19,0.19,134.61
2022-02-11 11:00:00,65.85790272,9.64605496,66.5605718648,19.35790272,5.64605496,20.164482,46.5,4.0,46.6717259162,135.82,66.65790272,8.47605496,67.1946389433,19.35790272,5.64605496,20.164482,47.3,2.83,47.3845850462,134.61,19.35790272,5.83605496,20.2185047719,19.35790272,5.64605496,20.164482,0.0,0.19,0.19,134.61
2022-02-11 11:30:00,61.89217728,7.93563504,62.3988454376,20.52217728,5.98563504,21.377268,41.37,1.9500000000000002,41.4159317172,135.78,64.32217728,10.12563504,65.114291634,20.52217728,5.98563504,21.377268,43.8,4.14,43.9952224679,134.49,20.52217728,6.17563504,21.4312442116,20.52217728,5.98563504,21.377268,0.0,0.19,0.19,134.49
2022-02-11 12:00:00,59.67013824,8.01004032,60.2053664012,21.60013824,6.30004032,22.500144,38.07,1.71,38.1083849041,135.92,61.44013824,10.95004032,62.4082844658,21.60013824,6.30004032,22.500144,39.84,4.65,40.1104487634,134.62,21.60013824,6.49004032,22.5540815673,21.60013824,6.30004032,22.500144,0.0,0.19,0.19,134.62
2022-02-11 12:30:00,59.99822944,8.57656692,60.6081268154,22.30822944,6.50656692,23.237739,37.69,2.07,37.746801189,136.3,61.82822944,10.82656692,62.7689772655,22.30822944,6.50656692,23.237739,39.52,4.32,39.7554122102,135.1,22.30822944,6.69656692,23.2916532101,22.30822944,6.50656692,23.237739,0.0,0.19,0.19,135.1
2022-02-11 13:00:00,60.40953888,8.08819884,60.9485959491,21.55953888,6.28819884,22.457853,38.85,1.8,38.8916764874,136.0,62.46953888,10.93819884,63.4199296889,21.55953888,6.28819884,22.457853,40.91,4.65,41.1734210383,134.73,21.55953888,6.47819884,22.5117919529,21.55953888,6.28819884,22.457853,0.0,0.19,0.19,134.73
2022-02-11 13:30:00,64.72841536,5.80745448,64.988416526,16.20841536,4.7274544800000005,16.883766,48.52,1.08,48.5320182972,135.97,66.59841536,9.957454479999999,67.3386948803,16.20841536,4.7274544800000005,16.883766,50.39,5.23,50.6606849539,134.73,16.20841536,4.91745448,16.9379481356,16.20841536,4.7274544800000005,16.883766,0.0,0.19,0.19,134.73
2022-02-11 14:00:00,69.0871728,4.1516754,69.2118042976,10.0171728,2.9216754,10.434555,59.07,1.23,59.0828046051,135.97,70.7671728,7.9916754,71.2169896991,10.0171728,2.9216754,10.434555,60.75,5.07,60.9611958544,134.73,10.0171728,3.1116754,10.4893410041,10.0171728,2.9216754,10.434555,0.0,0.19,0.19,134.73
2022-02-11 14:30:00,65.00580128,4.49419204,65.1609696225,12.90580128,3.76419204,13.443543,52.1,0.73,52.1051139525,135.89,67.11580128,10.04419204,67.8632196053,12.90580128,3.76419204,13.443543,54.21,6.28,54.5725434628,134.6,12.90580128,3.95419204,13.4979754544,12.90580128,3.76419204,13.443543,0.0,0.19,0.19,134.6
2022-02-11 15:00:00,67.76329728,3.58554504,67.8580915698,9.41329728,2.74554504,9.805518,58.35,0.84,58.3560459593,135.81,68.37329728,10.06554504,69.1102233963,9.41329728,2.74554504,9.805518,58.96,7.32,59.4126585838,134.6,9.41329728,2.93554504,9.8604051825,9.41329728,2.74554504,9.805518,0.0,0.19,0.19,134.6
2022-02-11 15:30:00,66.11665344,3.83652392,66.2278700993,9.89665344,2.88652392,10.309014,56.22,0.9500000000000001,56.2280259301,135.94,67.23665344,10.77652392,68.0947944678,9.89665344,2.88652392,10.309014,57.34,7.89,57.8802876634,134.74,9.89665344,3.08652392,10.3667921374,9.89665344,2.88652392,10.309014,0.0,0.2,0.2,134.74
2022-02-11 16:00:00,68.84967296,3.17657128,68.9229139822,7.35967296,2.14657128,7.666326,61.49,1.03,61.4986260009,135.79,69.44967296,10.19657128,70.1942101609,7.35967296,2.14657128,7.666326,62.09,8.05,62.6096685824,134.61,7.35967296,2.3365712800000003,7.7216806088,7.35967296,2.14657128,7.666326,0.0,0.19,0.19,134.61
2022-02-11 16:30:00,72.68007296,3.16002128,72.7487370334,6.96007296,2.03002128,7.250076,65.72,1.13,65.7297139808,135.54,73.50007296,10.16002128,74.1989673617,6.96007296,2.03002128,7.250076,66.54,8.13,67.0348304988,134.37,6.96007296,2.22002128,7.3055533734,6.96007296,2.03002128,7.250076,0.0,0.19,0.19,134.37
2022-02-11 17:00:00,76.1287648,2.9550564,76.1860957675,6.4287648,1.8750564,6.69663,69.7,1.08,69.7083667862,135.54,76.7287648,8.5550564,77.2042248698,6.4287648,1.8750564,6.69663,70.3,6.68,70.6166580914,134.37,6.4287648,2.0550564,6.7492424509,6.4287648,1.8750564,6.69663,0.0,0.18,0.18,134.37
2022-02-11 17:30:00,77.02898464,2.63762052,77.0741300092,6.36898464,1.85762052,6.634359,70.66,0.78,70.664304992,134.68,78.27898464,7.98762052,78.68545938,6.36898464,1.85762052,6.634359,71.91,6.13,72.1708043464,133.49,6.36898464,2.04762052,6.6900459743,6.36898464,1.85762052,6.634359,0.0,0.19,0.19,133.49
2022-02-11 18:00:00,71.21559808,10.46204944,71.9799686606,6.31559808,1.84204944,6.578748,64.9,8.62,65.4699503589,134.03,67.02559808,10.60204944,67.8589290389,6.31559808,1.84204944,6.578748,60.71,8.76,61.338745504,132.89,6.31559808,2.03204944,6.6344558205,6.31559808,1.84204944,6.578748,0.0,0.19,0.19,132.89
2022-02-11 18:30:00,70.0499536,9.2583198,70.6591288149,6.4399536,1.8783197999999999,6.708285,63.61,7.38,64.0366808946,134.98,65.0899536,6.6783198,65.4316591185,6.4399536,1.8783197999999999,6.708285,58.65,4.8,58.8460916289,135.79,6.4399536,2.0683198,6.7639447932,6.4399536,1.8783197999999999,6.708285,0.0,0.19,0.19,135.79
2022-02-11 19:00:00,68.82969504,9.02407772,69.4187359291,5.25969504,1.53407772,5.478849,63.57,7.49,64.0097258235,134.86,63.07969504,6.34407772,63.3979120197,5.25969504,1.53407772,5.478849,57.82,4.8100000000000005,58.0197250941,135.23,5.25969504,1.7140777200000001,5.5319485124,5.25969504,1.53407772,5.478849,0.0,0.18,0.18,135.23
2022-02-11 19:30:00,74.04798688,10.53566284,74.793746747,5.12798688,1.49566284,5.341653,68.92,9.04,69.5103445539,135.38,76.74798688,3.73566284,76.8388486834,5.12798688,1.49566284,5.341653,71.62,2.24,71.6550207592,135.74,5.12798688,1.68566284,5.3979355917,5.12798688,1.49566284,5.341653,0.0,0.19,0.19,135.74
2022-02-11 20:00:00,73.1099648,11.1454064,73.9546282316,5.2299648,1.5254064,5.44788,67.88,9.62,68.5582876099,135.19,75.9499648,2.9754064,76.0082245311,5.2299648,1.5254064,5.44788,70.72,1.45,70.7348633985,135.63,5.2299648,1.7154064,5.5041030992,5.2299648,1.5254064,5.44788,0.0,0.19,0.19,135.63
2022-02-11 20:30:00,70.34448032,12.10505676,71.3784162801,5.19448032,1.51505676,5.4109169999999995,65.15,10.59,66.0050801075,135.0,73.96448032,2.30505676,74.0003894292,5.19448032,1.51505676,5.4109169999999995,68.77,0.79,68.7745374394,135.4,5.19448032,1.69505676,5.4640500743,5.19448032,1.51505676,5.4109169999999995,0.0,0.18,0.18,135.4
2022-02-11 21:00:00,66.94358112,12.96396116,68.1872960465,5.29358112,1.54396116,5.514147,61.65,11.42,62.6987950442,135.0,69.90358112,2.20396116,69.9383163809,5.29358112,1.54396116,5.514147,64.61,0.66,64.6133709073,135.4,5.29358112,1.73396116,5.5703341352999995,5.29358112,1.54396116,5.514147,0.0,0.19,0.19,135.4
2022-02-11 21:30:00,63.3319328,14.2647304,64.9185354546,5.2619328,1.5347304,5.48118,58.07,12.73,59.4489512103,135.36,66.3819328,3.0947304,66.4540319207,5.2619328,1.5347304,5.48118,61.12,1.56,61.1399051357,135.83,5.2619328,1.7247303999999999,5.5373849193,5.2619328,1.5347304,5.48118,0.0,0.19,0.19,135.83
2022-02-11 22:00:00,61.1679568,15.2177374,63.0325191521,5.2379568,1.5277374,5.456205,55.93,13.69,57.5810819627,135.36,64.4279568,4.0577374,64.5556105248,5.2379568,1.5277374,5.456205,59.19,2.5300000000000002,59.2440461144,135.83,5.2379568,1.7077374,5.5093156078,5.2379568,1.5277374,5.456205,0.0,0.18,0.18,135.83
2022-02-11 22:30:00,57.23438048,16.04752764,59.4415465166,5.13438048,1.49752764,5.348313,52.1,14.55,54.0935532203,135.35,60.22438048,4.84752764,60.4191569655,5.13438048,1.49752764,5.348313,55.09,3.35,55.1917620665,135.89,5.13438048,1.6875276399999999,5.404591793,5.13438048,1.49752764,5.348313,0.0,0.19,0.19,135.89
2022-02-11 23:00:00,52.89550912,17.11494016,55.5954679965,5.3655091200000005,1.56494016,5.589072,47.53,15.55,50.009033184,135.35,56.18550912,5.75494016,56.4794721232,5.3655091200000005,1.56494016,5.589072,50.82,4.19,50.9924357135,135.89,5.3655091200000005,1.74494016,5.6421187757,5.3655091200000005,1.56494016,5.589072,0.0,0.18,0.18,135.89
2022-02-11 23:30:00,52.36826624,17.28074432,55.1458015921,5.48826624,1.60074432,5.716944,46.88,15.68,49.4327502775,135.49,55.00826624,6.11074432,55.346639924,5.48826624,1.60074432,5.716944,49.52,4.51,49.7249484665,136.0,5.48826624,1.79074432,5.773026203,5.48826624,1.60074432,5.716944,0.0,0.19,0.19,136.0
2022-02-12 00:00:00,48.24703744,18.36913592,51.6255922599,5.51703744,1.60913592,5.746914,42.73,16.76,45.8993518473,136.4,51.35703744,8.22913592,52.0121521628,5.51703744,1.60913592,5.746914,45.84,6.62,46.3155481453,136.9,5.51703744,1.7991359199999999,5.8029813177000005,5.51703744,1.60913592,5.746914,0.0,0.19,0.19,136.9
2022-02-12 00:30:00,47.5280064,18.1298352,50.8684805822,5.5880064,1.6298352,5.8208400000000005,41.94,16.5,45.0689871197,136.51,50.5780064,8.8798352,51.3515939828,5.5880064,1.6298352,5.8208400000000005,44.99,7.25,45.5704136475,137.2,5.5880064,1.8198352,5.8768712494,5.5880064,1.6298352,5.8208400000000005,0.0,0.19,0.19,137.2
2022-02-12 01:00:00,50.23914528,16.94433404,53.0196395171,5.56914528,1.62433404,5.801193,44.67,15.32,47.224054252,136.77,52.98914528,8.01433404,53.5917817171,5.56914528,1.62433404,5.801193,47.42,6.39,47.8485997705,137.58,5.56914528,1.8143340399999999,5.8572337463,5.56914528,1.62433404,5.801193,0.0,0.19,0.19,137.58
2022-02-12 01:30:00,48.09703744,17.96913592,51.3440829718,5.51703744,1.60913592,5.746914,42.58,16.36,45.6147563843,136.67,51.21703744,8.649135919999999,51.9422032291,5.51703744,1.60913592,5.746914,45.7,7.04,46.2390700599,137.47,5.51703744,1.78913592,5.7998887450000005,5.51703744,1.60913592,5.746914,0.0,0.18,0.18,137.47
2022-02-12 02:00:00,47.66612832,10.19762076,48.7447562122,5.54612832,1.6176207599999999,5.777217,42.12,8.58,42.9850066884,136.67,49.02612832,16.92762076,51.8662279585,5.54612832,1.6176207599999999,5.777217,43.48,15.31,46.0967081254,137.47,5.54612832,1.80762076,5.8332694224,5.54612832,1.6176207599999999,5.777217,0.0,0.19,0.19,137.47
2022-02-12 02:30:00,46.36327104,10.25762072,47.484436233,5.68327104,1.6576207200000002,5.920074,40.68,8.6,41.5791101396,136.31,47.63327104,17.34762072,50.6938699905,5.68327104,1.6576207200000002,5.920074,41.95,15.69,44.7881524513,135.31,5.68327104,1.84762072,5.9760582359,5.68327104,1.6576207200000002,5.920074,0.0,0.19,0.19,135.31
2022-02-12 03:00:00,46.79332096,10.61638528,47.9825230983,5.71332096,1.66638528,5.951376,41.08,8.95,42.0436546937,136.18,48.04332096,17.74638528,51.2161583816,5.71332096,1.66638528,5.951376,42.33,16.08,45.2812908385,135.14,5.71332096,1.85638528,6.0073457283,5.71332096,1.66638528,5.951376,0.0,0.19,0.19,135.14
2022-02-12 03:30:00,45.8237904,10.4427722,46.9986303826,5.8037904000000005,1.6927721999999998,6.045615,40.02,8.75,40.9653866087,136.11,47.0737904,17.5427722,50.23634739,5.8037904000000005,1.6927721999999998,6.045615,41.27,15.85,44.2089968219,135.07,5.8037904000000005,1.8827722,6.1015419497,5.8037904000000005,1.6927721999999998,6.045615,0.0,0.19,0.19,135.07
2022-02-12 04:00:00,45.85754656,10.89720108,47.1345262826,5.88754656,1.7172010800000002,6.132861,39.97,9.18,41.0106486172,136.11,47.14754656,18.02720108,50.476441291,5.88754656,1.7172010800000002,6.132861,41.26,16.31,44.3666958427,135.07,5.88754656,1.91720108,6.1918385377,5.88754656,1.7172010800000002,6.132861,0.0,0.2,0.2,135.07
2022-02-12 04:30:00,44.04049376,11.19431068,45.4409251911,5.74049376,1.67431068,5.979681,38.3,9.52,39.4654329762,136.45,45.31049376,18.32431068,48.8755686071,5.74049376,1.67431068,5.979681,39.57,16.65,42.9302620537,135.41,5.74049376,1.86431068,6.0356377393,5.74049376,1.67431068,5.979681,0.0,0.19,0.19,135.41
2022-02-12 05:00:00,44.2346096,10.9171778,45.5618860187,5.7846096,1.6871778,6.025635,38.45,9.23,39.5423241603,136.45,45.5446096,18.0371778,48.9862352769,5.7846096,1.6871778,6.025635,39.76,16.35,42.990465222,135.41,5.7846096,1.8771778000000001,6.0815709087,5.7846096,1.6871778,6.025635,0.0,0.19,0.19,135.41
2022-02-12 05:30:00,43.93384064,10.69820352,45.2176283316,5.51384064,1.60820352,5.743584,38.42,9.09,39.4806851511,136.85,45.12384064,17.92820352,48.5549325564,5.51384064,1.60820352,5.743584,39.61,16.32,42.8403373003,135.79,5.51384064,1.79820352,5.799652964,5.51384064,1.60820352,5.743584,0.0,0.19,0.19,135.79
2022-02-12 06:00:00,43.86004416,10.49876288,45.0990853092,5.79004416,1.68876288,6.031296,38.07,8.81,39.0760924351,136.85,45.00004416,17.81876288,48.3995070737,5.79004416,1.68876288,6.031296,39.21,16.13,42.3981249585,135.79,5.79004416,1.87876288,6.0872293643,5.79004416,1.68876288,6.031296,0.0,0.19,0.19,135.79
2022-02-12 06:30:00,47.68700704,9.81454372,48.6865064352,5.94700704,1.73454372,6.194799,41.74,8.08,42.5148679876,136.46,48.88700704,16.94454372,51.7402842977,5.94700704,1.73454372,6.194799,42.94,15.21,45.5542281243,135.41,5.94700704,1.92454372,6.2506608662,5.94700704,1.73454372,6.194799,0.0,0.19,0.19,135.41
2022-02-12 07:00:00,48.6512128,9.1145204,49.4976260949,5.9812128,1.7445203999999999,6.23043,42.67,7.37,43.3017990388,135.97,49.8412128,16.4245204,52.4777225472,5.9812128,1.7445203999999999,6.23043,43.86,14.68,46.2515080835,134.91,5.9812128,1.9245204,6.283206612,5.9812128,1.7445203999999999,6.23043,0.0,0.18,0.18,134.91
2022-02-12 07:30:00,54.04468928,6.74720104,54.4642374522,6.02468928,1.75720104,6.275718,48.02,4.99,48.2785718513,134.72,55.28468928,15.83720104,57.5083803073,6.02468928,1.75720104,6.275718,49.26,14.08,51.2327434362,133.83,6.02468928,1.94720104,6.3315458468,6.02468928,1.75720104,6.275718,0.0,0.19,0.19,133.83
2022-02-12 08:00:00,55.74573792,5.93792356,56.06109375,6.33573792,1.84792356,6.599727,49.41,4.09,49.5789895016,134.72,56.50573792,15.09792356,58.4879963215,6.33573792,1.84792356,6.599727,50.17,13.25,51.89018597,133.83,6.33573792,2.03792356,6.6554269155,6.33573792,1.84792356,6.599727,0.0,0.19,0.19,133.83
2022-02-12 08:30:00,61.1879856,5.1789958,61.4067714449,6.4079856,1.8689958,6.6749849999999995,54.78,3.31,54.8799098031,134.61,62.0779856,12.2589958,63.2768462724,6.4079856,1.8689958,6.6749849999999995,55.67,10.39,56.6312722795,133.76,6.4079856,2.0589958,6.730656963,6.4079856,1.8689958,6.6749849999999995,0.0,0.19,0.19,133.76
2022-02-12 09:00:00,62.47380928,4.97361104,62.6714739952,6.90380928,2.01361104,7.191468,55.57,2.96,55.6487780639,134.82,63.31380928,11.90361104,64.4230890391,6.90380928,2.01361104,7.191468,56.41,9.89,57.2704129547,133.66,6.90380928,2.20361104,7.2469637911,6.90380928,2.01361104,7.191468,0.0,0.19,0.19,133.66
2022-02-12 09:30:00,66.34548672,3.77076696,66.4525566971,7.78548672,2.27076696,8.109882,58.56,1.5,58.5792079154,135.37,67.40548672,10.55076696,68.2262289989,7.78548672,2.27076696,8.109882,59.62,8.28,60.1922154435,134.16,7.78548672,2.46076696,8.1651195643,7.78548672,2.27076696,8.109882,0.0,0.19,0.19,134.16
2022-02-12 10:00:00,62.423128,5.055079,62.6274758632,8.863128,2.585079,9.232425,53.56,2.47,53.6169236342,135.37,63.923128,11.565079,64.9608908928,8.863128,2.585079,9.232425,55.06,8.98,55.787489637,134.16,8.863128,2.765079,9.2844331987,8.863128,2.585079,9.232425,0.0,0.18,0.18,134.16
2022-02-12 10:30:00,25.2158944,4.1879692,25.5613070169,9.6958944,2.8279692,10.09989,15.52,1.3599999999999999,15.579473675300001,134.14,72.3858944,6.8779692,72.7119259022,9.6958944,2.8279692,10.09989,62.69,4.05,62.8206860835,133.73,9.6958944,3.0079692,10.1517607795,9.6958944,2.8279692,10.09989,0.0,0.18,0.18,133.73
2022-02-12 11:00:00,61.86621472,4.99139596,62.067242225,9.05621472,2.64139596,9.433557,52.81,2.35,52.8622606403,134.14,60.966214719999996,10.75139596,61.9069612594,9.05621472,2.64139596,9.433557,51.91,8.11,52.5397011792,133.73,9.05621472,2.83139596,9.4885103223,9.05621472,2.64139596,9.433557,0.0,0.19,0.19,133.73
2022-02-12 11:30:00,67.7305104,3.3784822,67.8147195012,9.0805104,2.6484822,9.458865,58.65,0.73,58.6545428761,135.29,66.3205104,10.9384822,67.2165194915,9.0805104,2.6484822,9.458865,57.24,8.29,57.8371999668,134.56,9.0805104,2.8384822,9.5138136583,9.0805104,2.6484822,9.458865,0.0,0.19,0.19,134.56
2022-02-12 12:00:00,67.9330192,2.8571306,67.9930753305,7.7730192,2.2671305999999998,8.096895,60.16,0.59,60.1628930488,135.65,66.1630192,11.1871306,67.1021385704,7.7730192,2.2671305999999998,8.096895,58.39,8.92,59.06740641,134.61,7.7730192,2.4571306,8.1521358103,7.7730192,2.2671305999999998,8.096895,0.0,0.19,0.19,134.61
2022-02-12 12:30:00,68.96851264,3.19789952,69.0426121834,8.83851264,2.57789952,9.206784,60.13,0.62,60.1331963228,135.91,67.36851264,11.09789952,68.2764957294,8.83851264,2.57789952,9.206784,58.53,8.52,59.1468621315,134.99,8.83851264,2.7678995200000003,9.2617802522,8.83851264,2.57789952,9.206784,0.0,0.19,0.19,134.99
2022-02-12 13:00:00,67.71119904,3.74409972,67.8146352799,9.75119904,2.84409972,10.157499,57.96,0.9,57.9669871565,135.94,66.19119904,11.61409972,67.202396852,9.75119904,2.84409972,10.157499,56.44,8.77,57.1173047333,134.99,9.75119904,3.03409972,10.2123280318,9.75119904,2.84409972,10.157499,0.0,0.19,0.19,134.99
2022-02-12 13:30:00,67.20847168,4.03955424,67.3297606116,9.83847168,2.8695542400000003,10.248408,57.37,1.17,57.3819292112,136.09,65.97847168,12.21955424,67.1004935232,9.83847168,2.8695542400000003,10.248408,56.14,9.35,56.9132857951,135.08,9.83847168,3.05955424,10.3032226583,9.83847168,2.8695542400000003,10.248408,0.0,0.19,0.19,135.08
2022-02-12 14:00:00,66.03220832,4.41981076,66.1799611874,9.46220832,2.75981076,9.856467,56.57,1.6600000000000001,56.5943504248,136.09,64.26220832,13.01981076,65.5678800206,9.46220832,2.75981076,9.856467,54.8,10.26,55.7521981629,135.08,9.46220832,2.94981076,9.9113455096,9.46220832,2.75981076,9.856467,0.0,0.19,0.19,135.08
2022-02-12 14:30:00,66.24725472,4.23836596,66.3826973235,8.01725472,2.33836596,8.351307,58.23,1.9,58.2609895213,136.26,64.79725472,12.74836596,66.039420454,8.01725472,2.33836596,8.351307,56.78,10.41,57.7263934436,135.33,8.01725472,2.52836596,8.4064860479,8.01725472,2.33836596,8.351307,0.0,0.19,0.19,135.33
2022-02-12 15:00:00,66.87864384,3.60002112,66.9754668065,7.5086438399999995,2.19002112,7.821504,59.37,1.4100000000000001,59.3867409444,136.15,64.91864384,13.84002112,66.3775301034,7.5086438399999995,2.19002112,7.821504,57.41,11.65,58.5801212016,135.18,7.5086438399999995,2.39002112,7.87984348,7.5086438399999995,2.19002112,7.821504,0.0,0.2,0.2,135.18
2022-02-12 15:30:00,66.50628704,3.52433372,66.5996031821,6.66628704,1.94433372,6.944049,59.84,1.58,59.860855323,136.26,65.11628704,14.19433372,66.64540455,6.66628704,1.94433372,6.944049,58.45,12.25,59.7198878097,135.48,6.66628704,2.13433372,6.999625942,6.66628704,1.94433372,6.944049,0.0,0.19,0.19,135.48
2022-02-12 16:00:00,66.48699648,3.6107906400000003,66.5849721032,6.5169964799999995,1.9007906399999999,6.788538,59.97,1.71,59.9943747363,136.26,65.10699648,14.21079064,66.6398346431,6.5169964799999995,1.9007906399999999,6.788538,58.59,12.31,59.8692258176,135.54,6.5169964799999995,2.09079064,6.8441689503,6.5169964799999995,1.9007906399999999,6.788538,0.0,0.19,0.19,135.54
2022-02-12 16:30:00,69.30503872,2.78855296,69.3611160492,6.23503872,1.8185529599999999,6.494832,63.07,0.97,63.0774587313,136.39,67.78503872,13.438552959999999,69.1043137578,6.23503872,1.8185529599999999,6.494832,61.55,11.62,62.6372644677,135.75,6.23503872,2.00855296,6.550571947,6.23503872,1.8185529599999999,6.494832,0.0,0.19,0.19,135.75
2022-02-12 17:00:00,71.4231008,3.0771544,71.4893572994,6.0931008,1.7771544,6.34698,65.33,1.3,65.3429330532,136.28,69.5231008,12.0271544,70.5557509195,6.0931008,1.7771544,6.34698,63.43,10.25,64.252839626,135.55,6.0931008,1.9671544,6.4027785994,6.0931008,1.7771544,6.34698,0.0,0.19,0.19,135.55
2022-02-12 17:30:00,74.03754656,2.34720108,74.0747436954,5.88754656,1.7172010800000002,6.132861,68.15,0.63,68.1529118967,135.73,72.62754656,10.16720108,73.3357518345,5.88754656,1.7172010800000002,6.132861,66.74,8.45,67.2728035688,135.0,5.88754656,1.90720108,6.1887495066,5.88754656,1.7172010800000002,6.132861,0.0,0.19,0.19,135.0
2022-02-12 18:00:00,71.7586144,3.4354291999999997,71.8408025734,6.9786144,2.0354292,7.26939,64.78,1.4,64.7951263599,135.13,70.3086144,11.7254292,71.2796390898,6.9786144,2.0354292,7.26939,63.33,9.69,64.0670352053,134.15,6.9786144,2.2254291999999998,7.3248613685,6.9786144,2.0354292,7.26939,0.0,0.19,0.19,134.15
2022-02-12 18:30:00,70.92561728,3.96955504,71.0366141772,7.09561728,2.06955504,7.391268,63.83,1.9,63.8582719779,135.16,69.42561728,12.12955504,70.4772476774,7.09561728,2.06955504,7.391268,62.33,10.06,63.1366177428,134.25,7.09561728,2.25955504,7.4467021938,7.09561728,2.06955504,7.391268,0.0,0.19,0.19,134.25
2022-02-12 19:00:00,67.10846432,4.42246876,67.2540274877,7.20846432,2.10246876,7.508817,59.9,2.32,59.944911377,135.26,65.56846432,14.57246876,67.1682987654,7.20846432,2.10246876,7.508817,58.36,12.47,59.6773868396,134.33,7.20846432,2.29246876,7.5642164742,7.20846432,2.10246876,7.508817,0.0,0.19,0.19,134.33
2022-02-12 19:30:00,68.49081216,3.74773688,68.5932714051,7.02081216,2.04773688,7.313346,61.47,1.7000000000000002,61.4935029088,135.46,66.97081216,14.47773688,68.517841082,7.02081216,2.04773688,7.313346,59.95,12.43,61.2250553287,134.79,7.02081216,2.23773688,7.3688038195,7.02081216,2.04773688,7.313346,0.0,0.19,0.19,134.79
2022-02-12 20:00:00,66.52072352,3.6372943600000003,66.620091323,5.75072352,1.6772943599999999,5.990337,60.77,1.96,60.8015994855,135.55,64.90072352,14.38729436,66.4762976738,5.75072352,1.6772943599999999,5.990337,59.15,12.71,60.5001371899,134.81,5.75072352,1.86729436,6.0462888808,5.75072352,1.6772943599999999,5.990337,0.0,0.19,0.19,134.81
2022-02-12 20:30:00,65.26394048,4.38573264,65.4111349677,5.57394048,1.62573264,5.806188,59.69,2.76,59.7537756129,135.85,64.22394048,14.90573264,65.9309896506,5.57394048,1.62573264,5.806188,58.65,13.28,60.1346896558,135.16,5.57394048,1.81573264,5.8622263258,5.57394048,1.62573264,5.806188,0.0,0.19,0.19,135.16
2022-02-12 21:00:00,62.0820224,4.8551732,62.2715843068,5.5720224,1.6251731999999999,5.80419,56.51,3.23,56.6022349382,135.56,60.6520224,15.6451732,62.6373631762,5.5720224,1.6251731999999999,5.80419,55.08,14.02,56.8363158553,134.84,5.5720224,1.8151731999999998,5.8602292935,5.5720224,1.6251731999999999,5.80419,0.0,0.19,0.19,134.84
2022-02-12 21:30:00,60.61635808,5.59060444,60.873620928,5.55635808,1.6206044400000001,5.787873,55.06,3.9699999999999998,55.2029392333,135.65,59.04635808,16.38060444,61.2763951643,5.55635808,1.6206044400000001,5.787873,53.49,14.76,55.4890773036,134.99,5.55635808,1.81060444,5.8439202212,5.55635808,1.6206044400000001,5.787873,0.0,0.19,0.19,134.99
2022-02-12 22:00:00,56.88905536,6.67722448,57.2795770455,5.57905536,1.62722448,5.811516,51.31,5.05,51.5579150083,136.02,55.48905536,17.48722448,58.1793630488,5.57905536,1.62722448,5.811516,49.91,15.86,52.3693393122,135.34,5.57905536,1.8172244800000001,5.8675517484,5.57905536,1.62722448,5.811516,0.0,0.19,0.19,135.34
2022-02-12 22:30:00,53.10430016,7.42417088,53.6207516614,5.53430016,1.61417088,5.764896,47.57,5.8100000000000005,47.9234911082,135.82,51.99430016,18.00417088,55.0232443446,5.53430016,1.61417088,5.764896,46.46,16.39,49.2662531557,135.17,5.53430016,1.80417088,5.82095446,5.53430016,1.61417088,5.764896,0.0,0.19,0.19,135.17
2022-02-12 23:00:00,50.62187264,7.90887952,51.235967492,5.48187264,1.59887952,5.710284,45.14,6.31,45.5788953355,135.82,49.26187264,18.83887952,52.7412123255,5.48187264,1.59887952,5.710284,43.78,17.24,47.0521625433,135.17,5.48187264,1.78887952,5.7663695319,5.48187264,1.59887952,5.710284,0.0,0.19,0.19,135.17
2022-02-12 23:30:00,47.50434016,9.01251588,48.3517091376,5.49434016,1.60251588,5.723271,42.01,7.41,42.6585067718,136.42,46.25434016,19.56251588,50.2210713863,5.49434016,1.60251588,5.723271,40.76,17.96,44.5414323973,135.81,5.49434016,1.79251588,5.7793500477,5.49434016,1.60251588,5.723271,0.0,0.19,0.19,135.81
2022-02-13 00:00:00,45.8996448,9.9286464,46.9612117827,5.5496448,1.6186463999999998,5.78088,40.35,8.31,41.1968275478,136.95,44.6196448,18.6886464,48.3753884361,5.5496448,1.6186463999999998,5.78088,39.07,17.07,42.6362498351,136.3,5.5496448,1.8186464,5.8400369977,5.5496448,1.6186463999999998,5.78088,0.0,0.2,0.2,136.3
2022-02-13 00:30:00,44.90666784,10.31027812,46.0750545459,5.48666784,1.60027812,5.715279,39.42,8.71,40.370787706,137.18,43.68666784,19.08027812,47.6716053862,5.48666784,1.60027812,5.715279,38.2,17.48,42.00940847,136.3,5.48666784,1.79027812,5.7713620345,5.48666784,1.60027812,5.715279,0.0,0.19,0.19,136.3
2022-02-13 01:00:00,47.05421024,9.98706132,48.1023917817,5.54421024,1.61706132,5.775219,41.51,8.37,42.3454483977,137.13,45.83421024,18.66706132,49.4897363768,5.54421024,1.61706132,5.775219,40.29,17.05,43.7491325628,136.3,5.54421024,1.8070613199999999,5.8312723996999996,5.54421024,1.61706132,5.775219,0.0,0.19,0.19,136.3
2022-02-13 01:30:00,46.81452,9.966735,47.8637137025,5.47452,1.596735,5.702625,41.34,8.37,42.1788157728,136.72,45.55452,18.636735,49.2193273409,5.47452,1.596735,5.702625,40.08,17.04,43.5519000734,135.86,5.47452,1.786735,5.7587143696,5.47452,1.596735,5.702625,0.0,0.19,0.19,135.86
2022-02-13 02:00:00,46.03780672,10.13477696,47.1401458591,5.4678067200000005,1.59477696,5.695632,40.57,8.54,41.4590942979,136.44,44.75780672,18.84477696,48.5632256039,5.4678067200000005,1.59477696,5.695632,39.29,17.25,42.9099825216,135.58,5.4678067200000005,1.7847769599999999,5.7517248825,5.4678067200000005,1.59477696,5.695632,0.0,0.19,0.19,135.58
2022-02-13 02:30:00,44.97821632,10.03197976,46.0834087415,5.45821632,1.59197976,5.685642,39.52,8.44,40.4111865701,136.81,43.71821632,18.82197976,47.5977873466,5.45821632,1.59197976,5.685642,38.26,17.23,41.960701853,135.96,5.45821632,1.78197976,5.7417399158,5.45821632,1.59197976,5.685642,0.0,0.19,0.19,135.96
2022-02-13 03:00:00,44.18487968,10.28517324,45.3661589835,5.43487968,1.58517324,5.661333,38.75,8.7,39.7146383592,137.2,42.96487968,19.09517324,47.0170876063,5.43487968,1.58517324,5.661333,37.53,17.51,41.4137779006,136.34,5.43487968,1.78517324,5.7205559724,5.43487968,1.58517324,5.661333,0.0,0.2,0.2,136.34
2022-02-13 03:30:00,43.1121824,10.5085532,44.3744291417,5.4121824,1.5785532,5.63769,37.7,8.93,38.74319166,137.67,41.8921824,19.2985532,46.1236284549,5.4121824,1.5785532,5.63769,36.48,17.72,40.5559958576,136.8,5.4121824,1.7685532,5.6938123215,5.4121824,1.5785532,5.63769,0.0,0.19,0.19,136.8
2022-02-13 04:00:00,42.93515936,10.45692148,44.1902151625,5.47515936,1.59692148,5.703291,37.46,8.86,38.4935215329,137.59,41.72515936,19.25692148,45.954520436,5.47515936,1.59692148,5.703291,36.25,17.66,40.3229227611,136.73,5.47515936,1.7869214800000002,5.7593800354999996,5.47515936,1.59692148,5.703291,0.0,0.19,0.19,136.73
2022-02-13 04:30:00,42.28710752,10.55540636,43.584585186,5.36710752,1.5654063599999999,5.590737,36.92,8.99,37.9987697169,137.75,41.20710752,19.46540636,45.5733228427,5.36710752,1.5654063599999999,5.590737,35.84,17.9,40.0613978788,136.89,5.36710752,1.75540636,5.6468836202,5.36710752,1.5654063599999999,5.590737,0.0,0.19,0.19,136.89
2022-02-13 05:00:00,40.9612832,9.9674576,42.1565763837,5.5112832,1.6074576,5.74092,35.45,8.36,36.4224120563,137.85,39.8612832,20.9474576,45.0301885212,5.5112832,1.6074576,5.74092,34.35,19.34,39.42027524,136.99,5.5112832,1.8074576,5.800098748,5.5112832,1.6074576,5.74092,0.0,0.2,0.2,136.99
2022-02-13 05:30:00,40.59316128,10.10967204,41.8331233768,5.55316128,1.61967204,5.784543,35.04,8.49,36.0538721915,138.37,39.54316128,21.09967204,44.8202829555,5.55316128,1.61967204,5.784543,33.99,19.48,39.1764023361,137.74,5.55316128,1.8096720400000001,5.8405918445000005,5.55316128,1.61967204,5.784543,0.0,0.19,0.19,137.74
2022-02-13 06:00:00,41.8161184,9.8972012,42.9714131678,5.4761184,1.5972012,5.70429,36.34,8.3,37.2758044849,138.37,40.7261184,20.9172012,45.7836873348,5.4761184,1.5972012,5.70429,35.25,19.32,40.1973245378,137.74,5.4761184,1.7972012,5.7634889506,5.4761184,1.5972012,5.70429,0.0,0.2,0.2,137.74
2022-02-13 06:30:00,41.86515936,19.35692148,46.123551223,5.47515936,1.59692148,5.703291,36.39,17.76,40.4925882107,138.31,42.55515936,9.99692148,43.7136137517,5.47515936,1.59692148,5.703291,37.08,8.4,38.0195528643,137.69,5.47515936,1.79692148,5.7624905052,5.47515936,1.59692148,5.703291,0.0,0.2,0.2,137.69
2022-02-13 07:00:00,40.74922528,19.84102404,45.3229036567,5.48922528,1.60102404,5.717943,35.26,18.24,39.6984281805,135.78,41.46922528,9.72102404,42.593367485,5.48922528,1.60102404,5.717943,35.98,8.12,36.8848857935,136.5,5.48922528,1.79102404,5.7740247044,5.48922528,1.60102404,5.717943,0.0,0.19,0.19,136.5
2022-02-13 07:30:00,43.66109344,19.25281892,47.7175242101,5.46109344,1.59281892,5.688639,38.2,17.66,42.0846242706,135.88,44.44109344,9.06281892,45.3557655973,5.46109344,1.59281892,5.688639,38.98,7.47,39.6893096438,136.65,5.46109344,1.79281892,5.7478466612,5.46109344,1.59281892,5.688639,0.0,0.2,0.2,136.65
2022-02-13 08:00:00,45.31848608,17.86330844,48.7120413143,5.42848608,1.5833084400000002,5.654673,39.89,16.28,43.0842256516,135.88,46.05848608,8.52330844,46.8404838441,5.42848608,1.5833084400000002,5.654673,40.63,6.94,41.2184485395,136.65,5.42848608,1.77330844,5.7107866309,5.42848608,1.5833084400000002,5.654673,0.0,0.19,0.19,136.65
2022-02-13 08:30:00,51.01838592,16.53911256,53.63224726,5.68838592,1.65911256,5.925402,45.33,14.88,47.7097820159,134.81,51.84838592,6.99911256,52.3186649212,5.68838592,1.65911256,5.925402,46.16,5.34,46.4678512522,135.65,5.68838592,1.84911256,5.9813837558,5.68838592,1.65911256,5.925402,0.0,0.19,0.19,135.65
2022-02-13 09:00:00,54.91026272,9.30465996,55.693030524,7.01026272,2.04465996,7.302357,47.9,7.26,48.4470597663,133.77,54.30026272,12.42465996,55.7035968909,7.01026272,2.04465996,7.302357,47.29,10.38,48.4157877143,134.58,7.01026272,2.23465996,7.3578181916,7.01026272,2.04465996,7.302357,0.0,0.19,0.19,134.58
2022-02-13 09:30:00,57.60196096,5.47265528,57.8613503321,7.07196096,2.06265528,7.366626,50.53,3.41,50.6449306446,134.53,56.60196096,16.00265528,58.8206337991,7.07196096,2.06265528,7.366626,49.53,13.94,51.4542952532,134.58,7.07196096,2.25265528,7.4220676115,7.07196096,2.06265528,7.366626,0.0,0.19,0.19,134.58
2022-02-13 10:00:00,61.40375968,4.07151324,61.5385970177,6.55375968,1.9115132400000001,6.826833,54.85,2.16,54.8925140616,135.43,60.23375968,14.48151324,61.9501414922,6.55375968,1.9115132400000001,6.826833,53.68,12.57,55.1320895668,134.81,6.55375968,2.10151324,6.8824504242,6.55375968,1.9115132400000001,6.826833,0.0,0.19,0.19,134.81
2022-02-13 10:30:00,64.41630688,3.60517284,64.5171129489,6.80630688,1.9851728400000002,7.089903,57.61,1.62,57.6327727947,134.88,62.72630688,13.42517284,64.1469004753,6.80630688,1.9851728400000002,7.089903,55.92,11.44,57.0781919826,134.08,6.80630688,2.17517284,7.1454314235,6.80630688,1.9851728400000002,7.089903,0.0,0.19,0.19,134.08
2022-02-13 11:00:00,65.97252096,3.64948528,66.0733854485,6.51252096,1.89948528,6.783876,59.46,1.75,59.4857470324,134.88,64.16252096,12.10948528,65.2952427799,6.51252096,1.89948528,6.783876,57.65,10.21,58.5471314413,134.08,6.51252096,2.07948528,6.8364602159,6.51252096,1.89948528,6.783876,0.0,0.18,0.18,134.08
2022-02-13 11:30:00,65.91666688,3.6302778399999998,66.016557694,6.44666688,1.88027784,6.715278,59.47,1.75,59.4957427048,134.75,64.86666688,11.83027784,65.93663584,6.44666688,1.88027784,6.715278,58.42,9.95,59.261276564,133.82,6.44666688,2.07027784,6.7709352527,6.44666688,1.88027784,6.715278,0.0,0.19,0.19,133.82
2022-02-13 12:00:00,66.85556704,3.58412372,66.9515704601,7.38556704,2.15412372,7.693299,59.47,1.43,59.4871902177,134.67,65.32556704,11.81412372,66.3852636386,7.38556704,2.15412372,7.693299,57.94,9.66,58.7397582562,133.73,7.38556704,2.34412372,7.7486461086,7.38556704,2.15412372,7.693299,0.0,0.19,0.19,133.73
2022-02-13 12:30:00,69.206736,3.036548,69.2733204887,7.256736,2.116548,7.5591,61.95,0.92,61.956830939,134.72,67.726736,11.346548,68.6706263313,7.256736,2.116548,7.5591,60.47,9.23,61.1703670089,133.83,7.256736,2.296548,7.6114617578,7.256736,2.116548,7.5591,0.0,0.18,0.18,133.83
2022-02-13 13:00:00,69.33712608,2.85957844,69.3960679137,6.78712608,1.97957844,7.069923,62.55,0.88,62.5561899415,134.58,67.89712608,11.08957844,68.7967912035,6.78712608,1.97957844,7.069923,61.11,9.11,61.7853073149,133.6,6.78712608,2.16957844,7.1254579525,6.78712608,1.97957844,7.069923,0.0,0.19,0.19,133.6
2022-02-13 13:30:00,68.14039264,3.47011452,68.2286948718,6.96039264,2.03011452,7.250409,61.18,1.44,61.1969443682,134.58,66.89039264,11.70011452,67.9059445654,6.96039264,2.03011452,7.250409,59.93,9.67,60.705138168,133.66,6.96039264,2.22011452,7.3058862696,6.96039264,2.03011452,7.250409,0.0,0.19,0.19,133.66
2022-02-13 14:00:00,67.4780448,3.5648464,67.572144112,7.1480448,2.0848464,7.44588,60.33,1.48,60.3481507587,134.75,66.0080448,11.8948464,67.0712259408,7.1480448,2.0848464,7.44588,58.86,9.81,59.6719004222,133.8,7.1480448,2.2748464,7.5012979281,7.1480448,2.0848464,7.44588,0.0,0.19,0.19,133.8
2022-02-13 14:30:00,68.2845888,3.6863384,68.3840197589,6.6045888,1.9263384000000001,6.87978,61.68,1.76,61.7051051373,134.79,66.8145888,12.0563384,67.8936268889,6.6045888,1.9263384000000001,6.87978,60.21,10.13,61.0562118052,133.88,6.6045888,2.1063384,6.9323339989,6.6045888,1.9263384000000001,6.87978,0.0,0.18,0.18,133.88
2022-02-13 15:00:00,68.33984384,3.65037112,68.4372666417,6.30984384,1.84037112,6.572754,62.03,1.81,62.0564017648,134.85,66.82984384,11.97037112,67.8934298178,6.30984384,1.84037112,6.572754,60.52,10.13,61.361936899,133.9,6.30984384,2.03037112,6.6284640883,6.30984384,1.84037112,6.572754,0.0,0.19,0.19,133.9
2022-02-13 15:30:00,67.91340032,3.96974176,68.0293230355,6.27340032,1.82974176,6.5347919999999995,61.64,2.14,61.6771367688,134.96,66.95340032,12.12974176,68.0432836478,6.27340032,1.82974176,6.5347919999999995,60.68,10.3,61.5479682849,134.02,6.27340032,2.01974176,6.5905165467,6.27340032,1.82974176,6.5347919999999995,0.0,0.19,0.19,134.02
2022-02-13 16:00:00,69.46219168,3.27563924,69.5393837003,6.12219168,1.78563924,6.377283,63.34,1.49,63.3575228367,135.02,67.61219168,11.35563924,68.5591642767,6.12219168,1.78563924,6.377283,61.49,9.57,62.2302579137,134.06,6.12219168,1.97563924,6.4330693587,6.12219168,1.78563924,6.377283,0.0,0.19,0.19,134.06
2022-02-13 16:30:00,68.73366016,3.74065088,68.8353725057,6.17366016,1.80065088,6.430896,62.56,1.94,62.5900726953,134.91,67.45366016,11.99065088,68.5111084242,6.17366016,1.80065088,6.430896,61.28,10.19,62.1214495967,134.01,6.17366016,1.99065088,6.4866609821,6.17366016,1.80065088,6.430896,0.0,0.19,0.19,134.01
2022-02-13 17:00:00,67.41847488,4.77622184,67.5874474308,6.63847488,1.93622184,6.915078,60.78,2.84,60.8463145967,134.86,66.16847488,12.98622184,67.4307720972,6.63847488,1.93622184,6.915078,59.53,11.05,60.5468694484,133.94,6.63847488,2.11622184,6.9676210867,6.63847488,1.93622184,6.915078,0.0,0.18,0.18,133.94
2022-02-13 17:30:00,69.25307072,3.90922896,69.3633179369,6.20307072,1.80922896,6.461532,63.05,2.1,63.0849625505,134.86,67.92307072,12.15922896,69.0028288184,6.20307072,1.80922896,6.461532,61.72,10.35,62.5817936784,133.96,6.20307072,1.99922896,6.5172849249,6.20307072,1.80922896,6.461532,0.0,0.19,0.19,133.96
2022-02-13 18:00:00,69.70484864,4.07724752,69.8239920891,6.50484864,1.89724752,6.775884,63.2,2.18,63.2375869242,134.54,68.22484864,12.31724752,69.3278050887,6.50484864,1.89724752,6.775884,61.72,10.42,62.5934085987,133.62,6.50484864,2.08724752,6.8315194532,6.50484864,1.89724752,6.775884,0.0,0.19,0.19,133.62
2022-02-13 18:30:00,68.10839456,4.55286508,68.2603984018,7.03839456,2.05286508,7.331661,61.07,2.5,61.1211493675,134.62,66.67839456,13.05286508,67.9439886075,7.03839456,2.05286508,7.331661,59.64,11.0,60.6459363849,133.7,7.03839456,2.24286508,7.3871132216,7.03839456,2.05286508,7.331661,0.0,0.19,0.19,133.7
2022-02-13 19:00:00,64.99335968,6.02806324,65.2723092047,6.95335968,2.02806324,7.243083,58.04,4.0,58.1776726932,134.66,63.55335968,14.31806324,65.146269744,6.95335968,2.02806324,7.243083,56.6,12.29,57.9189442238,133.73,6.95335968,2.20806324,7.2955297348,6.95335968,2.02806324,7.243083,0.0,0.18,0.18,133.73
2022-02-13 19:30:00,64.38314112,5.03216616,64.5794979598,5.73314112,1.6721661600000002,5.972022,58.65,3.36,58.7461666835,134.15,63.14314112,13.30216616,64.5290934002,5.73314112,1.6721661600000002,5.972022,57.41,11.63,58.5761470225,133.2,5.73314112,1.8621661600000001,6.027982242,5.73314112,1.6721661600000002,5.972022,0.0,0.19,0.19,133.2
2022-02-13 20:00:00,62.11744672,6.06967196,62.4132846813,5.82744672,1.6996719599999999,6.070257,56.29,4.37,56.4593747751,134.15,60.73744672,14.34967196,62.4095386894,5.82744672,1.6996719599999999,6.070257,54.91,12.65,56.3482972236,133.2,5.82744672,1.87967196,6.1230957817,5.82744672,1.6996719599999999,6.070257,0.0,0.18,0.18,133.2
2022-02-13 20:30:00,62.00339104,5.51265572,62.2479708388,5.56339104,1.62265572,5.795199,56.44,3.89,56.5738959238,134.58,60.44339104,13.84265572,62.0082465306,5.56339104,1.62265572,5.795199,54.88,12.22,56.2240411212,133.64,5.56339104,1.81265572,5.8512426563,5.56339104,1.62265572,5.795199,0.0,0.19,0.19,133.64
2022-02-13 21:00:00,59.59383072,6.83778396,59.9848309939,5.44383072,1.5877839599999999,5.670657,54.15,5.25,54.4039061098,134.58,58.36383072,15.11778396,60.2900002337,5.44383072,1.5877839599999999,5.670657,52.92,13.53,54.6222234992,133.64,5.44383072,1.77778396,5.7267624987,5.44383072,1.5877839599999999,5.670657,0.0,0.19,0.19,133.64
2022-02-13 21:30:00,58.11663776,7.01235268,58.5381642575,5.59663776,1.63235268,5.829831,52.52,5.38,52.7948368688,134.93,56.94663776,15.41235268,58.9954249692,5.59663776,1.63235268,5.829831,51.35,13.78,53.1668214209,134.02,5.59663776,1.82235268,5.8858579245,5.59663776,1.63235268,5.829831,0.0,0.19,0.19,134.02
2022-02-13 22:00:00,55.28646816,7.55521988,55.8003128042,5.36646816,1.56521988,5.590071,49.92,5.99,50.2780916503,135.18,54.00646816,15.85521988,56.2857584169,5.36646816,1.56521988,5.590071,48.64,14.29,50.6956970561,134.24,5.36646816,1.74521988,5.6431173071,5.36646816,1.56521988,5.590071,0.0,0.18,0.18,134.24
2022-02-13 22:30:00,54.13399072,7.56116396,54.6594927867,5.28399072,1.54116396,5.504157,48.85,6.02,49.2195377873,135.52,52.37399072,16.36116396,54.8700518504,5.28399072,1.54116396,5.504157,47.09,14.82,49.3669980858,134.56,5.28399072,1.73116396,5.5603495021,5.28399072,1.54116396,5.504157,0.0,0.19,0.19,134.56
2022-02-13 23:00:00,49.03081408,7.86773744,49.658050926,5.10081408,1.48773744,5.3133479999999995,43.93,6.38,44.3908695567,135.79,47.81081408,18.34773744,51.2104814678,5.10081408,1.48773744,5.3133479999999995,42.71,16.86,45.9173572846,134.89,5.10081408,1.67773744,5.3696468409,5.10081408,1.48773744,5.3133479999999995,0.0,0.19,0.19,134.89
2022-02-13 23:30:00,46.10584896,8.24253928,46.836831256,5.18584896,1.51253928,5.401926,40.92,6.73,41.46973957,135.62,45.04584896,18.89253928,48.8472778051,5.18584896,1.51253928,5.401926,39.86,17.38,43.4842960159,135.0,5.18584896,1.7025392799999999,5.4581745516,5.18584896,1.51253928,5.401926,0.0,0.19,0.19,135.0
2022-02-14 00:00:00,46.00560928,8.11913604,46.7165544027,5.10560928,1.48913604,5.318343,40.9,6.63,41.4338858907,135.91,44.57560928,19.08913604,48.4910306906,5.10560928,1.48913604,5.318343,39.47,17.6,43.2162110787,135.26,5.10560928,1.67913604,5.3746389610000005,5.10560928,1.48913604,5.318343,0.0,0.19,0.19,135.26
2022-02-14 00:30:00,44.50452032,9.59340176,45.5267579149,5.15452032,1.50340176,5.369292,39.35,8.09,40.1730083514,137.09,43.39452032,19.09340176,47.4093069404,5.15452032,1.50340176,5.369292,38.24,17.59,42.0916345608,136.45,5.15452032,1.69340176,5.4255588883,5.15452032,1.50340176,5.369292,0.0,0.19,0.19,136.45
2022-02-14 01:00:00,45.68502976,9.62813368,46.6885735735,5.20502976,1.51813368,5.421906,40.48,8.11,41.2844098904,137.3,44.56502976,18.25813368,48.1601632367,5.20502976,1.51813368,5.421906,39.36,16.74,42.7719206957,136.51,5.20502976,1.70813368,5.4781434329,5.20502976,1.51813368,5.421906,0.0,0.19,0.19,136.51
2022-02-14 01:30:00,45.57110368,9.96990524,46.6489496249,5.21110368,1.51990524,5.428233,40.36,8.45,41.2350833636,137.0,44.33110368,18.70990524,48.1176402952,5.21110368,1.51990524,5.428233,39.12,17.19,42.7302059438,136.15,5.21110368,1.7099052399999999,5.4844669288,5.21110368,1.51990524,5.428233,0.0,0.19,0.19,136.15
2022-02-14 02:00:00,44.86685792,10.06158356,45.9811961931,5.21685792,1.52158356,5.434227,39.65,8.54,40.5592665121,137.11,43.57685792,18.85158356,47.4797298739,5.21685792,1.52158356,5.434227,38.36,17.33,42.0929744732,136.27,5.21685792,1.71158356,5.4904576167,5.21685792,1.52158356,5.434227,0.0,0.19,0.19,136.27
2022-02-14 02:30:00,44.6739808,10.1807444,45.8193421718,5.2139808,1.5207443999999999,5.43123,39.46,8.66,40.3990989999,137.46,43.3839808,19.0007444,47.3624120776,5.2139808,1.5207443999999999,5.43123,38.17,17.48,41.9821307225,136.62,5.2139808,1.7207444,5.4905880444,5.2139808,1.5207443999999999,5.43123,0.0,0.2,0.2,136.62
2022-02-14 03:00:00,43.60252224,10.46615232,44.8410558537,5.23252224,1.52615232,5.450544,38.37,8.94,39.3977220154,137.46,42.30252224,19.32615232,46.508101997,5.23252224,1.52615232,5.450544,37.07,17.8,41.1220731481,136.62,5.23252224,1.71615232,5.5067656367,5.23252224,1.52615232,5.450544,0.0,0.19,0.19,136.62
2022-02-14 03:30:00,42.56732736,10.68797048,43.8886098157,5.30732736,1.54797048,5.528466,37.26,9.14,38.3646608222,137.71,41.30732736,19.50797048,45.6821212935,5.30732736,1.54797048,5.528466,36.0,17.96,40.2313509592,136.86,5.30732736,1.73797048,5.5846454763,5.30732736,1.54797048,5.528466,0.0,0.19,0.19,136.86
2022-02-14 04:00:00,41.72198272,10.88349496,43.1181435666,5.29198272,1.5434949599999999,5.512482,36.43,9.34,37.6082504246,137.71,40.52198272,19.65349496,45.0365512412,5.29198272,1.5434949599999999,5.512482,35.23,18.11,39.6121824695,136.86,5.29198272,1.74349496,5.5717910751,5.29198272,1.5434949599999999,5.512482,0.0,0.2,0.2,136.86
