Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-14 04:30:00,42.02114368,10.77825024,43.3814153113,5.17114368,1.50825024,5.386608,36.85,9.27,37.9980973208,137.91,40.83114368,19.51825024,45.25642923,5.17114368,1.50825024,5.386608,35.66,18.01,39.9499148935,137.05,5.17114368,1.6982502400000001,5.4428651312,5.17114368,1.50825024,5.386608,0.0,0.19,0.19,137.05
2022-02-14 05:00:00,41.62190304,10.82347172,43.0061664502,5.05190304,1.47347172,5.262399,36.57,9.35,37.7463561155,137.91,40.44190304,19.53347172,44.9121814092,5.05190304,1.47347172,5.262399,35.39,18.06,39.73179709,137.05,5.05190304,1.66347172,5.3187275253,5.05190304,1.47347172,5.262399,0.0,0.19,0.19,137.05
2022-02-14 05:30:00,43.0656992,10.2062456,44.2585799234,5.0956992,1.4862456,5.30802,37.97,8.72,38.958430409900004,137.77,41.6856992,19.0762456,45.8432182987,5.0956992,1.4862456,5.30802,36.59,17.59,40.5984753408,136.9,5.0956992,1.6862456,5.3674551289,5.0956992,1.4862456,5.30802,0.0,0.2,0.2,136.9
2022-02-14 06:00:00,45.4181568,9.7194624,46.446495201,5.0381568,1.4694624,5.24808,40.38,8.25,41.2141589748,137.38,43.7781568,18.5194624,47.5341719228,5.0381568,1.4694624,5.24808,38.74,17.05,42.3259979209,136.53,5.0381568,1.6594624,5.3044169706,5.0381568,1.4694624,5.24808,0.0,0.19,0.19,136.53
2022-02-14 06:30:00,50.27947552,7.75818036,50.8745026616,4.99947552,1.45818036,5.207787,45.28,6.3,45.7161721932,137.11,48.96947552,16.48818036,51.6707811465,4.99947552,1.45818036,5.207787,43.97,15.03,46.4678577083,136.23,4.99947552,1.64818036,5.2641479818,4.99947552,1.45818036,5.207787,0.0,0.19,0.19,136.23
2022-02-14 07:00:00,54.68884608,5.91841344,55.008158515,5.06884608,1.47841344,5.280048,49.62,4.44,49.8182496682,136.55,53.09884608,14.81841344,55.1277863868,5.06884608,1.47841344,5.280048,48.03,13.34,49.8481343683,135.71,5.06884608,1.6684134400000001,5.3363661784,5.06884608,1.47841344,5.280048,0.0,0.19,0.19,135.71
2022-02-14 07:30:00,56.23884608,5.45841344,56.5031157167,5.06884608,1.47841344,5.280048,51.17,3.98,51.3245487072,136.05,54.59884608,14.05841344,56.3797213696,5.06884608,1.47841344,5.280048,49.53,12.58,51.102615393,135.18,5.06884608,1.6684134400000001,5.3363661784,5.06884608,1.47841344,5.280048,0.0,0.19,0.19,135.18
2022-02-14 08:00:00,60.1256992,3.8462456,60.2485959131,5.0956992,1.4862456,5.30802,55.03,2.36,55.0805818778,136.05,58.0656992,12.5562456,59.4077833886,5.0956992,1.4862456,5.30802,52.97,11.07,54.1143770176,135.18,5.0956992,1.6762456000000001,5.3643219188,5.0956992,1.4862456,5.30802,0.0,0.19,0.19,135.18
2022-02-14 08:30:00,66.37214176,2.68687468,66.4265044794,6.09214176,1.7768746800000002,6.345981,60.28,0.91,60.2868683877,135.96,64.16214176,11.53687468,65.1911030173,6.09214176,1.7768746800000002,6.345981,58.07,9.76,58.8844843741,135.1,6.09214176,1.96687468,6.4017800049,6.09214176,1.7768746800000002,6.345981,0.0,0.19,0.19,135.1
2022-02-14 09:00:00,70.37857472,4.28375096,70.508824284,6.69857472,1.95375096,6.977682,63.68,2.33,63.7226121561,135.96,67.77857472,10.86375096,68.6436907224,6.69857472,1.95375096,6.977682,61.08,8.91,61.7264489502,135.3,6.69857472,2.14375096,7.0332475755,6.69857472,1.95375096,6.977682,0.0,0.19,0.19,135.3
2022-02-14 09:30:00,71.82414944,5.27787692,72.0178063229,6.40414944,1.86787692,6.670989,65.42,3.41,65.5088123843,136.03,70.36414944,8.95787692,70.9320596439,6.40414944,1.86787692,6.670989,63.96,7.09,64.3517653216,135.35,6.40414944,2.05787692,6.7266624315,6.40414944,1.86787692,6.670989,0.0,0.19,0.19,135.35
2022-02-14 10:00:00,73.30715584,6.12083712,73.5622440142,6.99715584,2.04083712,7.288704,66.31,4.08,66.4354009546,136.03,71.75715584,8.63083712,72.2743437441,6.99715584,2.04083712,7.288704,64.76,6.59,65.0944367823,135.35,6.99715584,2.23083712,7.3441693952,6.99715584,2.04083712,7.288704,0.0,0.19,0.19,135.35
2022-02-14 10:30:00,71.9293024,6.1577132,72.1923955525,8.2893024,2.4177132,8.63469,63.64,3.74,63.7498015683,136.14,70.5493024,9.3177132,71.1619550631,8.2893024,2.4177132,8.63469,62.26,6.9,62.6411813426,135.5,8.2893024,2.6077132,8.6898045094,8.2893024,2.4177132,8.63469,0.0,0.19,0.19,135.5
2022-02-14 11:00:00,72.49718336,6.06542848,72.750470911,9.44718336,2.75542848,9.840816,63.05,3.31,63.1368244371,136.14,70.58718336,10.35542848,71.3427316109,9.44718336,2.75542848,9.840816,61.14,7.6,61.6105477982,135.5,9.44718336,2.94542848,9.8956971643,9.44718336,2.75542848,9.840816,0.0,0.19,0.19,135.5
2022-02-14 11:30:00,70.81004992,5.28251456,71.0068174878,10.02004992,2.9225145599999998,10.437552,60.79,2.36,60.8357929183,136.14,69.63004992,11.17251456,70.5206986172,10.02004992,2.9225145599999998,10.437552,59.61,8.25,60.1781904015,135.5,10.02004992,3.11251456,10.4923375511,10.02004992,2.9225145599999998,10.437552,0.0,0.19,0.19,135.5
2022-02-14 12:00:00,73.17382784,6.42778312,73.4556020777,8.32382784,2.42778312,8.670654,64.85,4.0,64.9732444934,136.14,71.41382784,9.16778312,71.99988232,8.32382784,2.42778312,8.670654,63.09,6.74,63.4490007802,135.5,8.32382784,2.61778312,8.7257606186,8.32382784,2.42778312,8.670654,0.0,0.19,0.19,135.5
2022-02-14 12:30:00,77.41201088,7.16141984,77.7425582459,7.10201088,2.07141984,7.397928,70.31,5.09,70.4940011632,135.71,75.62201088,7.69141984,76.0121468496,7.10201088,2.07141984,7.397928,68.52,5.62,68.7500894545,135.07,7.10201088,2.26141984,7.4533601974,7.10201088,2.07141984,7.397928,0.0,0.19,0.19,135.07
2022-02-14 13:00:00,78.1362672,7.5334946,78.4985973941,6.5262671999999995,1.9034946,6.798195,71.61,5.63,71.8309752126,135.71,76.3462672,7.2434946,76.6891174118,6.5262671999999995,1.9034946,6.798195,69.82,5.34,70.0239102022,135.07,6.5262671999999995,2.0934946,6.8538225251,6.5262671999999995,1.9034946,6.798195,0.0,0.19,0.19,135.07
2022-02-14 13:30:00,77.35638752,6.58519636,77.636173922,6.08638752,1.77519636,6.339987,71.27,4.8100000000000005,71.4321286257,135.57,75.92638752,7.39519636,76.285681822,6.08638752,1.77519636,6.339987,69.84,5.62,70.0657548307,134.97,6.08638752,1.96519636,6.3957884406,6.08638752,1.77519636,6.339987,0.0,0.19,0.19,134.97
2022-02-14 14:00:00,76.40538816,6.43990488,76.6763047802,6.44538816,1.87990488,6.713946,69.96,4.5600000000000005,70.108453128,135.67,74.96538816,7.83990488,75.3742232498,6.44538816,1.87990488,6.713946,68.52,5.96,68.7787176385,135.02,6.44538816,2.06990488,6.7696037362,6.44538816,1.87990488,6.713946,0.0,0.19,0.19,135.02
2022-02-14 14:30:00,76.0926512,6.5016066,76.3699054276,6.1426512,1.7916066,6.398595,69.95,4.71,70.1083917944,135.76,74.2226512,7.8216066,74.6336350512,6.1426512,1.7916066,6.398595,68.08,6.03,68.3465236863,135.1,6.1426512,1.9816066,6.4543728186,6.1426512,1.7916066,6.398595,0.0,0.19,0.19,135.1
2022-02-14 15:00:00,71.9520896,5.7914428000000004,72.1847906938,8.3020896,2.4214428,8.64801,63.65,3.37,63.7391512338,135.76,69.6620896,10.0714428,70.3863671993,8.3020896,2.4214428,8.64801,61.36,7.65,61.8350394194,135.1,8.3020896,2.6114428,8.7031215793,8.3020896,2.4214428,8.64801,0.0,0.19,0.19,135.1
2022-02-14 15:30:00,71.53242048,4.94862264,71.7033893603,7.09242048,2.06862264,7.387938,64.44,2.88,64.5043254364,136.17,69.34242048,10.43862264,70.1237200999,7.09242048,2.06862264,7.387938,62.25,8.37,62.8101854797,135.53,7.09242048,2.25862264,7.4433731933,7.09242048,2.06862264,7.387938,0.0,0.19,0.19,135.53
2022-02-14 16:00:00,72.5503232,4.5971776,72.6958282043,6.4703232,1.8871776,6.73992,66.08,2.71,66.1355464179,136.26,70.0803232,10.3871776,70.8459254884,6.4703232,1.8871776,6.73992,63.61,8.5,64.1754010506,135.67,6.4703232,2.0771776,6.7955683423,6.4703232,1.8871776,6.73992,0.0,0.19,0.19,135.67
2022-02-14 16:30:00,72.0954464,4.8357551999999995,72.2574419695,8.1454464,2.3757552,8.48484,63.95,2.46,63.9972975992,136.26,69.3654464,11.4757552,70.3083075581,8.1454464,2.3757552,8.48484,61.22,9.1,61.8926360725,135.67,8.1454464,2.5657552,8.5399881031,8.1454464,2.3757552,8.48484,0.0,0.19,0.19,135.67
2022-02-14 17:00:00,76.89220192,4.62272556,77.0310347049,5.87220192,1.71272556,6.116877,71.02,2.91,71.0795927113,136.39,73.43220192,10.28272556,74.1486528789,5.87220192,1.71272556,6.116877,67.56,8.57,68.1013839801,135.82,5.87220192,1.9127255600000002,6.175862244,5.87220192,1.71272556,6.116877,0.0,0.2,0.2,135.82
2022-02-14 17:30:00,79.70659712,5.41067416,79.8900307881,6.27659712,1.83067416,6.5381219999999995,73.43,3.58,73.5172177112,135.75,76.81659712,9.64067416,77.4191978217,6.27659712,1.83067416,6.5381219999999995,70.54,7.8100000000000005,70.9710342323,135.16,6.27659712,2.02067416,6.5938452717,6.27659712,1.83067416,6.5381219999999995,0.0,0.19,0.19,135.16
2022-02-14 18:00:00,80.6266768,5.5606974000000005,80.8182056679,6.5166768,1.9006973999999999,6.788205,74.11,3.66,74.2003214279,135.75,78.6066768,9.1706974,79.1398213818,6.5166768,1.9006973999999999,6.788205,72.09,7.27,72.4556485031,135.16,6.5166768,2.0806974,6.8407878337,6.5166768,1.9006973999999999,6.788205,0.0,0.18,0.18,135.16
2022-02-14 18:30:00,82.09713632,5.60666476,82.2883617632,6.53713632,1.90666476,6.809517,75.56,3.7,75.6505360193,135.2,78.98713632,9.57666476,79.5655717755,6.53713632,1.90666476,6.809517,72.45,7.67,72.8548653145,134.6,6.53713632,2.09666476,6.8651405217,6.53713632,1.90666476,6.809517,0.0,0.19,0.19,134.6
2022-02-14 19:00:00,78.96153312,4.64794716,79.098211898,5.34153312,1.5579471599999999,5.564097,73.62,3.09,73.6848186535,135.2,76.57153312,9.61794716,77.1732116211,5.34153312,1.5579471599999999,5.564097,71.23,8.06,71.6845624943,134.6,5.34153312,1.74794716,5.6202575872,5.34153312,1.5579471599999999,5.564097,0.0,0.19,0.19,134.6
2022-02-14 19:30:00,76.20540896,3.32074428,76.2777274002,5.62540896,1.64074428,5.859801,70.58,1.6800000000000002,70.5999915014,135.41,73.27540896,11.27074428,74.1371380273,5.62540896,1.64074428,5.859801,67.65,9.63,68.3319793362,134.83,5.62540896,1.83074428,5.915813603,5.62540896,1.64074428,5.859801,0.0,0.19,0.19,134.83
2022-02-14 20:00:00,73.19456864,3.01883252,73.2567964641,6.78456864,1.97883252,7.067259,66.41,1.04,66.4181428527,135.9,70.35456864,13.55883252,71.6491958631,6.78456864,1.97883252,7.067259,63.57,11.58,64.6161071251,135.28,6.78456864,2.16883252,7.1227948258,6.78456864,1.97883252,7.067259,0.0,0.19,0.19,135.28
2022-02-14 20:30:00,73.23384992,2.46528956,73.2753330031,6.22384992,1.81528956,6.4831769999999995,67.01,0.65,67.0131524404,136.38,70.64384992,13.21528956,71.8693078419,6.22384992,1.81528956,6.4831769999999995,64.42,11.4,65.4209171443,135.76,6.22384992,2.00528956,6.5389214742,6.22384992,1.81528956,6.4831769999999995,0.0,0.19,0.19,135.76
2022-02-14 21:00:00,70.67877568,2.48547624,70.7224640674,5.53877568,1.61547624,5.769558,65.14,0.87,65.1458095352,136.27,68.52877568,13.21547624,69.7914171546,5.53877568,1.61547624,5.769558,62.99,11.6,64.0492006195,135.64,5.53877568,1.80547624,5.8256141725,5.53877568,1.61547624,5.769558,0.0,0.19,0.19,135.64
2022-02-14 21:30:00,66.78641824,3.12645532,66.8595571642,5.33641824,1.55645532,5.558769,61.45,1.57,61.4700528713,136.65,64.85641824,14.18645532,66.3898373358,5.33641824,1.55645532,5.558769,59.52,12.63,60.8452734401,136.06,5.33641824,1.74645532,5.6149323965,5.33641824,1.55645532,5.558769,0.0,0.19,0.19,136.06
2022-02-14 22:00:00,64.71102368,3.79321524,64.8221032332,5.29102368,1.5432152399999999,5.511483,59.42,2.25,59.462584034,137.04,62.51102368,14.81321524,64.2421935123,5.29102368,1.5432152399999999,5.511483,57.22,13.27,58.7385844228,136.44,5.29102368,1.73321524,5.5676715645,5.29102368,1.5432152399999999,5.511483,0.0,0.19,0.19,136.44
2022-02-14 22:30:00,60.11926528,4.53936904,60.2903966572,5.44926528,1.58936904,5.676318,54.67,2.95,54.7495333313,136.14,58.21926528,15.62936904,60.280677056,5.44926528,1.58936904,5.676318,52.77,14.04,54.6058101304,135.52,5.44926528,1.7793690400000002,5.7324206294,5.44926528,1.58936904,5.676318,0.0,0.19,0.19,135.52
2022-02-14 23:00:00,56.17195264,5.90556952,56.4815369368,5.40195264,1.5755695200000002,5.627034,50.77,4.33,50.9543109069,135.94,54.68195264,16.74556952,57.1885481812,5.40195264,1.5755695200000002,5.627034,49.28,15.17,51.5620723013,135.36,5.40195264,1.7655695200000001,5.6831618009,5.40195264,1.5755695200000002,5.627034,0.0,0.19,0.19,135.36
2022-02-14 23:30:00,54.61740736,5.75466048,54.9197351047,5.22740736,1.52466048,5.445216,49.39,4.23,49.5708079418,136.51,52.48740736,17.12466048,55.2103425812,5.22740736,1.52466048,5.445216,47.26,15.6,49.768138402,135.91,5.22740736,1.71466048,5.5014405631,5.22740736,1.52466048,5.445216,0.0,0.19,0.19,135.91
2022-02-15 00:00:00,50.59518944,6.98484692,51.0750553692,5.36518944,1.56484692,5.588739,45.23,5.42,45.5535871255,137.03,49.15518944,17.87484692,52.3043287051,5.36518944,1.56484692,5.588739,43.79,16.31,46.728794121,136.44,5.36518944,1.7548469199999999,5.6448866631,5.36518944,1.56484692,5.588739,0.0,0.19,0.19,136.44
2022-02-15 00:30:00,51.15970464,7.07783052,51.64698504,5.64970464,1.6478305199999999,5.885109,45.51,5.43,45.8327939362,137.15,49.88970464,17.94783052,53.0198759848,5.64970464,1.6478305199999999,5.885109,44.24,16.3,47.1472968472,136.53,5.64970464,1.83783052,5.9411096219,5.64970464,1.6478305199999999,5.885109,0.0,0.19,0.19,136.53
2022-02-15 01:00:00,54.44848576,6.27664168,54.8090670632,5.74848576,1.67664168,5.988006,48.7,4.6,48.9167660419,137.45,52.58848576,17.32664168,55.369317735,5.74848576,1.67664168,5.988006,46.84,15.65,49.3853024695,136.83,5.74848576,1.8666416799999999,6.0439589422,5.74848576,1.67664168,5.988006,0.0,0.19,0.19,136.83
2022-02-15 01:30:00,54.04505952,6.44939236,54.4285138538,5.41505952,1.57939236,5.640687,48.63,4.87,48.8732421679,136.97,52.46505952,17.36939236,55.2655250712,5.41505952,1.57939236,5.640687,47.05,15.79,49.6288887645,136.35,5.41505952,1.7693923599999999,5.6968077841,5.41505952,1.57939236,5.640687,0.0,0.19,0.19,136.35
2022-02-15 02:00:00,52.52788672,6.83146696,52.9702541441,5.38788672,1.57146696,5.612382,47.14,5.26,47.4325542218,136.87,51.13788672,17.78146696,54.141149096,5.38788672,1.57146696,5.612382,45.75,16.21,48.5368581595,136.27,5.38788672,1.76146696,5.6685173687,5.38788672,1.57146696,5.612382,0.0,0.19,0.19,136.27
2022-02-15 02:30:00,51.57448,7.28839,52.0869236571,5.51448,1.60839,5.74425,46.06,5.68,46.4089000085,137.14,50.13448,18.21839,53.3420642557,5.51448,1.60839,5.74425,44.62,16.61,47.6113064303,136.56,5.51448,1.79839,5.8003186346,5.51448,1.60839,5.74425,0.0,0.19,0.19,136.56
2022-02-15 03:00:00,50.6113232,7.5658026,51.1736983717,5.4713232,1.5958025999999998,5.699295,45.14,5.97,45.5330703994,136.88,49.1413232,18.4758026,52.4997612143,5.4713232,1.5958025999999998,5.699295,43.67,16.88,46.8188348851,136.3,5.4713232,1.7858026,5.7553860413999995,5.4713232,1.5958025999999998,5.699295,0.0,0.19,0.19,136.3
2022-02-15 03:30:00,50.37605856,7.85801708,50.9852499108,5.37605856,1.5680170800000002,5.600061,45.0,6.29,45.4374746217,136.1,48.94605856,18.63801708,52.3745389405,5.37605856,1.5680170800000002,5.600061,43.57,17.07,46.7945488278,135.51,5.37605856,1.7580170800000001,5.6562027628,5.37605856,1.5680170800000002,5.600061,0.0,0.19,0.19,135.51
2022-02-15 04:00:00,49.28523936,8.00361148,49.930878377,5.39523936,1.57361148,5.620041,43.89,6.43,44.3585053851,136.1,47.85523936,18.73361148,51.3913624385,5.39523936,1.57361148,5.620041,42.46,17.16,45.7964758469,135.51,5.39523936,1.76361148,5.6761724079,5.39523936,1.57361148,5.620041,0.0,0.19,0.19,135.51
2022-02-15 04:30:00,48.20139264,8.05873952,48.870415745,5.96139264,1.73873952,6.209784,42.24,6.32,42.7101861387,135.74,46.78139264,18.73873952,50.3948316411,5.96139264,1.73873952,6.209784,40.82,17.0,44.2184622075,135.16,5.96139264,1.9287395200000002,6.2656395,5.96139264,1.73873952,6.209784,0.0,0.19,0.19,135.16
2022-02-15 05:00:00,49.32269184,7.94328512,49.9582196324,5.46269184,1.59328512,5.690304,43.86,6.35,44.3172889514,135.09,47.87269184,18.68328512,51.3892962287,5.46269184,1.59328512,5.690304,42.41,17.09,45.723912781,134.5,5.46269184,1.78328512,5.7463995648,5.46269184,1.59328512,5.690304,0.0,0.19,0.19,134.5
2022-02-15 05:30:00,49.13900512,7.84179316,49.7607831947,5.86900512,1.71179316,6.113547,43.27,6.13,43.7020571598,135.41,47.69900512,18.40179316,51.1255423535,5.86900512,1.71179316,6.113547,41.83,16.69,45.0367072509,134.83,5.86900512,1.90179316,6.1694439232,5.86900512,1.71179316,6.113547,0.0,0.19,0.19,134.83
2022-02-15 06:00:00,52.95997408,7.16249244,53.4421196483,5.93997408,1.7324924400000001,6.187473,47.02,5.43,47.3324972931,134.27,51.06997408,17.37249244,53.9439129662,5.93997408,1.7324924400000001,6.187473,45.13,15.64,47.7632337682,133.7,5.93997408,1.91249244,6.2402659722,5.93997408,1.7324924400000001,6.187473,0.0,0.18,0.18,133.7
2022-02-15 06:30:00,56.94374016,6.18734088,57.2789030148,6.09374016,1.7773408800000001,6.347646,50.85,4.41,51.0408718578,135.2,55.47374016,14.81734088,57.4185461162,6.09374016,1.7773408800000001,6.347646,49.38,13.04,51.0727520308,134.37,6.09374016,1.96734088,6.4034443291,6.09374016,1.7773408800000001,6.347646,0.0,0.19,0.19,134.37
2022-02-15 07:00:00,60.65302016,5.28713088,60.8830239679,6.81302016,1.98713088,7.096896,53.84,3.3,53.9410381806,135.2,58.85302016,14.10713088,60.5201546893,6.81302016,1.98713088,7.096896,52.04,12.12,53.4327240556,134.37,6.81302016,2.17713088,7.152422147,6.81302016,1.98713088,7.096896,0.0,0.19,0.19,134.37
2022-02-15 07:30:00,62.68827424,4.19116332,62.8282227758,7.47827424,2.18116332,7.7898689999999995,55.21,2.01,55.2465763645,135.23,60.82827424,14.89116332,62.624481571,7.47827424,2.18116332,7.7898689999999995,53.35,12.71,54.8431089564,134.41,7.47827424,2.37116332,7.845189679,7.47827424,2.18116332,7.7898689999999995,0.0,0.19,0.19,134.41
2022-02-15 08:00:00,66.09250976,2.61239868,66.1441189618,7.72250976,2.2523986799999998,8.044281,58.37,0.36,58.3711101488,135.67,63.79250976,13.34239868,65.172877058,7.72250976,2.2523986799999998,8.044281,56.07,11.09,57.15621576,135.05,7.72250976,2.43239868,8.0965252011,7.72250976,2.2523986799999998,8.044281,0.0,0.18,0.18,135.05
2022-02-15 08:30:00,72.1210528,5.0811404,72.299821886,6.1410528,1.7911404,6.39693,65.98,3.29,66.0619746904,135.23,69.4310528,9.8111404,70.1208212221,6.1410528,1.7911404,6.39693,63.29,8.02,63.796116653,134.61,6.1410528,1.9811404,6.4527084838,6.1410528,1.7911404,6.39693,0.0,0.19,0.19,134.61
2022-02-15 09:00:00,76.22875488,7.01463684,76.5508210312,6.35875488,1.85463684,6.623703,69.87,5.16,70.0602776186,135.45,72.97875488,8.13463684,73.4307223194,6.35875488,1.85463684,6.623703,66.62,6.28,66.9153405431,134.87,6.35875488,2.04463684,6.6793939419,6.35875488,1.85463684,6.623703,0.0,0.19,0.19,134.87
2022-02-15 09:30:00,79.1368368,7.8740774,79.5276054814,6.3568368,1.8540774,6.621705,72.78,6.02,73.0285478426,135.05,74.8668368,7.5440774,75.245972359,6.3568368,1.8540774,6.621705,68.51,5.69,68.7458813312,134.51,6.3568368,2.0440774,6.6773966873,6.3568368,1.8540774,6.621705,0.0,0.19,0.19,134.51
2022-02-15 10:00:00,78.79731616,8.17088388,79.2198231341,6.51731616,1.9008838799999999,6.788871,72.28,6.27,72.5514389933,135.81,75.64731616,7.10088388,75.9798591344,6.51731616,1.9008838799999999,6.788871,69.13,5.2,69.3252976914,135.3,6.51731616,2.09088388,6.8445018321,6.51731616,1.9008838799999999,6.788871,0.0,0.19,0.19,135.3
2022-02-15 10:30:00,80.61697632,9.11328476,81.1304433003,6.69697632,1.95328476,6.976017,73.92,7.16,74.2659545148,135.67,77.38697632,6.3832847600000004,77.6497934851,6.69697632,1.95328476,6.976017,70.69,4.43,70.8286735722,135.13,6.69697632,2.15328476,7.0346376657,6.69697632,1.95328476,6.976017,0.0,0.2,0.2,135.13
2022-02-15 11:00:00,80.4228304,9.4224922,80.972927629,6.7628304,1.9724922,7.044615,73.66,7.45,74.0357893184,135.75,76.7128304,6.3724922,76.9770550542,6.7628304,1.9724922,7.044615,69.95,4.4,70.088247945,135.24,6.7628304,2.1624922,7.1001582753,6.7628304,1.9724922,7.044615,0.0,0.19,0.19,135.24
2022-02-15 11:30:00,80.78257088,8.44824984,81.2231289926,6.5425708799999995,1.9082498399999999,6.8151779999999995,74.24,6.54,74.5275063316,135.53,77.73257088,6.92824984,78.0407151522,6.5425708799999995,1.9082498399999999,6.8151779999999995,71.19,5.02,71.3667744822,135.02,6.5425708799999995,2.09824984,6.8707995249,6.5425708799999995,1.9082498399999999,6.8151779999999995,0.0,0.19,0.19,135.02
2022-02-15 12:00:00,78.57438688,8.20461284,79.0015819172,8.72438688,2.54461284,9.087903,69.85,5.66,70.0789419155,135.63,75.40438688,8.464612840000001,75.8780022884,8.72438688,2.54461284,9.087903,66.68,5.92,66.9422796146,135.14,8.72438688,2.73461284,9.142922608,8.72438688,2.54461284,9.087903,0.0,0.19,0.19,135.14
2022-02-15 12:30:00,79.61971168,8.28824924,80.0499441816,8.59971168,2.50824924,8.958033,71.02,5.78,71.2548159776,135.63,76.11971168,8.51824924,76.5948501948,8.59971168,2.50824924,8.958033,67.52,6.01,67.7869493339,135.14,8.59971168,2.69824924,9.0130788269,8.59971168,2.50824924,8.958033,0.0,0.19,0.19,135.14
2022-02-15 13:00:00,77.13002976,8.12500868,77.5568001972,10.20002976,2.97500868,10.625031,66.93,5.15,67.1278437014,135.78,73.88002976,9.80500868,74.5278269679,10.20002976,2.97500868,10.625031,63.68,6.83,64.0452285498,135.26,10.20002976,3.16500868,10.6797887174,10.20002976,2.97500868,10.625031,0.0,0.19,0.19,135.26
2022-02-15 13:30:00,74.07222624,6.82064932,74.3855897153,11.52222624,3.36064932,12.002319,62.55,3.46,62.6456231512,136.08,71.27222624,11.45064932,72.1862009186,11.52222624,3.36064932,12.002319,59.75,8.09,60.2951954968,135.61,11.52222624,3.5506493199999998,12.056898777,11.52222624,3.36064932,12.002319,0.0,0.19,0.19,135.61
2022-02-15 14:00:00,73.75096736,6.77111548,74.0611449505,11.66096736,3.40111548,12.146841,62.09,3.37,62.1813878906,136.74,70.72096736,11.69111548,71.6808022102,11.66096736,3.40111548,12.146841,59.06,8.29,59.6389780261,136.2,11.66096736,3.60111548,12.2043513745,11.66096736,3.40111548,12.146841,0.0,0.2,0.2,136.2
2022-02-15 14:30:00,73.57106912,5.81864516,73.8008051647,9.80106912,2.85864516,10.209447,63.77,2.96,63.838659917,136.65,71.48106912,11.14864516,72.3452523075,9.80106912,2.85864516,10.209447,61.68,8.29,62.234608539,136.12,9.80106912,3.04864516,10.2642677872,9.80106912,2.85864516,10.209447,0.0,0.19,0.19,136.12
2022-02-15 15:00:00,72.64784288,5.17312084,72.8317942546,9.26784288,2.70312084,9.654003,63.38,2.47,63.4281112757,136.65,70.58784288,11.30312084,71.4870904652,9.26784288,2.70312084,9.654003,61.32,8.6,61.9201291988,136.12,9.26784288,2.89312084,9.7089165123,9.26784288,2.70312084,9.654003,0.0,0.19,0.19,136.12
2022-02-15 15:30:00,72.21730432,4.48046376,72.3561579878,8.36730432,2.44046376,8.715942,63.85,2.04,63.8825805678,136.93,70.55730432,11.33046376,71.461266445,8.36730432,2.44046376,8.715942,62.19,8.89,62.8221951224,136.31,8.36730432,2.63046376,8.771038774099999,8.36730432,2.44046376,8.715942,0.0,0.19,0.19,136.31
2022-02-15 16:00:00,72.59614688,4.77179284,72.7528044046,6.96614688,2.03179284,7.256403,65.63,2.74,65.68717150250001,136.78,70.97614688,10.16179284,71.6998986028,6.96614688,2.03179284,7.256403,64.01,8.13,64.5242357568,136.18,6.96614688,2.22179284,7.3118784028,6.96614688,2.03179284,7.256403,0.0,0.19,0.19,136.18
2022-02-15 16:30:00,75.80637664,4.79477652,75.9578608253,6.97637664,2.03477652,7.267059,68.83,2.76,68.8853141098,136.53,73.55637664,10.38477652,74.2858272336,6.97637664,2.03477652,7.267059,66.58,8.35,67.1015566138,135.93,6.97637664,2.23477652,7.3255755485,6.97637664,2.03477652,7.267059,0.0,0.2,0.2,135.93
2022-02-15 17:00:00,79.721552,5.778786,79.9307213837,6.441552,1.8787859999999998,6.70995,73.28,3.9,73.3837066385,136.58,76.831552,9.438786,77.4091600774,6.441552,1.8787859999999998,6.70995,70.39,7.5600000000000005,70.7948140756,135.96,6.441552,2.068786,6.7656091878,6.441552,1.8787859999999998,6.70995,0.0,0.19,0.19,135.96
2022-02-15 17:30:00,80.67192192,5.46431056,80.8567726054,6.15192192,1.79431056,6.408252,74.52,3.67,74.6103163108,136.33,78.67192192,9.00431056,79.1855347096,6.15192192,1.79431056,6.408252,72.52,7.21,72.8775308308,135.73,6.15192192,1.98431056,6.4640259675,6.15192192,1.79431056,6.408252,0.0,0.19,0.19,135.73
2022-02-15 18:00:00,83.60344,6.02142,83.8200016622,6.55344,1.9114200000000001,6.8265,77.05,4.11,77.1595399157,135.89,81.44344,7.02142,81.7455457982,6.55344,1.9114200000000001,6.8265,74.89,5.11,75.0641339123,135.3,6.55344,2.10142,6.8821175411,6.55344,1.9114200000000001,6.8265,0.0,0.19,0.19,135.3
2022-02-15 18:30:00,83.31133216,5.51622188,83.4937528807,6.5013321600000005,1.8962218800000001,6.772221,76.81,3.62,76.8952566808,135.23,80.74133216,7.30622188,81.0712254572,6.5013321600000005,1.8962218800000001,6.772221,74.24,5.41,74.4368571341,134.42,6.5013321600000005,2.08622188,6.8278577597000005,6.5013321600000005,1.8962218800000001,6.772221,0.0,0.19,0.19,134.42
2022-02-15 19:00:00,79.08821504,4.21531272,79.2004710816,6.73821504,1.96531272,7.018974,72.35,2.25,72.3849777233,135.23,76.79821504,8.75531272,77.2956747442,6.73821504,1.96531272,7.018974,70.06,6.79,70.3882639365,134.42,6.73821504,2.14531272,7.0714856001,6.73821504,1.96531272,7.018974,0.0,0.18,0.18,134.42
2022-02-15 19:30:00,77.9118528,3.6280403999999997,77.996278654,5.3418528,1.5580403999999999,5.56443,72.57,2.07,72.5995165273,135.52,76.1218528,8.0980404,76.5513862188,5.3418528,1.5580403999999999,5.56443,70.78,6.54,71.0815025165,134.72,5.3418528,1.7480403999999998,5.6205904118,5.3418528,1.5580403999999999,5.56443,0.0,0.19,0.19,134.72
2022-02-15 20:00:00,77.1791056,3.8326558,77.2742103919,5.2891056,1.5426558,5.509485,71.89,2.29,71.9264638363,135.35,74.9091056,8.1926558,75.3557808721,5.2891056,1.5426558,5.509485,69.62,6.65,69.9368779686,134.53,5.2891056,1.7326557999999999,5.5656746374,5.2891056,1.5426558,5.509485,0.0,0.19,0.19,134.53
2022-02-15 20:30:00,73.56302176,2.12046468,73.593576764,5.21302176,1.52046468,5.430231,68.35,0.6000000000000001,68.3526334533,135.66,71.26302176,9.85046468,71.9405999751,5.21302176,1.52046468,5.430231,66.05,8.33,66.5732033179,134.84,5.21302176,1.7104646799999998,5.486463824,5.21302176,1.52046468,5.430231,0.0,0.19,0.19,134.84
2022-02-15 21:00:00,70.31158304,2.2767117199999998,70.3484337128,5.37158304,1.56671172,5.5953990000000005,64.94,0.71,64.943881159,135.66,68.38158304,10.66671172,69.2085228709,5.37158304,1.56671172,5.5953990000000005,63.01,9.1,63.663726721,134.82,5.37158304,1.75671172,5.6515431895,5.37158304,1.56671172,5.5953990000000005,0.0,0.19,0.19,134.82
2022-02-15 21:30:00,67.01619872,3.68055796,67.1171915218,5.07619872,1.48055796,5.287707,61.94,2.2,61.9790577534,136.29,65.26619872,12.44055796,66.441283685,5.07619872,1.48055796,5.287707,60.19,10.96,61.1797164099,135.47,5.07619872,1.67055796,5.3440207094,5.07619872,1.48055796,5.287707,0.0,0.19,0.19,135.47
2022-02-15 22:00:00,63.51486976,4.6247536799999995,63.6830199286,5.36486976,1.56475368,5.588406,58.15,3.06,58.2304568074,136.29,61.24486976,13.57475368,62.7312363133,5.36486976,1.56475368,5.588406,55.88,12.01,57.1560539226,135.47,5.36486976,1.7547536799999999,5.644553837,5.36486976,1.56475368,5.588406,0.0,0.19,0.19,135.47
2022-02-15 22:30:00,60.816648,5.169439,61.0359547605,5.346648,1.559439,5.569425,55.47,3.61,55.5873456823,134.93,58.526648,14.119439,60.2057064055,5.346648,1.559439,5.569425,53.18,12.56,54.6430782442,134.13,5.346648,1.749439,5.6255827832000005,5.346648,1.559439,5.569425,0.0,0.19,0.19,134.13
2022-02-15 23:00:00,56.69098368,6.58487024,57.0721310859,5.33098368,1.55487024,5.553108,51.36,5.03,51.605721582,134.93,55.13098368,15.18487024,57.1839631866,5.33098368,1.55487024,5.553108,49.8,13.63,51.6315494635,134.13,5.33098368,1.74487024,5.6092743872,5.33098368,1.55487024,5.553108,0.0,0.19,0.19,134.13
2022-02-15 23:30:00,53.94393056,6.75531308,54.3652637175,5.50393056,1.6053130800000002,5.733261,48.44,5.15,48.7129972389,135.54,52.06393056,15.69531308,54.3782651253,5.50393056,1.6053130800000002,5.733261,46.56,14.09,48.645263901,134.72,5.50393056,1.7953130800000001,5.7893350797,5.50393056,1.6053130800000002,5.733261,0.0,0.19,0.19,134.72
2022-02-16 00:00:00,52.55927552,6.76645536,52.9930406877,5.19927552,1.5164553600000001,5.415912,47.36,5.25,47.6501007344,136.18,50.55927552,16.61645536,53.2197982882,5.19927552,1.5164553600000001,5.415912,45.36,15.1,47.8073174315,135.37,5.19927552,1.70645536,5.47215276,5.19927552,1.5164553600000001,5.415912,0.0,0.19,0.19,135.37
2022-02-16 00:30:00,51.22233216,6.27484688,51.6052421298,5.50233216,1.60484688,5.731596,45.72,4.67,45.9578861568,136.3,49.55233216,17.38484688,52.5134889675,5.50233216,1.60484688,5.731596,44.05,15.78,46.7911412556,135.58,5.50233216,1.7948468800000001,5.7876709065,5.50233216,1.60484688,5.731596,0.0,0.19,0.19,135.58
2022-02-16 01:00:00,52.64219232,5.73897276,52.9540954091,5.48219232,1.59897276,5.710617,47.16,4.14,47.3413688015,136.42,50.69219232,17.07897276,53.4919589541,5.48219232,1.59897276,5.710617,45.21,15.48,47.7867607188,135.87,5.48219232,1.79897276,5.7698124428,5.48219232,1.59897276,5.710617,0.0,0.2,0.2,135.87
2022-02-16 01:30:00,52.65180256,5.88260908,52.9794054554,5.63180256,1.6426090800000002,5.866461,47.02,4.24,47.2107826667,136.09,50.86180256,16.96260908,53.6157912042,5.63180256,1.6426090800000002,5.866461,45.23,15.32,47.7541129119,135.57,5.63180256,1.8326090800000001,5.9224704402,5.63180256,1.6426090800000002,5.866461,0.0,0.19,0.19,135.57
2022-02-16 02:00:00,51.73783648,5.94603564,52.0783934417,5.67783648,1.65603564,5.914413,46.06,4.29,46.2593525679,136.01,50.07783648,17.02603564,52.8930581091,5.67783648,1.65603564,5.914413,44.4,15.37,46.9850710333,135.46,5.67783648,1.84603564,5.9703998759,5.67783648,1.65603564,5.914413,0.0,0.19,0.19,135.46
2022-02-16 02:30:00,50.9789552,6.2630286,51.362237106,5.8389552,1.7030286000000001,6.082245,45.14,4.5600000000000005,45.3697388134,136.04,49.3189552,17.2930286,52.2628757358,5.8389552,1.7030286000000001,6.082245,43.48,15.59,46.1904589715,135.5,5.8389552,1.8930286,6.1381556764,5.8389552,1.7030286000000001,6.082245,0.0,0.19,0.19,135.5
2022-02-16 03:00:00,50.20220192,6.36272556,50.6038077042,5.87220192,1.71272556,6.116877,44.33,4.65,44.5732139294,135.91,48.54220192,17.51272556,51.6046599038,5.87220192,1.71272556,6.116877,42.67,15.8,45.5013065746,135.35,5.87220192,1.90272556,6.1727724683,5.87220192,1.71272556,6.116877,0.0,0.19,0.19,135.35
2022-02-16 03:30:00,48.02045376,7.07596568,48.5389871095,5.78045376,1.68596568,6.021306,42.24,5.39,42.5825046234,136.16,46.42045376,18.13596568,49.8374535709,5.78045376,1.68596568,6.021306,40.64,16.45,43.8430393563,135.61,5.78045376,1.87596568,6.0772438575,5.78045376,1.68596568,6.021306,0.0,0.19,0.19,135.61
2022-02-16 04:00:00,47.06385056,7.12862308,47.6006648751,5.58385056,1.6286230800000001,5.816511,41.48,5.5,41.8430448223,136.16,45.46385056,18.20862308,48.9746430534,5.58385056,1.6286230800000001,5.816511,39.88,16.58,43.1892440314,135.61,5.58385056,1.82862308,5.8756488531,5.58385056,1.6286230800000001,5.816511,0.0,0.2,0.2,135.61
2022-02-16 04:30:00,47.51475968,7.02013824,48.0305603586,5.55475968,1.6201382400000002,5.786208,41.96,5.4,42.3060468491,136.22,45.88475968,17.95013824,49.2708700322,5.55475968,1.6201382400000002,5.786208,40.33,16.33,43.5106630609,135.66,5.55475968,1.8101382400000001,5.8422560326,5.55475968,1.6201382400000002,5.786208,0.0,0.19,0.19,135.66
2022-02-16 05:00:00,47.73349056,6.80351808,48.2159100226,5.94349056,1.73351808,6.191136,41.79,5.07,42.0964250264,135.35,46.12349056,17.75351808,49.4223004893,5.94349056,1.73351808,6.191136,40.18,16.02,43.2558990197,134.79,5.94349056,1.92351808,6.246999427,5.94349056,1.73351808,6.191136,0.0,0.19,0.19,134.79
2022-02-16 05:30:00,49.012312,6.197341,49.4025683852,5.682312,1.657341,5.919075,43.33,4.54,43.5671952276,135.58,47.222312,17.447341,50.3423922613,5.682312,1.657341,5.919075,41.54,15.79,44.4397986044,135.02,5.682312,1.8473410000000001,5.9750597014,5.682312,1.657341,5.919075,0.0,0.19,0.19,135.02
2022-02-16 06:00:00,49.09722688,6.50710784,49.5265599426,5.88722688,1.7171078400000002,6.132528,43.21,4.79,43.4746845877,136.23,47.54722688,17.46710784,50.6541078322,5.88722688,1.7171078400000002,6.132528,41.66,15.75,44.5378277423,135.7,5.88722688,1.90710784,6.1884166513,5.88722688,1.7171078400000002,6.132528,0.0,0.19,0.19,135.7
2022-02-16 06:30:00,54.99928512,4.61020816,55.1921677685,5.5892851199999996,1.63020816,5.822172,49.41,2.98,49.4997828278,136.17,53.30928512,15.71020816,55.5759887041,5.5892851199999996,1.63020816,5.822172,47.72,14.08,49.7538420627,135.61,5.5892851199999996,1.82020816,5.8782026078000005,5.5892851199999996,1.63020816,5.822172,0.0,0.19,0.19,135.61
2022-02-16 07:00:00,58.17713696,3.68999828,58.294042167,5.89713696,1.71999828,6.142851,52.28,1.97,52.317103322,136.17,55.85713696,14.66999828,57.7514380678,5.89713696,1.71999828,6.142851,49.96,12.95,51.6110850496,135.61,5.89713696,1.90999828,6.1987351738,5.89713696,1.71999828,6.142851,0.0,0.19,0.19,135.61
2022-02-16 07:30:00,62.39392,3.07156,62.4694784179,6.07392,1.77156,6.327,56.32,1.3,56.3350015532,135.95,59.05392,13.02156,60.4725267555,6.07392,1.77156,6.327,52.98,11.25,54.1612675258,135.46,6.07392,1.96156,6.3828067337,6.07392,1.77156,6.327,0.0,0.19,0.19,135.46
2022-02-16 08:00:00,66.25900384,4.74512612,66.4286972006,7.14900384,2.08512612,7.446879,59.11,2.66,59.1698208549,135.82,62.24900384,12.15512612,63.4246448162,7.14900384,2.08512612,7.446879,55.1,10.07,56.0126316111,135.46,7.14900384,2.27512612,7.5022966328,7.14900384,2.08512612,7.446879,0.0,0.19,0.19,135.46
2022-02-16 08:30:00,69.01802432,6.19067376,69.2951089373,7.64802432,2.23067376,7.966692,61.37,3.96,61.4976300356,135.6,65.43802432,10.780673759999999,66.3201172618,7.64802432,2.23067376,7.966692,57.79,8.55,58.4190602458,135.19,7.64802432,2.42067376,8.0219659343,7.64802432,2.23067376,7.966692,0.0,0.19,0.19,135.19
2022-02-16 09:00:00,67.68373376,8.33400568,68.1948932573,12.49373376,3.6440056800000002,13.014306,55.19,4.69,55.3889176641,135.6,63.14373376,12.13400568,64.2990295961,12.49373376,3.6440056800000002,13.014306,50.65,8.49,51.3566217736,135.19,12.49373376,3.8340056799999997,13.0687789338,12.49373376,3.6440056800000002,13.014306,0.0,0.19,0.19,135.19
2022-02-16 09:30:00,67.9530624,9.8058932,68.6569314126,14.5230624,4.2358932,15.12819,53.43,5.57,53.7195476526,135.71,63.5530624,11.9458932,64.6660351712,14.5230624,4.2358932,15.12819,49.03,7.71,49.6324994333,135.37,14.5230624,4.4258932,15.182485702,14.5230624,4.2358932,15.12819,0.0,0.19,0.19,135.37
2022-02-16 10:00:00,66.60903296,11.62680128,67.6161650781,17.98903296,5.24680128,18.738576,48.62,6.38,49.036810663,136.04,61.77903296,12.38680128,63.0085848073,17.98903296,5.24680128,18.738576,43.79,7.14,44.3682735747,135.72,17.98903296,5.43680128,18.7926612004,17.98903296,5.24680128,18.738576,0.0,0.19,0.19,135.72
2022-02-16 10:30:00,67.99118336,12.20367848,69.0777155321,15.44118336,4.50367848,16.084566,52.55,7.7,53.1111334844,136.19,63.07118336,10.523678480000001,63.943115182,15.44118336,4.50367848,16.084566,47.63,6.02,48.0089293778,135.87,15.44118336,4.69367848,16.1387967715,15.44118336,4.50367848,16.084566,0.0,0.19,0.19,135.87
2022-02-16 11:00:00,64.73048064,13.48097352,66.1193751553,18.86048064,5.5009735200000005,19.646334,45.87,7.98,46.558965839,136.0,59.40048064,11.46097352,60.4960413109,18.86048064,5.5009735200000005,19.646334,40.54,5.96,40.9757635682,135.74,18.86048064,5.69097352,19.700378412,18.86048064,5.5009735200000005,19.646334,0.0,0.19,0.19,135.74
2022-02-16 11:30:00,63.14218848,14.03272164,64.682712085,19.31218848,5.63272164,20.116863,43.83,8.4,44.627669668,136.16,57.41218848,11.68272164,58.5887819551,19.31218848,5.63272164,20.116863,38.1,6.05,38.5773573486,135.89,19.31218848,5.82272164,20.1708877143,19.31218848,5.63272164,20.116863,0.0,0.19,0.19,135.89
2022-02-16 12:00:00,67.24413024,12.91412132,68.4729697122,15.61413024,4.55412132,16.264719,51.63,8.36,52.3024521414,136.16,61.65413024,10.49412132,62.5408535114,15.61413024,4.55412132,16.264719,46.04,5.94,46.4216027298,135.93,15.61413024,4.74412132,16.3189383923,15.61413024,4.55412132,16.264719,0.0,0.19,0.19,135.93
2022-02-16 12:30:00,73.89120544,12.89118492,75.0072855796,13.34120544,3.89118492,13.897089,60.55,9.0,61.2152146121,135.75,67.67120544,9.18118492,68.2911868563,13.34120544,3.89118492,13.897089,54.33,5.29,54.5869306703,135.52,13.34120544,4.08118492,13.9514813889,13.34120544,3.89118492,13.897089,0.0,0.19,0.19,135.52
2022-02-16 13:00:00,73.68783072,12.376033960000001,74.7198943575,11.437830720000001,3.33603396,11.914407,62.25,9.04,62.9029736976,135.75,66.80783072,9.44603396,67.4723187914,11.437830720000001,3.33603396,11.914407,55.37,6.11,55.7060948191,135.52,11.437830720000001,3.52603396,11.9689969115,11.437830720000001,3.33603396,11.914407,0.0,0.19,0.19,135.52
2022-02-16 13:30:00,75.08340384,13.07682612,76.2136530654,12.74340384,3.71682612,13.274379,62.34,9.36,63.0387595056,135.98,68.71340384,8.87682612,69.2844131767,12.74340384,3.71682612,13.274379,55.97,5.16,56.2073527219,135.77,12.74340384,3.90682612,13.3288270962,12.74340384,3.71682612,13.274379,0.0,0.19,0.19,135.77
2022-02-16 14:00:00,78.83147008,12.56209544,79.8261042317,8.44147008,2.46209544,8.793198,70.39,10.1,71.1109140709,135.98,73.23147008,6.43209544,73.5134005595,8.44147008,2.46209544,8.793198,64.79,3.9699999999999998,64.9115166977,135.77,8.44147008,2.66209544,8.8512806555,8.44147008,2.46209544,8.793198,0.0,0.2,0.2,135.77
2022-02-16 14:30:00,78.494576,12.685918,79.513086828,9.414576,2.745918,9.80685,69.08,9.94,69.7914751241,135.75,73.084576,6.915918,73.4110698116,9.414576,2.745918,9.80685,63.67,4.17,63.806408769,135.55,9.414576,2.935918,9.8617369546,9.414576,2.745918,9.80685,0.0,0.19,0.19,135.55
2022-02-16 15:00:00,70.79340864,5.38682752,70.9980606608,7.94340864,2.31682752,8.274384,62.85,3.07,62.9249346444,135.75,69.80340864,9.44682752,70.439750198,7.94340864,2.31682752,8.274384,61.86,7.13,62.2695471318,135.55,7.94340864,2.50682752,8.3295813242,7.94340864,2.31682752,8.274384,0.0,0.19,0.19,135.55
2022-02-16 15:30:00,70.5154768,4.9603474,70.6897270801,7.7154768,2.2503474,8.036955,62.8,2.71,62.8584449378,136.6,69.6854768,9.5603474,70.3382251642,7.7154768,2.2503474,8.036955,61.97,7.31,62.3996554478,135.85,7.7154768,2.4403474,8.0922109268,7.7154768,2.2503474,8.036955,0.0,0.19,0.19,135.85
2022-02-16 16:00:00,70.5861664,4.5959652,70.7356330513,7.4261664,2.1659652,7.73559,63.16,2.43,63.2067282811,136.6,69.6661664,9.7759652,70.3487330125,7.4261664,2.1659652,7.73559,62.24,7.61,62.7035062815,135.85,7.4261664,2.3559652,7.7909254536,7.4261664,2.1659652,7.73559,0.0,0.19,0.19,135.85
2022-02-16 16:30:00,72.66835456,4.81452008,72.8276689045,7.07835456,2.06452008,7.373286,65.59,2.75,65.647624481,136.46,71.43835456,9.52452008,72.070486227,7.07835456,2.06452008,7.373286,64.36,7.46,64.7909036825,135.69,7.07835456,2.25452008,7.4287256019,7.07835456,2.06452008,7.373286,0.0,0.19,0.19,135.69
2022-02-16 17:00:00,77.2579952,5.5127486,77.454426726,6.7979952,1.9827485999999999,7.081245,70.46,3.5300000000000002,70.5483699316,136.25,74.5079952,9.6627486,75.1319509878,6.7979952,1.9827485999999999,7.081245,67.71,7.68,68.1441596911,135.5,6.7979952,2.1727486,7.1367762483,6.7979952,1.9827485999999999,7.081245,0.0,0.19,0.19,135.5
2022-02-16 17:30:00,77.6097328,5.2757553999999995,77.7888438038,7.4597328,2.1757554,7.770555,70.15,3.1,70.2184626719,136.35,75.8297328,9.715755399999999,76.4496192241,7.4597328,2.1757554,7.770555,68.37,7.54,68.7845077034,135.73,7.4597328,2.3757554,7.8289097049,7.4597328,2.1757554,7.770555,0.0,0.2,0.2,135.73
2022-02-16 18:00:00,79.68033216,5.92759688,79.9005114996,7.50033216,2.18759688,7.812846,72.18,3.74,72.2768289288,136.1,77.89033216,9.13759688,78.4244829166,7.50033216,2.18759688,7.812846,70.39,6.95,70.7322741045,135.33,7.50033216,2.37759688,7.868160486,7.50033216,2.18759688,7.812846,0.0,0.19,0.19,135.33
2022-02-16 18:30:00,77.79505792,4.85605856,77.946471001,7.01505792,2.04605856,7.307352,70.78,2.81,70.8357572134,136.28,76.58505792,9.84605856,77.215386846,7.01505792,2.04605856,7.307352,69.57,7.8,70.0058918949,135.55,7.01505792,2.23605856,7.3628116576,7.01505792,2.04605856,7.307352,0.0,0.19,0.19,135.55
2022-02-16 19:00:00,74.95936352,3.71356436,75.0512940567,7.10936352,2.0735643599999998,7.405587,67.85,1.6400000000000001,67.8698172975,136.44,73.71936352,11.09356436,74.5493911981,7.10936352,2.0735643599999998,7.405587,66.61,9.02,67.2179477521,135.8,7.10936352,2.26356436,7.461016906,7.10936352,2.0735643599999998,7.405587,0.0,0.19,0.19,135.8
2022-02-16 19:30:00,71.17479776,2.56848268,71.2211270583,7.43479776,2.16848268,7.744581,63.74,0.4,63.7412550865,136.83,69.96479776,12.40848268,71.0566208598,7.43479776,2.16848268,7.744581,62.53,10.24,63.3629110758,136.19,7.43479776,2.35848268,7.7999139921000005,7.43479776,2.16848268,7.744581,0.0,0.19,0.19,136.19
2022-02-16 20:00:00,70.18720576,2.87960168,70.2462522718,7.02720576,2.04960168,7.320006,63.16,0.8300000000000001,63.1654533745,136.83,68.67720576,12.75960168,69.8524589834,7.02720576,2.04960168,7.320006,61.65,10.71,62.5733697351,136.19,7.02720576,2.23960168,7.3754617807,7.02720576,2.04960168,7.320006,0.0,0.19,0.19,136.19
2022-02-16 20:30:00,67.50187104,3.26554572,67.5808137177,7.08187104,2.06554572,7.376949,60.42,1.2,60.431915409,135.85,66.27187104,13.71554572,67.6762667819,7.08187104,2.06554572,7.376949,59.19,11.65,60.3256048457,135.21,7.08187104,2.26554572,7.435428356,7.08187104,2.06554572,7.376949,0.0,0.2,0.2,135.21
2022-02-16 21:00:00,66.13256,4.05783,66.2569353084,7.4325600000000005,2.16783,7.74225,58.7,1.8900000000000001,58.7304188645,136.06,64.31256,14.61783,65.9529099257,7.4325600000000005,2.16783,7.74225,56.88,12.45,58.2265995916,135.41,7.4325600000000005,2.35783,7.7975836297,7.4325600000000005,2.16783,7.74225,0.0,0.19,0.19,135.41
2022-02-16 21:30:00,61.18749504,5.36510272,61.422258803,7.45749504,2.17510272,7.768224,53.73,3.19,53.8246133288,136.02,59.77749504,15.97510272,61.8753005663,7.45749504,2.17510272,7.768224,52.32,13.8,54.1093559378,135.33,7.45749504,2.36510272,7.8235505461,7.45749504,2.17510272,7.768224,0.0,0.19,0.19,135.33
2022-02-16 22:00:00,65.73707712,4.42081416,65.8855591622,5.79707712,1.69081416,6.038622,59.94,2.73,60.0021374619,135.91,62.56707712,13.250814160000001,63.9548529452,5.79707712,1.69081416,6.038622,56.77,11.56,57.9350196341,135.26,5.79707712,1.88081416,6.0945520787,5.79707712,1.69081416,6.038622,0.0,0.19,0.19,135.26
2022-02-16 22:30:00,62.2496944,8.8307442,62.8729392984,5.8996944,1.7207442,6.145515,56.35,7.11,56.7967833596,135.41,57.4696944,21.6907442,61.4268195366,5.8996944,1.7207442,6.145515,51.57,19.97,55.3015894889,133.73,5.8996944,1.9007442,6.1983241709,5.8996944,1.7207442,6.145515,0.0,0.18,0.18,133.73
2022-02-16 23:00:00,55.84048352,7.21722436,56.3049547306,5.99048352,1.7472243600000001,6.240087,49.85,5.47,50.1492113597,135.41,51.57048352,25.56722436,57.5603833549,5.99048352,1.7472243600000001,6.240087,45.58,23.82,51.428871269,133.73,5.99048352,1.93722436,6.2959297188,5.99048352,1.7472243600000001,6.240087,0.0,0.19,0.19,133.73
2022-02-16 23:30:00,52.18688704,6.12950872,52.5456188095,6.06688704,1.7695087200000001,6.319674,46.12,4.36,46.3256300551,136.73,48.58688704,26.31950872,55.2575979527,6.06688704,1.7695087200000001,6.319674,42.52,24.55,49.0984001776,134.65,6.06688704,1.95950872,6.3754837291,6.06688704,1.7695087200000001,6.319674,0.0,0.19,0.19,134.65
2022-02-17 00:00:00,49.81414944,5.93787692,50.1668004436,6.40414944,1.86787692,6.670989,43.41,4.07,43.6003784387,136.9,46.44414944,26.74787692,53.5957828279,6.40414944,1.86787692,6.670989,40.04,24.88,47.1403860824,134.73,6.40414944,2.04787692,6.7236098882,6.40414944,1.86787692,6.670989,0.0,0.18,0.18,134.73
2022-02-17 00:30:00,51.19106304,6.15822672,51.5601463487,5.89106304,1.71822672,6.136524,45.3,4.44,45.5170693257,137.03,47.53106304,25.85822672,54.1096095238,5.89106304,1.71822672,6.136524,41.64,24.14,48.131374383,134.86,5.89106304,1.90822672,6.1924109163,5.89106304,1.71822672,6.136524,0.0,0.19,0.19,134.86
2022-02-17 01:00:00,52.52655744,6.17899592,52.8887438599,5.99655744,1.74899592,6.246414,46.53,4.43,46.7404086418,137.52,49.01655744,26.56899592,55.754232552,5.99655744,1.74899592,6.246414,43.02,24.82,49.6664152119,135.28,5.99655744,1.93899592,6.3022540657,5.99655744,1.74899592,6.246414,0.0,0.19,0.19,135.28
2022-02-17 01:30:00,51.06688704,5.75950872,51.3906498563,6.06688704,1.7695087200000001,6.319674,45.0,3.99,45.1765436925,137.64,47.75688704,27.15950872,54.9395956816,6.06688704,1.7695087200000001,6.319674,41.69,25.39,48.812992123,135.47,6.06688704,1.95950872,6.3754837291,6.06688704,1.7695087200000001,6.319674,0.0,0.19,0.19,135.47
2022-02-17 02:00:00,50.4334208,6.8939144,50.9024163409,5.7734208,1.6839144,6.01398,44.66,5.21,44.9628702376,138.04,48.1934208,20.6639144,52.4366586153,5.7734208,1.6839144,6.01398,42.42,18.98,46.4725381274,135.87,5.7734208,1.8739143999999999,6.069921162,5.7734208,1.6839144,6.01398,0.0,0.19,0.19,135.87
2022-02-17 02:30:00,48.5311728,8.6061754,49.2883453603,6.0211728,1.7561754,6.272055,42.51,6.85,43.0583627185,136.89,47.0911728,17.5761754,50.264306395,6.0211728,1.7561754,6.272055,41.07,15.82,44.011558709,135.62,6.0211728,1.9561754,6.3309670733,6.0211728,1.7561754,6.272055,0.0,0.2,0.2,135.62
2022-02-17 03:00:00,47.97062304,8.67643172,48.7489604221,6.33062304,1.84643172,6.594399,41.64,6.83,42.1964275739,136.58,46.55062304,17.64643172,49.783100123,6.33062304,1.84643172,6.594399,40.22,15.8,43.2121325556,135.77,6.33062304,2.03643172,6.6501009184,6.33062304,1.84643172,6.594399,0.0,0.19,0.19,135.77
2022-02-17 03:30:00,46.96412992,8.85370456,47.7913965435,5.94412992,1.73370456,6.191802,41.02,7.12,41.6333376034,136.09,45.54412992,17.74370456,48.8784903785,5.94412992,1.73370456,6.191802,39.6,16.01,42.7139333239,135.28,5.94412992,1.92370456,6.2476651431,5.94412992,1.73370456,6.191802,0.0,0.19,0.19,135.28
2022-02-17 04:00:00,46.48384032,8.88153676,47.3247198208,5.83384032,1.70153676,6.076917,40.65,7.18,41.2792308552,136.09,45.15384032,17.72153676,48.5069289976,5.83384032,1.70153676,6.076917,39.32,16.02,42.4582477264,135.28,5.83384032,1.8915367600000002,6.1328300314,5.83384032,1.70153676,6.076917,0.0,0.19,0.19,135.28
2022-02-17 04:30:00,45.30242112,8.05195616,46.0124261188,6.45242112,1.88195616,6.721272,38.85,6.17,39.3368961663,136.31,43.83242112,18.67195616,47.643709848,6.45242112,1.88195616,6.721272,37.38,16.79,40.9776585471,135.49,6.45242112,2.07195616,6.7769270793,6.45242112,1.88195616,6.721272,0.0,0.19,0.19,135.49
2022-02-17 05:00:00,46.13542848,7.5349166400000005,46.7466868324,6.08542848,1.77491664,6.338988,40.05,5.76,40.4620822499,135.08,44.65542848,18.54491664,48.3530891042,6.08542848,1.77491664,6.338988,38.57,16.77,42.05802896,134.48,6.08542848,1.96491664,6.394789847,6.08542848,1.77491664,6.338988,0.0,0.19,0.19,134.48
2022-02-17 05:30:00,47.93074336,6.77813348,48.4076363037,5.89074336,1.71813348,6.136191,42.04,5.06,42.3434197958,135.55,46.10074336,18.17813348,49.5552527505,5.89074336,1.71813348,6.136191,40.21,16.46,43.4485408271,134.98,5.89074336,1.90813348,6.1920780608,5.89074336,1.71813348,6.136191,0.0,0.19,0.19,134.98
2022-02-17 06:00:00,49.17743648,6.89258564,49.6581110751,6.07743648,1.77258564,6.330663,43.1,5.12,43.4030459761,135.96,47.29743648,17.99258564,50.6041563075,6.07743648,1.77258564,6.330663,41.22,16.22,44.2964648702,135.42,6.07743648,1.96258564,6.3864682386,6.07743648,1.77258564,6.330663,0.0,0.19,0.19,135.42
2022-02-17 06:30:00,54.58502912,4.45480016,54.7665102823,5.8450291199999995,1.70480016,6.088572,48.74,2.75,48.817518372,135.49,52.79502912,15.64480016,55.0642794544,5.8450291199999995,1.70480016,6.088572,46.95,13.94,48.9757705401,134.91,5.8450291199999995,1.89480016,6.1444798852,5.8450291199999995,1.70480016,6.088572,0.0,0.19,0.19,134.91
2022-02-17 07:00:00,59.1945296,2.9004878,59.2655478676,5.8645296,1.7104878000000001,6.108885,53.33,1.19,53.3432751151,135.19,57.0545296,14.0904878,58.768709313,5.8645296,1.7104878000000001,6.108885,51.19,12.38,52.6657431354,134.65,5.8645296,1.8904877999999998,6.1617084929,5.8645296,1.7104878000000001,6.108885,0.0,0.18,0.18,134.65
2022-02-17 07:30:00,60.45659616,3.55067388,60.5607736431,7.23659616,2.1106738800000002,7.538121,53.22,1.44,53.2394778337,136.07,57.92659616,14.80067388,59.7875446058,7.23659616,2.1106738800000002,7.538121,50.69,12.69,52.2543031721,135.49,7.23659616,2.31067388,7.5965477529,7.23659616,2.1106738800000002,7.538121,0.0,0.2,0.2,135.49
