Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-17 08:00:00,64.48965248,3.34239864,64.5762100596,7.85965248,2.29239864,8.187138,56.63,1.05,56.6397334033,136.07,61.31965248,13.44239864,62.7757744792,7.85965248,2.29239864,8.187138,53.46,11.15,54.6103845436,135.49,7.85965248,2.47239864,8.2393502257,7.85965248,2.29239864,8.187138,0.0,0.18,0.18,135.49
2022-02-17 08:30:00,67.40786336,4.49729348,67.5577211827,8.76786336,2.5572934800000002,9.133191,58.64,1.94,58.672081947,135.91,64.84786336,12.07729348,65.9629168561,8.76786336,2.5572934800000002,9.133191,56.08,9.52,56.8823065636,135.31,8.76786336,2.75729348,9.191196616,8.76786336,2.5572934800000002,9.133191,0.0,0.2,0.2,135.31
2022-02-17 09:00:00,69.40189856,5.42013708,69.613227261,9.53189856,2.7801370800000003,9.929061,59.87,2.64,59.9281778465,135.95,67.86189856,10.93013708,68.7364908382,9.53189856,2.7801370800000003,9.929061,58.33,8.15,58.8966162016,135.39,9.53189856,2.9701370799999998,9.983927305,9.53189856,2.7801370800000003,9.929061,0.0,0.19,0.19,135.39
2022-02-17 09:30:00,67.5529616,8.4483638,68.079199994,15.4229616,4.4983638,16.065585,52.13,3.95,52.2794357276,135.88,64.5529616,11.8283638,65.6277002608,15.4229616,4.4983638,16.065585,49.13,7.33,49.6737938958,135.26,15.4229616,4.6883638,16.1198169852,15.4229616,4.4983638,16.065585,0.0,0.19,0.19,135.26
2022-02-17 10:00:00,64.60812384,8.97528612,65.2285629695,18.01812384,5.25528612,18.768879,46.59,3.7199999999999998,46.7382766049,136.23,61.93812384,12.80528612,63.2479765481,18.01812384,5.25528612,18.768879,43.92,7.55,44.564210977,135.54,18.01812384,5.4452861200000005,18.8229627754,18.01812384,5.25528612,18.768879,0.0,0.19,0.19,135.54
2022-02-17 10:30:00,66.34589728,9.44172004,67.0143578885,16.80589728,4.90172004,17.506143,49.54,4.54,49.7475949167,136.59,63.73589728,11.87172004,64.8321088566,16.80589728,4.90172004,17.506143,46.93,6.97,47.4447657809,135.92,16.80589728,5.09172004,17.5602903265,16.80589728,4.90172004,17.506143,0.0,0.19,0.19,135.92
2022-02-17 11:00:00,67.94036448,9.61593964,68.6174862614,15.14036448,4.41593964,15.771213,52.8,5.2,53.0554426991,136.26,65.13036448,10.79593964,66.0190630804,15.14036448,4.41593964,15.771213,49.99,6.38,50.3954809482,135.67,15.14036448,4.60593964,15.8254641813,15.14036448,4.41593964,15.771213,0.0,0.19,0.19,135.67
2022-02-17 11:30:00,68.51363072,10.08980896,69.2525944589,15.63363072,4.55980896,16.285032,52.88,5.53,53.1683674754,135.96,65.55363072,10.43980896,66.3797266618,15.63363072,4.55980896,16.285032,49.92,5.88,50.2651051924,135.37,15.63363072,4.74980896,16.339250125,15.63363072,4.55980896,16.285032,0.0,0.19,0.19,135.37
2022-02-17 12:00:00,66.1138688,10.9198784,67.0096067141,17.3138688,5.0498784,18.03528,48.8,5.87,49.1517741287,135.92,63.5238688,10.9198784,64.4556099311,17.3138688,5.0498784,18.03528,46.21,5.87,46.5813374647,135.29,17.3138688,5.2398784,18.0893996161,17.3138688,5.0498784,18.03528,0.0,0.19,0.19,135.29
2022-02-17 12:30:00,70.60832352,13.42034436,71.8723938174,18.13832352,5.29034436,18.894087,52.47,8.13,53.0961185022,135.92,65.61832352,10.69034436,66.4834403751,18.13832352,5.29034436,18.894087,47.48,5.4,47.7860900263,135.36,18.13832352,5.48034436,18.9481649354,18.13832352,5.29034436,18.894087,0.0,0.19,0.19,135.36
2022-02-17 13:00:00,74.5877488,12.6493434,75.6527472039,13.4377488,3.9193434,13.997655,61.15,8.73,61.7700202364,135.59,69.4777488,8.9993434,70.0581598384,13.4377488,3.9193434,13.997655,56.04,5.08,56.2697787449,135.21,13.4377488,4.1093434,14.0520388553,13.4377488,3.9193434,13.997655,0.0,0.19,0.19,135.21
2022-02-17 13:30:00,76.09487136,13.40183748,77.2660254907,13.75487136,4.01183748,14.327991,62.34,9.39,63.0432208885,135.05,69.52487136,8.991837480000001,70.1039291259,13.75487136,4.01183748,14.327991,55.77,4.98,55.991903879,134.8,13.75487136,4.20183748,14.3823476644,13.75487136,4.01183748,14.327991,0.0,0.19,0.19,134.8
2022-02-17 14:00:00,75.90553184,14.89953012,77.3540287361,12.61553184,3.67953012,13.141179,63.29,11.22,64.2768426418,135.16,68.17553184,8.25953012,68.6740342449,12.61553184,3.67953012,13.141179,55.56,4.58,55.7484528933,134.93,12.61553184,3.8695301200000003,13.1956396948,12.61553184,3.67953012,13.141179,0.0,0.19,0.19,134.93
2022-02-17 14:30:00,73.50448672,8.60214196,74.0061241673,8.78448672,2.56214196,9.150507,64.72,6.04,65.0012307576,135.79,68.56448672,9.35214196,69.1993598122,8.78448672,2.56214196,9.150507,59.78,6.79,60.1643789962,135.38,8.78448672,2.75214196,9.2055142334,8.78448672,2.56214196,9.150507,0.0,0.19,0.19,135.38
2022-02-17 15:00:00,72.62047232,6.12013776,72.8779053361,7.20047232,2.10013776,7.5004919999999995,65.42,4.02,65.5433963111,135.79,68.46047232,9.88013776,69.1697433307,7.20047232,2.10013776,7.5004919999999995,61.26,7.78,61.7520525975,135.38,7.20047232,2.29013776,7.5558938975,7.20047232,2.10013776,7.5004919999999995,0.0,0.19,0.19,135.38
2022-02-17 15:30:00,71.7343296,4.6587628,71.8854513374,6.0643296,1.7687628,6.31701,65.67,2.89,65.7335606825,136.25,68.5343296,10.1687628,69.2846164066,6.0643296,1.7687628,6.31701,62.47,8.4,63.0322211254,135.7,6.0643296,1.9587628,6.37282082,6.0643296,1.7687628,6.31701,0.0,0.19,0.19,135.7
2022-02-17 16:00:00,74.2687072,4.6125396,74.4118027649,4.0887072,1.1925396,4.25907,70.18,3.42,70.2632820184,136.8,71.1387072,9.3525396,71.7508582461,4.0887072,1.1925396,4.25907,67.05,8.16,67.5447118581,136.17,4.0887072,1.3825395999999999,4.3161258454,4.0887072,1.1925396,4.25907,0.0,0.19,0.19,136.17
2022-02-17 16:30:00,74.37500864,3.9506275200000003,74.4798588076,6.34500864,1.85062752,6.609384,68.03,2.1,68.0624044536,136.71,71.35500864,11.27062752,72.2396311086,6.34500864,1.85062752,6.609384,65.01,9.42,65.6889374248,136.1,6.34500864,2.05062752,6.6681487586,6.34500864,1.85062752,6.609384,0.0,0.2,0.2,136.1
2022-02-17 17:00:00,76.34099168,4.67528924,76.4840201621,7.32099168,2.13528924,7.626033,69.02,2.54,69.0667213642,136.77,72.96099168,11.22528924,73.8194650851,7.32099168,2.13528924,7.626033,65.64,9.09,66.2664145703,136.16,7.32099168,2.32528924,7.6813989109000005,7.32099168,2.13528924,7.626033,0.0,0.19,0.19,136.16
2022-02-17 17:30:00,78.447536,4.833448,78.5962984118,6.457536,1.883448,6.7266,71.99,2.95,72.0504170703,136.66,75.887536,10.173448,76.5664232178,6.457536,1.883448,6.7266,69.43,8.29,69.9231649741,136.03,6.457536,2.073448,6.7822531507,6.457536,1.883448,6.7266,0.0,0.19,0.19,136.03
2022-02-17 18:00:00,79.3707728,5.4627254,79.5585378427,6.4207728,1.8727254,6.688305,72.95,3.59,73.0382817432,136.22,77.0807728,9.5227254,77.6667743278,6.4207728,1.8727254,6.688305,70.66,7.65,71.0729069337,135.62,6.4207728,2.0627254,6.7439720807,6.4207728,1.8727254,6.688305,0.0,0.19,0.19,135.62
2022-02-17 18:30:00,80.1404832,5.0105576,80.296965914,6.3104832,1.8405576,6.5734200000000005,73.83,3.17,73.8980229776,135.46,77.1504832,9.8705576,77.779335079,6.3104832,1.8405576,6.5734200000000005,70.84,8.03,71.2936638138,134.84,6.3104832,2.0305576,6.6291298361,6.3104832,1.8405576,6.5734200000000005,0.0,0.19,0.19,134.84
2022-02-17 19:00:00,78.19894464,5.05927552,78.3624349519,6.40894464,1.86927552,6.675984,71.79,3.19,71.8608391267,135.46,75.15894464,10.06927552,75.8304508024,6.40894464,1.86927552,6.675984,68.75,8.2,69.2372912526,134.84,6.40894464,2.05927552,6.7316555961999995,6.40894464,1.86927552,6.675984,0.0,0.19,0.19,134.84
2022-02-17 19:30:00,75.83428928,3.7437510400000003,75.9266429026,6.42428928,1.8737510400000001,6.691968,69.41,1.87,69.435185605,135.45,73.00428928,11.10375104,73.8438862766,6.42428928,1.8737510400000001,6.691968,66.58,9.23,67.2167337796,134.84,6.42428928,2.06375104,6.7476337414,6.42428928,1.8737510400000001,6.691968,0.0,0.19,0.19,134.84
2022-02-17 20:00:00,73.01824512,3.38323816,73.0965828261,6.62824512,1.9332381600000001,6.904422,66.39,1.45,66.4058325752,135.45,70.07824512,12.18323816,71.1294013131,6.62824512,1.9332381600000001,6.904422,63.45,10.25,64.2725835796,134.84,6.62824512,2.12323816,6.9600124752,6.62824512,1.9332381600000001,6.904422,0.0,0.19,0.19,134.84
2022-02-17 20:30:00,70.32235104,2.82568572,70.3790988546,6.60235104,1.9256857200000002,6.877449,63.72,0.9,63.7263556152,135.8,67.40235104,13.14568572,68.6723086751,6.60235104,1.9256857200000002,6.877449,60.8,11.22,61.8265994536,135.21,6.60235104,2.11568572,6.9330487753,6.60235104,1.9256857200000002,6.877449,0.0,0.19,0.19,135.21
2022-02-17 21:00:00,64.71756576,4.17470668,64.8520739357,6.6675657600000005,1.94470668,6.945381,58.05,2.23,58.0928171119,135.56,63.09756576,14.96470668,64.8478623461,6.6675657600000005,1.94470668,6.945381,56.43,13.02,57.9125659939,134.96,6.6675657600000005,2.13470668,7.0009574898,6.6675657600000005,1.94470668,6.945381,0.0,0.19,0.19,134.96
2022-02-17 21:30:00,64.00052416,3.65890288,64.1050283756,5.31052416,1.54890288,5.531796,58.69,2.11,58.7279167007,135.89,61.67052416,14.55890288,63.3657257769,5.31052416,1.54890288,5.531796,56.36,13.01,57.8421100929,135.31,5.31052416,1.73890288,5.5879737007,5.31052416,1.54890288,5.531796,0.0,0.19,0.19,135.31
2022-02-17 22:00:00,63.44944512,5.24358816,63.6657466997,5.4294451200000005,1.5835881600000001,5.655672,58.02,3.66,58.1353248894,136.32,61.80944512,13.13358816,63.1893871152,5.4294451200000005,1.5835881600000001,5.655672,56.38,11.55,57.5509070302,135.69,5.4294451200000005,1.77358816,5.7117851213,5.4294451200000005,1.5835881600000001,5.655672,0.0,0.19,0.19,135.69
2022-02-17 22:30:00,63.90675808,3.25405444,63.9895506985,5.15675808,1.50405444,5.371623,58.75,1.75,58.7760580509,134.78,59.86675808,13.69405444,61.4129941463,5.15675808,1.50405444,5.371623,54.71,12.19,56.0515851694,134.13,5.15675808,1.69405444,5.4278885712000005,5.15675808,1.50405444,5.371623,0.0,0.19,0.19,134.13
2022-02-17 23:00:00,56.90391104,6.08114072,57.2279246881,5.04391104,1.47114072,5.254074,51.86,4.61,52.06449558,134.95,54.58391104,15.10114072,56.6343340693,5.04391104,1.47114072,5.254074,49.54,13.63,51.3808184053,134.54,5.04391104,1.6611407200000001,5.3104074299,5.04391104,1.47114072,5.254074,0.0,0.19,0.19,134.54
2022-02-17 23:30:00,54.08460032,5.82009176,54.3968515621,5.07460032,1.48009176,5.286042,49.01,4.34,49.2017855367,136.39,51.80460032,17.08009176,54.5476502596,5.07460032,1.48009176,5.286042,46.73,15.6,49.2651286409,135.59,5.07460032,1.67009176,5.3423566798,5.07460032,1.48009176,5.286042,0.0,0.19,0.19,135.59
2022-02-18 00:00:00,50.69113376,7.07783068,51.1828753492,5.10113376,1.48783068,5.313681,45.59,5.59,45.9314293268,136.66,49.02113376,18.03783068,52.2344224698,5.10113376,1.48783068,5.313681,43.92,16.55,46.9347302112,136.08,5.10113376,1.67783068,5.3699796488,5.10113376,1.48783068,5.313681,0.0,0.19,0.19,136.08
2022-02-18 00:30:00,49.91209216,7.09477688,50.4138155942,5.74209216,1.67477688,5.981346,44.17,5.42,44.5012954868,136.68,48.53209216,18.05477688,51.7816467256,5.74209216,1.67477688,5.981346,42.79,16.38,45.8179931904,136.11,5.74209216,1.86477688,6.037301979,5.74209216,1.67477688,5.981346,0.0,0.19,0.19,136.11
2022-02-18 01:00:00,53.64927552,5.6664553600000005,53.9476920745,5.19927552,1.5164553600000001,5.415912,48.45,4.15,48.627409966,136.68,51.90927552,16.92645536,54.5992470284,5.19927552,1.5164553600000001,5.415912,46.71,15.41,49.1863009384,136.11,5.19927552,1.70645536,5.47215276,5.19927552,1.5164553600000001,5.415912,0.0,0.19,0.19,136.11
2022-02-18 01:30:00,53.28757696,6.20179328,53.6472562034,5.45757696,1.59179328,5.684976,47.83,4.61,48.0516492953,136.28,51.78757696,17.23179328,54.579188589,5.45757696,1.59179328,5.684976,46.33,15.64,48.8986554007,135.74,5.45757696,1.78179328,5.741074252,5.45757696,1.59179328,5.684976,0.0,0.19,0.19,135.74
2022-02-18 02:00:00,52.4774672,6.3638446,52.8619246889,5.3274672,1.5538446000000001,5.549445,47.15,4.8100000000000005,47.3947106753,136.6,51.1474672,17.4338446,54.0370459825,5.3274672,1.5538446000000001,5.549445,45.82,15.88,48.4937810446,136.02,5.3274672,1.7438446,5.6056133256,5.3274672,1.5538446000000001,5.549445,0.0,0.19,0.19,136.02
2022-02-18 02:30:00,51.81027424,6.50841332,52.2174679659,5.48027424,1.5984133200000001,5.708619,46.33,4.91,46.5894515958,136.98,50.66027424,17.65841332,53.6496313785,5.48027424,1.5984133200000001,5.708619,45.18,16.06,47.9495151175,136.41,5.48027424,1.78841332,5.7647053653,5.48027424,1.5984133200000001,5.708619,0.0,0.19,0.19,136.41
2022-02-18 03:00:00,50.71679776,6.93573268,51.1888460784,5.43679776,1.58573268,5.663331,45.28,5.35,45.5949657309,137.2,49.33679776,18.02573268,52.5266280268,5.43679776,1.58573268,5.663331,43.9,16.44,46.877325009,136.62,5.43679776,1.77573268,5.7194402203,5.43679776,1.58573268,5.663331,0.0,0.19,0.19,136.62
2022-02-18 03:30:00,48.48713728,7.06666504,48.9993901635,5.57713728,1.62666504,5.809518,42.91,5.44,43.2534588212,137.12,47.10713728,18.10666504,50.4671546809,5.57713728,1.62666504,5.809518,41.53,16.48,44.6803234098,136.56,5.57713728,1.8166650400000002,5.8655547144,5.57713728,1.62666504,5.809518,0.0,0.19,0.19,136.56
2022-02-18 04:00:00,47.89434016,7.15251588,48.4254716319,5.49434016,1.60251588,5.723271,42.4,5.55,42.7616943069,136.86,46.49434016,18.23251588,49.9414487398,5.49434016,1.60251588,5.723271,41.0,16.63,44.2442866368,136.29,5.49434016,1.79251588,5.7793500477,5.49434016,1.60251588,5.723271,0.0,0.19,0.19,136.29
2022-02-18 04:30:00,47.7486256,7.1825158,48.2858134436,5.7686256,1.6825158,6.008985,41.98,5.5,42.3387576577,136.96,46.4286256,18.1125158,49.8365378383,5.7686256,1.6825158,6.008985,40.66,16.43,43.8540819081,136.29,5.7686256,1.8725158,6.0649284195,5.7686256,1.6825158,6.008985,0.0,0.19,0.19,136.29
2022-02-18 05:00:00,47.49670784,7.49862312,48.0849935462,5.44670784,1.58862312,5.673654,42.05,5.91,42.463285318,136.48,46.14670784,18.39862312,49.6792509724,5.44670784,1.58862312,5.673654,40.7,16.81,44.0348282613,135.78,5.44670784,1.77862312,5.7297579789,5.44670784,1.58862312,5.673654,0.0,0.19,0.19,135.78
2022-02-18 05:30:00,47.65485952,7.47766736,48.2379637321,5.6148595199999995,1.63766736,5.848812,42.04,5.84,42.4436944669,136.46,46.22485952,18.37766736,49.744108146,5.6148595199999995,1.63766736,5.848812,40.61,16.74,43.9249325554,135.76,5.6148595199999995,1.82766736,5.9048298374,5.6148595199999995,1.63766736,5.848812,0.0,0.19,0.19,135.76
2022-02-18 06:00:00,48.3348896,7.2155928,48.8705057484,5.5048896,1.6055928,5.73426,42.83,5.61,43.1958447076,136.08,46.9248896,18.1455928,50.3111101253,5.5048896,1.6055928,5.73426,41.42,16.54,44.6003139002,135.38,5.5048896,1.7955928,5.7903335838,5.5048896,1.6055928,5.73426,0.0,0.19,0.19,135.38
2022-02-18 06:30:00,52.73089376,5.71776068,53.0399843884,5.34089376,1.55776068,5.563431,47.39,4.16,47.5722366512,136.19,51.38089376,16.52776068,53.97372617,5.34089376,1.55776068,5.563431,46.04,14.97,48.412627485,135.5,5.34089376,1.74776068,5.619591938,5.34089376,1.55776068,5.563431,0.0,0.19,0.19,135.5
2022-02-18 07:00:00,56.0100736,4.5633548,56.1956631041,6.3200736,1.8433548,6.58341,49.69,2.7199999999999998,49.7643898787,135.9,54.5600736,15.3533548,56.6791596167,6.3200736,1.8433548,6.58341,48.24,13.51,50.0960846773,135.2,6.3200736,2.0333548,6.6391160595,6.3200736,1.8433548,6.58341,0.0,0.19,0.19,135.2
2022-02-18 07:30:00,57.17450976,3.88964868,57.3066656956,5.72450976,1.6696486799999999,5.963031,51.45,2.22,51.4978727716,135.42,55.84450976,14.57964868,57.7163358675,5.72450976,1.6696486799999999,5.963031,50.12,12.91,51.7559899915,134.74,5.72450976,1.85964868,6.0189953651,5.72450976,1.6696486799999999,5.963031,0.0,0.19,0.19,134.74
2022-02-18 08:00:00,60.55177216,2.53801688,60.6049390842,6.06177216,1.76801688,6.314346,54.49,0.77,54.4954401762,135.37,59.30177216,12.89801688,60.6882115468,6.06177216,1.76801688,6.314346,53.24,11.13,54.3909413414,134.64,6.06177216,1.9580168800000002,6.3701579119,6.06177216,1.76801688,6.314346,0.0,0.19,0.19,134.64
2022-02-18 08:30:00,64.26090304,2.88484672,64.3256247549,6.05090304,1.76484672,6.303024,58.21,1.12,58.2207737839,135.08,63.68090304,10.64484672,64.5644652551,6.05090304,1.76484672,6.303024,57.63,8.88,58.3101303377,134.4,6.05090304,1.95484672,6.3588405624,6.05090304,1.76484672,6.303024,0.0,0.19,0.19,134.4
2022-02-18 09:00:00,66.70936192,5.36023056,66.924368054,8.70936192,2.54023056,9.072252,58.0,2.8200000000000003,58.0685147046,135.08,65.13936192,10.32023056,65.9518281032,8.70936192,2.54023056,9.072252,56.43,7.78,56.9637893754,134.4,8.70936192,2.73023056,9.1272747282,8.70936192,2.54023056,9.072252,0.0,0.19,0.19,134.4
2022-02-18 09:30:00,63.53514048,6.66983264,63.8842761817,14.36514048,4.18983264,14.963688,49.17,2.48,49.2325024755,134.83,61.70514048,12.56983264,62.9724150264,14.36514048,4.18983264,14.963688,47.34,8.38,48.0759815292,134.22,14.36514048,4.37983264,15.017995704,14.36514048,4.18983264,14.963688,0.0,0.19,0.19,134.22
2022-02-18 10:00:00,63.64580128,5.54419204,63.886822475,12.90580128,3.76419204,13.443543,50.74,1.78,50.7712123156,135.16,61.74580128,13.05419204,63.1106639604,12.90580128,3.76419204,13.443543,48.84,9.29,49.7156886707,134.59,12.90580128,3.94419204,13.4950493711,12.90580128,3.76419204,13.443543,0.0,0.18,0.18,134.59
2022-02-18 10:30:00,60.43150976,7.4975236800000005,60.8948292814,18.71150976,5.4575236799999995,19.491156,41.72,2.04,41.7698455827,135.25,58.32150976,14.57752368,60.1157441718,18.71150976,5.4575236799999995,19.491156,39.61,9.12,40.6463590005,134.7,18.71150976,5.64752368,19.5452071162,18.71150976,5.4575236799999995,19.491156,0.0,0.19,0.19,134.7
2022-02-18 11:00:00,57.32003872,8.78917796,57.9899688573,21.22003872,6.18917796,22.104207,36.1,2.6,36.1935077051,135.6,55.35003872,14.659177960000001,57.2583468568,21.22003872,6.18917796,22.104207,34.13,8.47,35.1652925482,135.05,21.22003872,6.37917796,22.1581577466,21.22003872,6.18917796,22.104207,0.0,0.19,0.19,135.05
2022-02-18 11:30:00,60.38713248,9.20041364,61.0839862837,20.36713248,5.94041364,21.215763,40.02,3.26,40.1525590716,135.42,58.32713248,13.80041364,59.9375157975,20.36713248,5.94041364,21.215763,37.96,7.86,38.7652060487,134.87,20.36713248,6.13041364,21.2697451056,20.36713248,5.94041364,21.215763,0.0,0.19,0.19,134.87
2022-02-18 12:00:00,70.38232544,9.33484492,70.9986694525,12.22232544,3.56484492,12.731589,58.16,5.77,58.4455173645,135.17,67.21232544,9.56484492,67.8894907139,12.22232544,3.56484492,12.731589,54.99,6.0,55.3163637634,134.57,12.22232544,3.75484492,12.78609008,12.22232544,3.56484492,12.731589,0.0,0.19,0.19,134.57
2022-02-18 12:30:00,75.38452704,9.10715372,75.9326488799,8.42452704,2.45715372,8.775549,66.96,6.65,67.2894055554,134.65,71.48452704,6.57715372,71.7864649999,8.42452704,2.45715372,8.775549,63.06,4.12,63.1944459585,134.18,8.42452704,2.64715372,8.8306329708,8.42452704,2.45715372,8.775549,0.0,0.19,0.19,134.18
2022-02-18 13:00:00,75.977504,8.875522,76.4941566712,8.487504,2.475522,8.84115,67.49,6.4,67.7927732137,134.33,72.027504,7.035522,72.3702970996,8.487504,2.475522,8.84115,63.54,4.5600000000000005,63.703415921,133.82,8.487504,2.665522,8.8962200784,8.487504,2.475522,8.84115,0.0,0.19,0.19,133.82
2022-02-18 13:30:00,74.15094656,10.62027608,74.9076307178,12.48094656,3.64027608,13.000986,61.67,6.98,62.0637519008,134.43,69.06094656,8.12027608,69.5367041452,12.48094656,3.64027608,13.000986,56.58,4.48,56.7570859012,133.93,12.48094656,3.83027608,13.0554602325,12.48094656,3.64027608,13.000986,0.0,0.19,0.19,133.93
2022-02-18 14:00:00,76.00702112,12.05538116,76.9571275091,11.84702112,3.45538116,12.340647,64.16,8.6,64.7338056969,134.72,69.69702112,7.50538116,70.0999678984,11.84702112,3.45538116,12.340647,57.85,4.05,57.9915942185,134.24,11.84702112,3.64538116,12.3951891159,11.84702112,3.45538116,12.340647,0.0,0.19,0.19,134.24
2022-02-18 14:30:00,70.58200768,5.19475224,70.7729133142,10.30200768,3.00475224,10.731258,60.28,2.19,60.319768733,134.27,67.07200768,10.73475224,67.925614608,10.30200768,3.00475224,10.731258,56.77,7.73,57.2938548188,133.96,10.30200768,3.18475224,10.7830426629,10.30200768,3.00475224,10.731258,0.0,0.18,0.18,133.96
2022-02-18 15:00:00,64.52183648,4.82428564,64.701940579,11.67183648,3.40428564,12.158163,52.85,1.42,52.8690731903,134.96,63.61183648,13.90428564,65.1137074625,11.67183648,3.40428564,12.158163,51.94,10.5,52.9906935225,134.28,11.67183648,3.59428564,12.21272517,11.67183648,3.40428564,12.158163,0.0,0.19,0.19,134.28
2022-02-18 15:30:00,62.89555136,4.99370248,63.0934817975,13.07555136,3.81370248,13.620366,49.82,1.18,49.8339723482,135.54,61.73555136,15.47370248,63.6452179678,13.07555136,3.81370248,13.620366,48.66,11.66,50.037497939,134.73,13.07555136,4.00370248,13.6747825181,13.07555136,3.81370248,13.620366,0.0,0.19,0.19,134.73
2022-02-18 16:00:00,66.05649472,3.30981096,66.1393630396,8.77649472,2.55981096,9.142182,57.28,0.75,57.2849098804,135.57,65.20649472,13.67981096,66.6260022932,8.77649472,2.55981096,9.142182,56.43,11.12,57.5152092928,134.93,8.77649472,2.74981096,9.1971908693,8.77649472,2.55981096,9.142182,0.0,0.19,0.19,134.93
2022-02-18 16:30:00,68.10639456,3.27561508,68.1851203278,9.03639456,2.63561508,9.412911,59.07,0.64,59.0734669712,135.24,66.93639456,13.91561508,68.3675746224,9.03639456,2.63561508,9.412911,57.9,11.28,58.9885446506,134.63,9.03639456,2.82561508,9.4678681457,9.03639456,2.63561508,9.412911,0.0,0.19,0.19,134.63
2022-02-18 17:00:00,72.23123168,2.39535924,72.2709386676,7.08123168,2.06535924,7.376283,65.15,0.33,65.1508357583,135.56,71.16123168,12.39535924,72.2327199052,7.08123168,2.06535924,7.376283,64.08,10.33,64.9072823341,134.92,7.08123168,2.2553592399999998,7.4317216987,7.08123168,2.06535924,7.376283,0.0,0.19,0.19,134.92
2022-02-18 17:30:00,72.90284992,2.50666456,72.9459313031,7.22284992,2.10666456,7.523802,65.68,0.4,65.6812180155,135.39,71.91284992,12.12666456,72.928142558,7.22284992,2.10666456,7.523802,64.69,10.02,65.4614122976,134.79,7.22284992,2.29666456,7.5791971256,7.22284992,2.10666456,7.523802,0.0,0.19,0.19,134.79
2022-02-18 18:00:00,76.27939328,3.45482304,76.3575905945,7.31939328,2.13482304,7.624368,68.96,1.32,68.9726322537,135.17,75.10939328,11.16482304,75.9346708191,7.31939328,2.13482304,7.624368,67.79,9.03,68.3887783193,134.57,7.31939328,2.31482304,7.6767130788,7.31939328,2.13482304,7.624368,0.0,0.18,0.18,134.57
2022-02-18 18:30:00,75.97374912,2.94776016,76.0309137477,7.12374912,2.07776016,7.420572,68.85,0.87,68.8554965126,134.76,74.92374912,11.64776016,75.823733085,7.12374912,2.07776016,7.420572,67.8,9.57,68.4720738696,134.15,7.12374912,2.26776016,7.4759974363,7.12374912,2.07776016,7.420572,0.0,0.19,0.19,134.15
2022-02-18 19:00:00,73.46609664,2.33636152,73.5032376203,7.25609664,2.11636152,7.558434,66.21,0.22,66.2103655027,135.17,72.36609664,12.53636152,73.4439398662,7.25609664,2.11636152,7.558434,65.11,10.42,65.9385206082,134.56,7.25609664,2.30636152,7.6138191409000004,7.25609664,2.11636152,7.558434,0.0,0.19,0.19,134.56
2022-02-18 19:30:00,71.01015232,2.92337776,71.0703023072,7.52015232,2.19337776,7.833492,63.49,0.73,63.4941965852,135.47,69.73015232,13.59337776,71.0427622035,7.52015232,2.19337776,7.833492,62.21,11.4,63.2459018435,134.85,7.52015232,2.38337776,7.8888009522,7.52015232,2.19337776,7.833492,0.0,0.19,0.19,134.85
2022-02-18 20:00:00,67.84331936,4.00305148,67.9613154886,7.31331936,2.1330514799999998,7.618041,60.53,1.87,60.5588787875,135.47,66.91331936,14.61305148,68.4903904306,7.31331936,2.1330514799999998,7.618041,59.6,12.48,60.8926136736,134.85,7.31331936,2.32305148,7.6734091667,7.31331936,2.1330514799999998,7.618041,0.0,0.19,0.19,134.85
2022-02-18 20:30:00,64.31832416,5.24992788,64.5322288899,7.50832416,2.18992788,7.821171,56.81,3.06,56.8923518586,135.43,63.42832416,15.81992788,65.3714190138,7.50832416,2.18992788,7.821171,55.92,13.63,57.5571307485,134.8,7.50832416,2.37992788,7.8764832511,7.50832416,2.18992788,7.821171,0.0,0.19,0.19,134.8
2022-02-18 21:00:00,62.79455808,6.08507944,63.0887051401,7.35455808,2.14507944,7.660998,55.44,3.94,55.5798272757,135.75,61.45455808,16.62507944,63.6636157879,7.35455808,2.14507944,7.660998,54.1,14.48,56.0042891215,135.12,7.35455808,2.33507944,7.7163540965,7.35455808,2.14507944,7.660998,0.0,0.19,0.19,135.12
2022-02-18 21:30:00,61.49899392,6.34470656,61.825411883,7.07899392,2.06470656,7.373952,54.42,4.28,54.5880463105,135.45,60.40899392,16.84470656,62.713560619,7.07899392,2.06470656,7.373952,53.33,14.78,55.3401960604,134.8,7.07899392,2.25470656,7.4293914011,7.07899392,2.06470656,7.373952,0.0,0.19,0.19,134.8
2022-02-18 22:00:00,62.74000288,6.01375084,63.0275587386,7.11000288,2.07375084,7.4062529999999995,55.63,3.94,55.7693509017,135.67,61.90000288,15.37375084,63.7805814605,7.11000288,2.07375084,7.4062529999999995,54.79,13.3,56.3811502188,134.99,7.11000288,2.26375084,7.461682707,7.11000288,2.07375084,7.4062529999999995,0.0,0.19,0.19,134.99
2022-02-18 22:30:00,64.24449952,4.04256236,64.3715622695,5.97449952,1.74256236,6.223437,58.27,2.3,58.3153744736,135.67,60.54449952,13.33256236,61.9951098169,5.97449952,1.74256236,6.223437,54.57,11.59,55.7872117963,135.1,5.97449952,1.93256236,6.2792867262,5.97449952,1.74256236,6.223437,0.0,0.19,0.19,135.1
2022-02-18 23:00:00,57.22758656,6.78554608,57.6284677836,5.84758656,1.70554608,6.091236,51.38,5.08,51.6305219807,134.69,55.12758656,15.61554608,57.2965625435,5.84758656,1.70554608,6.091236,49.28,13.91,51.2055319277,134.03,5.84758656,1.8855460800000001,6.1440664544,5.84758656,1.70554608,6.091236,0.0,0.18,0.18,134.03
2022-02-18 23:30:00,51.45569792,8.14957856,52.0970678555,6.37569792,1.85957856,6.6413519999999995,45.08,6.29,45.5167057244,134.27,50.03569792,16.65957856,52.7362553102,6.37569792,1.85957856,6.6413519999999995,43.66,14.8,46.1002776564,133.44,6.37569792,2.04957856,6.6970363774,6.37569792,1.85957856,6.6413519999999995,0.0,0.19,0.19,133.44
2022-02-19 00:00:00,50.28580832,8.65086076,51.0245030381,5.86580832,1.71086076,6.110217,44.42,6.94,44.9588700926,134.27,48.91580832,17.17086076,51.8420173492,5.86580832,1.71086076,6.110217,43.05,15.46,45.7418200338,133.44,5.86580832,1.89086076,6.1630399691,5.86580832,1.71086076,6.110217,0.0,0.18,0.18,133.44
2022-02-19 00:30:00,49.64160256,8.71088408,50.4000814105,5.83160256,1.70088408,6.074586,43.81,7.01,44.3672874988,134.9,48.30160256,17.31088408,51.3099553449,5.83160256,1.70088408,6.074586,42.47,15.61,45.2479060289,134.07,5.83160256,1.89088408,6.1305000629,5.83160256,1.70088408,6.074586,0.0,0.19,0.19,134.07
2022-02-19 01:00:00,50.91299104,8.16920572,51.5642180076,5.96299104,1.7392057200000002,6.211449,44.95,6.43,45.4075698535,135.38,49.50299104,16.75920572,52.2629610553,5.96299104,1.7392057200000002,6.211449,43.54,15.02,46.0579200572,134.55,5.96299104,1.9292057200000001,6.2673037946,5.96299104,1.7392057200000002,6.211449,0.0,0.19,0.19,134.55
2022-02-19 01:30:00,51.03341056,7.94682808,51.6484372457,6.02341056,1.75682808,6.274386,45.01,6.19,45.4336461227,134.92,49.69341056,16.53682808,52.3727193874,6.02341056,1.75682808,6.274386,43.67,14.78,46.1033328513,134.1,6.02341056,1.9368280800000002,6.3271461012,6.02341056,1.75682808,6.274386,0.0,0.18,0.18,134.1
2022-02-19 02:00:00,50.27860544,8.28500992,50.9566438687,5.94860544,1.73500992,6.196464,44.33,6.55,44.8112865247,135.32,48.89860544,16.94500992,51.7513958765,5.94860544,1.73500992,6.196464,42.95,15.21,45.563654375,134.49,5.94860544,1.92500992,6.2523251573,5.94860544,1.73500992,6.196464,0.0,0.19,0.19,134.49
2022-02-19 02:30:00,50.21271136,7.88745748,50.828420864899996,5.92271136,1.72745748,6.169491,44.29,6.16,44.7163247595,135.94,48.55271136,17.51745748,51.6161515126,5.92271136,1.72745748,6.169491,42.63,15.79,45.46032336,135.11,5.92271136,1.91745748,6.2253636875,5.92271136,1.72745748,6.169491,0.0,0.19,0.19,135.11
2022-02-19 03:00:00,48.82466912,7.71969516,49.4311845705,6.20466912,1.80969516,6.463197,42.62,5.91,43.027810774,136.1,47.25466912,18.83969516,50.8717786927,6.20466912,1.80969516,6.463197,41.05,17.03,44.4423604234,135.35,6.20466912,1.99969516,6.5189492728000005,6.20466912,1.80969516,6.463197,0.0,0.19,0.19,135.35
2022-02-19 03:30:00,47.85246144,7.76696792,48.4786948725,6.09246144,1.7769679200000001,6.346314,41.76,5.99,42.1874116295,136.51,46.28246144,18.94696792,50.0105371927,6.09246144,1.7769679200000001,6.346314,40.19,17.17,43.7040615961,135.94,6.09246144,1.96696792,6.4021128697,6.09246144,1.7769679200000001,6.346314,0.0,0.19,0.19,135.94
2022-02-19 04:00:00,48.25904512,7.49013816,48.8368468019,5.82904512,1.70013816,6.071922,42.43,5.79,42.8232296774,136.99,46.48904512,18.80013816,50.14655034,5.82904512,1.70013816,6.071922,40.66,17.1,44.1094729055,136.41,5.82904512,1.89013816,6.1278372429,5.82904512,1.70013816,6.071922,0.0,0.19,0.19,136.41
2022-02-19 04:30:00,46.78147264,7.80542952,47.4281658127,5.88147264,1.71542952,6.126534,40.9,6.09,41.3509141374,137.11,45.27147264,18.95542952,49.0796754602,5.88147264,1.71542952,6.126534,39.39,17.24,42.9975545816,136.48,5.88147264,1.90542952,6.182425258,5.88147264,1.71542952,6.126534,0.0,0.19,0.19,136.48
2022-02-19 05:00:00,46.548016,8.173588,47.2601876248,5.978016,1.743588,6.2271,40.57,6.43,41.0763898122,136.83,44.988016,19.303588,48.9545717302,5.978016,1.743588,6.2271,39.01,17.56,42.7800619448,136.25,5.978016,1.943588,6.2860328992,5.978016,1.743588,6.2271,0.0,0.2,0.2,136.25
2022-02-19 05:30:00,45.745608,8.112469,46.4593672424,6.385608,1.862469,6.651675,39.36,6.25,39.853131621,136.32,44.235608,19.192469,48.2197042862,6.385608,1.862469,6.651675,37.85,17.33,41.6287328657,135.75,6.385608,2.042469,6.7043022863,6.385608,1.862469,6.651675,0.0,0.18,0.18,135.75
2022-02-19 06:00:00,48.02008416,6.84710788,48.5057869646,5.75008416,1.6771078799999999,5.9896709999999995,42.27,5.17,42.58499501,136.32,46.39008416,18.01710788,49.7660133498,5.75008416,1.6771078799999999,5.9896709999999995,40.64,16.34,43.8018858042,135.75,5.75008416,1.86710788,6.045623184,5.75008416,1.6771078799999999,5.9896709999999995,0.0,0.19,0.19,135.75
2022-02-19 06:30:00,50.61448992,6.14880956,50.9866104862,5.58448992,1.62880956,5.817177,45.03,4.52,45.2562846464,135.83,48.96448992,17.14880956,51.8806605823,5.58448992,1.62880956,5.817177,43.38,15.52,46.0727120973,135.26,5.58448992,1.81880956,5.8732100152,5.58448992,1.62880956,5.817177,0.0,0.19,0.19,135.26
2022-02-19 07:00:00,52.71925504,5.2822827199999995,52.9832271828,5.69925504,1.6622827199999999,5.936724,47.02,3.62,47.159143334,135.21,50.99925504,16.43228272,53.5811900766,5.69925504,1.6622827199999999,5.936724,45.3,14.77,47.6470660167,134.62,5.69925504,1.85228272,5.9927005003,5.69925504,1.6622827199999999,5.936724,0.0,0.19,0.19,134.62
2022-02-19 07:30:00,55.3629216,5.0962688,55.5969877221,5.4729216,1.5962687999999998,5.70096,49.89,3.5,50.0126194075,135.65,53.7129216,16.1862688,56.0987811318,5.4729216,1.5962687999999998,5.70096,48.24,14.59,50.3980723838,135.05,5.4729216,1.7862688,5.7570502052,5.4729216,1.5962687999999998,5.70096,0.0,0.19,0.19,135.05
2022-02-19 08:00:00,57.68774592,4.69559256,57.8785333161,6.32774592,1.84559256,6.591402,51.36,2.85,51.4390134042,136.5,55.93774592,15.65559256,58.0872533093,6.32774592,1.84559256,6.591402,49.61,13.81,51.4962930705,135.88,6.32774592,2.03559256,6.6471050464,6.32774592,1.84559256,6.591402,0.0,0.19,0.19,135.88
2022-02-19 08:30:00,59.34596384,4.25090612,59.4980136386,10.18596384,2.97090612,10.610379,49.16,1.28,49.1766611311,136.27,57.25596384,15.45090612,59.3040967824,10.18596384,2.97090612,10.610379,47.07,12.48,48.6963581801,135.61,10.18596384,3.16090612,10.6651388575,10.18596384,2.97090612,10.610379,0.0,0.19,0.19,135.61
2022-02-19 09:00:00,63.17931232,3.22813276,63.2617289231,8.35931232,2.4381327600000002,8.707616999999999,54.82,0.79,54.8256919701,136.44,60.97931232,13.94813276,62.5541920139,8.35931232,2.4381327600000002,8.707616999999999,52.62,11.51,53.8641299939,135.74,8.35931232,2.62813276,8.7627155761,8.35931232,2.4381327600000002,8.707616999999999,0.0,0.19,0.19,135.74
2022-02-19 09:30:00,65.7348976,2.7760118,65.79348755,7.4948976,2.1860118,7.807185,58.24,0.59,58.2429884192,135.8,64.0848976,12.9360118,65.3774770215,7.4948976,2.1860118,7.807185,56.59,10.75,57.6020017013,135.19,7.4948976,2.3760118,7.8625010085,7.4948976,2.1860118,7.807185,0.0,0.19,0.19,135.19
2022-02-19 10:00:00,64.97357824,3.08396032,65.0467269012,8.17357824,2.38396032,8.514144,56.8,0.7000000000000001,56.8043132165,135.8,62.83357824,12.86396032,64.136885094,8.17357824,2.38396032,8.514144,54.66,10.48,55.6556016947,135.19,8.17357824,2.57396032,8.5692854413,8.17357824,2.38396032,8.514144,0.0,0.19,0.19,135.19
2022-02-19 10:30:00,65.98567648,3.20540564,66.0634855714,7.83567648,2.28540564,8.162163,58.15,0.92,58.1572772746,135.85,64.17567648,12.38540564,65.3598938534,7.83567648,2.28540564,8.162163,56.34,10.1,57.2381481182,135.19,7.83567648,2.47540564,8.2173876008,7.83567648,2.28540564,8.162163,0.0,0.19,0.19,135.19
2022-02-19 11:00:00,66.15307808,3.17631444,66.2292889353,8.83307808,2.57631444,9.201123,57.32,0.6000000000000001,57.3231401792,135.79,63.95307808,13.65631444,65.3948860385,8.83307808,2.57631444,9.201123,55.12,11.08,56.2226004379,135.16,8.83307808,2.76631444,9.2561203508,8.83307808,2.57631444,9.201123,0.0,0.19,0.19,135.16
2022-02-19 11:30:00,68.20066112,3.28477616,68.2797183037,8.21066112,2.39477616,8.552772,59.99,0.89,59.9966015704,135.54,66.42066112,12.69477616,67.6229366811,8.21066112,2.39477616,8.552772,58.21,10.3,59.1142461679,134.84,8.21066112,2.58477616,8.6079047291,8.21066112,2.39477616,8.552772,0.0,0.19,0.19,134.84
2022-02-19 12:00:00,68.9585136,3.1578998,69.0307824747,7.8785136,2.2978998,8.206785,61.08,0.86,61.0860540549,135.54,66.9185136,12.4278998,68.0627662961,7.8785136,2.2978998,8.206785,59.04,10.13,59.9027420074,134.84,7.8785136,2.4878998,8.2619986662,7.8785136,2.2978998,8.206785,0.0,0.19,0.19,134.84
2022-02-19 12:30:00,70.66800448,2.87983464,70.7266590809,7.50800448,2.18983464,7.820838,63.16,0.6900000000000001,63.1637688869,135.48,69.13800448,12.46983464,70.2535439635,7.50800448,2.18983464,7.820838,61.63,10.28,62.481479656,134.84,7.50800448,2.37983464,7.8761503405,7.50800448,2.18983464,7.820838,0.0,0.19,0.19,134.84
2022-02-19 13:00:00,70.51237056,2.41985808,70.5538809359,7.06237056,2.05985808,7.356636,63.45,0.36,63.4510212684,135.55,68.91237056,12.49985808,70.0368564987,7.06237056,2.05985808,7.356636,61.85,10.44,62.7249240733,134.89,7.06237056,2.24985808,7.4120806328,7.06237056,2.05985808,7.356636,0.0,0.19,0.19,134.89
2022-02-19 13:30:00,70.42638432,3.54852876,70.5157263648,9.28638432,2.70852876,9.673317,61.14,0.84,61.1457700908,135.55,68.10638432,13.42852876,69.4176128213,9.28638432,2.70852876,9.673317,58.82,10.72,59.7888852547,134.93,9.28638432,2.89852876,9.7282271104,9.28638432,2.70852876,9.673317,0.0,0.19,0.19,134.93
2022-02-19 14:00:00,72.35448672,3.60214196,72.4440968969,8.78448672,2.56214196,9.150507,63.57,1.04,63.5785065883,135.95,70.29448672,12.84214196,71.4579279951,8.78448672,2.56214196,9.150507,61.51,10.28,62.3631181068,135.21,8.78448672,2.75214196,9.2055142334,8.78448672,2.56214196,9.150507,0.0,0.19,0.19,135.21
2022-02-19 14:30:00,69.88255936,2.7944964800000003,69.9384108576,8.07255936,2.35449648,8.408916,61.81,0.44,61.8115660698,135.95,68.12255936,13.27449648,69.4038568853,8.07255936,2.35449648,8.408916,60.05,10.92,61.0348171129,135.21,8.07255936,2.5444964800000003,8.4640815779,8.07255936,2.35449648,8.408916,0.0,0.19,0.19,135.21
2022-02-19 15:00:00,70.0499936,2.5766648,70.0973666043,6.3999936,1.8666648000000001,6.66666,63.65,0.71,63.653959814,136.3,67.7199936,12.5166648,68.8670053865,6.3999936,1.8666648000000001,6.66666,61.32,10.65,62.2379699219,135.59,6.3999936,2.0566648,6.7223350243,6.3999936,1.8666648000000001,6.66666,0.0,0.19,0.19,135.59
2022-02-19 15:30:00,66.36571808,2.95708444,66.4315654238,6.19571808,1.8070844400000001,6.453873,60.17,1.15,60.1809886924,136.34,64.87571808,13.36708444,66.238491399,6.19571808,1.8070844400000001,6.453873,58.68,11.56,59.8078255749,135.57,6.19571808,1.99708444,6.5096289285,6.19571808,1.8070844400000001,6.453873,0.0,0.19,0.19,135.57
2022-02-19 16:00:00,65.955008,3.817294,66.06538287,6.985008,2.037294,7.27605,58.97,1.78,58.9968583909,136.47,64.255008,14.707294,65.9166940151,6.985008,2.037294,7.27605,57.27,12.67,58.6547679221,135.75,6.985008,2.227294,7.3315193052,6.985008,2.037294,7.27605,0.0,0.19,0.19,135.75
2022-02-19 16:30:00,67.71509728,3.96107004,67.8308519444,7.61509728,2.22107004,7.932393,60.1,1.74,60.125182744,136.75,66.21509728,14.42107004,67.7672957178,7.61509728,2.22107004,7.932393,58.6,12.2,59.8564950528,136.05,7.61509728,2.42107004,7.9907000145,7.61509728,2.22107004,7.932393,0.0,0.2,0.2,136.05
2022-02-19 17:00:00,70.65487808,2.8818394400000003,70.7136252434,7.03487808,2.05183944,7.327998,63.62,0.8300000000000001,63.6254139476,136.26,68.20487808,13.90183944,69.6072304701,7.03487808,2.05183944,7.327998,61.17,11.85,62.3072339299,135.5,7.03487808,2.24183944,7.383451339,7.03487808,2.05183944,7.327998,0.0,0.19,0.19,135.5
2022-02-19 17:30:00,72.0524608,2.5236343999999997,72.0966423485,6.7324608,1.9636344000000001,7.01298,65.32,0.56,65.3224004458,136.1,70.6424608,12.7236344,71.7791622982,6.7324608,1.9636344000000001,7.01298,63.91,10.76,64.8094568717,135.35,6.7324608,2.1536344,7.0685337626,6.7324608,1.9636344000000001,7.01298,0.0,0.19,0.19,135.35
2022-02-19 18:00:00,74.48697664,3.32995152,74.5613724799,6.37697664,1.85995152,6.642684,68.11,1.47,68.1258614624,135.52,72.20697664,11.58995152,73.1312139358,6.37697664,1.85995152,6.642684,65.83,9.73,66.545186152,134.77,6.37697664,2.04995152,6.6983678834,6.37697664,1.85995152,6.642684,0.0,0.19,0.19,134.77
2022-02-19 18:30:00,73.60498816,2.46645488,73.6463012086,6.84498816,1.99645488,7.130196,66.76,0.47000000000000003,66.7616544133,134.87,72.38498816,12.37645488,73.4354352225,6.84498816,1.99645488,7.130196,65.54,10.38,66.3568835917,134.08,6.84498816,2.17645488,7.1826749025,6.84498816,1.99645488,7.130196,0.0,0.18,0.18,134.08
2022-02-19 19:00:00,70.14257056,3.1615830799999998,70.2137864834,6.86257056,2.00158308,7.148511,63.28,1.16,63.2906312182,134.87,68.86257056,13.75158308,70.2222162947,6.86257056,2.00158308,7.148511,62.0,11.75,63.1035854766,134.08,6.86257056,2.19158308,7.2040204808,6.86257056,2.00158308,7.148511,0.0,0.19,0.19,134.08
2022-02-19 19:30:00,70.04417888,3.22246884,70.1182665245,6.93417888,2.02246884,7.223103,63.11,1.2,63.1214076206,135.37,67.91417888,14.15246884,69.3731076658,6.93417888,2.02246884,7.223103,60.98,12.13,62.1747320059,134.67,6.93417888,2.21246884,7.2785888129,6.93417888,2.02246884,7.223103,0.0,0.19,0.19,134.67
2022-02-19 20:00:00,68.90294144,2.75710792,68.9580813478,5.61294144,1.63710792,5.846814,63.29,1.12,63.2999091627,135.37,67.38294144,13.28710792,68.6804778229,5.61294144,1.63710792,5.846814,61.77,11.65,62.8590120826,134.67,5.61294144,1.82710792,5.9028327911,5.61294144,1.63710792,5.846814,0.0,0.19,0.19,134.67
2022-02-19 20:30:00,68.56088384,3.28734112,68.6396489251,5.27088384,1.53734112,5.490504,63.29,1.75,63.3141895628,135.2,67.16088384,13.41734112,68.4880234851,5.27088384,1.53734112,5.490504,61.89,11.88,63.0198897175,134.57,5.27088384,1.7273411200000002,5.546703868,5.27088384,1.53734112,5.490504,0.0,0.19,0.19,134.57
2022-02-19 21:00:00,64.71704736,5.23955548,64.9288007022,5.58704736,1.62955548,5.819841,59.13,3.61,59.2400962187,134.86,62.94704736,13.72955548,64.4269467305,5.58704736,1.62955548,5.819841,57.36,12.1,58.6223472747,134.06,5.58704736,1.81955548,5.8758727307,5.58704736,1.62955548,5.819841,0.0,0.19,0.19,134.06
2022-02-19 21:30:00,62.97818656,5.56072108,63.2232046112,5.24818656,1.53072108,5.466861,57.73,4.03,57.8704916171,134.35,61.33818656,14.20072108,62.9605718657,5.24818656,1.53072108,5.466861,56.09,12.67,57.5031912158,133.46,5.24818656,1.71072108,5.5199663751,5.24818656,1.53072108,5.466861,0.0,0.18,0.18,133.46
2022-02-19 22:00:00,59.38204224,7.10601232,59.8057050095,5.71204224,1.66601232,5.950044,53.67,5.44,53.9449951339,135.12,57.75204224,15.61601232,59.8260664232,5.71204224,1.66601232,5.950044,52.04,13.95,53.8773059831,134.24,5.71204224,1.85601232,6.0060143426,5.71204224,1.66601232,5.950044,0.0,0.19,0.19,134.24
2022-02-19 22:30:00,55.78854592,7.83249256,56.3356884716,5.52854592,1.61249256,5.758902,50.26,6.22,50.6434201057,134.94,54.66854592,16.25249256,57.0332659719,5.52854592,1.61249256,5.758902,49.14,14.64,51.2744497776,134.07,5.52854592,1.8024925600000001,5.8149634065,5.52854592,1.61249256,5.758902,0.0,0.19,0.19,134.07
2022-02-19 23:00:00,53.71345088,8.321839839999999,54.3542806388,5.66345088,1.65183984,5.899428,48.05,6.67,48.5107348945,134.66,52.36345088,16.88183984,55.0175199772,5.66345088,1.65183984,5.899428,46.7,15.23,49.120697267,133.81,5.66345088,1.83183984,5.9523367739,5.66345088,1.65183984,5.899428,0.0,0.18,0.18,133.81
2022-02-19 23:30:00,50.35061376,8.31934568,51.0332814794,5.62061376,1.63934568,5.854806,44.73,6.68,45.2260466988,135.0,48.99061376,19.04934568,52.5638450593,5.62061376,1.63934568,5.854806,43.37,17.41,46.7339812128,134.18,5.62061376,1.8293456799999999,5.9108209799,5.62061376,1.63934568,5.854806,0.0,0.19,0.19,134.18
2022-02-20 00:00:00,49.6796048,7.7203014,50.2759006562,5.5896048,1.6303014,5.822505,44.09,6.09,44.5086081562,135.76,48.2096048,18.7003014,51.7094504653,5.5896048,1.6303014,5.822505,42.62,17.07,45.9113199549,135.18,5.5896048,1.8203014,5.8785354475,5.5896048,1.6303014,5.822505,0.0,0.19,0.19,135.18
2022-02-20 00:30:00,48.40836576,8.39160668,49.1303260545,5.86836576,1.71160668,6.112881,42.54,6.68,43.0612819131,135.76,47.01836576,19.38160668,50.856399757,5.86836576,1.71160668,6.112881,41.15,17.67,44.783383079000004,135.18,5.86836576,1.90160668,6.1687782144,5.86836576,1.71160668,6.112881,0.0,0.19,0.19,135.18
2022-02-20 01:00:00,49.54631776,8.33559268,50.2426085002,5.91631776,1.72559268,6.162831,43.63,6.61,44.1278710114,136.02,48.17631776,19.23559268,51.874518009,5.91631776,1.72559268,6.162831,42.26,17.51,45.7439362102,135.46,5.91631776,1.91559268,6.2187065498,5.91631776,1.72559268,6.162831,0.0,0.19,0.19,135.46
2022-02-20 01:30:00,49.1373264,8.507970199999999,49.8684509752,6.2673264,1.8279702,6.528465,42.87,6.68,43.3873172713,135.79,47.7473264,19.4879702,51.5711950692,6.2673264,1.8279702,6.528465,41.48,17.66,45.0828792337,135.22,6.2673264,2.0179702,6.5841919726,6.2673264,1.8279702,6.528465,0.0,0.19,0.19,135.22
2022-02-20 02:00:00,48.00723648,9.31086064,48.9018085586,6.27723648,1.83086064,6.538788,41.73,7.48,42.3950858001,136.24,46.51723648,18.96086064,50.2331317553,6.27723648,1.83086064,6.538788,40.24,17.13,43.7343629198,135.67,6.27723648,2.02086064,6.5945110169,6.27723648,1.83086064,6.538788,0.0,0.19,0.19,135.67
2022-02-20 02:30:00,46.86230144,9.98358792,47.9139575073,6.25230144,1.82358792,6.512814,40.61,8.16,41.4217056626,137.12,45.49230144,18.87358792,49.2520234232,6.25230144,1.82358792,6.512814,39.24,17.05,42.7841103682,136.37,6.25230144,2.01358792,6.5685469937,6.25230144,1.82358792,6.512814,0.0,0.19,0.19,136.37
2022-02-20 03:00:00,46.24878528,10.09922904,47.3386160241,5.92878528,1.7292290399999999,6.175818,40.32,8.37,41.1795981039,136.92,44.84878528,18.97922904,48.6993293182,5.92878528,1.7292290399999999,6.175818,38.92,17.25,42.5714563998,136.08,5.92878528,1.91922904,6.2316879739,5.92878528,1.7292290399999999,6.175818,0.0,0.19,0.19,136.08
2022-02-20 03:30:00,44.4142192,10.3474806,45.6036536027,6.5742192,1.9174806,6.848145,37.84,8.43,38.7676475944,136.41,43.0442192,19.1774806,47.123036497,6.5742192,1.9174806,6.848145,36.47,17.26,40.3480916525,135.58,6.5742192,2.1074806,6.9037549615,6.5742192,1.9174806,6.848145,0.0,0.19,0.19,135.58
2022-02-20 04:00:00,43.66221152,10.45647836,44.8968445941,6.26221152,1.8264783599999999,6.523137,37.4,8.63,38.3827682691,136.41,42.28221152,19.27647836,46.4690007315,6.26221152,1.8264783599999999,6.523137,36.02,17.45,40.0242788817,135.58,6.26221152,2.01647836,6.5788660191,6.26221152,1.8264783599999999,6.523137,0.0,0.19,0.19,135.58
2022-02-20 04:30:00,42.51448928,10.62547604,43.8221695015,6.22448928,1.81547604,6.483843,36.29,8.81,37.3440785132,136.33,41.11448928,19.42547604,45.4725230017,6.22448928,1.81547604,6.483843,34.89,17.61,39.0822747547,135.51,6.22448928,2.00547604,6.5395872151,6.22448928,1.81547604,6.483843,0.0,0.19,0.19,135.51
2022-02-20 05:00:00,42.3926912,10.6399516,43.7075375333,6.1026912,1.7799516,6.3569700000000005,36.29,8.86,37.3559058249,135.88,40.9926912,19.4599516,45.3772018539,6.1026912,1.7799516,6.3569700000000005,34.89,17.68,39.1138658279,135.06,6.1026912,1.9699516,6.4127645512,6.1026912,1.7799516,6.3569700000000005,0.0,0.19,0.19,135.06
2022-02-20 05:30:00,42.4246992,10.5676206,43.7210442162,6.0946992,1.7776206,6.348645,36.33,8.79,37.3782423343,136.08,41.0246992,19.3976206,45.3794406025,6.0946992,1.7776206,6.348645,34.93,17.62,39.1224909739,135.25,6.0946992,1.9676206,6.4044429238,6.0946992,1.7776206,6.348645,0.0,0.19,0.19,135.25
2022-02-20 06:00:00,42.55133248,10.51288864,43.8307737027,6.18133248,1.80288864,6.438888,36.37,8.71,37.3984090571,136.25,41.21133248,19.34288864,45.5249521221,6.18133248,1.80288864,6.438888,35.03,17.54,39.1759173473,135.42,6.18133248,1.9928886399999999,6.4946498258,6.18133248,1.80288864,6.438888,0.0,0.19,0.19,135.42
2022-02-20 06:30:00,44.94082304,9.89815672,46.0179430436,6.13082304,1.78815672,6.386274,38.81,8.11,39.6483063951,136.49,43.56082304,18.73815672,47.4200782495,6.13082304,1.78815672,6.386274,37.43,16.95,41.0890179975,135.66,6.13082304,1.9781567199999999,6.4420567489,6.13082304,1.78815672,6.386274,0.0,0.19,0.19,135.66
2022-02-20 07:00:00,45.7499936,9.5266648,46.7313519664,6.3999936,1.8666648000000001,6.66666,39.35,7.66,40.0886280633,136.71,44.3699936,18.3466648,48.0135026982,6.3999936,1.8666648000000001,6.66666,37.97,16.48,41.3921647175,135.87,6.3999936,2.0566648,6.7223350243,6.3999936,1.8666648000000001,6.66666,0.0,0.19,0.19,135.87
2022-02-20 07:30:00,47.57723648,9.05086064,48.4304812014,6.27723648,1.83086064,6.538788,41.3,7.22,41.9263449397,136.41,46.24723648,17.76086064,49.5404385599,6.27723648,1.83086064,6.538788,39.97,15.93,43.0275005084,135.58,6.27723648,2.02086064,6.5945110169,6.27723648,1.83086064,6.538788,0.0,0.19,0.19,135.58
2022-02-20 08:00:00,48.34555744,9.06037092,49.1872264454,6.99555744,2.04037092,7.287039,41.35,7.02,41.9416606729,136.15,47.03555744,17.71037092,50.2593364641,6.99555744,2.04037092,7.287039,40.04,15.67,42.9970987393,135.31,6.99555744,2.23037092,7.3425049089,6.99555744,2.04037092,7.287039,0.0,0.19,0.19,135.31
2022-02-20 08:30:00,50.306016,8.686338,51.0504428349,7.9760159999999996,2.326338,8.30835,42.33,6.36,42.805122357,135.94,48.936016,17.346338,51.9194482248,7.9760159999999996,2.326338,8.30835,40.96,15.02,43.627078747,135.1,7.9760159999999996,2.516338,8.3635392127,7.9760159999999996,2.326338,8.30835,0.0,0.19,0.19,135.1
2022-02-20 09:00:00,54.6630784,6.7129812,55.0737347268,8.5130784,2.4829812,8.86779,46.15,4.23,46.3434504542,135.94,53.1130784,16.4129812,55.5912317636,8.5130784,2.4829812,8.86779,44.6,13.93,46.7247782231,135.1,8.5130784,2.6729811999999997,8.9228544951,8.5130784,2.4829812,8.86779,0.0,0.19,0.19,135.1
2022-02-20 09:30:00,58.38696576,4.73953168,58.5790144267,7.26696576,2.11953168,7.569756,51.12,2.62,51.1870960302,134.99,56.71696576,15.69953168,58.8497196254,7.26696576,2.11953168,7.569756,49.45,13.58,51.2807849004,134.43,7.26696576,2.30953168,7.6251378963,7.26696576,2.11953168,7.569756,0.0,0.19,0.19,134.43
2022-02-20 10:00:00,58.85431808,4.29500944,59.0108283517,7.59431808,2.21500944,7.910748,51.26,2.08,51.3021831894,134.99,57.21431808,15.19500944,59.197690033,7.59431808,2.21500944,7.910748,49.62,12.98,51.289616883,134.43,7.59431808,2.40500944,7.9660364992,7.59431808,2.21500944,7.910748,0.0,0.19,0.19,134.43
2022-02-20 10:30:00,61.42071168,3.75687424,61.5355013576,7.60071168,2.21687424,7.917408,53.82,1.54,53.8420281936,134.56,59.67071168,14.52687424,61.4135482413,7.60071168,2.21687424,7.917408,52.07,12.31,53.5053361825,133.93,7.60071168,2.39687424,7.9696815598,7.60071168,2.21687424,7.917408,0.0,0.18,0.18,133.93
2022-02-20 11:00:00,65.27089088,3.93775984,65.3895645254,8.22089088,2.39775984,8.563428,57.05,1.54,57.0707814911,134.56,63.05089088,12.53775984,64.2853814064,8.22089088,2.39775984,8.563428,54.83,10.14,55.7597390596,133.93,8.22089088,2.58775984,8.6185583394,8.22089088,2.39775984,8.563428,0.0,0.19,0.19,133.93
2022-02-20 11:30:00,63.34519584,5.38193212,63.5734144856,8.95519584,2.61193212,9.328329,54.39,2.77,54.4604902659,134.32,61.67519584,14.08193212,63.2623947866,8.95519584,2.61193212,9.328329,52.72,11.47,53.9533066642,133.49,8.95519584,2.80193212,9.3833019848,8.95519584,2.61193212,9.328329,0.0,0.19,0.19,133.49
