Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-20 12:00:00,63.82089952,5.46151236,64.0541593716,9.57089952,2.79151236,9.969687,54.25,2.67,54.3156644072,134.29,61.90089952,14.15151236,63.4979264501,9.57089952,2.79151236,9.969687,52.33,11.36,53.548842191,133.43,9.57089952,2.98151236,10.0245465521,9.57089952,2.79151236,9.969687,0.0,0.19,0.19,133.43
2022-02-20 12:30:00,64.70710336,5.33873848,64.9269693871,9.52710336,2.77873848,9.924066,55.18,2.56,55.2393519151,134.45,62.88710336,13.97873848,64.421990799,9.52710336,2.77873848,9.924066,53.36,11.2,54.5227438781,133.53,9.52710336,2.95873848,9.9759627017,9.52710336,2.77873848,9.924066,0.0,0.18,0.18,133.53
2022-02-20 13:00:00,66.18761344,4.17680392,66.3192721904,8.93761344,2.60680392,9.310014,57.25,1.57,57.271523465,134.52,64.30761344,14.03680392,65.8217366121,8.93761344,2.60680392,9.310014,55.37,11.43,56.5374371545,133.63,8.93761344,2.79680392,9.3649904522,8.93761344,2.60680392,9.310014,0.0,0.19,0.19,133.63
2022-02-20 13:30:00,64.5084128,4.2703704,64.6496046804,8.7784128,2.5603704,9.14418,55.73,1.71,55.7562283516,135.09,62.7784128,15.1403704,64.5783239914,8.7784128,2.5603704,9.14418,54.0,12.58,55.4459773113,134.32,8.7784128,2.7503704,9.1991884764,8.7784128,2.5603704,9.14418,0.0,0.19,0.19,134.32
2022-02-20 14:00:00,66.00126976,3.82370368,66.1119378007,8.96126976,2.61370368,9.334656,57.04,1.21,57.0528325327,134.85,63.87126976,14.57370368,65.5128379763,8.96126976,2.61370368,9.334656,54.91,11.96,56.1974172004,134.22,8.96126976,2.80370368,9.3896277901,8.96126976,2.61370368,9.334656,0.0,0.19,0.19,134.22
2022-02-20 14:30:00,63.02378656,4.93277108,63.2165318796,9.64378656,2.81277108,10.045611,53.38,2.12,53.4220815768,135.05,61.56378656,15.70277108,63.5348474083,9.64378656,2.81277108,10.045611,51.92,12.89,53.4961540674,134.31,9.64378656,3.00277108,10.1004580774,9.64378656,2.81277108,10.045611,0.0,0.19,0.19,134.31
2022-02-20 15:00:00,64.3459952,4.5554986,64.5070512872,8.7959952,2.5654985999999997,9.162495,55.55,1.99,55.5856330359,135.05,61.9959952,15.6354986,63.9372523441,8.7959952,2.5654985999999997,9.162495,53.2,13.07,54.7819760505,134.31,8.7959952,2.7554986,9.217499883,8.7959952,2.5654985999999997,9.162495,0.0,0.19,0.19,134.31
2022-02-20 15:30:00,67.19485632,3.9709997599999998,67.3120907041,8.81485632,2.57099976,9.182142,58.38,1.4,58.396784158,135.39,65.51485632,14.08099976,67.0109763611,8.81485632,2.57099976,9.182142,56.7,11.51,57.8564611776,134.74,8.81485632,2.76099976,9.2371430441,8.81485632,2.57099976,9.182142,0.0,0.19,0.19,134.74
2022-02-20 16:00:00,67.03326944,3.7742869199999998,67.1394403728,7.28326944,2.12428692,7.586739,59.75,1.65,59.772778085,134.58,64.77326944,12.24428692,65.9203989379,7.28326944,2.12428692,7.586739,57.49,10.12,58.3739196902,133.89,7.28326944,2.31428692,7.6421160475,7.28326944,2.12428692,7.586739,0.0,0.19,0.19,133.89
2022-02-20 16:30:00,67.61261088,3.10659484,67.6839425677,6.50261088,1.8965948400000001,6.773553,61.11,1.21,61.1219780439,134.75,65.97261088,12.34659484,67.1179841061,6.50261088,1.8965948400000001,6.773553,59.47,10.45,60.3811510324,133.8,6.50261088,2.08659484,6.8291892845,6.50261088,1.8965948400000001,6.773553,0.0,0.19,0.19,133.8
2022-02-20 17:00:00,70.33642624,2.8968743200000002,70.3960562606,7.32642624,2.13687432,7.6316939999999995,63.01,0.76,63.0145832328,135.02,68.75642624,12.29687432,69.847399861,7.32642624,2.13687432,7.6316939999999995,61.43,10.16,62.2645203948,134.2,7.32642624,2.31687432,7.6840372243,7.32642624,2.13687432,7.6316939999999995,0.0,0.18,0.18,134.2
2022-02-20 17:30:00,72.37900384,2.70512612,72.429537512,7.14900384,2.08512612,7.446879,65.23,0.62,65.2329464305,134.28,70.25900384,12.24512612,71.3180954196,7.14900384,2.08512612,7.446879,63.11,10.16,63.9225914681,133.58,7.14900384,2.27512612,7.5022966328,7.14900384,2.08512612,7.446879,0.0,0.19,0.19,133.58
2022-02-20 18:00:00,71.17265984,2.48535912,71.2160411611,7.49265984,2.18535912,7.804854,63.68,0.30000000000000004,63.6807066544,133.85,69.62265984,13.01535912,70.8287677164,7.49265984,2.18535912,7.804854,62.13,10.83,63.0668359758,133.25,7.49265984,2.37535912,7.860170636,7.49265984,2.18535912,7.804854,0.0,0.19,0.19,133.25
2022-02-20 18:30:00,69.32285952,2.83041736,69.3806177146,7.61285952,2.22041736,7.9300619999999995,61.71,0.61,61.7130148348,134.84,67.86285952,13.65041736,69.2221178261,7.61285952,2.22041736,7.9300619999999995,60.25,11.43,61.3246068067,134.24,7.61285952,2.41041736,7.9853454478,7.61285952,2.22041736,7.9300619999999995,0.0,0.19,0.19,134.24
2022-02-20 19:00:00,68.94412832,3.37037076,69.026460353,7.54412832,2.20037076,7.858467,61.4,1.17,61.4111463824,135.03,67.23412832,13.95037076,68.6661550933,7.54412832,2.20037076,7.858467,59.69,11.75,60.8355044361,134.45,7.54412832,2.38037076,7.9107545192,7.54412832,2.20037076,7.858467,0.0,0.18,0.18,134.45
2022-02-20 19:30:00,65.81614655999999,4.34512608,65.959421379,7.28614656,2.12512608,7.589736,58.53,2.22,58.5720863552,133.95,64.61614656,14.92512608,66.3174621406,7.28614656,2.12512608,7.589736,57.33,12.8,58.7415432211,133.27,7.28614656,2.31512608,7.6451121941,7.28614656,2.12512608,7.589736,0.0,0.19,0.19,133.27
2022-02-20 20:00:00,64.9375152,4.5026086,65.0934279675,7.2775152,2.1226086,7.580745,57.66,2.38,57.7090980695,134.43,62.8375152,15.5326086,64.7287822103,7.2775152,2.1226086,7.580745,55.56,13.41,57.1554170661,133.77,7.2775152,2.3126086,7.6361237564,7.2775152,2.1226086,7.580745,0.0,0.19,0.19,133.77
2022-02-20 20:30:00,61.69330912,5.85596516,61.9706117295,7.5633091199999996,2.20596516,7.8784469999999995,54.13,3.65,54.2529206587,135.34,60.25330912,16.63596516,62.5077322954,7.5633091199999996,2.20596516,7.8784469999999995,52.69,14.43,54.6302205743,134.69,7.5633091199999996,2.39596516,7.9337440022,7.5633091199999996,2.20596516,7.8784469999999995,0.0,0.19,0.19,134.69
2022-02-20 21:00:00,63.69068192,4.79561556,63.870970652,7.3906819200000005,2.15561556,7.698627,56.3,2.64,56.3618629926,135.38,61.26068192,16.02561556,63.3221249121,7.3906819200000005,2.15561556,7.698627,53.87,13.87,55.6269161468,134.74,7.3906819200000005,2.34561556,7.7539726333,7.3906819200000005,2.15561556,7.698627,0.0,0.19,0.19,134.74
2022-02-20 21:30:00,58.17634752,5.41685136,58.4279872101,6.12634752,1.78685136,6.381612,52.05,3.63,52.1764257112,135.8,56.63634752,16.29685136,58.9343976355,6.12634752,1.78685136,6.381612,50.51,14.51,52.5528324641,135.16,6.12634752,1.97685136,6.4373966194,6.12634752,1.78685136,6.381612,0.0,0.19,0.19,135.16
2022-02-20 22:00:00,55.70556832,6.45079076,56.0778302298,6.10556832,1.78079076,6.359967,49.6,4.67,49.8193627017,135.8,54.08556832,17.29079076,56.7822168078,6.10556832,1.78079076,6.359967,47.98,15.51,50.4246021303,135.16,6.10556832,1.9707907599999999,6.4157603392,6.10556832,1.78079076,6.359967,0.0,0.19,0.19,135.16
2022-02-20 22:30:00,55.05198208,6.64016144,55.4509916493,5.93198208,1.73016144,6.179148,49.12,4.91,49.3647900836,135.55,53.56198208,17.45016144,56.3328861201,5.93198208,1.73016144,6.179148,47.63,15.72,50.1571061765,134.89,5.93198208,1.92016144,6.2350165479,5.93198208,1.73016144,6.179148,0.0,0.19,0.19,134.89
2022-02-20 23:00:00,51.80804608,7.23151344,52.310308976900004,5.86804608,1.71151344,6.112548,45.94,5.52,46.2704441301,135.6,50.39804608,18.09151344,53.5468571181,5.86804608,1.71151344,6.112548,44.53,16.38,47.4470789406,135.0,5.86804608,1.90151344,6.16844536,5.86804608,1.71151344,6.112548,0.0,0.19,0.19,135.0
2022-02-20 23:30:00,49.11558848,7.94829664,49.7545621146,5.92558848,1.72829664,6.172488,43.19,6.22,43.6355875404,135.96,47.70558848,18.92829664,51.323518838,5.92558848,1.72829664,6.172488,41.78,17.2,45.1819477225,135.37,5.92558848,1.9182966399999999,6.2283594014,5.92558848,1.72829664,6.172488,0.0,0.19,0.19,135.37
2022-02-21 00:00:00,47.50235168,8.08901924,48.1861561799,5.96235168,1.73901924,6.210783,41.54,6.35,42.0225427598,135.99,46.08235168,19.08901924,49.8795929404,5.96235168,1.73901924,6.210783,40.12,17.35,43.7108327534,135.42,5.96235168,1.91901924,6.2635670667,5.96235168,1.73901924,6.210783,0.0,0.18,0.18,135.42
2022-02-21 00:30:00,48.03078304,7.99981172,48.6924337756,6.17078304,1.7998117200000001,6.427899,41.86,6.2,42.3166586583,135.86,46.62078304,19.00981172,50.3474959943,6.17078304,1.7998117200000001,6.427899,40.45,17.21,43.958919459,135.29,6.17078304,1.98981172,6.4836651678,6.17078304,1.7998117200000001,6.427899,0.0,0.19,0.19,135.29
2022-02-21 01:00:00,49.9150288,7.5281334,50.4795294411,6.1650288,1.7981334,6.421905,43.75,5.73,44.123637656,136.08,48.4950288,18.4981334,51.9032634581,6.1650288,1.7981334,6.421905,42.33,16.7,45.5051524555,135.51,6.1650288,1.9881334,6.4776735423,6.1650288,1.7981334,6.421905,0.0,0.19,0.19,135.51
2022-02-21 01:30:00,50.99488896,7.64225928,51.5643561673,6.14488896,1.7922592800000001,6.400926,44.85,5.85,45.2299126685,135.71,50.62488896,17.04225928,53.4164579842,6.14488896,1.7922592800000001,6.400926,44.48,15.25,47.0216216224,135.14,6.14488896,1.98225928,6.456702888,6.14488896,1.7922592800000001,6.400926,0.0,0.19,0.19,135.14
2022-02-21 02:00:00,50.69910496,7.10932228,51.1951336264,5.92910496,1.7293222799999999,6.176151,44.77,5.38,45.0920979774,137.19,48.32910496,17.28932228,51.3285792823,5.92910496,1.7293222799999999,6.176151,42.4,15.56,45.1649598694,136.25,5.92910496,1.91932228,6.2320208313,5.92910496,1.7293222799999999,6.176151,0.0,0.19,0.19,136.25
2022-02-21 02:30:00,50.617536,6.563448,51.0412950498,6.457536,1.883448,6.7266,44.16,4.68,44.4072966977,137.77,47.967536,17.213448,50.9626068992,6.457536,1.883448,6.7266,41.51,15.33,44.250299434,137.1,6.457536,2.073448,6.7822531507,6.457536,1.883448,6.7266,0.0,0.19,0.19,137.1
2022-02-21 03:00:00,50.23956448,9.43528964,51.1178885492,5.94956448,1.73528964,6.197463,44.29,7.7,44.95435574,137.47,48.25956448,13.75528964,50.1816057623,5.94956448,1.73528964,6.197463,42.31,12.02,43.9842755994,137.27,5.94956448,1.92528964,6.2533237322,5.94956448,1.73528964,6.197463,0.0,0.19,0.19,137.27
2022-02-21 03:30:00,49.62882528,10.60757404,50.7497874447,5.88882528,1.7175740400000001,6.134193,43.74,8.89,44.6342883891,135.12,47.65882528,12.81757404,49.3523437269,5.88882528,1.7175740400000001,6.134193,41.77,11.1,43.2197049967,135.66,5.88882528,1.90757404,6.1900809281,5.88882528,1.7175740400000001,6.134193,0.0,0.19,0.19,135.66
2022-02-21 04:00:00,49.08221184,10.74314512,50.2441905714,5.94221184,1.73314512,6.189804,43.14,9.01,44.0708486417,134.89,47.09221184,12.97314512,48.8464830903,5.94221184,1.73314512,6.189804,41.15,11.24,42.6574741399,135.18,5.94221184,1.93314512,6.2487544044,5.94221184,1.73314512,6.189804,0.0,0.2,0.2,135.18
2022-02-21 04:30:00,49.2130208,10.3404644,50.2876388417,6.1730208,1.8004644,6.43023,43.04,8.54,43.8790747396,134.89,46.8530208,12.8404644,48.5806863279,6.1730208,1.8004644,6.43023,40.68,11.04,42.1514412565,135.18,6.1730208,1.9904644,6.4859952455,6.1730208,1.8004644,6.43023,0.0,0.19,0.19,135.18
2022-02-21 05:00:00,51.0755984,8.3487162,51.7534328727,5.9955984,1.7487162,6.245415,45.08,6.6,45.560579452,134.04,47.5955984,14.1687162,49.6597775449,5.9955984,1.7487162,6.245415,41.6,12.42,43.4144722414,134.37,5.9955984,1.9287162,6.2981859574,5.9955984,1.7487162,6.245415,0.0,0.18,0.18,134.37
2022-02-21 05:30:00,54.55470912,6.23804016,54.9101942467,6.16470912,1.79804016,6.421572,48.39,4.44,48.5932680523,133.63,49.35470912,21.24804016,53.7342211534,6.16470912,1.79804016,6.421572,43.19,19.45,47.3674846282,133.86,6.16470912,1.9880401600000002,6.4773406744,6.16470912,1.79804016,6.421572,0.0,0.19,0.19,133.86
2022-02-21 06:00:00,56.81478912,6.70473016,57.209034857,6.08478912,1.77473016,6.338322,50.73,4.93,50.9689886107,135.32,51.71478912,20.63473016,55.6795429444,6.08478912,1.77473016,6.338322,45.63,18.86,49.3740468262,134.33,6.08478912,1.96473016,6.394124118,6.08478912,1.77473016,6.338322,0.0,0.19,0.19,134.33
2022-02-21 06:30:00,65.15460928,5.02051104,65.347751618,6.10460928,1.78051104,6.358968,59.05,3.24,59.1388205834,135.08,60.50460928,10.03051104,61.3304075957,6.10460928,1.78051104,6.358968,54.4,8.25,55.0220183199,134.1,6.10460928,1.9705110399999999,6.4147617431,6.10460928,1.78051104,6.358968,0.0,0.19,0.19,134.1
2022-02-21 07:00:00,70.47018368,2.23797024,70.5057111069,6.13018368,1.78797024,6.385608,64.34,0.45,64.3415736519,134.31,65.83018368,4.12797024,65.959481666,6.13018368,1.78797024,6.385608,59.7,2.34,59.7458416963,134.04,6.13018368,1.9779702399999999,6.441391016,6.13018368,1.78797024,6.385608,0.0,0.19,0.19,134.04
2022-02-21 07:30:00,68.90400864,5.76200252,69.1445086735,7.34400864,2.14200252,7.650009,61.56,3.62,61.6663441433,134.28,67.20400864,5.78200252,67.4522818771,7.34400864,2.14200252,7.650009,59.86,3.64,59.9705694487,134.6,7.34400864,2.33200252,7.7053681715,7.34400864,2.14200252,7.650009,0.0,0.19,0.19,134.6
2022-02-21 08:00:00,68.64440832,5.75878576,68.8855457047,7.26440832,2.11878576,7.567092,61.38,3.64,61.4878361955,134.28,69.13440832,6.30878576,69.4216622642,7.26440832,2.11878576,7.567092,61.87,4.19,62.0117166348,134.42,7.26440832,2.30878576,7.6224746589,7.26440832,2.11878576,7.567092,0.0,0.19,0.19,134.42
2022-02-21 08:30:00,72.22897344,4.19053392,72.350433162,7.57897344,2.21053392,7.894764,64.65,1.98,64.680313079,134.93,72.30897344,4.86053392,72.4721493398,7.57897344,2.21053392,7.894764,64.73,2.65,64.7842218445,134.87,7.57897344,2.40053392,7.9500566982,7.57897344,2.21053392,7.894764,0.0,0.19,0.19,134.87
2022-02-21 09:00:00,71.37363616,4.76314388,71.5323946078,10.19363616,2.9731438800000003,10.618371,61.18,1.79,61.2061802435,134.85,72.73363616,4.61314388,72.879784066,10.19363616,2.9731438800000003,10.618371,62.54,1.6400000000000001,62.5614993426,134.87,10.19363616,3.15314388,10.6701703122,10.19363616,2.9731438800000003,10.618371,0.0,0.18,0.18,134.87
2022-02-21 09:30:00,68.3225424,6.2574082,68.6084904176,15.0425424,4.3874082,15.669315,53.28,1.87,53.3128061539,134.69,71.1825424,5.8974082,71.426422044,15.0425424,4.3874082,15.669315,56.14,1.51,56.160303596,134.57,15.0425424,4.5774082,15.7235729936,15.0425424,4.3874082,15.669315,0.0,0.19,0.19,134.57
2022-02-21 10:00:00,66.26603584,7.24092712,66.6604720318,18.10603584,5.28092712,18.860454,48.16,1.96,48.1998672197,134.87,69.52603584,6.57092712,69.8358557107,18.10603584,5.28092712,18.860454,51.42,1.29,51.4361789016,134.53,18.10603584,5.47092712,18.9145334965,18.10603584,5.28092712,18.860454,0.0,0.19,0.19,134.53
2022-02-21 10:30:00,62.03494496,8.64519228,62.6344453615,20.07494496,5.85519228,20.911401,41.96,2.79,42.0526538996,134.82,62.93494496,8.45519228,63.5003745942,20.07494496,5.85519228,20.911401,42.86,2.6,42.9387889908,134.4,20.07494496,6.04519228,20.9653944597,20.07494496,5.85519228,20.911401,0.0,0.19,0.19,134.4
2022-02-21 11:00:00,60.01873024,9.09754632,60.7043106267,21.00873024,6.12754632,21.884094,39.01,2.9699999999999998,39.1228961096,135.3,60.99873024,8.76754632,61.6256031156,21.00873024,6.12754632,21.884094,39.99,2.64,40.0770470469,135.28,21.00873024,6.30754632,21.9351746489,21.00873024,6.12754632,21.884094,0.0,0.18,0.18,135.28
2022-02-21 11:30:00,60.47869216,8.77920188,61.1125731011,19.12869216,5.57920188,19.925721,41.35,3.2,41.4736362042,135.68,61.43869216,8.47920188,62.0210428714,19.12869216,5.57920188,19.925721,42.31,2.9,42.409269034,135.65,19.12869216,5.76920188,19.9797536042,19.12869216,5.57920188,19.925721,0.0,0.19,0.19,135.65
2022-02-21 12:00:00,62.4543488,8.1300184,62.9812899456,16.8343488,4.9100184,17.53578,45.62,3.22,45.7334975702,135.95,63.6443488,7.7600184,64.1156846625,16.8343488,4.9100184,17.53578,46.81,2.85,46.8966800531,135.93,16.8343488,5.1000184,17.5899257304,16.8343488,4.9100184,17.53578,0.0,0.19,0.19,135.93
2022-02-21 12:30:00,71.37483488,5.23682684,71.5666920397,10.27483488,2.9968268399999998,10.702953,61.1,2.24,61.1410467689,135.85,73.95483488,4.66682684,74.1019357027,10.27483488,2.9968268399999998,10.702953,63.68,1.67,63.7018940064,135.57,10.27483488,3.18682684,10.7576994343,10.27483488,2.9968268399999998,10.702953,0.0,0.19,0.19,135.57
2022-02-21 13:00:00,69.34995872,5.14873796,69.5408245353,11.309958720000001,3.29873796,11.781207,58.04,1.85,58.0694764915,135.85,70.21995872,4.95873796,70.3948271167,11.309958720000001,3.29873796,11.781207,58.91,1.6600000000000001,58.9333835784,135.57,11.309958720000001,3.48873796,11.8358125535,11.309958720000001,3.29873796,11.781207,0.0,0.19,0.19,135.57
2022-02-21 13:30:00,66.86097536,6.07153448,67.1360823778,13.65097536,3.98153448,14.219766,53.21,2.09,53.251030037,136.17,67.65097536,5.84153448,67.9027097562,13.65097536,3.98153448,14.219766,54.0,1.8599999999999999,54.0320238377,136.19,13.65097536,4.17153448,14.2741314341,13.65097536,3.98153448,14.219766,0.0,0.19,0.19,136.19
2022-02-21 14:00:00,60.1867056,7.7757058,60.6869107112,17.6767056,5.1557058,18.413235,42.51,2.62,42.5906621221,136.48,61.2967056,7.4157058,61.7436540053,17.6767056,5.1557058,18.413235,43.62,2.26,43.6785073005,136.5,17.6767056,5.3457058,18.4673357951,17.6767056,5.1557058,18.413235,0.0,0.19,0.19,136.5
2022-02-21 14:30:00,61.1876848,9.7634914,61.9617505846,17.4976848,5.1034914,18.226755,43.69,4.66,43.9378162862,136.74,62.7676848,11.613491400000001,63.8330277964,17.4976848,5.1034914,18.226755,45.27,6.51,45.7356862854,136.69,17.4976848,5.3034914,18.2837631354,17.4976848,5.1034914,18.226755,0.0,0.2,0.2,136.69
2022-02-21 15:00:00,62.32407872,12.17202296,63.5015663684,17.18407872,5.01202296,17.900082,45.14,7.16,45.7043236467,136.4,63.08407872,15.98202296,65.0770777298,17.18407872,5.01202296,17.900082,45.9,10.97,47.1926996473,135.54,17.18407872,5.20202296,17.9542085409,17.18407872,5.01202296,17.900082,0.0,0.19,0.19,135.54
2022-02-21 15:30:00,63.59540928,9.91116104,64.3630887594,15.29540928,4.46116104,15.932718,48.3,5.45,48.6065067661,135.8,63.80540928,16.83116104,65.9880158464,15.29540928,4.46116104,15.932718,48.51,12.37,50.0623311483,133.81,15.29540928,4.65116104,15.986958562,15.29540928,4.46116104,15.932718,0.0,0.19,0.19,133.81
2022-02-21 16:00:00,67.69281536,8.94540448,68.2813115916,11.81281536,3.44540448,12.305016,55.88,5.5,56.150016919,136.27,67.85281536,15.84540448,69.6784141281,11.81281536,3.44540448,12.305016,56.04,12.4,57.3954841429,134.25,11.81281536,3.63540448,12.359561985100001,11.81281536,3.44540448,12.305016,0.0,0.19,0.19,134.25
2022-02-21 16:30:00,70.29785312,8.32020716,70.7885160211,9.01785312,2.63020716,9.393597,61.28,5.69,61.5435983673,136.49,68.97785312,15.76020716,70.7554121659,9.01785312,2.63020716,9.393597,59.96,13.13,61.3807665315,134.79,9.01785312,2.83020716,9.451547358100001,9.01785312,2.63020716,9.393597,0.0,0.2,0.2,134.79
2022-02-21 17:00:00,73.57340768,8.91682724,74.111781288,8.90340768,2.59682724,9.274383,64.67,6.32,64.9780832281,136.49,72.69340768,14.51682724,74.1287379715,8.90340768,2.59682724,9.274383,63.79,11.92,64.8941484265,134.79,8.90340768,2.78682724,9.3293662369,8.90340768,2.59682724,9.274383,0.0,0.19,0.19,134.79
2022-02-21 17:30:00,76.34154144,6.83503292,76.646908773,7.01154144,2.04503292,7.303689,69.33,4.79,69.4952732206,136.11,77.38154144,7.90503292,77.7842689822,7.01154144,2.04503292,7.303689,70.37,5.86,70.6135716417,134.27,7.01154144,2.23503292,7.3591497823,7.01154144,2.04503292,7.303689,0.0,0.19,0.19,134.27
2022-02-21 18:00:00,78.76645632,4.05479976,78.8707553045,7.21645632,2.10479976,7.517142,71.55,1.9500000000000002,71.5765673946,136.31,79.59645632,4.23479976,79.7090295243,7.21645632,2.10479976,7.517142,72.38,2.13,72.4113340576,135.26,7.21645632,2.29479976,7.5725390562,7.21645632,2.10479976,7.517142,0.0,0.19,0.19,135.26
2022-02-21 18:30:00,79.44306016,3.66547588,79.5275771102,6.77306016,1.97547588,7.055271,72.67,1.69,72.6896485065,136.67,80.37306016,3.80547588,80.463099904,6.77306016,1.97547588,7.055271,73.6,1.83,73.6227471642,136.61,6.77306016,2.16547588,7.1108107637,6.77306016,1.97547588,7.055271,0.0,0.19,0.19,136.61
2022-02-21 19:00:00,78.90394944,3.76615192,78.9937791064,6.60394944,1.9261519200000001,6.8791139999999995,72.3,1.8399999999999999,72.3234097648,136.67,81.16394944,3.66615192,81.2467067554,6.60394944,1.9261519200000001,6.8791139999999995,74.56,1.74,74.580300348,136.61,6.60394944,2.12615192,6.9377712699,6.60394944,1.9261519200000001,6.8791139999999995,0.0,0.2,0.2,136.61
2022-02-21 19:30:00,75.35984352,5.42370436,75.5547654642,6.62984352,1.9337043600000001,6.906087,68.73,3.49,68.818551278,136.92,76.72984352,5.12370436,76.9007232279,6.62984352,1.9337043600000001,6.906087,70.1,3.19,70.1725452011,136.64,6.62984352,2.12370436,6.9616769035,6.62984352,1.9337043600000001,6.906087,0.0,0.19,0.19,136.64
2022-02-21 20:00:00,70.3509824,8.2182032,70.8293695333,6.6109824,1.9282032,6.88644,63.74,6.29,64.0496034336,137.18,71.4809824,6.1682032,71.7466206562,6.6109824,1.9282032,6.88644,64.87,4.24,65.0084186856,137.0,6.6109824,2.1182032,6.9420366673,6.6109824,1.9282032,6.88644,0.0,0.19,0.19,137.0
2022-02-21 20:30:00,69.70919392,7.96643156,70.1629228922,6.8791939200000005,2.00643156,7.165827,62.83,5.96,63.1120471859,136.81,71.79919392,5.20643156,71.98771546,6.8791939200000005,2.00643156,7.165827,64.92,3.2,64.9988184508,136.45,6.8791939200000005,2.19643156,7.2213309429,6.8791939200000005,2.00643156,7.165827,0.0,0.19,0.19,136.45
2022-02-21 21:00:00,68.9547584,8.5734712,69.4857043889,6.8347584,1.9934712,7.11954,62.12,6.58,62.4675179593,135.96,70.5347584,6.0734712,70.7957568994,6.8347584,1.9934712,7.11954,63.7,4.08,63.830528746,135.35,6.8347584,2.1834712,7.1750588059,6.8347584,1.9934712,7.11954,0.0,0.19,0.19,135.35
2022-02-21 21:30:00,68.07755712,6.93095416,68.4294666719,5.31755712,1.5509541599999999,5.539122,62.76,5.38,62.9901738369,136.15,69.00755712,6.62095416,69.3244543697,5.31755712,1.5509541599999999,5.539122,63.69,5.07,63.891478305,135.68,5.31755712,1.74095416,5.595295802,5.31755712,1.5509541599999999,5.539122,0.0,0.19,0.19,135.68
2022-02-21 22:00:00,67.17346144,6.89559292,67.5264623947,5.0934614400000005,1.48559292,5.305689,62.08,5.41,62.3152830371,136.25,66.44346144,6.86559292,66.7972299895,5.0934614400000005,1.48559292,5.305689,61.35,5.38,61.5854438971,136.13,5.0934614400000005,1.6755929200000002,5.3619922673,5.0934614400000005,1.48559292,5.305689,0.0,0.19,0.19,136.13
2022-02-21 22:30:00,63.57216256,7.31771408,63.9919431797,5.27216256,1.53771408,5.491836,58.3,5.78,58.5858208102,136.1,62.18216256,8.87771408,62.8126989384,5.27216256,1.53771408,5.491836,56.91,7.34,57.3813880975,136.16,5.27216256,1.7277140800000002,5.5480351478,5.27216256,1.53771408,5.491836,0.0,0.19,0.19,136.16
2022-02-21 23:00:00,57.5324224,9.9286232,58.3828501005,5.1724224,1.5086232,5.38794,52.36,8.42,53.0326880329,135.78,56.7624224,10.8486232,57.7898366675,5.1724224,1.5086232,5.38794,51.59,9.34,52.4286534254,135.91,5.1724224,1.6986232,5.4441963832999996,5.1724224,1.5086232,5.38794,0.0,0.19,0.19,135.91
2022-02-21 23:30:00,53.12129344,11.13454392,54.2756841048,5.26129344,1.53454392,5.480514,47.86,9.6,48.8133137576,136.16,52.64129344,11.80454392,53.9486147384,5.26129344,1.53454392,5.480514,47.38,10.27,48.4802774332,136.26,5.26129344,1.72454392,5.5367192807,5.26129344,1.53454392,5.480514,0.0,0.19,0.19,136.26
2022-02-22 00:00:00,50.32608864,11.67594252,51.6627799439,5.2660886399999995,1.5359425199999999,5.485509,45.06,10.14,46.1868292915,136.49,49.93608864,12.32594252,51.4348306857,5.2660886399999995,1.5359425199999999,5.485509,44.67,10.79,45.9546842009,136.58,5.2660886399999995,1.72594252,5.5417115719,5.2660886399999995,1.5359425199999999,5.485509,0.0,0.19,0.19,136.58
2022-02-22 00:30:00,50.5781264,11.3948702,51.8458285401,5.4681264,1.5948702,5.695965,45.11,9.8,46.1622367309,136.54,50.1281264,12.0448702,51.5549023325,5.4681264,1.5948702,5.695965,44.66,10.45,45.8663068058,136.63,5.4681264,1.7848701999999999,5.752057715,5.4681264,1.5948702,5.695965,0.0,0.19,0.19,136.63
2022-02-22 01:00:00,52.4855792,10.7912106,53.5834512716,5.2155792,1.5212105999999999,5.432895,47.27,9.27,48.170383017,136.33,52.2355792,11.2312106,53.429353598,5.2155792,1.5212105999999999,5.432895,47.02,9.71,48.012128676,136.43,5.2155792,1.7112105999999998,5.4891263520999996,5.2155792,1.5212105999999999,5.432895,0.0,0.19,0.19,136.43
2022-02-22 01:30:00,52.87233216,10.60484688,53.9253770074,5.50233216,1.60484688,5.731596,47.37,9.0,48.2173920904,135.96,52.54233216,11.17484688,53.7175378401,5.50233216,1.60484688,5.731596,47.04,9.57,48.0036092393,136.01,5.50233216,1.7948468800000001,5.7876709065,5.50233216,1.60484688,5.731596,0.0,0.19,0.19,136.01
2022-02-22 02:00:00,52.04762688,11.00055784,53.1974410722,5.48762688,1.60055784,5.716278,46.56,9.4,47.4994063121,136.15,51.52762688,11.67055784,52.8327384505,5.48762688,1.60055784,5.716278,46.04,10.07,47.1284043863,136.23,5.48762688,1.79055784,5.7723605356,5.48762688,1.60055784,5.716278,0.0,0.19,0.19,136.23
2022-02-22 02:30:00,51.27118336,11.23992848,52.4887629438,5.45118336,1.58992848,5.678316,45.82,9.65,46.825152429,136.41,50.79118336,11.88992848,52.1643049064,5.45118336,1.58992848,5.678316,45.34,10.3,46.4952212598,136.52,5.45118336,1.7799284800000001,5.7344176181,5.45118336,1.58992848,5.678316,0.0,0.19,0.19,136.52
2022-02-22 03:00:00,50.6581664,11.4432152,51.9345453155,5.4281664,1.5832152,5.65434,45.23,9.86,46.2922509714,136.62,50.1881664,12.0932152,51.6245862014,5.4281664,1.5832152,5.65434,44.76,10.51,45.9773607333,136.73,5.4281664,1.7732152,5.7104538008,5.4281664,1.5832152,5.65434,0.0,0.19,0.19,136.73
2022-02-22 03:30:00,47.98703712,11.90246916,49.4411215858,5.83703712,1.7024691600000001,6.080247,42.15,10.2,43.366605816,136.72,47.47703712,12.57246916,49.1135015497,5.83703712,1.7024691600000001,6.080247,41.64,10.87,43.0354098389,136.83,5.83703712,1.89246916,6.1361585591,5.83703712,1.7024691600000001,6.080247,0.0,0.19,0.19,136.83
2022-02-22 04:00:00,47.606368,11.951024,49.0835333773,5.626368,1.6410239999999998,5.8608,41.98,10.31,43.227497036,135.84,47.106368,12.601024,48.7626466878,5.626368,1.6410239999999998,5.8608,41.48,10.96,42.9035196691,135.94,5.626368,1.831024,5.9168121282,5.626368,1.6410239999999998,5.8608,0.0,0.19,0.19,135.94
2022-02-22 04:30:00,48.74942496,11.92608228,50.1870289266,5.60942496,1.63608228,5.843151,43.14,10.29,44.3502390072,136.04,48.22942496,12.58608228,49.8446275854,5.60942496,1.63608228,5.843151,42.62,10.95,44.0041691207,136.15,5.60942496,1.81608228,5.8960837197,5.60942496,1.63608228,5.843151,0.0,0.18,0.18,136.15
2022-02-22 05:00:00,48.05044416,12.24221288,49.5854510938,5.39044416,1.57221288,5.6150459999999995,42.66,10.67,43.9741344429,135.36,47.54044416,12.93221288,49.2680013894,5.39044416,1.57221288,5.6150459999999995,42.15,11.36,43.6540043982,135.46,5.39044416,1.7622128799999999,5.6711799898,5.39044416,1.57221288,5.6150459999999995,0.0,0.19,0.19,135.46
2022-02-22 05:30:00,49.20326144,11.65386792,50.5645485872,5.29326144,1.54386792,5.513814,43.91,10.11,45.0588526263,135.28,48.92326144,12.12386792,50.4031118411,5.29326144,1.54386792,5.513814,43.63,10.58,44.8944684789,135.39,5.29326144,1.73386792,5.5700013138,5.29326144,1.54386792,5.513814,0.0,0.19,0.19,135.39
2022-02-22 06:00:00,54.86332096,7.60638528,55.388095145,5.71332096,1.66638528,5.951376,49.15,5.94,49.5076367846,134.9,52.34332096,10.46638528,53.3794761116,5.71332096,1.66638528,5.951376,46.63,8.8,47.4531021115,134.94,5.71332096,1.84638528,6.0042630684,5.71332096,1.66638528,5.951376,0.0,0.18,0.18,134.94
2022-02-22 06:30:00,63.13403072,3.91950896,63.2555798759,5.24403072,1.52950896,5.462532,57.89,2.39,57.9393148044,134.48,59.50403072,7.31950896,59.9525219098,5.24403072,1.52950896,5.462532,54.26,5.79,54.5680465108,134.8,5.24403072,1.71950896,5.518747073,5.24403072,1.52950896,5.462532,0.0,0.19,0.19,134.8
2022-02-22 07:00:00,71.8918528,3.8080404,71.9926362256,5.3418528,1.5580403999999999,5.56443,66.55,2.25,66.5880244488,134.78,67.4918528,3.9380404,67.6066443226,5.3418528,1.5580403999999999,5.56443,62.15,2.38,62.1955536996,135.19,5.3418528,1.7480403999999998,5.6205904118,5.3418528,1.5580403999999999,5.56443,0.0,0.19,0.19,135.19
2022-02-22 07:30:00,69.45257632,4.00158476,69.5677586104,1.10257632,0.32158476,1.148517,68.35,3.68,68.4489948794,134.75,68.04257632,4.56158476,68.1953095732,1.10257632,0.32158476,1.148517,66.94,4.24,67.0741470315,135.23,1.10257632,0.51158476,1.2154807724,1.10257632,0.32158476,1.148517,0.0,0.19,0.19,135.23
2022-02-22 08:00:00,68.47233632,3.96151476,68.5868386814,1.34233632,0.39151476,1.398267,67.13,3.5700000000000003,67.224859985,135.31,69.62233632,4.01151476,69.7378087218,1.34233632,0.39151476,1.398267,68.28,3.62,68.3758934128,135.45,1.34233632,0.58151476,1.4628828429,1.34233632,0.39151476,1.398267,0.0,0.19,0.19,135.45
2022-02-22 08:30:00,73.1327856,2.2003958,73.1658805133,1.6127856,0.4703958,1.6799849999999998,71.52,1.73,71.5409204582,135.19,75.9627856,1.8403958,75.9850765138,1.6127856,0.4703958,1.6799849999999998,74.35,1.37,74.3626209866,135.11,1.6127856,0.6603958,1.7427564386,1.6127856,0.4703958,1.6799849999999998,0.0,0.19,0.19,135.11
2022-02-22 09:00:00,70.54623872,5.41890296,70.7540550557,5.03623872,1.46890296,5.246082,65.51,3.95,65.6289768319,134.29,72.74623872,3.8289029599999997,72.8469336746,5.03623872,1.46890296,5.246082,67.71,2.36,67.751115858,133.84,5.03623872,1.64890296,5.2993000874,5.03623872,1.46890296,5.246082,0.0,0.18,0.18,133.84
2022-02-22 09:30:00,66.49570336,11.13666348,67.42183503,10.92570336,3.18666348,11.380941,55.57,7.95,56.1357942849,134.47,69.73570336,4.71666348,69.8950301345,10.92570336,3.18666348,11.380941,58.81,1.53,58.829898861,134.35,10.92570336,3.37666348,11.4355957505,10.92570336,3.18666348,11.380941,0.0,0.19,0.19,134.35
2022-02-22 10:00:00,69.6327504,8.3358022,70.1299189119,6.8427504,1.9958022,7.127865,62.79,6.34,63.1092679406,135.98,71.6927504,4.7258022,71.8483379512,6.8427504,1.9958022,7.127865,64.85,2.73,64.9074371702,136.54,6.8427504,2.1858022,7.1833811185,6.8427504,1.9958022,7.127865,0.0,0.19,0.19,136.54
2022-02-22 10:30:00,68.30359712,8.60479916,68.8434742595,9.27359712,2.70479916,9.659997,59.03,5.9,59.3241173554,135.66,71.16359712,6.19479916,71.4327172358,9.27359712,2.70479916,9.659997,61.89,3.49,61.988323094,136.38,9.27359712,2.89479916,9.7149094551,9.27359712,2.70479916,9.659997,0.0,0.19,0.19,136.38
2022-02-22 11:00:00,71.78112192,6.56741056,72.0809291391,6.95112192,2.02741056,7.240752,64.83,4.54,64.9887721072,135.57,75.49112192,7.90741056,75.9041278884,6.95112192,2.02741056,7.240752,68.54,5.88,68.7917582273,136.12,6.95112192,2.21741056,7.2962322837,6.95112192,2.02741056,7.240752,0.0,0.19,0.19,136.12
2022-02-22 11:30:00,74.26620928,5.89431104,74.4997499557,4.50620928,1.31431104,4.693968,69.76,4.58,69.9101852379,135.23,78.49620928,8.10431104,78.9134635456,4.50620928,1.31431104,4.693968,73.99,6.79,74.3009030901,135.59,4.50620928,1.49431104,4.7475138293,4.50620928,1.31431104,4.693968,0.0,0.18,0.18,135.59
2022-02-22 12:00:00,70.11659648,7.85734064,70.5554739469,6.91659648,2.01734064,7.204788,63.2,5.84,63.4692492472,134.84,72.89659648,6.83734064,73.2165487127,6.91659648,2.01734064,7.204788,65.98,4.82,66.1558221172,135.08,6.91659648,2.20734064,7.2602795792,6.91659648,2.01734064,7.204788,0.0,0.19,0.19,135.08
2022-02-22 12:30:00,65.08147552,9.48918036,65.7696206448,12.99147552,3.78918036,13.532787,52.09,5.7,52.4009360603,135.14,68.24147552,9.08918036,68.8441150772,12.99147552,3.78918036,13.532787,55.25,5.3,55.5036260077,135.63,12.99147552,3.97918036,13.5872113594,12.99147552,3.78918036,13.532787,0.0,0.19,0.19,135.63
2022-02-22 13:00:00,62.92983296,10.32370128,63.7710175902,17.18983296,5.01370128,17.906076,45.74,5.31,46.0471899251,134.95,66.22983296,10.82370128,67.1084442027,17.18983296,5.01370128,17.906076,49.04,5.8100000000000005,49.3829697365,135.26,17.18983296,5.20370128,17.9602022317,17.18983296,5.01370128,17.906076,0.0,0.19,0.19,135.26
2022-02-22 13:30:00,65.99060576,10.60267668,66.8369418911,13.62060576,3.97267668,14.188131,52.37,6.63,52.7880081079,135.26,68.98060576,7.97267668,69.4398123879,13.62060576,3.97267668,14.188131,55.36,4.0,55.5043205525,135.47,13.62060576,4.15267668,14.239579519,13.62060576,3.97267668,14.188131,0.0,0.18,0.18,135.47
2022-02-22 14:00:00,68.19322784,9.52260812,68.854893716,8.92322784,2.60260812,9.295029,59.27,6.92,59.6726009153,136.04,71.04322784,6.56260812,71.3456939644,8.92322784,2.60260812,9.295029,62.12,3.96,62.2460922468,136.45,8.92322784,2.79260812,9.3500082993,8.92322784,2.60260812,9.295029,0.0,0.19,0.19,136.45
2022-02-22 14:30:00,68.82729344,9.54004392,69.4853132703,9.25729344,2.70004392,9.643014,59.57,6.84,59.9614084224,136.51,71.84729344,6.69004392,72.1580921471,9.25729344,2.70004392,9.643014,62.59,3.99,62.7170487188,136.93,9.25729344,2.89004392,9.697929454,9.25729344,2.70004392,9.643014,0.0,0.19,0.19,136.93
2022-02-22 15:00:00,70.48710688,7.00207284,70.8340402657,6.00710688,1.7520728399999999,6.257403,64.48,5.25,64.6933760133,136.51,72.74710688,6.73207284,73.057938406,6.00710688,1.7520728399999999,6.257403,66.74,4.98,66.925540715,136.93,6.00710688,1.94207284,6.3132384704,6.00710688,1.7520728399999999,6.257403,0.0,0.19,0.19,136.93
2022-02-22 15:30:00,64.97990848,5.40330664,65.2041733995,11.59990848,3.38330664,12.083238,53.38,2.02,53.4182066341,135.86,65.18990848,11.60330664,66.2145066629,11.59990848,3.38330664,12.083238,53.59,8.22,54.2167547904,135.56,11.59990848,3.57330664,12.1378085785,11.59990848,3.38330664,12.083238,0.0,0.19,0.19,135.56
2022-02-22 16:00:00,65.95501312,5.23771216,66.1626585343,11.85501312,3.45771216,12.348972,54.1,1.78,54.1292748889,135.74,66.35501312,11.88771216,67.4114639105,11.85501312,3.45771216,12.348972,54.5,8.43,55.1481178283,134.89,11.85501312,3.64771216,12.4035132151,11.85501312,3.45771216,12.348972,0.0,0.19,0.19,134.89
2022-02-22 16:30:00,69.42439552,4.56836536,69.5745402815,10.07439552,2.93836536,10.494162,59.35,1.63,59.3723791,135.71,70.37439552,11.08836536,71.2425953427,10.07439552,2.93836536,10.494162,60.3,8.15,60.8482744209,134.84,10.07439552,3.12836536,10.5489390423,10.07439552,2.93836536,10.494162,0.0,0.19,0.19,134.84
2022-02-22 17:00:00,72.47363776,3.6464776800000003,72.565315197,8.59363776,2.50647768,8.951706,63.88,1.1400000000000001,63.8901713881,135.5,73.51363776,11.08647768,74.3449051654,8.59363776,2.50647768,8.951706,64.92,8.58,65.4845233624,134.54,8.59363776,2.69647768,9.0067531236,8.59363776,2.50647768,8.951706,0.0,0.19,0.19,134.54
2022-02-22 17:30:00,76.45661632,3.84817976,76.5533974855,7.05661632,2.05817976,7.350642,69.4,1.79,69.423080456,134.19,77.11661632,8.86817976,77.6248486305,7.05661632,2.05817976,7.350642,70.06,6.8100000000000005,70.3901960503,133.15,7.05661632,2.24817976,7.4060884494,7.05661632,2.05817976,7.350642,0.0,0.19,0.19,133.15
2022-02-22 18:00:00,79.54257056,4.36158308,79.6620608462,6.86257056,2.00158308,7.148511,72.68,2.36,72.7183058108,134.19,79.57257056,7.4215830799999996,79.9179196485,6.86257056,2.00158308,7.148511,72.71,5.42,72.9117308806,133.15,6.86257056,2.1815830800000002,7.200984615,6.86257056,2.00158308,7.148511,0.0,0.18,0.18,133.15
2022-02-22 18:30:00,80.91676672,8.33780696,81.3452036774,6.50676672,1.89780696,6.777882,74.41,6.44,74.6881630515,133.96,84.24676672,6.23780696,84.4773812239,6.50676672,1.89780696,6.777882,77.74,4.34,77.8610505966,132.97,6.50676672,2.08780696,6.8335167411,6.50676672,1.89780696,6.777882,0.0,0.19,0.19,132.97
2022-02-22 19:00:00,77.44629696,9.80475328,78.0644739923,6.73629696,1.96475328,7.016976,70.71,7.84,71.1433039716,135.08,80.29629696,4.68475328,80.4328429112,6.73629696,1.96475328,7.016976,73.56,2.7199999999999998,73.6102710225,135.42,6.73629696,2.15475328,7.0725284327,6.73629696,1.96475328,7.016976,0.0,0.19,0.19,135.42
2022-02-22 19:30:00,76.52141184,10.45624512,77.23250308,6.74141184,1.96624512,7.022304,69.78,8.49,70.2945837174,135.76,79.28141184,3.8262451200000003,79.3736884305,6.74141184,1.96624512,7.022304,72.54,1.8599999999999999,72.5638422356,136.21,6.74141184,2.14624512,7.0748146062,6.74141184,1.96624512,7.022304,0.0,0.18,0.18,136.21
2022-02-22 20:00:00,74.93738688,9.58048784,75.5473209297,5.72738688,1.67048784,5.966028,69.21,7.91,69.6605498112,135.87,77.67738688,4.24048784,77.7930470519,5.72738688,1.67048784,5.966028,71.95,2.5700000000000003,71.9958846046,136.36,5.72738688,1.86048784,6.0219909894,5.72738688,1.67048784,5.966028,0.0,0.19,0.19,136.36
2022-02-22 20:30:00,72.74450944,11.03298192,73.5764251898,6.04450944,1.76298192,6.296364,66.7,9.27,67.3410936947,135.65,75.90450944,3.33298192,75.9776501466,6.04450944,1.76298192,6.296364,69.86,1.57,69.877639485,136.09,6.04450944,1.95298192,6.3521833058,6.04450944,1.76298192,6.296364,0.0,0.19,0.19,136.09
2022-02-22 21:00:00,68.94297024,13.01836632,70.1613213042,6.78297024,1.9783663200000001,7.065594,62.16,11.04,63.1327743727,135.9,71.42297024,3.0983663200000002,71.4901430391,6.78297024,1.9783663200000001,7.065594,64.64,1.12,64.6497022422,136.28,6.78297024,2.15836632,7.1180917701,6.78297024,1.9783663200000001,7.065594,0.0,0.18,0.18,136.28
2022-02-22 21:30:00,65.24214112,14.12354116,66.7533624083,6.73214112,1.9635411600000001,7.012647,58.51,12.16,59.7602351066,136.13,67.01214112,3.90354116,67.1257379183,6.73214112,1.9635411600000001,7.012647,60.28,1.94,60.3112095717,136.59,6.73214112,2.15354116,7.0682008734,6.73214112,1.9635411600000001,7.012647,0.0,0.19,0.19,136.59
2022-02-22 22:00:00,66.07078368,11.92314524,67.1379910967,5.53078368,1.6131452400000001,5.761233,60.54,10.31,61.411625121,136.48,66.45078368,3.4631452400000002,66.5409650264,5.53078368,1.6131452400000001,5.761233,60.92,1.85,60.948083645,137.09,5.53078368,1.80314524,5.8172932599,5.53078368,1.6131452400000001,5.761233,0.0,0.19,0.19,137.09
2022-02-22 22:30:00,62.16060384,12.24892612,63.3559536338,5.55060384,1.61892612,5.781879,56.61,10.63,57.5993836773,136.16,61.77060384,3.5589261199999997,61.8730430308,5.55060384,1.61892612,5.781879,56.22,1.94,56.2534621157,136.92,5.55060384,1.80892612,5.8379291445,5.55060384,1.61892612,5.781879,0.0,0.19,0.19,136.92
2022-02-22 23:00:00,56.30962464,15.48114052,58.3989686458,5.72962464,1.67114052,5.9683589999999995,50.58,13.81,52.4314075722,135.86,56.32962464,6.19114052,56.6688347597,5.72962464,1.67114052,5.9683589999999995,50.6,4.52,50.8014802934,136.62,5.72962464,1.85114052,6.0212390536000004,5.72962464,1.67114052,5.9683589999999995,0.0,0.18,0.18,136.62
2022-02-22 23:30:00,52.64588864,16.11421752,55.056857856,5.46588864,1.59421752,5.693634,47.18,14.52,49.3637802442,136.39,53.97588864,5.98421752,54.3066056185,5.46588864,1.59421752,5.693634,48.51,4.39,48.7082354433,136.98,5.46588864,1.78421752,5.7497278878,5.46588864,1.59421752,5.693634,0.0,0.19,0.19,136.98
2022-02-23 00:00:00,49.79762688,16.95055784,52.6034699803,5.48762688,1.60055784,5.716278,44.31,15.35,46.8934814233,136.39,50.30762688,7.38055784,50.8461400337,5.48762688,1.60055784,5.716278,44.82,5.78,45.1911584273,136.98,5.48762688,1.79055784,5.7723605356,5.48762688,1.60055784,5.716278,0.0,0.19,0.19,136.98
2022-02-23 00:30:00,48.89955488,17.35153684,51.8868220088,5.55955488,1.62153684,5.791203,43.34,15.73,46.1062739765,136.54,49.26955488,7.82153684,49.8865260026,5.55955488,1.62153684,5.791203,43.71,6.2,44.1475265445,137.3,5.55955488,1.81153684,5.8472485997,5.55955488,1.62153684,5.791203,0.0,0.19,0.19,137.3
2022-02-23 01:00:00,51.16452992,16.74715456,53.8356416121,5.5445299200000004,1.61715456,5.775552,45.62,15.13,48.0635131883,136.48,51.70452992,7.16715456,52.1989130034,5.5445299200000004,1.61715456,5.775552,46.16,5.55,46.4924520756,137.26,5.5445299200000004,1.79715456,5.8285140942,5.5445299200000004,1.61715456,5.775552,0.0,0.18,0.18,137.26
2022-02-23 01:30:00,51.15543936,16.91533648,53.8795655545,5.19543936,1.51533648,5.411916,45.96,15.4,48.4714513915,135.92,51.65543936,7.39533648,52.1821369544,5.19543936,1.51533648,5.411916,46.46,5.88,46.830609648,136.66,5.19543936,1.7053364800000002,5.4681589821,5.19543936,1.51533648,5.411916,0.0,0.19,0.19,136.66
2022-02-23 02:00:00,49.23295136,17.54752748,52.2666166906,5.68295136,1.6575274800000002,5.919741,43.55,15.89,46.3583282701,136.11,49.57295136,8.04752748,50.2219096121,5.68295136,1.6575274800000002,5.919741,43.89,6.39,44.3527248317,136.87,5.68295136,1.8375274799999999,5.9726412415,5.68295136,1.6575274800000002,5.919741,0.0,0.18,0.18,136.87
2022-02-23 02:30:00,49.166488,17.656059,52.2405968732,5.506488,1.6060590000000001,5.735925,43.66,16.05,46.5166432581,136.38,49.506488,8.186059,50.178719753,5.506488,1.6060590000000001,5.735925,44.0,6.58,44.489284103,137.17,5.506488,1.796059,5.7919977577,5.506488,1.6060590000000001,5.735925,0.0,0.19,0.19,137.17
2022-02-23 03:00:00,48.4742304,17.0745672,51.3935001526,5.3642304,1.5645672,5.58774,43.11,15.51,45.815196169000004,136.21,48.8242304,9.0945672,49.6640375595,5.3642304,1.5645672,5.58774,43.46,7.53,44.1075106983,136.98,5.3642304,1.7545671999999999,5.6438881849,5.3642304,1.5645672,5.58774,0.0,0.19,0.19,136.98
2022-02-23 03:30:00,48.15105376,16.61114068,50.9357828338,5.18105376,1.51114068,5.396931,42.97,15.1,45.5459207833,136.5,48.46105376,9.33114068,49.3512301561,5.18105376,1.51114068,5.396931,43.28,7.82,43.9808003565,137.45,5.18105376,1.6911406800000002,5.4500710879,5.18105376,1.51114068,5.396931,0.0,0.18,0.18,137.45
2022-02-23 04:00:00,47.03626816,16.81349488,49.951017332,5.56626816,1.62349488,5.798196,41.47,15.19,44.16443139,135.91,47.29626816,9.51349488,48.243585757,5.56626816,1.62349488,5.798196,41.73,7.89,42.4693418833,136.93,5.56626816,1.81349488,5.8542382006,5.56626816,1.62349488,5.798196,0.0,0.19,0.19,136.93
2022-02-23 04:30:00,46.87278176,16.77039468,49.7825652979,5.45278176,1.5903946800000002,5.679981,41.42,15.18,44.1140431155,136.0,47.15278176,9.47039468,48.094419667,5.45278176,1.5903946800000002,5.679981,41.7,7.88,42.4380065507,137.03,5.45278176,1.7803946800000001,5.7360817758,5.45278176,1.5903946800000002,5.679981,0.0,0.19,0.19,137.03
2022-02-23 05:00:00,47.61209248,16.33144364,50.3351507566,5.42209248,1.58144364,5.648013,42.19,14.75,44.6940555331,135.89,47.89209248,9.05144364,48.7399338744,5.42209248,1.58144364,5.648013,42.47,7.47,43.1219410509,136.91,5.42209248,1.76144364,5.7010324116,5.42209248,1.58144364,5.648013,0.0,0.18,0.18,136.91
2022-02-23 05:30:00,49.29620832,10.21431076,50.3433044111,5.46620832,1.59431076,5.693967,43.83,8.62,44.6696015205,136.16,48.38620832,14.20431076,50.4280437827,5.46620832,1.59431076,5.693967,42.92,12.61,44.734086556,136.26,5.46620832,1.7843107599999999,5.7500607202000005,5.46620832,1.59431076,5.693967,0.0,0.19,0.19,136.26
2022-02-23 06:00:00,58.11442016,3.04920588,58.1943595809,5.41442016,1.57920588,5.640021,52.7,1.47,52.7204979112,136.16,54.65442016,14.95920588,56.6646581529,5.41442016,1.57920588,5.640021,49.24,13.38,51.0255034272,136.26,5.41442016,1.76920588,5.6961421256,5.41442016,1.57920588,5.640021,0.0,0.19,0.19,136.26
2022-02-23 06:30:00,65.7294352,4.4131686,65.8774218439,5.3594352,1.5631686,5.582745,60.37,2.85,60.4372352114,134.9,60.8294352,11.3831686,61.8853513695,5.3594352,1.5631686,5.582745,55.47,9.82,56.3325243532,134.56,5.3594352,1.7531686,5.6388957964,5.3594352,1.5631686,5.582745,0.0,0.19,0.19,134.56
2022-02-23 07:00:00,72.19038432,7.22302876,72.5508355068,5.29038432,1.5430287599999999,5.510817,66.9,5.68,67.1406910897,134.31,67.45038432,7.48302876,67.8642031143,5.29038432,1.5430287599999999,5.510817,62.16,5.94,62.4431677608,133.94,5.29038432,1.72302876,5.5639010021,5.29038432,1.5430287599999999,5.510817,0.0,0.18,0.18,133.94
2022-02-23 07:30:00,69.3130016,3.1429588,69.3842228523,5.3930016,1.5729587999999999,5.61771,63.92,1.57,63.9392782255,134.88,70.0430016,7.7329588000000005,70.4685797,5.3930016,1.5729587999999999,5.61771,64.65,6.16,64.9428063761,133.78,5.3930016,1.7629587999999998,5.6738426122,5.3930016,1.5729587999999999,5.61771,0.0,0.19,0.19,133.78
2022-02-23 08:00:00,69.75512896,2.81232928,69.8117985172,5.90512896,1.7223292799999999,6.151176,63.85,1.09,63.8593031594,134.88,70.50512896,8.13232928,70.9725861808,5.90512896,1.7223292799999999,6.151176,64.6,6.41,64.9172403911,133.78,5.90512896,1.91232928,6.2070565737,5.90512896,1.7223292799999999,6.151176,0.0,0.19,0.19,133.78
2022-02-23 08:30:00,71.49207136,4.43393748,71.6294357713,6.56207136,1.91393748,6.835491,64.93,2.52,64.978883493,134.83,72.55207136,6.88393748,72.8779229524,6.56207136,1.91393748,6.835491,65.99,4.97,66.1768917372,133.55,6.56207136,2.10393748,6.8911053869,6.56207136,1.91393748,6.835491,0.0,0.19,0.19,133.55
2022-02-23 09:00:00,66.3301472,5.1567096,66.530294464,12.6401472,3.6867096,13.16682,53.69,1.47,53.7101200892,134.83,67.2601472,9.8267096,67.9741982147,12.6401472,3.6867096,13.16682,54.62,6.14,54.9640245979,133.55,12.6401472,3.8767096,13.2212782499,12.6401472,3.6867096,13.16682,0.0,0.19,0.19,133.55
2022-02-23 09:30:00,63.32490976,5.14684868,63.533725276,15.31490976,4.46684868,15.953031,48.01,0.68,48.0148154219,135.04,64.22490976,11.51684868,65.2493435768,15.31490976,4.46684868,15.953031,48.91,7.05,49.4154894745,133.81,15.31490976,4.6568486799999995,16.0072702415,15.31490976,4.46684868,15.953031,0.0,0.19,0.19,133.81
2022-02-23 10:00:00,60.38081152,6.55815336,60.7359183293,17.65081152,5.14815336,18.386262,42.73,1.4100000000000001,42.7532571859,135.81,60.46081152,13.60815336,61.9733133496,17.65081152,5.14815336,18.386262,42.81,8.46,43.6379158531,134.61,17.65081152,5.33815336,18.4403641127,17.65081152,5.14815336,18.386262,0.0,0.19,0.19,134.61
2022-02-23 10:30:00,57.33138848,7.72582164,57.849601771,20.11138848,5.86582164,20.949362999999998,37.22,1.8599999999999999,37.2664460339,136.53,57.61138848,14.02582164,59.2941460455,20.11138848,5.86582164,20.949362999999998,37.5,8.16,38.3775403068,135.65,20.11138848,6.05582164,21.0033550255,20.11138848,5.86582164,20.949362999999998,0.0,0.19,0.19,135.65
2022-02-23 11:00:00,56.69386336,9.09654348,57.4189972567,22.75386336,6.63654348,23.701941,33.94,2.46,34.0290346616,135.14,57.68386336,12.13654348,58.9467876968,22.75386336,6.63654348,23.701941,34.93,5.5,35.3603577471,134.27,22.75386336,6.82654348,23.7558412541,22.75386336,6.63654348,23.701941,0.0,0.19,0.19,134.27
2022-02-23 11:30:00,62.14578336,10.947103479999999,63.1025947488,20.83578336,6.07710348,21.703941,41.31,4.87,41.5960695259,134.91,61.15578336,10.20710348,62.0017322325,20.83578336,6.07710348,21.703941,40.32,4.13,40.5309671733,133.68,20.83578336,6.26710348,21.7579055576,20.83578336,6.07710348,21.703941,0.0,0.19,0.19,133.68
2022-02-23 12:00:00,59.47401472,9.63617096,60.2495993156,21.24401472,6.19617096,22.129182,38.23,3.44,38.3844564896,135.5,58.19401472,11.67617096,59.3538231079,21.24401472,6.19617096,22.129182,36.95,5.48,37.3541550567,134.46,21.24401472,6.38617096,22.1831319014,21.24401472,6.19617096,22.129182,0.0,0.19,0.19,134.46
2022-02-23 12:30:00,61.15422784,7.83498312,61.6540878061,17.91422784,5.22498312,18.660654,43.24,2.61,43.3186991956,135.83,61.62422784,12.13498312,62.8076688964,17.91422784,5.22498312,18.660654,43.71,6.91,44.252821379,134.81,17.91422784,5.41498312,18.7147428861,17.91422784,5.22498312,18.660654,0.0,0.19,0.19,134.81
2022-02-23 13:00:00,60.41478624,8.78847932,61.0506655589,18.95478624,5.52847932,19.744569,41.46,3.26,41.5879694142,136.13,60.76478624,12.01847932,61.9419332275,18.95478624,5.52847932,19.744569,41.81,6.49,42.310710228,135.1,18.95478624,5.71847932,19.7986092223,18.95478624,5.52847932,19.744569,0.0,0.19,0.19,135.1
2022-02-23 13:30:00,58.96466496,8.44677728,59.566599368,20.35466496,5.93677728,21.202776,38.61,2.51,38.6915003586,136.65,59.35466496,13.96677728,60.9757912626,20.35466496,5.93677728,21.202776,39.0,8.03,39.8180976442,135.78,20.35466496,6.12677728,21.2567585834,20.35466496,5.93677728,21.202776,0.0,0.19,0.19,135.78
2022-02-23 14:00:00,68.53770272,6.22057996,68.8194181113,9.56770272,2.79057996,9.966357,58.97,3.43,59.0696690358,136.65,68.93770272,9.44057996,69.5811138621,9.56770272,2.79057996,9.966357,59.37,6.65,59.741270492,135.78,9.56770272,2.98057996,10.0212171035,9.56770272,2.79057996,9.966357,0.0,0.19,0.19,135.78
2022-02-23 14:30:00,59.57225984,7.68565912,60.0659928625,17.88225984,5.21565912,18.627354,41.69,2.47,41.7631057274,136.34,59.42225984,13.12565912,60.854645606,17.88225984,5.21565912,18.627354,41.54,7.91,42.2864008873,135.42,17.88225984,5.40565912,18.6814444706,17.88225984,5.21565912,18.627354,0.0,0.19,0.19,135.42
