Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-23 15:00:00,66.89844096,5.70829528,67.1415373512,10.58844096,3.08829528,11.029626,56.31,2.62,56.370918921,136.03,68.94844096,9.95829528,69.6638726723,10.58844096,3.08829528,11.029626,58.36,6.87,58.7629687814,135.22,10.58844096,3.27829528,11.0843268585,10.58844096,3.08829528,11.029626,0.0,0.19,0.19,135.22
2022-02-23 15:30:00,65.89627392,4.76724656,66.0684914033,9.79627392,2.85724656,10.204452,56.1,1.9100000000000001,56.1325048435,135.42,65.86627392,11.15724656,66.8045671411,9.79627392,2.85724656,10.204452,56.07,8.3,56.6809924049,134.23,9.79627392,3.04724656,10.2592735763,9.79627392,2.85724656,10.204452,0.0,0.19,0.19,134.23
2022-02-23 16:00:00,68.30568512,4.94915816,68.4847485664,9.18568512,2.67915816,9.568422,59.12,2.27,59.1635639562,135.51,69.08568512,10.44915816,69.8714304616,9.18568512,2.67915816,9.568422,59.9,7.77,60.4018451705,134.68,9.18568512,2.86915816,9.6233507507,9.18568512,2.67915816,9.568422,0.0,0.19,0.19,134.68
2022-02-23 16:30:00,70.24540576,4.80407668,70.4094892975,8.82540576,2.57407668,9.193131,61.42,2.23,61.4604694092,135.37,71.16540576,10.12407668,71.8819303136,8.82540576,2.57407668,9.193131,62.34,7.55,62.7955261145,134.4,8.82540576,2.76407668,9.248129904,8.82540576,2.57407668,9.193131,0.0,0.19,0.19,134.4
2022-02-23 17:00:00,74.07755616,4.61095388,74.2209217291,6.27755616,1.83095388,6.539121,67.8,2.7800000000000002,67.8569701652,135.37,75.11755616,8.91095388,75.6442485752,6.27755616,1.83095388,6.539121,68.84,7.08,69.2031213169,134.4,6.27755616,2.02095388,6.5948438895,6.27755616,1.83095388,6.539121,0.0,0.19,0.19,134.4
2022-02-23 17:30:00,76.13146304,4.65167672,76.2734407308,5.49146304,1.60167672,5.720274,70.64,3.05,70.7058137638,135.18,76.11146304,7.97167672,76.527788651,5.49146304,1.60167672,5.720274,70.62,6.37,70.9067084273,134.18,5.49146304,1.79167672,5.7763545415,5.49146304,1.60167672,5.720274,0.0,0.19,0.19,134.18
2022-02-23 18:00:00,79.25477984,4.66764412,79.3921093631,5.37477984,1.56764412,5.598729,73.88,3.1,73.9450092975,134.85,79.02477984,6.42764412,79.285751795,5.37477984,1.56764412,5.598729,73.65,4.86,73.8101761277,133.93,5.37477984,1.74764412,5.6517712532,5.37477984,1.56764412,5.598729,0.0,0.18,0.18,133.93
2022-02-23 18:30:00,80.15161216,4.83463688,80.2972891548,6.22161216,1.8146368800000001,6.480846,73.93,3.02,73.9916569621,134.53,80.50161216,6.54463688,80.7672076542,6.22161216,1.8146368800000001,6.480846,74.28,4.73,74.4304460554,133.37,6.22161216,2.00463688,6.5365913816,6.22161216,1.8146368800000001,6.480846,0.0,0.19,0.19,133.37
2022-02-23 19:00:00,77.67057344,3.50433392,77.7495873605,5.98057344,1.7443339199999999,6.229764,71.69,1.76,71.7116008746,134.53,78.15057344,7.74433392,78.5333485652,5.98057344,1.7443339199999999,6.229764,72.17,6.0,72.4189816277,133.37,5.98057344,1.93433392,6.285611059,5.98057344,1.7443339199999999,6.229764,0.0,0.19,0.19,133.37
2022-02-23 19:30:00,75.96803616,4.43109388,76.0971557352,5.79803616,1.69109388,6.039621,70.17,2.74,70.2234754195,135.05,74.52803616,8.43109388,75.0034100417,5.79803616,1.69109388,6.039621,68.73,6.74,69.0596879518,134.21,5.79803616,1.8810938799999999,6.0955506312,5.79803616,1.69109388,6.039621,0.0,0.19,0.19,134.21
2022-02-23 20:00:00,74.80361984,10.13563912,75.4871692511,6.53361984,1.90563912,6.805854,68.27,8.23,68.764277063,135.05,76.42361984,7.97563912,76.8386653243,6.53361984,1.90563912,6.805854,69.89,6.07,70.1530968668,134.21,6.53361984,2.09563912,6.8614788155,6.53361984,1.90563912,6.805854,0.0,0.19,0.19,134.21
2022-02-23 20:30:00,73.81916352,3.66183936,73.9099314726,7.30916352,2.13183936,7.613712,66.51,1.53,66.527595778,134.52,73.38916352,5.35183936,73.5840438322,7.30916352,2.13183936,7.613712,66.08,3.22,66.1584068732,134.51,7.30916352,2.3218393600000002,7.6690813906,7.30916352,2.13183936,7.613712,0.0,0.19,0.19,134.51
2022-02-23 21:00:00,73.07641728,3.08645504,73.1415679842,6.29641728,1.8364550400000001,6.558768,66.78,1.25,66.7916978374,134.52,72.43641728,4.36645504,72.5679025326,6.29641728,1.8364550400000001,6.558768,66.14,2.5300000000000002,66.1883713352,134.51,6.29641728,2.01645504,6.6114265853,6.29641728,1.8364550400000001,6.558768,0.0,0.18,0.18,134.51
2022-02-23 21:30:00,66.50549856,7.08118708,66.8814215547,5.93549856,1.73118708,6.182811,60.57,5.35,60.8058171559,134.64,66.85549856,7.43118708,67.2672299796,5.93549856,1.73118708,6.182811,60.92,5.7,61.1860801163,134.72,5.93549856,1.9211870800000002,6.2386779811,5.93549856,1.73118708,6.182811,0.0,0.19,0.19,134.72
2022-02-23 22:00:00,63.06009408,9.03752744,63.7044140355,5.8200940800000005,1.69752744,6.062598,57.24,7.34,57.7086925861,135.01,63.36009408,9.487527440000001,64.0664865491,5.8200940800000005,1.69752744,6.062598,57.54,7.79,58.0649265908,134.98,5.8200940800000005,1.88752744,6.1185173806,5.8200940800000005,1.69752744,6.062598,0.0,0.19,0.19,134.98
2022-02-23 22:30:00,59.99002432,9.59792376,60.7529683095,5.65002432,1.6479237599999998,5.885442,54.34,7.95,54.9184677499,135.38,60.32002432,9.827923760000001,61.1154106539,5.65002432,1.6479237599999998,5.885442,54.67,8.18,55.2785790338,135.37,5.65002432,1.83792376,5.9414424649,5.65002432,1.6479237599999998,5.885442,0.0,0.19,0.19,135.37
2022-02-23 23:00:00,54.14879552,11.25631536,55.3063892489,5.6787955199999995,1.65631536,5.915412,48.47,9.6,49.4115462215,135.11,53.82879552,11.88631536,55.125526936,5.6787955199999995,1.65631536,5.915412,48.15,10.23,49.2247437779,135.05,5.6787955199999995,1.83631536,5.9683140550000005,5.6787955199999995,1.65631536,5.915412,0.0,0.18,0.18,135.05
2022-02-23 23:30:00,51.924080000000004,11.53494,53.1898949487,5.91408,1.7249400000000001,6.1605,46.01,9.81,47.0441941157,135.43,51.54408,12.01494,52.9259007127,5.91408,1.7249400000000001,6.1605,45.63,10.29,46.7758591583,135.5,5.91408,1.92494,6.2194643057,5.91408,1.7249400000000001,6.1605,0.0,0.2,0.2,135.5
2022-02-24 00:00:00,48.61024384,12.09382112,50.0920783704,5.91024384,1.72382112,6.156504,42.7,10.37,43.9411754508,136.27,48.08024384,12.773821120000001,49.7481693504,5.91024384,1.72382112,6.156504,42.17,11.05,43.5937082616,136.32,5.91024384,1.90382112,6.2093089072,5.91024384,1.72382112,6.156504,0.0,0.18,0.18,136.32
2022-02-24 00:30:00,49.22503936,12.08188648,50.6860580526,5.59503936,1.63188648,5.8281659999999995,43.63,10.45,44.8640100749,136.24,48.59503936,12.79188648,50.2504747253,5.59503936,1.63188648,5.8281659999999995,43.0,11.16,44.4246057945,136.34,5.59503936,1.8218864799999999,5.8841937244,5.59503936,1.63188648,5.8281659999999995,0.0,0.19,0.19,136.34
2022-02-24 01:00:00,50.90410016,11.26244588,52.1351138898,5.73410016,1.6724458800000002,5.973021,45.17,9.59,46.176801535,136.24,50.50410016,11.79244588,51.8625675493,5.73410016,1.6724458800000002,5.973021,44.77,10.12,45.899534856,136.34,5.73410016,1.86244588,6.0289807846,5.73410016,1.6724458800000002,5.973021,0.0,0.19,0.19,136.34
2022-02-24 01:30:00,51.79531968,11.04696824,52.9602742445,4.99531968,1.4569682400000001,5.203458,46.8,9.59,47.7724617327,135.5,51.27531968,11.69696824,52.5925610167,4.99531968,1.4569682400000001,5.203458,46.28,10.24,47.3993248897,135.58,4.99531968,1.64696824,5.2598215834,4.99531968,1.4569682400000001,5.203458,0.0,0.19,0.19,135.58
2022-02-24 02:00:00,50.41208288,11.52769084,51.713303476,5.03208288,1.46769084,5.241753,45.38,10.06,46.4816953219,135.72,49.81208288,12.19769084,51.2837914226,5.03208288,1.46769084,5.241753,44.78,10.73,46.0475982001,135.82,5.03208288,1.6576908399999999,5.2980937168,5.03208288,1.46769084,5.241753,0.0,0.19,0.19,135.82
2022-02-24 02:30:00,49.73673792,11.55654856,51.0616971275,5.33673792,1.55654856,5.559102,44.4,10.0,45.5121961676,136.45,49.18673792,12.22654856,50.6835641693,5.33673792,1.55654856,5.559102,43.85,10.67,45.1294958979,136.56,5.33673792,1.74654856,5.6152652207,5.33673792,1.55654856,5.559102,0.0,0.19,0.19,136.56
2022-02-24 03:00:00,49.210624,11.736432,50.5908030235,5.370624,1.5664319999999998,5.5944,43.84,10.17,45.0041609187,136.45,48.650624,12.396432,50.2051266498,5.370624,1.5664319999999998,5.5944,43.28,10.83,44.6144292802,136.56,5.370624,1.756432,5.65054471,5.370624,1.5664319999999998,5.5944,0.0,0.19,0.19,136.56
2022-02-24 03:30:00,48.4845904,12.0896722,49.9691472827,5.0045904,1.4596722,5.213115,43.48,10.63,44.7605551798,136.45,47.9145904,12.7896722,49.5921736586,5.0045904,1.4596722,5.213115,42.91,11.33,44.3805926053,136.56,5.0045904,1.6496722,5.2694727857,5.0045904,1.4596722,5.213115,0.0,0.19,0.19,136.56
2022-02-24 04:00:00,47.40755744,12.45762092,49.017025832,4.99755744,1.45762092,5.205789,42.41,11.0,43.8133324457,137.17,46.80755744,13.16762092,48.624414384,4.99755744,1.45762092,5.205789,41.81,11.71,43.4188922014,137.28,4.99755744,1.64762092,5.262151182,4.99755744,1.45762092,5.205789,0.0,0.19,0.19,137.28
2022-02-24 04:30:00,46.6162784,12.4805812,48.2580803489,5.3162784,1.5505811999999999,5.53779,41.3,10.93,42.7218316555,137.16,46.0362784,13.1905812,47.8887289591,5.3162784,1.5505811999999999,5.53779,40.72,11.64,42.3510094331,137.27,5.3162784,1.7405811999999998,5.5939645101,5.3162784,1.5505811999999999,5.53779,0.0,0.19,0.19,137.27
2022-02-24 05:00:00,46.65690784,13.39034812,48.5403798086,5.24690784,1.53034812,5.465529,41.41,11.86,43.0749080092,137.16,46.06690784,12.94034812,47.849896629,5.24690784,1.53034812,5.465529,40.82,11.41,42.3846729373,137.27,5.24690784,1.73034812,5.5248661973,5.24690784,1.53034812,5.465529,0.0,0.2,0.2,137.27
2022-02-24 05:30:00,47.75368096,13.43149028,49.6066424622,5.35368096,1.5614902800000001,5.576751,42.4,11.87,44.0301816939,137.41,47.51368096,11.67149028,48.9262052864,5.35368096,1.5614902800000001,5.576751,42.16,10.11,43.3552499704,137.4,5.35368096,1.75149028,5.6329049364,5.35368096,1.5614902800000001,5.576751,0.0,0.19,0.19,137.4
2022-02-24 06:00:00,49.5710336,13.1636348,51.2890695307,5.3610336,1.5636348,5.58441,44.21,11.6,45.7064995378,136.92,49.4210336,11.6136348,50.767263816,5.3610336,1.5636348,5.58441,44.06,10.05,45.1916596287,136.69,5.3610336,1.7536348,5.6405599254,5.3610336,1.5636348,5.58441,0.0,0.19,0.19,136.69
2022-02-24 06:30:00,55.63834656,10.75410108,56.668124179,5.08834656,1.48410108,5.300361,50.55,9.27,51.3929508785,136.75,55.48834656,9.01410108,56.2157506598,5.08834656,1.48410108,5.300361,50.4,7.53,50.9594044314,136.56,5.08834656,1.67410108,5.3566673539,5.08834656,1.48410108,5.300361,0.0,0.19,0.19,136.56
2022-02-24 07:00:00,60.95783712,8.10936916,61.4948760022,5.03783712,1.46936916,5.247747,55.92,6.64,56.312840454,136.17,61.08783712,8.41936916,61.6653032187,5.03783712,1.46936916,5.247747,56.05,6.95,56.4792439751,135.96,5.03783712,1.65936916,5.3040841676,5.03783712,1.46936916,5.247747,0.0,0.19,0.19,135.96
2022-02-24 07:30:00,64.61022432,6.79964876,64.9670401815,5.45022432,1.58964876,5.677317,59.16,5.21,59.3889695145,135.86,65.53022432,6.93964876,65.896654121,5.45022432,1.58964876,5.677317,60.08,5.35,60.3177328818,135.86,5.45022432,1.7796487600000002,5.7334191236,5.45022432,1.58964876,5.677317,0.0,0.19,0.19,135.86
2022-02-24 08:00:00,68.78047264,5.59680452,69.007808525,6.88047264,2.00680452,7.167159,61.9,3.59,62.0040168054,136.16,70.48047264,5.42680452,70.6890884851,6.88047264,2.00680452,7.167159,63.6,3.42,63.6918864535,136.05,6.88047264,2.19680452,7.222662518,6.88047264,2.00680452,7.167159,0.0,0.19,0.19,136.05
2022-02-24 08:30:00,71.20226048,4.46524264,71.3421354411,7.25226048,2.11524264,7.554438,63.95,2.35,63.9931636974,135.68,72.75226048,4.4252426400000004,72.8867215436,7.25226048,2.11524264,7.554438,65.5,2.31,65.5407209298,135.42,7.25226048,2.29524264,7.6068009601,7.25226048,2.11524264,7.554438,0.0,0.18,0.18,135.42
2022-02-24 09:00:00,73.61299008,3.31920544,73.6877834737,6.92299008,2.01920544,7.211448,66.69,1.3,66.7026693619,135.6,75.43299008,3.25920544,75.5033668952,6.92299008,2.01920544,7.211448,68.51,1.24,68.5212208006,135.39,6.92299008,2.20920544,7.266937479,6.92299008,2.01920544,7.211448,0.0,0.19,0.19,135.39
2022-02-24 09:30:00,74.40254016,2.65699088,74.4499669765,7.29254016,2.12699088,7.596396,67.11,0.53,67.1120928,135.53,76.60254016,2.7469908800000002,76.6517783085,7.29254016,2.12699088,7.596396,69.31,0.62,69.3127729932,135.32,7.29254016,2.31699088,7.6517703,7.29254016,2.12699088,7.596396,0.0,0.19,0.19,135.32
2022-02-24 10:00:00,67.29841312,4.61703716,67.4566041289,8.45841312,2.46703716,8.810847,58.84,2.15,58.879267149,135.53,79.76841312,5.22703716,79.9394874211,8.45841312,2.46703716,8.810847,71.31,2.76,71.3633918757,135.32,8.45841312,2.65703716,8.8659234701,8.45841312,2.46703716,8.810847,0.0,0.19,0.19,135.32
2022-02-24 10:30:00,61.87560896,6.87621928,62.2565127176,15.41560896,4.49621928,16.057926,46.46,2.38,46.5209200253,135.3,76.09560896,8.36621928,76.5541333178,15.41560896,4.49621928,16.057926,60.68,3.87,60.8032836284,135.0,15.41560896,4.6862192799999995,16.1121584758,15.41560896,4.49621928,16.057926,0.0,0.19,0.19,135.0
2022-02-24 11:00:00,56.5130256,8.4579658,57.1424469894,21.3530256,6.2279658,22.242735,35.16,2.23,35.2306471698,134.92,69.4730256,9.5979658,70.132889813,21.3530256,6.2279658,22.242735,48.12,3.37,48.2378616856,134.39,21.3530256,6.4179658,22.2966810823,21.3530256,6.2279658,22.242735,0.0,0.19,0.19,134.39
2022-02-24 11:30:00,55.787031999999996,8.259551,56.3951515832,20.947032,6.109551,21.819825,34.84,2.15,34.90627594,135.52,69.927032,9.689551,70.5951641609,20.947032,6.109551,21.819825,48.98,3.58,49.1106587209,135.15,20.947032,6.299551,21.8737855071,20.947032,6.109551,21.819825,0.0,0.19,0.19,135.15
2022-02-24 12:00:00,57.27689312,8.03367716,57.8375522839,19.96689312,5.82367716,20.798847,37.31,2.21,37.3753956501,135.76,70.46689312,9.02367716,71.042309756,19.96689312,5.82367716,20.798847,50.5,3.2,50.6012845687,135.28,19.96689312,6.01367716,20.8528447424,19.96689312,5.82367716,20.798847,0.0,0.19,0.19,135.28
2022-02-24 12:30:00,62.16941408,7.24941244,62.5906544763,16.48941408,4.80941244,17.176473,45.68,2.44,45.7451199583,135.97,76.62941408,8.68941244,77.1205095341,16.48941408,4.80941244,17.176473,60.14,3.88,60.26503132,135.72,16.48941408,4.99941244,17.2306384515,16.48941408,4.80941244,17.176473,0.0,0.19,0.19,135.72
2022-02-24 13:00:00,60.47596928,5.93799104,60.7667886098,14.73596928,4.29799104,15.349968,45.74,1.6400000000000001,45.7693915188,135.89,74.60596928,7.65799104,74.9979698324,14.73596928,4.29799104,15.349968,59.87,3.36,59.9642101591,135.42,14.73596928,4.48799104,15.404247927,14.73596928,4.29799104,15.349968,0.0,0.19,0.19,135.42
2022-02-24 13:30:00,56.37464352,7.93260436,56.9300153165,21.81464352,6.36260436,22.723587,34.56,1.57,34.5956427892,136.44,70.18464352,8.90260436,70.7470179613,21.81464352,6.36260436,22.723587,48.37,2.54,48.436644186,135.9,21.81464352,6.56260436,22.7803961311,21.81464352,6.36260436,22.723587,0.0,0.2,0.2,135.9
2022-02-24 14:00:00,61.7966992,5.7486206,62.0635051445,14.0866992,4.1086206,14.673645,47.71,1.6400000000000001,47.7381786414,136.09,75.6866992,6.7886206,75.99053760460001,14.0866992,4.1086206,14.673645,61.6,2.68,61.6582711402,135.75,14.0866992,4.2986206,14.7279745184,14.0866992,4.1086206,14.673645,0.0,0.19,0.19,135.75
2022-02-24 14:30:00,58.95393792,6.65614856,59.328501666,18.12393792,5.28614856,18.879102,40.83,1.37,40.8529778596,135.83,71.89393792,7.11614856,72.2452619898,18.12393792,5.28614856,18.879102,53.77,1.83,53.8011319584,135.4,18.12393792,5.47614856,18.9331806303,18.12393792,5.28614856,18.879102,0.0,0.19,0.19,135.4
2022-02-24 15:00:00,63.80832224,3.69992732,63.9155024173,9.42832224,2.7499273200000003,9.821169,54.38,0.9500000000000001,54.3882974545,136.03,76.17832224,4.13992732,76.2907319241,9.42832224,2.7499273200000003,9.821169,66.75,1.3900000000000001,66.7644710905,135.77,9.42832224,2.93992732,9.8760535088,9.42832224,2.7499273200000003,9.821169,0.0,0.19,0.19,135.77
2022-02-24 15:30:00,59.96585664,6.87004152,60.3581099195,17.48585664,5.10004152,18.214434,42.48,1.77,42.5168590091,136.72,69.02585664,6.29004152,69.311856902,17.48585664,5.10004152,18.214434,51.54,1.19,51.5537360431,136.35,17.48585664,5.29004152,18.2685445977,17.48585664,5.10004152,18.214434,0.0,0.19,0.19,136.35
2022-02-24 16:00:00,65.90476096,8.890555280000001,66.5017254692,14.26476096,4.16055528,14.859126,51.64,4.73,51.8561712817,136.72,66.66476096,7.06055528,67.037614775,14.26476096,4.16055528,14.859126,52.4,2.9,52.4801867375,136.35,14.26476096,4.35055528,14.9134414704,14.26476096,4.16055528,14.859126,0.0,0.19,0.19,136.35
2022-02-24 16:30:00,70.39146816,7.53209488,70.7932994216,10.36146816,3.02209488,10.793196,60.03,4.51,60.1991777352,136.89,72.01146816,5.42209488,72.2153076532,10.36146816,3.02209488,10.793196,61.65,2.4,61.6966976426,136.52,10.36146816,3.21209488,10.8479295697,10.36146816,3.02209488,10.793196,0.0,0.19,0.19,136.52
2022-02-24 17:00:00,75.01167104,4.49382072,75.1461590294,7.28167104,2.12382072,7.585074,67.73,2.37,67.7714526921,136.14,76.71167104,4.26382072,76.8300764081,7.28167104,2.12382072,7.585074,69.43,2.14,69.4629721506,135.64,7.28167104,2.31382072,7.6404515219,7.28167104,2.12382072,7.585074,0.0,0.19,0.19,135.64
2022-02-24 17:30:00,78.1775168,3.0159424,78.23566988,5.6775168,1.6559423999999998,5.91408,72.5,1.3599999999999999,72.5127547401,135.24,79.6075168,3.2159424,79.6724482904,5.6775168,1.6559423999999998,5.91408,73.93,1.56,73.9464569807,134.99,5.6775168,1.8359424,5.9669826135,5.6775168,1.6559423999999998,5.91408,0.0,0.18,0.18,134.99
2022-02-24 18:00:00,78.91578752,4.05002136,79.0196443482,6.68578752,1.95002136,6.9643619999999995,72.23,2.1,72.2605210333,134.72,79.32578752,4.41002136,79.4482778546,6.68578752,1.95002136,6.9643619999999995,72.64,2.46,72.6816427993,134.51,6.68578752,2.14002136,7.019932064,6.68578752,1.95002136,6.9643619999999995,0.0,0.19,0.19,134.51
2022-02-24 18:30:00,80.51788544,4.00479992,80.6174193219,6.66788544,1.94479992,6.945714,73.85,2.06,73.8787256252,135.34,82.37788544,3.74479992,82.4629585693,6.66788544,1.94479992,6.945714,75.71,1.8,75.7313944147,135.33,6.66788544,2.13479992,7.0012903767,6.66788544,1.94479992,6.945714,0.0,0.19,0.19,135.33
2022-02-24 19:00:00,78.79460864,4.87717752,78.9454065243,6.74460864,1.96717752,7.025634,72.05,2.91,72.1087414951,135.45,80.15460864,4.88717752,80.3034606374,6.74460864,1.96717752,7.025634,73.41,2.92,73.4680508793,135.16,6.74460864,2.15717752,7.0811835564,6.74460864,1.96717752,7.025634,0.0,0.19,0.19,135.16
2022-02-24 19:30:00,79.82303136,3.91421748,79.9189428983,5.60303136,1.63421748,5.836491,74.22,2.2800000000000002,74.2550119521,135.84,81.10303136,4.08421748,81.2058035377,5.60303136,1.63421748,5.836491,75.5,2.45,75.5397411963,135.73,5.60303136,1.8242174800000002,5.8925147293,5.60303136,1.63421748,5.836491,0.0,0.19,0.19,135.73
2022-02-24 20:00:00,77.27896544,4.60011492,77.4157578065,5.58896544,1.63011492,5.821839,71.69,2.9699999999999998,71.7514947579,135.84,78.74896544,4.5901149199999995,78.8826261787,5.58896544,1.63011492,5.821839,73.16,2.96,73.2198552307,135.73,5.58896544,1.82011492,5.8778697682,5.58896544,1.63011492,5.821839,0.0,0.19,0.19,135.73
2022-02-24 20:30:00,74.01232224,5.68442732,74.2302940673,5.43232224,1.58442732,5.658669,68.58,4.1,68.7024482824,135.03,75.30232224,5.68442732,75.5165706894,5.43232224,1.58442732,5.658669,69.87,4.1,69.9901914557,134.85,5.43232224,1.77442732,5.7147805936000005,5.43232224,1.58442732,5.658669,0.0,0.19,0.19,134.85
2022-02-24 21:00:00,71.21614848,6.82512664,71.5424500418,5.36614848,1.56512664,5.589738,65.85,5.26,66.0597464421,135.03,71.77614848,7.11512664,72.12794547,5.36614848,1.56512664,5.589738,66.41,5.55,66.6415080862,134.85,5.36614848,1.74512664,5.6427844633,5.36614848,1.56512664,5.589738,0.0,0.18,0.18,134.85
2022-02-24 21:30:00,68.54295136,7.65752748,68.9693693479,5.68295136,1.6575274800000002,5.919741,62.86,6.0,63.145701358,135.1,69.17295136,7.84752748,69.6166710451,5.68295136,1.6575274800000002,5.919741,63.49,6.19,63.7910354203,135.05,5.68295136,1.84752748,5.9757253911,5.68295136,1.6575274800000002,5.919741,0.0,0.19,0.19,135.05
2022-02-24 22:00:00,64.68903488,9.06305184,65.320824722,6.07903488,1.77305184,6.332328,58.61,7.29,59.0616305227,135.39,65.33903488,9.32305184,66.0008240453,6.07903488,1.77305184,6.332328,59.26,7.55,59.7390165637,135.31,6.07903488,1.9630518399999999,6.3881325596,6.07903488,1.77305184,6.332328,0.0,0.19,0.19,135.31
2022-02-24 22:30:00,60.77677728,10.25156004,61.6353075744,5.93677728,1.73156004,6.184143,54.84,8.52,55.4978918519,135.56,60.98677728,10.54156004,61.891126109300004,5.93677728,1.73156004,6.184143,55.05,8.81,55.7505031367,135.49,5.93677728,1.91156004,6.2369372499,5.93677728,1.73156004,6.184143,0.0,0.18,0.18,135.49
2022-02-24 23:00:00,56.29695712,11.35577916,57.4308375466,5.91695712,1.72577916,6.163497,50.38,9.63,51.2921173281,135.45,55.99695712,12.07577916,57.2842356065,5.91695712,1.72577916,6.163497,50.08,10.35,51.1383310248,135.41,5.91695712,1.91577916,6.2193722633,5.91695712,1.72577916,6.163497,0.0,0.19,0.19,135.41
2022-02-24 23:30:00,53.99652736,11.75107048,55.2604073851,6.10652736,1.78107048,6.360966,47.89,9.97,48.9167967062,136.17,54.47652736,11.84107048,55.7485693387,6.10652736,1.78107048,6.360966,48.37,10.06,49.4050655298,136.06,6.10652736,1.97107048,6.4167589354,6.10652736,1.78107048,6.360966,0.0,0.19,0.19,136.06
2022-02-25 00:00:00,51.80652768,12.63773724,53.3256853009,5.78652768,1.6877372400000001,6.027633,46.02,10.95,47.3047872842,136.17,51.39652768,13.34773724,53.1014608743,5.78652768,1.6877372400000001,6.027633,45.61,11.66,47.0768276331,136.06,5.78652768,1.87773724,6.0835680101,5.78652768,1.6877372400000001,6.027633,0.0,0.19,0.19,136.06
2022-02-25 00:30:00,50.92544864,12.96242252,52.5492694219,5.90544864,1.72242252,6.151509,45.02,11.24,46.4019180638,136.51,50.30544864,13.77242252,52.1566657767,5.90544864,1.72242252,6.151509,44.4,12.05,46.0061137242,136.6,5.90544864,1.91242252,6.2073894299,5.90544864,1.72242252,6.151509,0.0,0.19,0.19,136.6
2022-02-25 01:00:00,52.0471568,12.3008374,53.4809978563,6.0371568,1.7608374,6.288705,46.01,10.54,47.2018188209,136.84,51.5771568,12.9808374,53.1855736378,6.0371568,1.7608374,6.288705,45.54,11.22,46.9018123317,136.97,6.0371568,1.9508374,6.3445274677,6.0371568,1.7608374,6.288705,0.0,0.19,0.19,136.97
2022-02-25 01:30:00,52.13782624,12.56894932,53.6314405181,5.92782624,1.72894932,6.174819,46.21,10.84,47.4644045575,136.71,51.55782624,13.22894932,53.2279489245,5.92782624,1.72894932,6.174819,45.63,11.5,47.0568475357,136.82,5.92782624,1.90894932,6.2276168345,5.92782624,1.72894932,6.174819,0.0,0.18,0.18,136.82
2022-02-25 02:00:00,51.20529888,14.09612884,53.1101071517,5.81529888,1.69612884,6.057603,45.39,12.4,47.0532900019,136.71,50.60529888,12.69612884,52.1736328259,5.81529888,1.69612884,6.057603,44.79,11.0,46.1209724529,136.82,5.81529888,1.88612884,6.1135246025,5.81529888,1.69612884,6.057603,0.0,0.19,0.19,136.82
2022-02-25 02:30:00,49.79681696,14.45323828,51.8518955886,6.21681696,1.81323828,6.475851,43.58,12.64,45.376050952,137.23,49.19681696,12.98323828,50.8811485251,6.21681696,1.81323828,6.475851,42.98,11.17,44.407761709,137.09,6.21681696,2.00323828,6.5315983282,6.21681696,1.81323828,6.475851,0.0,0.19,0.19,137.09
2022-02-25 03:00:00,49.8236704,14.6577372,51.9350304896,5.9236704,1.7277372,6.17049,43.9,12.93,45.7645594319,137.23,49.2136704,13.1777372,50.9474053505,5.9236704,1.7277372,6.17049,43.29,11.45,44.7786399972,137.09,5.9236704,1.9177372,6.2263622587,5.9236704,1.7277372,6.17049,0.0,0.19,0.19,137.09
2022-02-25 03:30:00,48.46986432,14.77454376,50.6716379301,5.80986432,1.6945437600000002,6.051942,42.66,13.08,44.6201972205,137.32,47.83986432,13.32454376,49.6608103495,5.80986432,1.6945437600000002,6.051942,42.03,11.63,43.6093774319,137.18,5.80986432,1.8845437600000001,6.1078661249,5.80986432,1.6945437600000002,6.051942,0.0,0.19,0.19,137.18
2022-02-25 04:00:00,48.12517888,9.96109384,49.1452564621,5.9351788800000005,1.73109384,6.182478,42.19,8.23,42.9852183896,137.32,46.67517888,18.45109384,50.189791665,5.9351788800000005,1.73109384,6.182478,40.74,16.72,44.0375521572,137.18,5.9351788800000005,1.9210938400000002,6.2383451235,5.9351788800000005,1.73109384,6.182478,0.0,0.19,0.19,137.18
2022-02-25 04:30:00,48.4433904,3.9693221999999997,48.6057362065,6.2033904,1.8093222,6.4618649999999995,42.24,2.16,42.295191216,137.18,45.9433904,23.3193222,51.52267374,6.2033904,1.8093222,6.4618649999999995,39.74,21.51,45.1879154199,136.59,6.2033904,1.9993222,6.5176177943999996,6.2033904,1.8093222,6.4618649999999995,0.0,0.19,0.19,136.59
2022-02-25 05:00:00,48.63920512,3.92351816,48.7971953032,5.66920512,1.65351816,5.905422,42.97,2.27,43.0299174993,136.27,46.17920512,23.25351816,51.7034340478,5.66920512,1.65351816,5.905422,40.51,21.6,45.9088237706,134.76,5.66920512,1.84351816,5.961413079,5.66920512,1.65351816,5.905422,0.0,0.19,0.19,134.76
2022-02-25 05:30:00,49.39369056,3.70524308,49.5324690826,5.74369056,1.67524308,5.983011,43.65,2.03,43.6971783986,136.37,46.95369056,22.94524308,52.2602452846,5.74369056,1.67524308,5.983011,41.21,21.27,46.3753921816,134.85,5.74369056,1.86524308,6.0389662192,5.74369056,1.67524308,5.983011,0.0,0.19,0.19,134.85
2022-02-25 06:00:00,53.45885536,2.7054994800000003,53.5272728974,5.77885536,1.68549948,6.019641,47.68,1.02,47.6909089869,136.02,50.66885536,22.03549948,55.2530192915,5.77885536,1.68549948,6.019641,44.89,20.35,49.2872661039,134.51,5.77885536,1.88549948,6.0786739969,5.77885536,1.68549948,6.019641,0.0,0.2,0.2,134.51
2022-02-25 06:30:00,57.69796608,2.86482344,57.7690445058,5.9479660800000005,1.73482344,6.195798,51.75,1.13,51.7623357278,136.43,55.26796608,20.20482344,58.8454158356,5.9479660800000005,1.73482344,6.195798,49.32,18.47,52.665010206,134.87,5.9479660800000005,1.92482344,6.2516594408,5.9479660800000005,1.73482344,6.195798,0.0,0.19,0.19,134.87
2022-02-25 07:00:00,63.1589952,4.3513736,63.3087128828,5.7989952,1.6913736,6.04062,57.36,2.66,57.4216440029,135.86,60.3989952,18.1913736,63.0790353019,5.7989952,1.6913736,6.04062,54.6,16.5,57.0386710925,134.32,5.7989952,1.8813735999999999,6.096549184,5.7989952,1.6913736,6.04062,0.0,0.19,0.19,134.32
2022-02-25 07:30:00,66.65955456,5.63487008,66.8972942275,5.87955456,1.7148700799999999,6.124536,60.78,3.92,60.9062788225,135.33,63.82955456,16.85487008,66.0174119513,5.87955456,1.7148700799999999,6.124536,57.95,15.14,59.8950924534,133.73,5.87955456,1.90487008,6.180428128,5.87955456,1.7148700799999999,6.124536,0.0,0.19,0.19,133.73
2022-02-25 08:00:00,68.42005248,7.36584864,68.8154002208,7.46005248,2.17584864,7.770888,60.96,5.19,61.1805336688,135.33,65.63005248,15.84584864,67.5158848542,7.46005248,2.17584864,7.770888,58.17,13.67,59.7546466812,133.73,7.46005248,2.36584864,7.8262138223,7.46005248,2.17584864,7.770888,0.0,0.19,0.19,133.73
2022-02-25 08:30:00,70.50288608,10.00500844,71.2092489744,11.02288608,3.21500844,11.482173,59.48,6.79,59.8663052142,135.13,67.34288608,14.44500844,68.8746874724,11.02288608,3.21500844,11.482173,56.32,11.23,57.4286975301,133.5,11.02288608,3.40500844,11.5368149855,11.02288608,3.21500844,11.482173,0.0,0.19,0.19,133.5
2022-02-25 09:00:00,68.39670912,5.82904016,68.6446467515,14.15670912,4.12904016,14.746572,54.24,1.7000000000000002,54.2666343161,135.51,66.17670912,7.31904016,66.5802161217,14.15670912,4.12904016,14.746572,52.02,3.19,52.1177177167,133.99,14.15670912,4.31904016,14.800895953,14.15670912,4.12904016,14.746572,0.0,0.19,0.19,133.99
2022-02-25 09:30:00,61.46333952,9.06430736,62.128123848,17.12333952,4.99430736,17.836812,44.34,4.07,44.52640228,136.7,59.91333952,10.25430736,60.7845298729,17.12333952,4.99430736,17.836812,42.79,5.26,43.1120829931,136.79,17.12333952,5.18430736,17.8909418176,17.12333952,4.99430736,17.836812,0.0,0.19,0.19,136.79
2022-02-25 10:00:00,53.70685344,11.32199892,54.8872823701,19.68685344,5.74199892,20.507139,34.02,5.58,34.4745819409,137.12,50.56685344,17.79199892,53.6056143738,19.68685344,5.74199892,20.507139,30.88,12.05,33.1478038488,137.16,19.68685344,5.93199892,20.5611480602,19.68685344,5.74199892,20.507139,0.0,0.19,0.19,137.16
2022-02-25 10:30:00,49.19052768,14.26973724,51.2184870368,21.77052768,6.34973724,22.677633,27.42,7.92,28.5408969726,136.67,45.78052768,19.72973724,49.8509703639,21.77052768,6.34973724,22.677633,24.01,13.38,27.4864421124,135.81,21.77052768,6.54973724,22.7344437666,21.77052768,6.34973724,22.677633,0.0,0.2,0.2,135.81
2022-02-25 11:00:00,45.27800064,14.25358352,47.4685367914,21.33800064,6.22358352,22.227084,23.94,8.03,25.2508316695,136.04,41.45800064,19.60358352,45.8592008641,21.33800064,6.22358352,22.227084,20.12,13.38,24.1627564653,134.61,21.33800064,6.4135835199999995,22.2810306063,21.33800064,6.22358352,22.227084,0.0,0.19,0.19,134.61
2022-02-25 11:30:00,45.8804912,13.2047266,47.7428976638,18.2904912,5.3347266,19.052595,27.59,7.87,28.6905036554,136.17,43.1004912,17.0547266,46.3520877748,18.2904912,5.3347266,19.052595,24.81,11.72,27.4389230838,134.82,18.2904912,5.5247266,19.1066656521,18.2904912,5.3347266,19.052595,0.0,0.19,0.19,134.82
2022-02-25 12:00:00,41.94387328,13.39696304,44.0314333678,22.82387328,6.65696304,23.774868,19.12,6.74,20.273184259,135.92,38.43387328,19.42696304,43.0647130289,22.82387328,6.65696304,23.774868,15.61,12.77,20.1679200712,134.26,22.82387328,6.84696304,23.828766111,22.82387328,6.65696304,23.774868,0.0,0.19,0.19,134.26
2022-02-25 12:30:00,42.86246528,13.81446904,45.0336594642,22.23246528,6.4844690400000005,23.158818,20.63,7.33,21.893510454,136.4,39.57246528,18.58446904,43.7191319428,22.23246528,6.4844690400000005,23.158818,17.34,12.1,21.1443987855,134.82,22.23246528,6.67446904,23.2127346384,22.23246528,6.4844690400000005,23.158818,0.0,0.19,0.19,134.82
2022-02-25 13:00:00,43.61623264,13.61598452,45.6921304401,21.10623264,6.15598452,21.985659,22.51,7.46,23.7139558067,136.64,40.19623264,18.51598452,44.2558335273,21.10623264,6.15598452,21.985659,19.09,12.36,22.7419810043,134.96,21.10623264,6.35598452,22.0424952188,21.10623264,6.15598452,21.985659,0.0,0.2,0.2,134.96
2022-02-25 13:30:00,43.71887936,12.01050648,45.3386444261,21.73887936,6.34050648,22.644666,21.98,5.67,22.6995440483,136.87,41.42887936,21.51050648,46.6803377671,21.73887936,6.34050648,22.644666,19.69,15.17,24.8560857739,135.29,21.73887936,6.53050648,22.6985988712,21.73887936,6.34050648,22.644666,0.0,0.19,0.19,135.29
2022-02-25 14:00:00,47.73784576,9.06687168,48.591255179,16.37784576,4.77687168,17.060256,31.36,4.29,31.652072602,137.36,44.83784576,21.37687168,49.6729610072,16.37784576,4.77687168,17.060256,28.46,16.6,32.9474065747,135.79,16.37784576,4.96687168,17.1144280075,16.37784576,4.77687168,17.060256,0.0,0.19,0.19,135.79
2022-02-25 14:30:00,45.44468704,9.384283719999999,46.4034951388,18.25468704,5.32428372,19.015299,27.19,4.06,27.4914477611,136.89,43.22468704,21.76428372,48.3948097997,18.25468704,5.32428372,19.015299,24.97,16.44,29.8960616135,135.45,18.25468704,5.51428372,19.069371355,18.25468704,5.32428372,19.015299,0.0,0.19,0.19,135.45
2022-02-25 15:00:00,49.30589504,8.09505272,49.9660000824,19.04589504,5.55505272,19.839474,30.26,2.54,30.3664156594,136.64,46.64589504,23.69505272,52.3191652025,19.04589504,5.55505272,19.839474,27.6,18.14,33.0275581901,135.09,19.04589504,5.75505272,19.8964004203,19.04589504,5.55505272,19.839474,0.0,0.2,0.2,135.09
2022-02-25 15:30:00,53.99260032,6.67659176,54.4038396333,17.06260032,4.97659176,17.773542,36.93,1.7000000000000002,36.969107373599996,136.65,51.76260032,23.84659176,56.9914619084,17.06260032,4.97659176,17.773542,34.7,18.87,39.4989480873,135.13,17.06260032,5.16659176,17.8276751175,17.06260032,4.97659176,17.773542,0.0,0.19,0.19,135.13
2022-02-25 16:00:00,62.28297344,5.17878392,62.4979086324,13.57297344,3.95878392,14.138514,48.71,1.22,48.7252757817,136.65,59.77297344,23.31878392,64.1605333314,13.57297344,3.95878392,14.138514,46.2,19.36,50.0924106028,135.13,13.57297344,4.14878392,14.192886106,13.57297344,3.95878392,14.138514,0.0,0.19,0.19,135.13
2022-02-25 16:30:00,76.82187808,4.59596444,76.9592349291,10.03187808,2.92596444,10.449873,66.79,1.67,66.8108748633,135.76,74.02187808,19.95596444,76.664717773,10.03187808,2.92596444,10.449873,63.99,17.03,66.2173768734,134.05,10.03187808,3.11596444,10.5046566914,10.03187808,2.92596444,10.449873,0.0,0.19,0.19,134.05
2022-02-25 17:00:00,85.85518912,2.92818016,85.9051089161,5.68518912,1.6581801600000001,5.922072,80.17,1.27,80.1800586181,135.76,83.03518912,16.90818016,84.7391833128,5.68518912,1.6581801600000001,5.922072,77.35,15.25,78.8389814749,134.05,5.68518912,1.84818016,5.9780553054,5.68518912,1.6581801600000001,5.922072,0.0,0.19,0.19,134.05
2022-02-25 17:30:00,90.35115328,6.76200304,90.6038386832,5.56115328,1.62200304,5.792868,84.79,5.14,84.9456514484,135.12,89.19115328,11.55200304,89.9361473361,5.56115328,1.62200304,5.792868,83.63,9.93,84.2174673093,133.21,5.56115328,1.81200304,5.8489127896,5.56115328,1.62200304,5.792868,0.0,0.19,0.19,133.21
2022-02-25 18:00:00,90.16331008,13.79596544,91.212669882,6.60331008,1.9259654400000001,6.878448,83.56,11.87,84.3988773622,134.92,91.11331008,3.46596544,91.1792091991,6.60331008,1.9259654400000001,6.878448,84.51,1.54,84.5240303109,133.81,6.60331008,2.11596544,6.9340474296,6.60331008,1.9259654400000001,6.878448,0.0,0.19,0.19,133.81
2022-02-25 18:30:00,93.1086752,12.8946136,93.9973215437,6.1186752,1.7846136,6.37362,86.99,11.11,87.696591724,135.79,93.9586752,2.8346136,94.0014238169,6.1186752,1.7846136,6.37362,87.84,1.05,87.8462753906,136.44,6.1186752,1.9746136,6.4294078322,6.1186752,1.7846136,6.37362,0.0,0.19,0.19,136.44
2022-02-25 19:00:00,91.3663872,13.8385296,92.4084498922,6.4063872,1.8685296,6.67332,84.96,11.97,85.7990821629,135.33,91.7563872,3.8485296,91.8370609943,6.4063872,1.8685296,6.67332,85.35,1.98,85.3729635189,135.93,6.4063872,2.0485296,6.7259401186000005,6.4063872,1.8685296,6.67332,0.0,0.18,0.18,135.93
2022-02-25 19:30:00,91.44977472,12.97410096,92.3655162496,5.49977472,1.60410096,5.728932,85.95,11.37,86.6987854586,135.26,92.52977472,2.71410096,92.5695714247,5.49977472,1.60410096,5.728932,87.03,1.11,87.0370783057,135.85,5.49977472,1.79410096,5.7850082304,5.49977472,1.60410096,5.728932,0.0,0.19,0.19,135.85
2022-02-25 20:00:00,87.66351136,14.34435748,88.8293409605,5.12351136,1.4943574800000001,5.336991,82.54,12.85,83.5342690158,135.26,88.71351136,4.39435748,88.8222802876,5.12351136,1.4943574800000001,5.336991,83.59,2.9,83.6402899325,135.85,5.12351136,1.68435748,5.3932762563,5.12351136,1.4943574800000001,5.336991,0.0,0.19,0.19,135.85
2022-02-25 20:30:00,85.46910464,16.12265552,86.9764788261,6.24910464,1.82265552,6.509484,79.22,14.3,80.5003006206,135.57,86.49910464,5.97265552,86.7050616601,6.24910464,1.82265552,6.509484,80.25,4.15,80.3572336507,136.18,6.24910464,2.00265552,6.562159548,6.24910464,1.82265552,6.509484,0.0,0.18,0.18,136.18
2022-02-25 21:00:00,81.12141312,16.50291216,82.783028311,5.46141312,1.59291216,5.688972,75.66,14.91,77.1151327562,135.43,82.05141312,6.56291216,82.3134631212,5.46141312,1.59291216,5.688972,76.59,4.97,76.7510846829,135.97,5.46141312,1.78291216,5.7450682361,5.46141312,1.59291216,5.688972,0.0,0.19,0.19,135.97
2022-02-25 21:30:00,78.70040448,16.64053464,80.4404193078,5.11040448,1.49053464,5.323338,73.59,15.15,75.1332855664,135.66,79.83040448,8.03053464,80.2333033475,5.11040448,1.49053464,5.323338,74.72,6.54,75.0056664526,136.36,5.11040448,1.6805346399999999,5.3796310864,5.11040448,1.49053464,5.323338,0.0,0.19,0.19,136.36
2022-02-25 22:00:00,73.62843648,18.09121064,75.818457917,5.07843648,1.48121064,5.290038,68.55,16.61,70.5336416187,135.92,74.49843648,9.52121064,75.1043972748,5.07843648,1.48121064,5.290038,69.42,8.04,69.884032511,136.69,5.07843648,1.66121064,5.3432329045,5.07843648,1.48121064,5.290038,0.0,0.18,0.18,136.69
2022-02-25 22:30:00,69.51947552,19.71818036,72.261774911,4.99947552,1.45818036,5.207787,64.52,18.26,67.0541423031,136.13,70.32947552,10.11818036,71.0535903436,4.99947552,1.45818036,5.207787,65.33,8.66,65.9014757043,136.97,4.99947552,1.64818036,5.2641479818,4.99947552,1.45818036,5.207787,0.0,0.19,0.19,136.97
2022-02-25 23:00:00,64.01576896,20.46584928,67.2076607411,5.26576896,1.5358492799999999,5.485176,58.75,18.93,61.7244473446,136.48,64.78576896,12.86584928,66.0509344176,5.26576896,1.5358492799999999,5.485176,59.52,11.33,60.5887720622,137.22,5.26576896,1.72584928,5.5413787524,5.26576896,1.5358492799999999,5.485176,0.0,0.19,0.19,137.22
2022-02-25 23:30:00,64.01253216,2.43657188,64.0588881894,5.30253216,1.5465718800000001,5.523471,58.71,0.89,58.716745482,136.74,60.37253216,29.95657188,67.3961337037,5.30253216,1.5465718800000001,5.523471,55.07,28.41,61.9663860492,137.34,5.30253216,1.73657188,5.5796531435,5.30253216,1.5465718800000001,5.523471,0.0,0.19,0.19,137.34
2022-02-26 00:00:00,59.92748736,4.00135048,60.0609236272,5.14748736,1.5013504800000002,5.361966,54.78,2.5,54.8370166949,135.93,56.88748736,31.38135048,64.9690339784,5.14748736,1.5013504800000002,5.361966,51.74,29.88,59.7481547832,133.49,5.14748736,1.69135048,5.418237035,5.14748736,1.5013504800000002,5.361966,0.0,0.19,0.19,133.49
2022-02-26 00:30:00,59.02198272,3.9434949599999998,59.1535763644,5.29198272,1.5434949599999999,5.512482,53.73,2.4,53.7835746302,135.47,56.00198272,31.29349496,64.1522010174,5.29198272,1.5434949599999999,5.512482,50.71,29.75,58.7925726602,133.03,5.29198272,1.73349496,5.5686700284,5.29198272,1.5434949599999999,5.512482,0.0,0.19,0.19,133.03
2022-02-26 01:00:00,62.25699776,7.57745768,62.7164383155,5.23699776,1.52745768,5.455206,57.02,6.05,57.3400636554,135.47,59.89699776,26.45745768,65.4801298682,5.23699776,1.52745768,5.455206,54.66,24.93,60.0767883629,133.03,5.23699776,1.7174576799999999,5.5114250808000005,5.23699776,1.52745768,5.455206,0.0,0.19,0.19,133.03
2022-02-26 01:30:00,60.03923552,12.98811036,61.4280132558,5.23923552,1.52811036,5.457537,54.8,11.46,55.9854588264,135.75,58.93923552,22.49811036,63.0872289251,5.23923552,1.52811036,5.457537,53.7,20.97,57.6492055453,134.05,5.23923552,1.71811036,5.5137548043999995,5.23923552,1.52811036,5.457537,0.0,0.19,0.19,134.05
2022-02-26 02:00:00,59.56044448,13.27887964,61.0227432286,5.07044448,1.47887964,5.281713,54.49,11.8,55.7530277205,136.94,58.50044448,22.75887964,62.7715589007,5.07044448,1.47887964,5.281713,53.43,21.28,57.5117666221,136.18,5.07044448,1.66887964,5.3380302058,5.07044448,1.47887964,5.281713,0.0,0.19,0.19,136.18
2022-02-26 02:30:00,58.41965504,13.41573272,59.9402867812,5.29965504,1.5457327200000002,5.520474,53.12,11.87,54.4300587911,137.19,57.11965504,22.90573272,61.5412673198,5.29965504,1.5457327200000002,5.520474,51.82,21.36,56.0496387143,136.42,5.29965504,1.7357327200000001,5.5766577462,5.29965504,1.5457327200000002,5.520474,0.0,0.19,0.19,136.42
2022-02-26 03:00:00,57.44923552,13.77811036,59.0783461763,5.23923552,1.52811036,5.457537,52.21,12.25,53.6278528379,137.52,56.37923552,23.04811036,60.9084032707,5.23923552,1.52811036,5.457537,51.14,21.52,55.4834209472,136.75,5.23923552,1.71811036,5.5137548043999995,5.23923552,1.52811036,5.457537,0.0,0.19,0.19,136.75
2022-02-26 03:30:00,56.14372096,14.72983528,58.0438235354,5.31372096,1.54983528,5.535126,50.83,13.18,52.5109636171,137.88,55.06372096,22.46983528,59.4718997802,5.31372096,1.54983528,5.535126,49.75,20.92,53.9695182487,137.07,5.31372096,1.7398352799999999,5.5913019273,5.31372096,1.54983528,5.535126,0.0,0.19,0.19,137.07
2022-02-26 04:00:00,55.3464784,15.0323062,57.3515727855,5.1164784,1.4923062,5.329665,50.23,13.54,52.0229228322,137.01,54.2564784,22.8123062,58.8571725666,5.1164784,1.4923062,5.329665,49.14,21.32,53.5656793105,136.05,5.1164784,1.6823062,5.3859544529,5.1164784,1.4923062,5.329665,0.0,0.19,0.19,136.05
2022-02-26 04:30:00,54.14006464,15.14293552,56.2179250363,5.29006464,1.54293552,5.510484,48.85,13.6,50.7078149795,137.31,53.05006464,22.88293552,57.7748915734,5.29006464,1.54293552,5.510484,47.76,21.34,52.3107369476,136.34,5.29006464,1.73293552,5.5666731009,5.29006464,1.54293552,5.510484,0.0,0.19,0.19,136.34
2022-02-26 05:00:00,53.8024224,15.1986232,55.9079493747,5.1724224,1.5086232,5.38794,48.63,13.69,50.5202236733,136.89,52.6724224,22.9786232,57.4665224775,5.1724224,1.5086232,5.38794,47.5,21.47,52.1268731078,135.92,5.1724224,1.6986232,5.4441963832999996,5.1724224,1.5086232,5.38794,0.0,0.19,0.19,135.92
2022-02-26 05:30:00,54.77370112,14.88899616,56.7612591565,5.17370112,1.5089961600000001,5.389272,49.6,13.38,51.3729929048,136.85,53.65370112,22.54899616,58.1994576581,5.17370112,1.5089961600000001,5.389272,48.48,21.04,52.8487653593,135.89,5.17370112,1.69899616,5.4455276357,5.17370112,1.5089961600000001,5.389272,0.0,0.19,0.19,135.89
2022-02-26 06:00:00,56.1920928,14.1981104,57.9580678782,5.1020928,1.4881104,5.31468,51.09,12.71,52.6472430427,136.04,54.9920928,21.8981104,59.1917013577,5.1020928,1.4881104,5.31468,49.89,20.41,53.9034340279,135.09,5.1020928,1.6781104,5.3709780724,5.1020928,1.4881104,5.31468,0.0,0.19,0.19,135.09
2022-02-26 06:30:00,60.86839648,13.73286564,62.3983436377,5.11839648,1.49286564,5.331663,55.75,12.24,57.077842461,136.51,59.62839648,19.77286564,62.8212693472,5.11839648,1.49286564,5.331663,54.51,18.28,57.493464846,135.53,5.11839648,1.6828656400000002,5.3879513072,5.11839648,1.49286564,5.331663,0.0,0.19,0.19,135.53
2022-02-26 07:00:00,63.252712,12.600791,64.4956239537,5.282712,1.540791,5.502825,57.97,11.06,59.0156292858,136.1,61.922712,19.220791,64.8371889281,5.282712,1.540791,5.502825,56.64,17.68,59.3352509053,134.93,5.282712,1.730791,5.5590182191,5.282712,1.540791,5.502825,0.0,0.19,0.19,134.93
2022-02-26 07:30:00,66.06195232,10.38890276,66.8738427555,5.72195232,1.66890276,5.960367,60.34,8.72,60.9668270455,135.65,64.72195232,19.82890276,67.6913325085,5.72195232,1.66890276,5.960367,59.0,18.16,61.7315608097,134.86,5.72195232,1.8589027599999999,6.0163325892,5.72195232,1.66890276,5.960367,0.0,0.19,0.19,134.86
2022-02-26 08:00:00,65.04545632,10.57617476,65.8996726883,8.21545632,2.39617476,8.557767,56.83,8.18,57.4156886225,135.65,63.66545632,19.88617476,66.6989525781,8.21545632,2.39617476,8.557767,55.45,17.49,58.1429497016,134.86,8.21545632,2.57617476,8.6099012155,8.21545632,2.39617476,8.557767,0.0,0.18,0.18,134.86
2022-02-26 08:30:00,61.93143776,10.12750268,62.7540380657,10.79143776,3.14750268,11.241081,51.14,6.98,51.614145348,135.48,60.15143776,19.76750268,63.316266684,10.79143776,3.14750268,11.241081,49.36,16.62,52.0829530653,134.61,10.79143776,3.33750268,11.2957537627,10.79143776,3.14750268,11.241081,0.0,0.19,0.19,134.61
2022-02-26 09:00:00,55.24135456,10.62414508,56.2537084316,14.07135456,4.10414508,14.657661,41.17,6.52,41.6830816999,135.6,53.47135456,20.16414508,57.1469903432,14.07135456,4.10414508,14.657661,39.4,16.06,42.5474276543,134.78,14.07135456,4.29414508,14.7119917456,14.07135456,4.10414508,14.657661,0.0,0.19,0.19,134.78
2022-02-26 09:30:00,51.77297952,10.55920236,52.8387941087,17.48297952,5.09920236,18.211437,34.29,5.46,34.7219771902,135.63,50.35297952,20.04920236,54.1977219246,17.48297952,5.09920236,18.211437,32.87,14.95,36.1101010799,134.81,17.48297952,5.28920236,18.2655477471,17.48297952,5.09920236,18.211437,0.0,0.19,0.19,134.81
2022-02-26 10:00:00,44.32841184,9.84412012,45.4083119835,19.72841184,5.75412012,20.550429,24.6,4.09,24.9376843352,135.43,42.15841184,19.59412012,46.4893668719,19.72841184,5.75412012,20.550429,22.43,13.84,26.356223174,134.59,19.72841184,5.94412012,20.6044363604,19.72841184,5.75412012,20.550429,0.0,0.19,0.19,134.59
2022-02-26 10:30:00,39.30589536,8.66171948,40.2489601655,18.72589536,5.46171948,19.506141,20.58,3.2,20.8272993929,135.14,37.56589536,18.22171948,41.7519766599,18.72589536,5.46171948,19.506141,18.84,12.76,22.7544105615,134.35,18.72589536,5.64171948,19.5573044084,18.72589536,5.46171948,19.506141,0.0,0.18,0.18,134.35
2022-02-26 11:00:00,31.12377248,9.28943364,32.4804986221,23.72377248,6.91943364,24.712263,7.4,2.37,7.770257396,134.67,28.94377248,18.97943364,34.6115712829,23.72377248,6.91943364,24.712263,5.22,12.06,13.1412328189,133.85,23.72377248,7.10943364,24.7661346876,23.72377248,6.91943364,24.712263,0.0,0.19,0.19,133.85
2022-02-26 11:30:00,28.3202656,8.7921608,29.6536597267,24.1102656,7.0321608,25.11486,4.21,1.76,4.5630801001,135.56,26.2402656,18.6021608,32.1650730636,24.1102656,7.0321608,25.11486,2.13,11.57,11.7644294379,134.73,24.1102656,7.2221608,25.1687209433,24.1102656,7.0321608,25.11486,0.0,0.19,0.19,134.73
2022-02-26 12:00:00,31.0797968,9.1491074,32.3984557556,23.3797968,6.8191074,24.353955,7.7,2.33,8.0448057776,135.56,28.9197968,19.0291074,34.6188037834,23.3797968,6.8191074,24.353955,5.54,12.21,13.4080460918,134.73,23.3797968,7.0091074,24.407836548,23.3797968,6.8191074,24.353955,0.0,0.19,0.19,134.73
2022-02-26 12:30:00,29.35478176,10.36514468,31.1310044235,23.43478176,6.83514468,24.411231,5.92,3.5300000000000002,6.8925539534,135.7,28.33478176,19.99514468,34.6794704135,23.43478176,6.83514468,24.411231,4.9,13.16,14.0426350804,134.91,23.43478176,7.02514468,24.4651109524,23.43478176,6.83514468,24.411231,0.0,0.19,0.19,134.91
2022-02-26 13:00:00,33.50876768,10.59255724,35.1431327618,23.52876768,6.86255724,24.509133,9.98,3.73,10.654262058,135.7,30.99876768,20.57255724,37.2042162808,23.52876768,6.86255724,24.509133,7.47,13.71,15.6129753731,134.91,23.52876768,7.05255724,24.5630102423,23.52876768,6.86255724,24.509133,0.0,0.19,0.19,134.91
2022-02-26 13:30:00,28.94095552,10.41444536,30.7577563968,23.50095552,6.85444536,24.480162,5.44,3.56,6.5013229423,135.92,27.79095552,21.34444536,35.0417259341,23.50095552,6.85444536,24.480162,4.29,14.49,15.1117239255,135.09,23.50095552,7.04444536,24.534040042,23.50095552,6.85444536,24.480162,0.0,0.19,0.19,135.09
2022-02-26 14:00:00,26.90362304,10.10980672,28.740444057,23.31362304,6.79980672,24.285024,3.59,3.31,4.8830523241,135.98,25.35362304,20.58980672,32.6610829891,23.31362304,6.79980672,24.285024,2.04,13.79,13.9400753226,135.25,23.31362304,6.98980672,24.3389074782,23.31362304,6.79980672,24.285024,0.0,0.19,0.19,135.25
2022-02-26 14:30:00,27.02490336,11.78351348,29.4821402132,21.71490336,6.33351348,22.619691,5.31,5.45,7.6091129575,135.61,25.34490336,21.40351348,33.1734007243,21.71490336,6.33351348,22.619691,3.63,15.07,15.5010257725,134.81,21.71490336,6.52351348,22.6736246784,21.71490336,6.33351348,22.619691,0.0,0.19,0.19,134.81
2022-02-26 15:00:00,34.94769248,11.84724364,36.9011976979,19.80769248,5.77724364,20.633013,15.14,6.07,16.3114836848,135.61,32.48769248,21.76724364,39.105793156,19.80769248,5.77724364,20.633013,12.68,15.99,20.4074128689,134.81,19.80769248,5.95724364,20.684134818,19.80769248,5.77724364,20.633013,0.0,0.18,0.18,134.81
2022-02-26 15:30:00,41.41952256,13.11069408,43.4449899109,17.89952256,5.22069408,18.645336,23.52,7.89,24.8081135921,136.03,39.75952256,22.92069408,45.893113332,17.89952256,5.22069408,18.645336,21.86,17.7,28.1273816769,135.24,17.89952256,5.41069408,18.6994256143,17.89952256,5.22069408,18.645336,0.0,0.19,0.19,135.24
2022-02-26 16:00:00,51.93285376,12.22041568,53.3512873233,13.37285376,3.90041568,13.930056,38.56,8.32,39.4473826762,136.03,50.02285376,22.06041568,54.6712706846,13.37285376,3.90041568,13.930056,36.65,18.16,40.9024216887,135.24,13.37285376,4.0904156799999996,13.9844455779,13.37285376,3.90041568,13.930056,0.0,0.19,0.19,135.24
2022-02-26 16:30:00,67.9539472,9.7794846,68.6540403698,8.8439472,2.5794846,9.212445,59.11,7.2,59.5468899272,136.21,66.0639472,19.7994846,68.9671277499,8.8439472,2.5794846,9.212445,57.22,17.22,59.7549730148,135.39,8.8439472,2.7694846,9.267440155,8.8439472,2.5794846,9.212445,0.0,0.19,0.19,135.39
2022-02-26 17:00:00,73.12149984,10.06335412,73.8107365835,8.65149984,2.52335412,9.011979,64.47,7.54,64.9094176526,136.21,71.09149984,19.76335412,73.78747533,8.65149984,2.52335412,9.011979,62.44,17.24,64.7763166597,135.39,8.65149984,2.70335412,9.0640263117,8.65149984,2.52335412,9.011979,0.0,0.18,0.18,135.39
2022-02-26 17:30:00,79.37303072,7.30088396,79.7080981599,6.24303072,1.82088396,6.503157,73.13,5.48,73.3350346015,135.6,77.71303072,17.03088396,79.5573136308,6.24303072,1.82088396,6.503157,71.47,15.21,73.0705481025,134.76,6.24303072,2.01088396,6.5588937231,6.24303072,1.82088396,6.503157,0.0,0.19,0.19,134.76
2022-02-26 18:00:00,84.19790688,6.38897284,84.4399579401,5.20790688,1.51897284,5.424903,78.99,4.87,79.1399835734,135.92,82.38790688,14.84897284,83.7153462304,5.20790688,1.51897284,5.424903,77.18,13.33,78.3226742393,135.11,5.20790688,1.70897284,5.4811387721,5.20790688,1.51897284,5.424903,0.0,0.19,0.19,135.11
