Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-02-26 18:30:00,81.88840512,8.96661816,82.3778558493,6.46840512,1.88661816,6.737922,75.42,7.08,75.751586122,135.15,80.61840512,16.50661816,82.2909210495,6.46840512,1.88661816,6.737922,74.15,14.62,75.5775555307,134.2,6.46840512,2.06661816,6.7905209974,6.46840512,1.88661816,6.737922,0.0,0.18,0.18,134.2
2022-02-26 19:00:00,79.73832512,9.87992816,80.3480769738,6.54832512,1.90992816,6.821172,73.19,7.97,73.6226663467,135.15,78.45832512,17.47992816,80.3819424318,6.54832512,1.90992816,6.821172,71.91,15.57,73.5763073278,134.2,6.54832512,2.09992816,6.8767914142,6.54832512,1.90992816,6.821172,0.0,0.19,0.19,134.2
2022-02-26 19:30:00,77.66112224,10.814077319999999,78.4104213473,6.63112224,1.93407732,6.907419,71.03,8.88,71.5829260369,135.87,76.40112224,17.41407732,78.3605868306,6.63112224,1.93407732,6.907419,69.77,15.48,71.4666586598,134.9,6.63112224,2.12407732,6.9630084463,6.63112224,1.93407732,6.907419,0.0,0.19,0.19,134.9
2022-02-26 20:00:00,81.61094336,8.08985848,82.0109254084,5.69094336,1.65985848,5.928066,75.92,6.43,76.1918059899,136.26,79.49094336,16.24985848,81.1348752195,5.69094336,1.65985848,5.928066,73.8,14.59,75.2283729719,135.13,5.69094336,1.84985848,5.9840465174,5.69094336,1.65985848,5.928066,0.0,0.19,0.19,135.13
2022-02-26 20:30:00,76.96139328,10.04207304,77.6137828387,5.32139328,1.55207304,5.543118,71.64,8.49,72.1413175649,136.16,75.73139328,17.77207304,77.7887556673,5.32139328,1.55207304,5.543118,70.41,16.22,72.2541106097,135.05,5.32139328,1.74207304,5.5992896797,5.32139328,1.55207304,5.543118,0.0,0.19,0.19,135.05
2022-02-26 21:00:00,73.25029408,11.30925244,74.1181811269,5.62029408,1.63925244,5.854473,67.63,9.67,68.3178292981,136.3,71.86029408,19.10925244,74.3576855078,5.62029408,1.63925244,5.854473,66.24,17.47,68.5050253631,135.26,5.62029408,1.81925244,5.9074008655,5.62029408,1.63925244,5.854473,0.0,0.18,0.18,135.26
2022-02-26 21:30:00,70.218496,12.173728,71.2659584509,5.498496,1.6037279999999998,5.7276,64.72,10.57,65.5774603046,136.12,69.238496,19.803728,72.0149774078,5.498496,1.6037279999999998,5.7276,63.74,18.2,66.2874618612,135.08,5.498496,1.793728,5.7836768928,5.498496,1.6037279999999998,5.7276,0.0,0.19,0.19,135.08
2022-02-26 22:00:00,68.84641856,12.01312208,69.88665431,5.01641856,1.46312208,5.225436,63.83,10.55,64.6959921479,136.12,67.06641856,20.00312208,69.9859228089,5.01641856,1.46312208,5.225436,62.05,18.54,64.7605906397,135.08,5.01641856,1.6531220800000002,5.2817864194,5.01641856,1.46312208,5.225436,0.0,0.19,0.19,135.08
2022-02-26 22:30:00,62.85458016,14.04258588,64.4041339146,5.25458016,1.53258588,5.473521,57.6,12.51,58.9428545288,136.27,61.71458016,21.81258588,65.4559264475,5.25458016,1.53258588,5.473521,56.46,20.28,59.9917494327,135.26,5.25458016,1.72258588,5.5297300813,5.25458016,1.53258588,5.473521,0.0,0.19,0.19,135.26
2022-02-26 23:00:00,60.31515968,13.69358824,61.8500836387,5.15515968,1.50358824,5.3699580000000005,55.16,12.19,56.4908992671,136.53,58.95515968,22.90358824,63.2478079238,5.15515968,1.50358824,5.3699580000000005,53.8,21.4,57.8999136441,135.55,5.15515968,1.69358824,5.4262245118,5.15515968,1.50358824,5.3699580000000005,0.0,0.19,0.19,135.55
2022-02-26 23:30:00,57.060664,14.314777,58.8288383081,5.330664,1.554777,5.5527750000000005,51.73,12.76,53.2804889242,136.66,56.020664,23.594777,60.7867444159,5.330664,1.554777,5.5527750000000005,50.69,22.04,55.2742046528,135.84,5.330664,1.744777,5.6089415633,5.330664,1.554777,5.5527750000000005,0.0,0.19,0.19,135.84
2022-02-27 00:00:00,54.21683776,15.02407768,56.2600071705,5.39683776,1.57407768,5.621706,48.82,13.45,50.6388674834,136.01,53.21683776,24.48407768,58.5790225338,5.39683776,1.57407768,5.621706,47.82,22.91,53.0247159351,135.19,5.39683776,1.76407768,5.6778365483,5.39683776,1.57407768,5.621706,0.0,0.19,0.19,135.19
2022-02-27 00:30:00,54.64710752,14.90540636,56.6434241467,5.36710752,1.5654063599999999,5.590737,49.28,13.34,51.05363846,136.49,53.49710752,24.46540636,58.8259859362,5.36710752,1.5654063599999999,5.590737,48.13,22.9,53.3001585363,135.7,5.36710752,1.75540636,5.6468836202,5.36710752,1.5654063599999999,5.590737,0.0,0.19,0.19,135.7
2022-02-27 01:00:00,57.23282176,14.32873968,58.9992259901,5.41282176,1.57873968,5.638356,51.82,12.75,53.3654841635,136.73,56.15282176,23.78873968,60.9839612289,5.41282176,1.57873968,5.638356,50.74,22.21,55.3880104355,135.96,5.41282176,1.7587396800000001,5.6913798562,5.41282176,1.57873968,5.638356,0.0,0.18,0.18,135.96
2022-02-27 01:30:00,57.63633856,14.11643208,59.3398784737,5.09633856,1.48643208,5.308686,52.54,12.63,54.0367328768,136.34,56.51633856,23.63643208,61.2599171212,5.09633856,1.48643208,5.308686,51.42,22.15,55.9878460025,135.58,5.09633856,1.67643208,5.3649875337,5.09633856,1.48643208,5.308686,0.0,0.19,0.19,135.58
2022-02-27 02:00:00,56.210824,14.208157,57.9786897066,5.170824,1.508157,5.386275,51.04,12.7,52.5963078552,136.9,55.070824,24.348157,60.2131912901,5.170824,1.508157,5.386275,49.9,22.84,54.8787354082,136.13,5.170824,1.708157,5.4456607657,5.170824,1.508157,5.386275,0.0,0.2,0.2,136.13
2022-02-27 02:30:00,55.33826656,14.81741108,57.2876899253,5.16826656,1.50741108,5.383611,50.17,13.31,51.9055392034,137.64,54.13826656,24.61741108,59.4724207882,5.16826656,1.50741108,5.383611,48.97,23.11,54.1491735856,136.93,5.16826656,1.69741108,5.4398698155,5.16826656,1.50741108,5.383611,0.0,0.19,0.19,136.93
2022-02-27 03:00:00,54.08282208,15.10540644,56.1526931487,5.09282208,1.48540644,5.305023,48.99,13.62,50.8480530601,137.9,52.88282208,24.88540644,58.4454987559,5.09282208,1.48540644,5.305023,47.79,23.4,53.2113155259,137.14,5.09282208,1.6754064400000002,5.3613266528,5.09282208,1.48540644,5.305023,0.0,0.19,0.19,137.14
2022-02-27 03:30:00,52.80979488,15.27160684,54.9735973968,5.31979488,1.55160684,5.541453,47.49,13.72,49.432160584,137.6,51.61979488,25.06160684,57.3819428118,5.31979488,1.55160684,5.541453,46.3,23.51,51.9269689083,136.83,5.31979488,1.74160684,5.5976255636,5.31979488,1.55160684,5.541453,0.0,0.19,0.19,136.83
2022-02-27 04:00:00,51.82151328,15.43710804,54.0719293466,5.20151328,1.51710804,5.418243,46.62,13.92,48.6537850532,137.6,50.63151328,25.22710804,56.5681634587,5.20151328,1.51710804,5.418243,45.43,23.71,51.244989999,136.83,5.20151328,1.70710804,5.4744824652,5.20151328,1.51710804,5.418243,0.0,0.19,0.19,136.83
2022-02-27 04:30:00,51.20031456,15.48342508,53.4902669955,5.12031456,1.49342508,5.333661,46.08,13.99,48.1568946258,137.76,49.99031456,25.23342508,55.9978329141,5.12031456,1.49342508,5.333661,44.87,23.74,50.763219953,137.0,5.12031456,1.6834250800000001,5.3899481624,5.12031456,1.49342508,5.333661,0.0,0.19,0.19,137.0
2022-02-27 05:00:00,50.87948544,15.67859992,53.2404032112,5.06948544,1.47859992,5.280714,45.81,14.2,47.9603596734,137.36,49.70948544,25.40859992,55.8267847239,5.06948544,1.47859992,5.280714,44.64,23.93,50.6495261577,136.59,5.06948544,1.6685999200000001,5.3370317892,5.06948544,1.47859992,5.280714,0.0,0.19,0.19,136.59
2022-02-27 05:30:00,51.5545104,15.5229822,53.8407886176,5.0845104,1.4829822,5.296365,46.47,14.04,48.5446444008,137.6,50.3745104,25.2729822,56.358805233300004,5.0845104,1.4829822,5.296365,45.29,23.79,51.158070722,136.83,5.0845104,1.6729821999999999,5.352673673,5.0845104,1.4829822,5.296365,0.0,0.19,0.19,136.83
2022-02-27 06:00:00,51.67540928,15.41741104,53.9262875362,5.30540928,1.54741104,5.5264679999999995,46.37,13.87,48.3999359504,137.6,50.51540928,25.14741104,56.4287059637,5.30540928,1.54741104,5.5264679999999995,45.21,23.6,50.9990597953,136.83,5.30540928,1.73741104,5.5826485426,5.30540928,1.54741104,5.5264679999999995,0.0,0.19,0.19,136.83
2022-02-27 06:30:00,54.3555792,14.5912106,56.2799468456,5.2155792,1.5212105999999999,5.432895,49.14,13.07,50.8484463873,137.41,53.1755792,24.3212106,58.4736137784,5.2155792,1.5212105999999999,5.432895,47.96,22.8,53.1036872543,136.65,5.2155792,1.7112105999999998,5.4891263520999996,5.2155792,1.5212105999999999,5.432895,0.0,0.19,0.19,136.65
2022-02-27 07:00:00,54.00297184,14.83170012,56.0026811501,5.18297184,1.51170012,5.398929,48.82,13.32,50.6044938716,137.2,52.86297184,24.47170012,58.2525355544,5.18297184,1.51170012,5.398929,47.68,22.96,52.9201662885,136.45,5.18297184,1.6917001200000001,5.4520680838,5.18297184,1.51170012,5.398929,0.0,0.18,0.18,136.45
2022-02-27 07:30:00,54.3657184,14.5937512,56.2903980376,5.8757184,1.7137512,6.12054,48.49,12.88,50.1714510454,137.29,53.3457184,24.1237512,58.5467423822,5.8757184,1.7137512,6.12054,47.47,22.41,52.4938948831,136.5,5.8757184,1.9137512,6.1795234745,5.8757184,1.7137512,6.12054,0.0,0.2,0.2,136.5
2022-02-27 08:00:00,51.19396768,14.85365724,53.3052854811,8.34396768,2.43365724,8.691633,42.85,12.42,44.6136627055,137.29,50.17396768,24.39365724,55.7895827758,8.34396768,2.43365724,8.691633,41.83,21.96,47.2439467022,136.5,8.34396768,2.62365724,8.7467350456,8.34396768,2.43365724,8.691633,0.0,0.19,0.19,136.5
2022-02-27 08:30:00,50.37456416,13.91549788,52.2612456373,11.26456416,3.28549788,11.733921,39.11,10.63,40.528866256,137.46,49.29456416,23.50549788,54.6119262278,11.26456416,3.28549788,11.733921,38.03,20.22,43.0712119634,136.67,11.26456416,3.47549788,11.7885321914,11.26456416,3.28549788,11.733921,0.0,0.19,0.19,136.67
2022-02-27 09:00:00,46.26021504,13.79631272,48.273654722,14.730215040000001,4.29631272,15.343974,31.53,9.5,32.9300911022,137.79,44.89021504,23.42631272,50.6352005426,14.730215040000001,4.29631272,15.343974,30.16,19.13,35.7152978428,137.01,14.730215040000001,4.48631272,15.3982543474,14.730215040000001,4.29631272,15.343974,0.0,0.19,0.19,137.01
2022-02-27 09:30:00,39.68475744,13.35722092,41.872369455,17.78475744,5.18722092,18.525789,21.9,8.17,23.3743213805,137.36,38.57475744,22.90722092,44.8637123055,17.78475744,5.18722092,18.525789,20.79,17.72,27.3170734157,136.56,17.78475744,5.37722092,18.5798843382,17.78475744,5.18722092,18.525789,0.0,0.19,0.19,136.56
2022-02-27 10:00:00,34.7213184,12.3195512,36.8421130393,20.2613184,5.9095512,21.10554,14.46,6.41,15.817069893,137.17,33.2013184,22.0195512,39.8395303505,20.2613184,5.9095512,21.10554,12.94,16.11,20.6633903317,136.37,20.2613184,6.0995512,21.1595261797,20.2613184,5.9095512,21.10554,0.0,0.19,0.19,136.37
2022-02-27 10:30:00,30.62740992,11.79549456,32.8202975356,22.64740992,6.60549456,23.591052,7.98,5.19,9.51926993,136.92,28.95740992,20.97549456,35.7561597674,22.64740992,6.60549456,23.591052,6.31,14.37,15.694362045,136.12,22.64740992,6.79549456,23.6449555381,22.64740992,6.60549456,23.591052,0.0,0.19,0.19,136.12
2022-02-27 11:00:00,27.82214368,12.49437524,30.498870333,24.152143680000002,7.04437524,25.158483,3.67,5.45,6.5704946541,136.48,26.47214368,18.62437524,32.3672943586,24.152143680000002,7.04437524,25.158483,2.32,11.58,11.8101143094,135.61,24.152143680000002,7.23437524,25.2123427998,24.152143680000002,7.04437524,25.158483,0.0,0.19,0.19,135.61
2022-02-27 11:30:00,27.43865568,11.72794124,29.8399804165,25.63865568,7.47794124,26.706933,1.8,4.25,4.6154631404,136.63,28.28865568,18.11794124,33.5932706797,25.63865568,7.47794124,26.706933,2.65,10.64,10.9650398996,135.38,25.63865568,7.66794124,26.760754622,25.63865568,7.47794124,26.706933,0.0,0.19,0.19,135.38
2022-02-27 12:00:00,29.3309728,11.9019504,31.6537894843,26.2009728,7.6419504,27.29268,3.13,4.26,5.2862557638,136.6,31.5909728,18.2119504,36.4645677312,26.2009728,7.6419504,27.29268,5.39,10.57,11.8649483775,135.38,26.2009728,7.8319504,27.3464883072,26.2009728,7.6419504,27.29268,0.0,0.19,0.19,135.38
2022-02-27 12:30:00,31.2605328,12.1601554,33.5423656037,26.6405328,7.7701554,27.750555,4.62,4.39,6.3731075622,136.57,33.0105328,18.2601554,37.7243760846,26.6405328,7.7701554,27.750555,6.37,10.49,12.272611784,135.34,26.6405328,7.9601554,27.8043532897,26.6405328,7.7701554,27.750555,0.0,0.19,0.19,135.34
2022-02-27 13:00:00,30.07236128,11.76027204,32.2901054723,26.33236128,7.68027204,27.429543,3.74,4.08,5.5347990027,136.12,31.46236128,18.14027204,36.317346365,26.33236128,7.68027204,27.429543,5.13,10.46,11.6502575079,134.91,26.33236128,7.87027204,27.4833482779,26.33236128,7.68027204,27.429543,0.0,0.19,0.19,134.91
2022-02-27 13:30:00,28.98841568,10.44787124,30.8137348772,25.87841568,7.54787124,26.956682999999998,3.11,2.9,4.2523052572,136.15,29.22841568,19.62787124,35.2072948773,25.87841568,7.54787124,26.956682999999998,3.35,12.08,12.5359044349,134.94,25.87841568,7.7378712400000005,27.0104988742,25.87841568,7.54787124,26.956682999999998,0.0,0.19,0.19,134.94
2022-02-27 14:00:00,27.11751776,10.99344268,29.2611611428,24.69751776,7.20344268,25.726581,2.42,3.79,4.4967210276,135.15,26.31751776,20.69344268,33.4788039063,24.69751776,7.20344268,25.726581,1.62,13.49,13.5869238608,134.27,24.69751776,7.39344268,25.7804262604,24.69751776,7.20344268,25.726581,0.0,0.19,0.19,134.27
2022-02-27 14:30:00,28.03582112,11.81878116,30.4251681011,23.03582112,6.71878116,23.995646999999998,5.0,5.1,7.1421285343,135.64,26.75582112,21.89878116,34.5749993507,23.03582112,6.71878116,23.995646999999998,3.7199999999999998,15.18,15.6291650449,134.8,23.03582112,6.90878116,24.0495387022,23.03582112,6.71878116,23.995646999999998,0.0,0.19,0.19,134.8
2022-02-27 15:00:00,34.59170752,12.47258136,36.7716128954,20.75170752,6.05258136,21.616362,13.84,6.42,15.2565395814,135.87,32.87170752,22.30258136,39.7234727913,20.75170752,6.05258136,21.616362,12.12,16.25,20.2720719217,135.11,20.75170752,6.24258136,21.6703296475,20.75170752,6.05258136,21.616362,0.0,0.19,0.19,135.11
2022-02-27 15:30:00,40.41306848,12.33631164,42.2540020453,18.43306848,5.37631164,19.201113,21.98,6.96,23.0556283801,136.77,38.93306848,22.11631164,44.7762778916,18.43306848,5.37631164,19.201113,20.5,16.74,26.4665373632,135.93,18.43306848,5.56631164,19.2551769367,18.43306848,5.37631164,19.201113,0.0,0.19,0.19,135.93
2022-02-27 16:00:00,49.827317120000004,12.14463416,51.2859987741,15.54731712,4.5346341599999995,16.195122,34.28,7.61,35.1145340279,136.77,47.99731712,21.98463416,52.7926755324,15.54731712,4.5346341599999995,16.195122,32.45,17.45,36.844334707,135.93,15.54731712,4.72463416,16.2493457584,15.54731712,4.5346341599999995,16.195122,0.0,0.19,0.19,135.93
2022-02-27 16:30:00,59.13764992,11.75181456,60.2940028818,12.41764992,3.62181456,12.935052,46.72,8.13,47.42209717,135.85,57.97764992,21.16181456,61.7189621244,12.41764992,3.62181456,12.935052,45.56,17.54,48.8197214249,135.05,12.41764992,3.81181456,12.9895327004,12.41764992,3.62181456,12.935052,0.0,0.19,0.19,135.05
2022-02-27 17:00:00,72.67948192,9.05526556,73.2414153777,8.58948192,2.50526556,8.947377,64.09,6.55,64.4238356511,135.85,71.39948192,17.01526556,73.398946045,8.58948192,2.50526556,8.947377,62.81,14.51,64.4642241868,135.05,8.58948192,2.69526556,9.0024250118,8.58948192,2.50526556,8.947377,0.0,0.19,0.19,135.05
2022-02-27 17:30:00,82.87682688,7.12365784,83.1824196253,6.28682688,1.8336578399999999,6.548778,76.59,5.29,76.7724703263,135.17,81.17682688,15.20365784,82.5883068843,6.28682688,1.8336578399999999,6.548778,74.89,13.37,76.0741020322,134.18,6.28682688,2.01365784,6.6014400032000005,6.28682688,1.8336578399999999,6.548778,0.0,0.18,0.18,134.18
2022-02-27 18:00:00,87.72105312,5.54780716,87.8963100748,5.82105312,1.69780716,6.063597,81.9,3.85,81.9904415161,135.07,85.89105312,13.13780716,86.8900165901,5.82105312,1.69780716,6.063597,80.07,11.44,80.8831162852,134.13,5.82105312,1.88780716,6.1195159367,5.82105312,1.69780716,6.063597,0.0,0.19,0.19,134.13
2022-02-27 18:30:00,87.3726304,7.2207672,87.6704968731,6.9626304,2.0307672,7.25274,80.41,5.19,80.5773181485,134.46,86.2226304,14.7607672,87.4769812089,6.9626304,2.0307672,7.25274,79.26,12.73,80.2757777913,133.45,6.9626304,2.2207672,7.3082165433,6.9626304,2.0307672,7.25274,0.0,0.19,0.19,133.45
2022-02-27 19:00:00,86.40728576,8.54629168,86.8289014896,6.94728576,2.02629168,7.236756,79.46,6.52,79.7270468536,134.4,84.76728576,16.07629168,86.2782700875,6.94728576,2.02629168,7.236756,77.82,14.05,79.0781569082,133.41,6.94728576,2.21629168,7.2922375333,6.94728576,2.02629168,7.236756,0.0,0.19,0.19,133.41
2022-02-27 19:30:00,83.82654752,7.85857636,84.1941048502,5.92654752,1.72857636,6.173487,77.9,6.13,78.1408145594,135.89,82.29654752,16.89857636,84.013591857,5.92654752,1.72857636,6.173487,76.37,15.17,77.8620947573,135.02,5.92654752,1.9185763599999999,6.229357973,5.92654752,1.72857636,6.173487,0.0,0.19,0.19,135.02
2022-02-27 20:00:00,80.37205184,7.84976512,80.7544768382,6.10205184,1.77976512,6.356304,74.27,6.07,74.5176341546,135.89,78.90205184,19.03976512,81.1667816313,6.10205184,1.77976512,6.356304,72.8,17.26,74.8180967414,135.02,6.10205184,1.96976512,6.4120988207,6.10205184,1.77976512,6.356304,0.0,0.19,0.19,135.02
2022-02-27 20:30:00,79.25946496,8.16442728,79.678859546,5.56946496,1.62442728,5.801526,73.69,6.54,73.9796438218,135.18,77.90946496,19.20442728,80.2414777874,5.56946496,1.62442728,5.801526,72.34,17.58,74.4454968416,134.55,5.56946496,1.8144272799999999,5.8575665848,5.56946496,1.62442728,5.801526,0.0,0.19,0.19,134.55
2022-02-27 21:00:00,74.85208224,9.32435732,75.4306161654,5.67208224,1.65435732,5.908419,69.18,7.67,69.6038885408,135.18,73.51208224,20.49435732,76.3154304005,5.67208224,1.65435732,5.908419,67.84,18.84,70.4074655133,134.55,5.67208224,1.8443573199999999,5.9644086766,5.67208224,1.65435732,5.908419,0.0,0.19,0.19,134.55
2022-02-27 21:30:00,68.44389056,12.43696808,69.5646773155,5.54389056,1.61696808,5.774886,62.9,10.82,63.8238388065,135.75,66.91389056,21.21696808,70.1970689159,5.54389056,1.61696808,5.774886,61.37,19.6,64.423884546,135.15,5.54389056,1.8069680799999999,5.8309395627,5.54389056,1.61696808,5.774886,0.0,0.19,0.19,135.15
2022-02-27 22:00:00,68.09507904,13.06356472,69.3368337369,5.87507904,1.71356472,6.119874,62.22,11.35,63.2467461614,136.64,66.42507904,20.94356472,69.6485752091,5.87507904,1.71356472,6.119874,60.55,19.23,63.5302715247,135.75,5.87507904,1.9035647199999999,6.1757681603,5.87507904,1.71356472,6.119874,0.0,0.19,0.19,135.75
2022-02-27 22:30:00,63.87542912,13.68825016,65.3256353793,5.44542912,1.5882501599999999,5.672322,58.43,12.1,59.669715099,136.61,62.52542912,21.41825016,66.09213816,5.44542912,1.5882501599999999,5.672322,57.08,19.83,60.4264453696,135.57,5.44542912,1.77825016,5.7284266542,5.44542912,1.5882501599999999,5.672322,0.0,0.19,0.19,135.57
2022-02-27 23:00:00,58.7398048,14.9720264,60.6178706527,5.3898048,1.5720264,5.61438,53.35,13.4,55.0071131764,135.84,57.3698048,22.7920264,61.7314423143,5.3898048,1.5720264,5.61438,51.98,21.22,56.1445349077,134.83,5.3898048,1.7620263999999999,5.6705143344,5.3898048,1.5720264,5.61438,0.0,0.19,0.19,134.83
2022-02-27 23:30:00,54.85659776,15.55400768,57.0190623626,5.63659776,1.64400768,5.871456,49.22,13.91,51.1477907636,136.37,53.67659776,23.22400768,58.4853116587,5.63659776,1.64400768,5.871456,48.04,21.58,52.6643902462,135.42,5.63659776,1.83400768,5.9274630727,5.63659776,1.64400768,5.871456,0.0,0.19,0.19,135.42
2022-02-28 00:00:00,54.15008448,15.40377464,56.2983829461,5.43008448,1.5837746400000001,5.656338,48.72,13.82,50.6421839971,136.48,52.77008448,23.30377464,57.6866338808,5.43008448,1.5837746400000001,5.656338,47.34,21.72,52.0848730439,135.5,5.43008448,1.77377464,5.7124507817,5.43008448,1.5837746400000001,5.656338,0.0,0.19,0.19,135.5
2022-02-28 00:30:00,53.50460992,16.27384456,55.9247825159,5.46460992,1.59384456,5.692302,48.04,14.68,50.2328975871,137.14,52.24460992,24.05384456,57.51596912,5.46460992,1.59384456,5.692302,46.78,22.46,51.8923886519,136.12,5.46460992,1.78384456,5.7483965583,5.46460992,1.59384456,5.692302,0.0,0.19,0.19,136.12
2022-02-28 01:00:00,56.52826624,15.37074432,58.580753367,5.48826624,1.60074432,5.716944,51.04,13.77,52.8648701881,136.71,55.31826624,23.09074432,59.9440827192,5.48826624,1.60074432,5.716944,49.83,21.49,54.2664629398,135.73,5.48826624,1.79074432,5.773026203,5.48826624,1.60074432,5.716944,0.0,0.19,0.19,135.73
2022-02-28 01:30:00,56.6973872,15.4071546,58.7535031141,5.4073872,1.5771546,5.632695,51.29,13.83,53.1218693195,136.17,55.5073872,23.1771546,60.1518954741,5.4073872,1.5771546,5.632695,50.1,21.6,54.5579508413,135.21,5.4073872,1.7671546,5.6888198874,5.4073872,1.5771546,5.632695,0.0,0.19,0.19,135.21
2022-02-28 02:00:00,55.986728,15.426129,58.0730502735,5.266728,1.5361289999999999,5.486175,50.72,13.89,52.5875508082,136.65,54.806728,23.246129,59.5328476352,5.266728,1.5361289999999999,5.486175,49.54,21.71,54.0882214535,135.69,5.266728,1.7261289999999998,5.5423772111,5.266728,1.5361289999999999,5.486175,0.0,0.19,0.19,135.69
2022-02-28 02:30:00,55.36296192,15.59128056,57.5164809603,5.11296192,1.49128056,5.326002,50.25,14.1,52.1907319359,137.1,54.19296192,23.34128056,59.0058683509,5.11296192,1.49128056,5.326002,49.08,21.85,53.7240067381,136.13,5.11296192,1.68128056,5.3822935554,5.11296192,1.49128056,5.326002,0.0,0.19,0.19,136.13
2022-02-28 03:00:00,54.54872608,15.91337844,56.8225230901,5.18872608,1.5133784399999999,5.404923,49.36,14.4,51.4176000996,136.63,53.39872608,23.70337844,58.4232325059,5.18872608,1.5133784399999999,5.404923,48.21,22.19,53.0716515665,135.67,5.18872608,1.70337844,5.4611698786,5.18872608,1.5133784399999999,5.404923,0.0,0.19,0.19,135.67
2022-02-28 03:30:00,53.29867584,16.29794712,55.7348358446,5.47867584,1.5979471200000002,5.706954,47.82,14.7,50.0284159254,137.23,52.13867584,24.05794712,57.4214797613,5.47867584,1.5979471200000002,5.706954,46.66,22.46,51.7842369839,136.26,5.47867584,1.7879471200000001,5.7630411992,5.47867584,1.5979471200000002,5.706954,0.0,0.19,0.19,136.26
2022-02-28 04:00:00,52.01852608,16.41165344,54.5460303246,5.38852608,1.57165344,5.613048,46.63,14.84,48.9344714899,136.81,50.85852608,24.17165344,56.3103765309,5.38852608,1.57165344,5.613048,45.47,22.6,50.7767752028,135.84,5.38852608,1.76165344,5.6691830238000005,5.38852608,1.57165344,5.613048,0.0,0.19,0.19,135.84
2022-02-28 04:30:00,51.40473984,16.23929912,53.9088315021,5.41473984,1.57929912,5.640354,45.99,14.66,48.2700290035,136.72,50.25473984,23.90929912,55.6524344552,5.41473984,1.57929912,5.640354,44.84,22.33,50.0924595124,135.75,5.41473984,1.76929912,5.6964749548,5.41473984,1.57929912,5.640354,0.0,0.19,0.19,135.75
2022-02-28 05:00:00,51.51030432,16.43633876,54.0690732579,5.37030432,1.56633876,5.594067,46.14,14.87,48.4769687584,135.88,50.33030432,24.19633876,55.8444477306,5.37030432,1.56633876,5.594067,44.96,22.63,50.3340689792,134.91,5.37030432,1.74633876,5.6471114345,5.37030432,1.56633876,5.594067,0.0,0.18,0.18,134.91
2022-02-28 05:30:00,54.09011424,14.83503332,56.0875982023,5.64011424,1.64503332,5.875119,48.45,13.19,50.2133308993,135.79,52.87011424,24.27503332,58.1766810882,5.64011424,1.64503332,5.875119,47.23,22.63,52.3716507282,134.84,5.64011424,1.83503332,5.9311243391,5.64011424,1.64503332,5.875119,0.0,0.19,0.19,134.84
2022-02-28 06:00:00,58.10006432,14.02626876,59.7691700571,5.61006432,1.63626876,5.843817,52.49,12.39,53.9324781556,135.96,56.70006432,23.61626876,61.4217017351,5.61006432,1.63626876,5.843817,51.09,21.98,55.6175197218,135.15,5.61006432,1.82626876,5.8998372230000005,5.61006432,1.63626876,5.843817,0.0,0.19,0.19,135.15
2022-02-28 06:30:00,64.68570912,11.17666516,65.6441833558,5.16570912,1.50666516,5.380947,59.52,9.67,60.300408788,136.74,63.48570912,20.64666516,66.7586701837,5.16570912,1.50666516,5.380947,58.32,19.14,61.3804692064,135.92,5.16570912,1.68666516,5.4340951477,5.16570912,1.50666516,5.380947,0.0,0.18,0.18,135.92
2022-02-28 07:00:00,71.23212288,9.02603584,71.8017036913,4.99212288,1.45603584,5.200128,66.24,7.57,66.6711519325,135.84,69.90212288,17.69603584,72.1072566916,4.99212288,1.45603584,5.200128,64.91,16.24,66.9107293339,135.06,4.99212288,1.6460358400000001,5.2564935875,4.99212288,1.45603584,5.200128,0.0,0.19,0.19,135.06
2022-02-28 07:30:00,75.82737728,7.91673504,76.239529372,5.33737728,1.55673504,5.559768,70.49,6.36,70.7763357345,135.3,74.41737728,15.09673504,75.9332433793,5.33737728,1.55673504,5.559768,69.08,13.54,70.39444580360001,134.43,5.33737728,1.74673504,5.6159308693,5.33737728,1.55673504,5.559768,0.0,0.19,0.19,134.43
2022-02-28 08:00:00,81.15340096,6.36307528,81.4024767092,5.63340096,1.6430752800000001,5.868126,75.52,4.72,75.6673562377,135.02,79.76340096,11.19307528,80.5449257677,5.63340096,1.6430752800000001,5.868126,74.13,9.55,74.7426210405,133.96,5.63340096,1.8230752799999999,5.9210480367,5.63340096,1.6430752800000001,5.868126,0.0,0.18,0.18,133.96
2022-02-28 08:30:00,83.92172192,12.79258556,84.8911400284,6.35172192,1.85258556,6.616377,77.57,10.94,78.3376569729,136.2,84.55172192,2.90258556,84.601528843,6.35172192,1.85258556,6.616377,78.2,1.05,78.207048915,136.63,6.35172192,2.04258556,6.672070677,6.35172192,1.85258556,6.616377,0.0,0.19,0.19,136.63
2022-02-28 09:00:00,82.31357984,13.20729412,83.3664083672,6.57357984,1.91729412,6.847479,75.74,11.29,76.5768352702,136.2,82.56357984,2.53729412,82.6025579353,6.57357984,1.91729412,6.847479,75.99,0.62,75.9925292381,136.63,6.57357984,2.11729412,6.906148442,6.57357984,1.91729412,6.847479,0.0,0.2,0.2,136.63
2022-02-28 09:30:00,83.40967232,7.7432377599999995,83.7683183998,7.99967232,2.33323776,8.332992,75.41,5.41,75.6038107505,136.69,82.63967232,8.25323776,83.0507758825,7.99967232,2.33323776,8.332992,74.64,5.92,74.8744015001,137.14,7.99967232,2.5232377599999998,8.388175369,7.99967232,2.33323776,8.332992,0.0,0.19,0.19,137.14
2022-02-28 10:00:00,82.39431776,3.32834268,82.4615150487,7.91431776,2.30834268,8.244081,74.48,1.02,74.4869840979,136.8,80.36431776,11.15834268,81.1352708777,7.91431776,2.30834268,8.244081,72.45,8.85,72.9885264956,136.33,7.91431776,2.50834268,8.3023014042,7.91431776,2.30834268,8.244081,0.0,0.2,0.2,136.33
2022-02-28 10:30:00,78.06447264,4.48505452,78.1932068828,12.87447264,3.75505452,13.410909,65.19,0.73,65.1940871552,136.47,76.45447264,12.19505452,77.4209644825,12.87447264,3.75505452,13.410909,63.58,8.44,64.1377423987,135.45,12.87447264,3.9450545200000002,13.4653444413,12.87447264,3.75505452,13.410909,0.0,0.19,0.19,135.45
2022-02-28 11:00:00,77.25998848,4.34999664,77.382351287,11.51998848,3.35999664,11.999988,65.74,0.99,65.7474539431,136.59,75.75998848,10.72999664,76.516068132,11.51998848,3.35999664,11.999988,64.24,7.37,64.6613833752,135.55,11.51998848,3.55999664,12.0575167699,11.51998848,3.35999664,11.999988,0.0,0.2,0.2,135.55
2022-02-28 11:30:00,77.43128832,4.03787576,77.5365001244,10.38128832,3.02787576,10.813842,67.05,1.01,67.0576065782,136.59,76.81128832,9.63787576,77.4135818997,10.38128832,3.02787576,10.813842,66.43,6.61,66.7580482039,135.55,10.38128832,3.21787576,10.8685726565,10.38128832,3.02787576,10.813842,0.0,0.19,0.19,135.55
2022-02-28 12:00:00,73.83846144,3.77246792,73.9347678838,10.08846144,2.94246792,10.508814,63.75,0.8300000000000001,63.7554029083,136.59,72.37846144,10.02246792,73.0690874695,10.08846144,2.94246792,10.508814,62.29,7.08,62.6910719321,135.44,10.08846144,3.14246792,10.5665585152,10.08846144,2.94246792,10.508814,0.0,0.2,0.2,135.44
2022-02-28 12:30:00,76.50110944,5.6536569199999995,76.7097359018,9.44110944,2.75365692,9.834489,67.06,2.9,67.1226757512,136.71,76.06110944,9.02365692,76.5945086377,9.44110944,2.75365692,9.834489,66.62,6.27,66.9144027845,135.69,9.44110944,2.94365692,9.8893712399,9.44110944,2.75365692,9.834489,0.0,0.19,0.19,135.69
2022-02-28 13:00:00,80.54394784,7.44281812,80.8871007962,8.20394784,2.39281812,8.545779,72.34,5.05,72.5160540846,136.11,83.79394784,7.74281812,84.1509175651,8.20394784,2.39281812,8.545779,75.59,5.35,75.7790907837,135.14,8.20394784,2.59281812,8.6039215457,8.20394784,2.39281812,8.545779,0.0,0.2,0.2,135.14
2022-02-28 13:30:00,84.1283136,6.1961748,84.3561837172,8.0783136,2.3561748,8.41491,76.05,3.84,76.1468850315,135.87,83.1283136,7.6761748,83.4819751895,8.0783136,2.3561748,8.41491,75.05,5.32,75.2383206883,135.1,8.0783136,2.5561748,8.473085638,8.0783136,2.3561748,8.41491,0.0,0.2,0.2,135.1
2022-02-28 14:00:00,84.99686432,6.26866876,85.2277135224,8.80686432,2.56866876,9.173817,76.19,3.7,76.2797882797,136.34,83.73686432,8.16866876,84.1343544306,8.80686432,2.56866876,9.173817,74.93,5.6,75.1389705812,135.45,8.80686432,2.74866876,9.2258354149,8.80686432,2.56866876,9.173817,0.0,0.18,0.18,135.45
2022-02-28 14:30:00,84.13907328,4.85806304,84.2792051987,7.63907328,2.22806304,7.957368,76.5,2.63,76.5451951464,136.75,83.27907328,8.88806304,83.7520251157,7.63907328,2.22806304,7.957368,75.64,6.66,75.9326359348,135.9,7.63907328,2.41806304,8.0126443477,7.63907328,2.22806304,7.957368,0.0,0.19,0.19,135.9
2022-02-28 15:00:00,85.48899424,4.76137332,85.6214856917,6.75899424,1.97137332,7.040619,78.73,2.79,78.7794199014,137.01,83.90899424,8.72137332,84.3610198312,6.75899424,1.97137332,7.040619,77.15,6.75,77.4447222217,136.14,6.75899424,2.16137332,7.0961635948,6.75899424,1.97137332,7.040619,0.0,0.19,0.19,136.14
2022-02-28 15:30:00,84.62513888,4.31274884,84.7349628726,5.97513888,1.74274884,6.224103,78.65,2.5700000000000003,78.6919779901,136.95,82.84513888,8.87274884,83.3189216686,5.97513888,1.74274884,6.224103,76.87,7.13,77.1999598445,136.11,5.97513888,1.9227488400000001,6.2768820076,5.97513888,1.74274884,6.224103,0.0,0.18,0.18,136.11
2022-02-28 16:00:00,86.71478976,4.52806368,86.8329322539,5.44478976,1.5880636799999999,5.671656,81.27,2.94,81.3231609076,136.49,84.83478976,8.54806368,85.2643591796,5.44478976,1.5880636799999999,5.671656,79.39,6.96,79.6945023198,135.67,5.44478976,1.77806368,5.7277609919,5.44478976,1.5880636799999999,5.671656,0.0,0.19,0.19,135.67
2022-02-28 16:30:00,92.74661824,6.32818032,92.9622561103,5.13661824,1.49818032,5.350644,87.61,4.83,87.74303961,136.07,90.84661824,8.12818032,91.2095135441,5.13661824,1.49818032,5.350644,85.71,6.63,85.9660456227,135.34,5.13661824,1.67818032,5.4038075586,5.13661824,1.49818032,5.350644,0.0,0.18,0.18,135.34
2022-02-28 17:00:00,96.34710784,5.99207312,96.5332591877,5.04710784,1.4720731200000001,5.257404,91.3,4.52,91.4118176168,135.71,94.52710784,7.61207312,94.833104841,5.04710784,1.4720731200000001,5.257404,89.48,6.14,89.6904119736,135.11,5.04710784,1.66207312,5.3137354662,5.04710784,1.4720731200000001,5.257404,0.0,0.19,0.19,135.11
2022-02-28 17:30:00,98.70814688,5.70904284,98.8731077221,4.96814688,1.44904284,5.175153,93.74,4.26,93.8367475992,135.52,97.32814688,5.93904284,97.5091811316,4.96814688,1.44904284,5.175153,92.36,4.49,92.4690742897,134.86,4.96814688,1.6290428399999999,5.2284093179,4.96814688,1.44904284,5.175153,0.0,0.18,0.18,134.86
2022-02-28 18:00:00,97.76784544,4.15645492,97.8561583115,6.70784544,1.95645492,6.987339,91.06,2.2,91.0865720071,135.36,96.08784544,7.32645492,96.3667524772,6.70784544,1.95645492,6.987339,89.38,5.37,89.5411709774,134.48,6.70784544,2.14645492,7.0429013319,6.70784544,1.95645492,6.987339,0.0,0.19,0.19,134.48
2022-02-28 18:30:00,98.55951392,4.32319156,98.6542840905,6.55951392,1.91319156,6.832827,92.0,2.41,92.0315603475,134.93,96.69951392,7.18319156,96.9659436779,6.55951392,1.91319156,6.832827,90.14,5.27,90.2939228298,133.91,6.55951392,2.10319156,6.8884423206,6.55951392,1.91319156,6.832827,0.0,0.19,0.19,133.91
2022-02-28 19:00:00,95.0910224,2.9065482,95.1354327447,6.5710224,1.9165481999999998,6.844815,88.52,0.99,88.525535864,134.93,93.1610224,8.7765482,93.5735213237,6.5710224,1.9165481999999998,6.844815,86.59,6.86,86.8613130225,133.91,6.5710224,2.1065482,6.9004261245,6.5710224,1.9165481999999998,6.844815,0.0,0.19,0.19,133.91
2022-02-28 19:30:00,90.43318016,2.96051088,90.4816263035,6.65318016,1.9405108800000002,6.930396,83.78,1.02,83.7862088891,134.28,89.04318016,10.17051088,89.6221357956,6.65318016,1.9405108800000002,6.930396,82.39,8.23,82.8000301932,133.17,6.65318016,2.14051088,6.9890337722,6.65318016,1.9405108800000002,6.930396,0.0,0.2,0.2,133.17
2022-02-28 20:00:00,88.19290176,2.5254296800000002,88.2290525616,5.33290176,1.55542968,5.555106,82.86,0.97,82.8656774545,134.28,86.58290176,9.69542968,87.1240508348,5.33290176,1.55542968,5.555106,81.25,8.14,81.6567333415,133.17,5.33290176,1.74542968,5.611271331,5.33290176,1.55542968,5.555106,0.0,0.19,0.19,133.17
2022-02-28 20:30:00,84.56315168,5.72591924,84.75678600090001,5.16315168,1.5059192399999999,5.378283,79.4,4.22,79.5120644934,134.5,83.52315168,9.12591924,84.0202313049,5.16315168,1.5059192399999999,5.378283,78.36,7.62,78.7296259359,133.36,5.16315168,1.69591924,5.4345448144,5.16315168,1.5059192399999999,5.378283,0.0,0.19,0.19,133.36
2022-02-28 21:00:00,80.89874592,13.34421756,81.9919217589,5.32874592,1.55421756,5.550777,75.57,11.79,76.4841748338,134.57,81.48874592,3.41421756,81.5602390455,5.32874592,1.55421756,5.550777,76.16,1.8599999999999999,76.1827093244,133.71,5.32874592,1.74421756,5.6069446204,5.32874592,1.55421756,5.550777,0.0,0.19,0.19,133.71
2022-02-28 21:30:00,76.99547904,14.89701472,78.4233692222,5.47547904,1.59701472,5.703624,71.52,13.3,72.7461366672,135.45,77.80547904,4.77701472,77.9519880329,5.47547904,1.59701472,5.703624,72.33,3.18,72.3998708562,136.0,5.47547904,1.7870147200000002,5.7597128684,5.47547904,1.59701472,5.703624,0.0,0.19,0.19,136.0
2022-02-28 22:00:00,73.64462016,16.07093088,75.3777480286,5.21462016,1.5209308799999999,5.431896,68.43,14.55,69.9597555742,135.27,74.34462016,5.9909308800000005,74.5856138913,5.21462016,1.5209308799999999,5.431896,69.13,4.47,69.2743661104,135.82,5.21462016,1.71093088,5.4881279039,5.21462016,1.5209308799999999,5.431896,0.0,0.19,0.19,135.82
2022-02-28 22:30:00,67.5591456,17.1310008,69.6972692622,5.2491456,1.5310008,5.46786,62.31,15.6,64.2331386435,135.55,67.9991456,7.2010008,68.3793698044,5.2491456,1.5310008,5.46786,62.75,5.67,63.0056457788,136.22,5.2491456,1.7210008,5.524072165,5.2491456,1.5310008,5.46786,0.0,0.19,0.19,136.22
2022-02-28 23:00:00,62.10336128,18.06139704,64.676437327,5.35336128,1.5613970400000001,5.576418,56.75,16.5,59.1000211506,135.55,63.06336128,9.16139704,63.7253382232,5.35336128,1.5613970400000001,5.576418,57.71,7.6,58.2082820568,136.22,5.35336128,1.75139704,5.632572111,5.35336128,1.5613970400000001,5.576418,0.0,0.19,0.19,136.22
2022-02-28 23:30:00,59.62867616,18.51461388,62.4369277569,5.15867616,1.50461388,5.373621,54.47,17.01,57.0641831625,136.81,59.90867616,8.41461388,60.4967371516,5.15867616,1.50461388,5.373621,54.75,6.91,55.1843329216,137.46,5.15867616,1.7046138800000001,5.4330146515,5.15867616,1.50461388,5.373621,0.0,0.2,0.2,137.46
2022-03-01 00:00:00,55.64069408,19.87270244,59.0830867505,5.22069408,1.52270244,5.438223,50.42,18.35,53.6553715857,136.81,56.35069408,9.58270244,57.1596790522,5.22069408,1.52270244,5.438223,51.13,8.06,51.7613803912,137.46,5.22069408,1.7127024400000002,5.4944514126,5.22069408,1.52270244,5.438223,0.0,0.19,0.19,137.46
2022-03-01 00:30:00,56.93603872,9.19717796,57.6740893951,5.23603872,1.52717796,5.454207,51.7,7.67,52.2658483142,136.78,55.77603872,20.13717796,59.2998518673,5.23603872,1.52717796,5.454207,50.54,18.61,53.8574386691,137.46,5.23603872,1.71717796,5.5104266281,5.23603872,1.52717796,5.454207,0.0,0.19,0.19,137.46
2022-03-01 01:00:00,60.8723424,8.8019332,61.505415187,5.2523424,1.5319332,5.47119,55.62,7.27,56.093112768,136.03,59.5523424,18.2619332,62.2894829769,5.2523424,1.5319332,5.47119,54.3,16.73,56.818860425,135.5,5.2523424,1.7319331999999998,5.5305237814,5.2523424,1.5319332,5.47119,0.0,0.2,0.2,135.5
2022-03-01 01:30:00,59.78498976,9.56978868,60.5460639182,5.24498976,1.52978868,5.463531,54.54,8.04,55.1294222716,135.98,58.58498976,18.98978868,61.5858189788,5.24498976,1.52978868,5.463531,53.34,17.46,56.1249249443,135.24,5.24498976,1.7197886800000002,5.5197455273,5.24498976,1.52978868,5.463531,0.0,0.19,0.19,135.24
2022-03-01 02:00:00,58.35735744,9.79589592,59.1738180639,5.19735744,1.5158959200000002,5.413914,53.16,8.28,53.8009665341,135.98,57.15735744,19.27589592,60.3201763346,5.19735744,1.5158959200000002,5.413914,51.96,17.76,54.9113758706,135.24,5.19735744,1.7058959200000001,5.4701558706,5.19735744,1.5158959200000002,5.413914,0.0,0.19,0.19,135.24
2022-03-01 02:30:00,57.04128352,10.34412436,57.9716218023,5.19128352,1.51412436,5.407587,51.85,8.83,52.596496081,136.41,55.85128352,19.81412436,59.2618375937,5.19128352,1.51412436,5.407587,50.66,18.3,53.8639545522,135.68,5.19128352,1.71412436,5.4669595669,5.19128352,1.51412436,5.407587,0.0,0.2,0.2,135.68
2022-03-01 03:00:00,56.29685792,10.32158356,57.2352277784,5.21685792,1.52158356,5.434227,51.08,8.8,51.8324840231,136.41,55.10685792,19.83158356,58.5666927213,5.21685792,1.52158356,5.434227,49.89,18.31,53.1438444225,135.68,5.21685792,1.71158356,5.4904576167,5.21685792,1.52158356,5.434227,0.0,0.19,0.19,135.68
2022-03-01 03:30:00,55.94425056,10.41207308,56.9049245368,5.18425056,1.51207308,5.400261,50.76,8.9,51.5343341861,136.9,54.76425056,19.94207308,58.2821535131,5.18425056,1.51207308,5.400261,49.58,18.43,52.8946244906,136.16,5.18425056,1.7120730800000001,5.4596380924,5.18425056,1.51207308,5.400261,0.0,0.2,0.2,136.16
2022-03-01 04:00:00,55.49408064,10.22827352,56.4288097099,5.27408064,1.5382735200000002,5.493834,50.22,8.69,50.9663074982,136.9,54.32408064,20.27827352,57.9854646815,5.27408064,1.5382735200000002,5.493834,49.05,18.74,52.5080003428,136.16,5.27408064,1.7282735200000001,5.5500320681,5.27408064,1.5382735200000002,5.493834,0.0,0.19,0.19,136.16
2022-03-01 04:30:00,53.80257216,10.03491688,54.7303967446,5.26257216,1.53491688,5.481846,48.54,8.5,49.2786119934,137.3,52.63257216,21.41491688,56.8224103427,5.26257216,1.53491688,5.481846,47.37,19.88,51.3724760937,136.76,5.26257216,1.7249168799999999,5.5380505579,5.26257216,1.53491688,5.481846,0.0,0.19,0.19,136.76
2022-03-01 05:00:00,54.642792,9.817481,55.5177237532,5.202792,1.517481,5.419575,49.44,8.3,50.1318621238,137.3,53.492792,21.207481,57.5433405906,5.202792,1.517481,5.419575,48.29,19.69,52.1499779482,136.76,5.202792,1.7174809999999998,5.4789401877,5.202792,1.517481,5.419575,0.0,0.2,0.2,136.76
2022-03-01 05:30:00,55.99498976,9.44978868,56.7867712088,5.24498976,1.52978868,5.463531,50.75,7.92,51.3642764964,137.27,54.80498976,20.73978868,58.5980011356,5.24498976,1.52978868,5.463531,49.56,19.21,53.1527769736,136.74,5.24498976,1.7197886800000002,5.5197455273,5.24498976,1.52978868,5.463531,0.0,0.19,0.19,136.74
2022-03-01 06:00:00,60.16613856,8.67470708,60.7882782463,5.29613856,1.54470708,5.516811,54.87,7.13,55.3313094007,136.45,58.86613856,19.94470708,62.1531464165,5.29613856,1.54470708,5.516811,53.57,18.4,56.6419005684,135.9,5.29613856,1.7347070800000002,5.5729967073,5.29613856,1.54470708,5.516811,0.0,0.19,0.19,135.9
2022-03-01 06:30:00,68.60439072,5.79461396,68.8486744753,4.88439072,1.42461396,5.087907,63.72,4.37,63.8696743377,136.55,67.37439072,16.14461396,69.2817225883,4.88439072,1.42461396,5.087907,62.49,14.72,64.2002998435,136.0,4.88439072,1.61461396,5.1443416435,4.88439072,1.42461396,5.087907,0.0,0.19,0.19,136.0
2022-03-01 07:00:00,74.679096,3.988903,74.7855515893,4.899096,1.428903,5.103225,69.78,2.56,69.8269432239,136.02,73.379096,12.458903,74.4292683945,4.899096,1.428903,5.103225,68.48,11.03,69.3626073616,135.38,4.899096,1.608903,5.1565211607,4.899096,1.428903,5.103225,0.0,0.18,0.18,135.38
2022-03-01 07:30:00,79.676688,2.427784,79.713667246,5.306688,1.547784,5.5278,74.37,0.88,74.3752062182,134.99,78.276688,10.137784,78.9304412041,5.306688,1.547784,5.5278,72.97,8.59,73.4738661022,134.15,5.306688,1.737784,5.5839798316,5.306688,1.547784,5.5278,0.0,0.19,0.19,134.15
2022-03-01 08:00:00,72.5326016,2.8795088,72.5897366423,5.7926016,1.6895088,6.03396,66.74,1.19,66.7506082369,134.17,71.1826016,9.8495088,71.8608070797,5.7926016,1.6895088,6.03396,65.39,8.16,65.897175205,133.3,5.7926016,1.8795088,6.0898921686,5.7926016,1.6895088,6.03396,0.0,0.19,0.19,133.3
2022-03-01 08:30:00,67.28194112,5.03181616,67.4698360361,6.93194112,2.02181616,7.220772,60.35,3.01,60.4250163426,134.29,65.79194112,8.39181616,66.3249733871,6.93194112,2.02181616,7.220772,58.86,6.37,59.2036865406,133.45,6.93194112,2.20181616,7.2732250133,6.93194112,2.02181616,7.220772,0.0,0.18,0.18,133.45
2022-03-01 09:00:00,56.60870272,5.50920496,56.8761510911,8.56870272,2.49920496,8.925732,48.04,3.01,48.1342050937,135.09,54.72870272,9.01920496,55.4668996747,8.56870272,2.49920496,8.925732,46.16,6.52,46.6181938732,134.18,8.56870272,2.68920496,8.9807844658,8.56870272,2.49920496,8.925732,0.0,0.19,0.19,134.18
2022-03-01 09:30:00,55.07912192,5.99016056,55.4038960274,8.94912192,2.6101605599999997,9.322002,46.13,3.38,46.2536625577,135.13,53.49912192,8.80016056,54.2180677643,8.94912192,2.6101605599999997,9.322002,44.55,6.19,44.9779790564,134.3,8.94912192,2.80016056,9.3769761811,8.94912192,2.6101605599999997,9.322002,0.0,0.19,0.19,134.3
2022-03-01 10:00:00,48.49513504,7.04274772,49.003861256,9.81513504,2.8627477199999998,10.224099,38.68,4.18,38.9052027369,135.32,46.62513504,10.07274772,47.700770058,9.81513504,2.8627477199999998,10.224099,36.81,7.21,37.5094681381,134.43,9.81513504,3.05274772,10.2789174768,9.81513504,2.8627477199999998,10.224099,0.0,0.19,0.19,134.43
2022-03-01 10:30:00,54.447944,8.287317,55.0750236394,8.047944,2.347317,8.383275,46.4,5.94,46.7786660776,135.13,52.757944,7.667317,53.3121787689,8.047944,2.347317,8.383275,44.71,5.32,45.025398388,134.48,8.047944,2.537317,8.4384465505,8.047944,2.347317,8.383275,0.0,0.19,0.19,134.48
2022-03-01 11:00:00,56.13122976,9.11535868,56.8665518406,9.00122976,2.62535868,9.376281,47.13,6.49,47.5747517072,135.13,53.40122976,7.99535868,53.996454516,9.00122976,2.62535868,9.376281,44.4,5.37,44.7235609047,134.48,9.00122976,2.80535868,9.4282646609,9.00122976,2.62535868,9.376281,0.0,0.18,0.18,134.48
2022-03-01 11:30:00,48.46241536,9.62195448,49.4083769268,12.21241536,3.56195448,12.721266,36.25,6.06,36.753042051,134.97,46.26241536,9.28195448,47.1843804019,12.21241536,3.56195448,12.721266,34.05,5.72,34.5271038461,134.41,12.21241536,3.75195448,12.7757681313,12.21241536,3.56195448,12.721266,0.0,0.19,0.19,134.41
2022-03-01 12:00:00,58.69137728,8.41498504,59.2915655068,11.33137728,3.30498504,11.803518,47.36,5.11,47.6348790279,135.04,55.99137728,10.06498504,56.8888236261,11.33137728,3.30498504,11.803518,44.66,6.76,45.1687192646,134.45,11.33137728,3.49498504,11.858120909,11.33137728,3.30498504,11.803518,0.0,0.19,0.19,134.45
2022-03-01 12:30:00,44.2675104,9.8026072,45.3398675002,12.0775104,3.5226072,12.58074,32.19,6.28,32.796867228400004,135.16,41.7175104,9.1126072,42.701174269,12.0775104,3.5226072,12.58074,29.64,5.59,30.1625214463,134.64,12.0775104,3.7126072,12.6352566133,12.0775104,3.5226072,12.58074,0.0,0.19,0.19,134.64
2022-03-01 13:00:00,38.21610272,10.39677996,39.6050948824,11.16610272,3.2567799600000003,11.631357,27.05,7.14,27.976456173,135.02,35.56610272,8.15677996,36.4894604236,11.16610272,3.2567799600000003,11.631357,24.4,4.9,24.887145276200002,134.49,11.16610272,3.44677996,11.685980577,11.16610272,3.2567799600000003,11.631357,0.0,0.19,0.19,134.49
2022-03-01 13:30:00,38.96166656,9.60048608,40.1270581292,11.76166656,3.43048608,12.251736,27.2,6.17,27.8910182675,135.15,36.72166656,8.90048608,37.7849103136,11.76166656,3.43048608,12.251736,24.96,5.47,25.5523482287,134.56,11.76166656,3.62048608,12.3062878125,11.76166656,3.43048608,12.251736,0.0,0.19,0.19,134.56
2022-03-01 14:00:00,41.74451488,8.61006684,42.6232069835,10.59451488,3.09006684,11.035953,31.15,5.52,31.6353109673,135.15,38.98451488,9.53006684,40.13246285,10.59451488,3.09006684,11.035953,28.39,6.44,29.1112641429,134.56,10.59451488,3.27006684,11.0876996118,10.59451488,3.09006684,11.035953,0.0,0.18,0.18,134.56
2022-03-01 14:30:00,44.4611984,7.3207662,45.0598688516,10.3911984,3.0307662,10.824165,34.07,4.29,34.3390302717,135.22,42.2611984,9.5607662,43.3291719346,10.3911984,3.0307662,10.824165,31.87,6.53,32.5321041434,134.68,10.3911984,3.2207662,10.8788942041,10.3911984,3.0307662,10.824165,0.0,0.19,0.19,134.68
2022-03-01 15:00:00,62.72904352,5.26680436,62.9497587692,7.4290435200000005,2.16680436,7.738587,55.3,3.1,55.3868215373,135.31,60.23904352,9.04680436,60.9145880174,7.4290435200000005,2.16680436,7.738587,52.81,6.88,53.2562719311,134.58,7.4290435200000005,2.35680436,7.7939216325,7.4290435200000005,2.16680436,7.738587,0.0,0.19,0.19,134.58
2022-03-01 15:30:00,73.241152,4.875336,73.4032373087,6.841152,1.995336,7.1262,66.4,2.88,66.4624284841,135.5,71.351152,8.945336,71.9097067709,6.841152,1.995336,7.1262,64.51,6.95,64.8832998544,134.7,6.841152,2.185336,7.1817166555,6.841152,1.995336,7.1262,0.0,0.19,0.19,134.7
2022-03-01 16:00:00,74.36878464,3.63589552,74.4576111963,6.5687846400000005,1.91589552,6.842484,67.8,1.72,67.8218136001,135.47,72.28878464,9.85589552,72.9575702805,6.5687846400000005,1.91589552,6.842484,65.72,7.94,66.1979002688,134.64,6.5687846400000005,2.10589552,6.8980959393,6.5687846400000005,1.91589552,6.842484,0.0,0.19,0.19,134.64
2022-03-01 16:30:00,78.77983392,2.64995156,78.824390107,6.23983392,1.81995156,6.499827,72.54,0.8300000000000001,72.5447482593,135.57,77.29983392,10.55995156,78.0177986168,6.23983392,1.81995156,6.499827,71.06,8.74,71.5954691304,134.79,6.23983392,2.00995156,6.5555650117,6.23983392,1.81995156,6.499827,0.0,0.19,0.19,134.79
2022-03-01 17:00:00,84.15610688,2.61344784,84.1966771008,7.00610688,2.04344784,7.298028,77.15,0.5700000000000001,77.1521056096,135.65,82.37610688,11.34344784,83.1534532873,7.00610688,2.04344784,7.298028,75.37,9.3,75.9416019057,134.79,7.00610688,2.23344784,7.3534905227,7.00610688,2.04344784,7.298028,0.0,0.19,0.19,134.79
2022-03-01 17:30:00,92.99949376000001,4.02568568,93.0865832696,6.73949376,1.96568568,7.020306,86.26,2.06,86.2845942217,134.93,91.82949376,8.46568568,92.2188904631,6.73949376,1.96568568,7.020306,85.09,6.5,85.3379054114,133.93,6.73949376,2.14568568,7.0728172024,6.73949376,1.96568568,7.020306,0.0,0.18,0.18,133.93
2022-03-01 18:00:00,94.79253088,3.48990484,94.8567517177,6.58253088,1.91990484,6.856803,88.21,1.57,88.2239706656,134.93,93.42253088,7.8599048400000004,93.7525859916,6.58253088,1.91990484,6.856803,86.84,5.94,87.0429158519,133.93,6.58253088,2.10990484,6.912409943,6.58253088,1.91990484,6.856803,0.0,0.19,0.19,133.93
2022-03-01 18:30:00,97.61796576,3.87815668,97.6949708959,6.26796576,1.82815668,6.529131,91.35,2.05,91.3729992941,134.77,95.93796576,7.36815668,96.2204916171,6.26796576,1.82815668,6.529131,89.67,5.54,89.8409733919,133.69,6.26796576,2.01815668,6.584857717,6.26796576,1.82815668,6.529131,0.0,0.19,0.19,133.69
2022-03-01 19:00:00,94.37480896,2.68556928,94.4130120725,6.22480896,1.81556928,6.484176,88.15,0.87,88.1542931456,134.77,92.38480896,8.94556928,92.8168957481,6.22480896,1.81556928,6.484176,86.16,7.13,86.4545111605,133.69,6.22480896,2.00556928,6.5399200855,6.22480896,1.81556928,6.484176,0.0,0.19,0.19,133.69
2022-03-01 19:30:00,90.05080288,2.90065084,90.0975075939,6.31080288,1.84065084,6.573753,83.74,1.06,83.746708592,135.3,88.68080288,10.35065084,89.2828134203,6.31080288,1.84065084,6.573753,82.37,8.51,82.8084355606,134.24,6.31080288,2.03065084,6.6294627101,6.31080288,1.84065084,6.573753,0.0,0.19,0.19,134.24
2022-03-01 20:00:00,91.91063424,2.41351832,91.9423175533,5.12063424,1.49351832,5.333994,86.79,0.92,86.7948760008,135.52,90.53063424,8.32351832,90.912467204,5.12063424,1.49351832,5.333994,85.41,6.83,85.6826528534,134.45,5.12063424,1.67351832,5.3871660998,5.12063424,1.49351832,5.333994,0.0,0.18,0.18,134.45
2022-03-01 20:30:00,88.92136352,2.3908143600000002,88.9534984335,5.11136352,1.49081436,5.324337,83.81,0.9,83.8148322196,135.52,87.50136352,9.31081436,87.9953401147,5.11136352,1.49081436,5.324337,82.39,7.82,82.760283349,134.45,5.11136352,1.68081436,5.3806295121,5.11136352,1.49081436,5.324337,0.0,0.19,0.19,134.45
2022-03-01 21:00:00,84.33686784,3.30200312,84.4014840016,5.28686784,1.54200312,5.507154,79.05,1.76,79.0695902354,135.13,82.83686784,10.62200312,83.5151101527,5.28686784,1.54200312,5.507154,77.55,9.08,78.0797598613,134.07,5.28686784,1.73200312,5.56334489,5.28686784,1.54200312,5.507154,0.0,0.19,0.19,134.07
2022-03-01 21:30:00,78.9994352,4.8431686,79.1477545102,5.3594352,1.5631686,5.582745,73.64,3.2800000000000002,73.7130110632,135.96,77.8894352,12.6931686,78.916922424,5.3594352,1.5631686,5.582745,72.53,11.13,73.3790010834,134.99,5.3594352,1.7531686,5.6388957964,5.3594352,1.5631686,5.582745,0.0,0.19,0.19,134.99
2022-03-01 22:00:00,76.00207264,5.44060452,76.1965565043,5.28207264,1.54060452,5.502159,70.72,3.9,70.8274551286,135.96,74.52207264,14.85060452,75.987365826,5.28207264,1.54060452,5.502159,69.24,13.31,70.5076853967,134.99,5.28207264,1.73060452,5.5583525778,5.28207264,1.54060452,5.502159,0.0,0.19,0.19,134.99
