Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-01 22:30:00,68.24645824,7.30480032,68.6362817322,5.29645824,1.54480032,5.517144,62.95,5.76,63.212974143,136.22,67.00645824,16.54480032,69.0188080417,5.29645824,1.54480032,5.517144,61.71,15.0,63.5068823042,135.39,5.29645824,1.7348003200000002,5.5733295290000004,5.29645824,1.54480032,5.517144,0.0,0.19,0.19,135.39
2022-03-01 23:00:00,63.65519968,8.28193324,64.1917040161,5.11519968,1.49193324,5.328333,58.54,6.79,58.9324672825,135.57,62.50519968,17.47193324,64.9012206216,5.11519968,1.49193324,5.328333,57.39,15.98,59.5732532266,134.79,5.11519968,1.67193324,5.3815080159,5.11519968,1.49193324,5.328333,0.0,0.18,0.18,134.79
2022-03-01 23:30:00,61.19343136,8.53766748,61.7861457578,5.20343136,1.51766748,5.420241,55.99,7.02,56.4283660937,135.46,59.63343136,17.15766748,62.0526525551,5.20343136,1.51766748,5.420241,54.43,15.64,56.6324509447,134.67,5.20343136,1.70766748,5.4764793563,5.20343136,1.51766748,5.420241,0.0,0.19,0.19,134.67
2022-03-02 00:00:00,57.28544928,10.18575604,58.1839524725,5.26544928,1.5357560399999999,5.484843,52.02,8.65,52.734266848,135.89,56.11544928,18.35575604,59.0413196643,5.26544928,1.5357560399999999,5.484843,50.85,16.82,53.5596387217,134.99,5.26544928,1.72575604,5.5410459328,5.26544928,1.5357560399999999,5.484843,0.0,0.19,0.19,134.99
2022-03-02 00:30:00,57.77756704,9.20137372,58.5056623875,5.38756704,1.57137372,5.612049,52.39,7.63,52.9426954357,136.52,56.38756704,18.82137372,59.4457889627,5.38756704,1.57137372,5.612049,51.0,17.25,53.8382995645,135.59,5.38756704,1.76137372,5.6681845411000005,5.38756704,1.57137372,5.612049,0.0,0.19,0.19,135.59
2022-03-02 01:00:00,60.32717728,9.02501004,60.9985173983,5.53717728,1.61501004,5.767893,54.79,7.41,55.2888071855,136.44,59.08717728,18.40501004,61.8873081778,5.53717728,1.61501004,5.767893,53.55,16.79,56.1204650729,135.7,5.53717728,1.80501004,5.823949989,5.53717728,1.61501004,5.767893,0.0,0.19,0.19,135.7
2022-03-02 01:30:00,60.61094368,9.11652524,61.2927200101,5.37094368,1.56652524,5.594733,55.24,7.55,55.7535658052,136.32,59.27094368,18.59652524,62.1198480014,5.37094368,1.56652524,5.594733,53.9,17.03,56.5263734906,135.56,5.37094368,1.75652524,5.6508775365,5.37094368,1.56652524,5.594733,0.0,0.19,0.19,135.56
2022-03-02 02:00:00,59.2670176,9.6282968,60.0440128112,5.3770176,1.5682968,5.60106,53.89,8.06,54.4894090627,136.32,58.0570176,19.0882968,61.1144857405,5.3770176,1.5682968,5.60106,52.68,17.52,55.5169595709,135.56,5.3770176,1.7582968,5.6572012433,5.3770176,1.5682968,5.60106,0.0,0.19,0.19,135.56
2022-03-02 02:30:00,58.32071392,10.03354156,59.177509481,5.36071392,1.56354156,5.584077,52.96,8.47,53.6330355285,136.58,57.08071392,19.46354156,60.3078548091,5.36071392,1.56354156,5.584077,51.72,17.9,54.7299588891,135.83,5.36071392,1.75354156,5.6402270996,5.36071392,1.56354156,5.584077,0.0,0.19,0.19,135.83
2022-03-02 03:00:00,57.16494976,10.39144368,58.1017519772,5.28494976,1.54144368,5.5051559999999995,51.88,8.85,52.6294299798,136.22,55.85494976,19.891443680000002,59.2911877463,5.28494976,1.54144368,5.5051559999999995,50.57,18.35,53.7963511774,135.48,5.28494976,1.73144368,5.5613479645,5.28494976,1.54144368,5.5051559999999995,0.0,0.19,0.19,135.48
2022-03-02 03:30:00,56.29933536,10.54563948,57.2784922464,5.29933536,1.5456394800000002,5.520141,51.0,9.0,51.7880295049,135.8,54.89933536,20.05563948,58.4479742842,5.29933536,1.5456394800000002,5.520141,49.6,18.51,52.9412891796,135.06,5.29933536,1.7356394800000001,5.5763249244,5.29933536,1.5456394800000002,5.520141,0.0,0.19,0.19,135.06
2022-03-02 04:00:00,54.94661792,10.77151356,55.9924666828,5.45661792,1.59151356,5.683977,49.49,9.18,50.3342080498,135.8,53.55661792,20.25151356,57.2576206675,5.45661792,1.59151356,5.683977,48.1,18.66,51.5926894046,135.06,5.45661792,1.77151356,5.7369799911,5.45661792,1.59151356,5.683977,0.0,0.18,0.18,135.06
2022-03-02 04:30:00,53.11729728,11.32004504,54.3101343217,5.41729728,1.58004504,5.643018,47.7,9.74,48.6842643983,135.19,51.77729728,20.71004504,55.7655312821,5.41729728,1.58004504,5.643018,46.36,19.13,50.151834463,134.44,5.41729728,1.77004504,5.6991375895,5.41729728,1.58004504,5.643018,0.0,0.19,0.19,134.44
2022-03-02 05:00:00,54.23456,11.23508,55.3860498772,5.43456,1.58508,5.661,48.8,9.65,49.7449746206,135.19,52.87456,20.60508,56.7475851204,5.43456,1.58508,5.661,47.44,19.02,51.1108012068,134.44,5.43456,1.77508,5.7171104065,5.43456,1.58508,5.661,0.0,0.19,0.19,134.44
2022-03-02 05:30:00,56.57080384,10.36065112,57.5117287058,5.35080384,1.5606511200000002,5.573754,51.22,8.8,51.9704569924,135.09,55.20080384,18.17065112,58.1145533125,5.35080384,1.5606511200000002,5.573754,49.85,16.61,52.544405982,134.35,5.35080384,1.7506511200000001,5.6299095089,5.35080384,1.5606511200000002,5.573754,0.0,0.19,0.19,134.35
2022-03-02 06:00:00,59.64527936,9.981956480000001,60.4747782559,5.35527936,1.56195648,5.578416,54.29,8.42,54.9390616957,135.14,58.10527936,17.72195648,60.7477672922,5.35527936,1.56195648,5.578416,52.75,16.16,55.1698114914,134.18,5.35527936,1.76195648,5.6376863748,5.35527936,1.56195648,5.578416,0.0,0.2,0.2,134.18
2022-03-02 06:30:00,66.7779568,7.6177374,67.2110514534,5.2379568,1.5277374,5.456205,61.54,6.09,61.8405991239,135.68,65.4779568,15.2077374,67.2208159987,5.2379568,1.5277374,5.456205,60.24,13.68,61.7737808459,134.7,5.2379568,1.7277374,5.5155478388,5.2379568,1.5277374,5.456205,0.0,0.2,0.2,134.7
2022-03-02 07:00:00,74.12642816,4.60687488,74.269446261,5.40642816,1.57687488,5.631696,68.72,3.03,68.786766896,135.33,72.67642816,12.82687488,73.7996743169,5.40642816,1.57687488,5.631696,67.27,11.25,68.2042183446,134.35,5.40642816,1.76687488,5.6878214011,5.40642816,1.57687488,5.631696,0.0,0.19,0.19,134.35
2022-03-02 07:30:00,80.91525952,2.18111736,80.9446508185,5.21525952,1.5211173599999999,5.432562,75.7,0.66,75.702877092,134.57,79.37525952,10.36111736,80.0486388193,5.21525952,1.5211173599999999,5.432562,74.16,8.84,74.6850132222,133.7,5.21525952,1.71111736,5.488793536,5.21525952,1.5211173599999999,5.432562,0.0,0.19,0.19,133.7
2022-03-02 08:00:00,83.36108384,7.73906612,83.7195523363,5.07108384,1.47906612,5.282379,78.29,6.26,78.5398733129,134.0,82.91108384,7.14906612,83.2187296822,5.07108384,1.47906612,5.282379,77.84,5.67,78.046233093,133.2,5.07108384,1.6790661199999999,5.3418306176,5.07108384,1.47906612,5.282379,0.0,0.2,0.2,133.2
2022-03-02 08:30:00,89.09388096,7.59321528,89.4168694532,5.15388096,1.50321528,5.368626,83.94,6.09,84.1606303446,134.81,89.93388096,7.71321528,90.2640384344,5.15388096,1.50321528,5.368626,84.78,6.21,85.0071320537,134.67,5.15388096,1.70321528,5.4280227744000005,5.15388096,1.50321528,5.368626,0.0,0.2,0.2,134.67
2022-03-02 09:00:00,89.99858592,6.98083756,90.2689180208,5.48858592,1.60083756,5.717277,84.51,5.38,84.6810752175,135.71,90.19858592,7.95083756,90.5483336118,5.48858592,1.60083756,5.717277,84.71,6.35,84.9476697738,136.02,5.48858592,1.79083756,5.7733590368000005,5.48858592,1.60083756,5.717277,0.0,0.19,0.19,136.02
2022-03-02 09:30:00,90.1998944,6.9724692,90.4689796368,5.6998944,1.6624691999999999,5.93739,84.5,5.31,84.6666764436,135.58,90.8798944,8.3324692,91.2610828838,5.6998944,1.6624691999999999,5.93739,85.18,6.67,85.4407473048,136.02,5.6998944,1.8624692,5.9964645994,5.6998944,1.6624691999999999,5.93739,0.0,0.2,0.2,136.02
2022-03-02 10:00:00,89.05304096,6.53797028,89.2927161621,5.99304096,1.74797028,6.242751,83.06,4.79,83.1980029808,135.92,89.37304096,7.02797028,89.6489420835,5.99304096,1.74797028,6.242751,83.38,5.28,83.5470095216,136.31,5.99304096,1.92797028,6.2955229607,5.99304096,1.74797028,6.242751,0.0,0.18,0.18,136.31
2022-03-02 10:30:00,87.74337024,6.43181632,87.9787888201,6.38337024,1.86181632,6.649344,81.36,4.57,81.4882476189,135.87,88.30337024,7.39181632,88.612212162,6.38337024,1.86181632,6.649344,81.92,5.53,82.1064388462,136.52,6.38337024,2.05181632,6.7050254162,6.38337024,1.86181632,6.649344,0.0,0.19,0.19,136.52
2022-03-02 11:00:00,83.1836496,7.6668978,83.5362249725,6.7436496,1.9668978,7.024635,76.44,5.7,76.6522250166,135.52,83.2936496,6.1568978,83.5208923217,6.7436496,1.9668978,7.024635,76.55,4.19,76.6645850442,136.12,6.7436496,2.1468978,7.077144911,6.7436496,1.9668978,7.024635,0.0,0.18,0.18,136.12
2022-03-02 11:30:00,82.04533792,7.92447356,82.427148171,6.73533792,1.96447356,7.015977,75.31,5.96,75.5454677661,135.75,82.83533792,6.16447356,83.0643963596,6.73533792,1.96447356,7.015977,76.1,4.2,76.2158120077,136.4,6.73533792,2.15447356,7.071529765,6.73533792,1.96447356,7.015977,0.0,0.19,0.19,136.4
2022-03-02 12:00:00,84.28352992,6.78852956,84.5564755022,6.54352992,1.90852956,6.816177,77.74,4.88,77.893016375,135.97,84.60352992,7.10852956,84.9016399572,6.54352992,1.90852956,6.816177,78.06,5.2,78.2330083788,136.59,6.54352992,2.09852956,6.8717981728,6.54352992,1.90852956,6.816177,0.0,0.19,0.19,136.59
2022-03-02 12:30:00,87.5239296,6.8053128,87.7881001898,6.4639296,1.8853128,6.73326,81.06,4.92,81.2091743586,135.87,88.1139296,7.1053128,88.3999437757,6.4639296,1.8853128,6.73326,81.65,5.22,81.81669084,136.51,6.4639296,2.0653128,6.7858605081,6.4639296,1.8853128,6.73326,0.0,0.18,0.18,136.51
2022-03-02 13:00:00,87.3927712,6.3066416,87.6200330192,6.0227712,1.7566416,6.27372,81.37,4.55,81.4971128323,135.84,87.8127712,7.1066416,88.0998702647,6.0227712,1.7566416,6.27372,81.79,5.35,81.9647887815,136.4,6.0227712,1.9466416,6.3295486764,6.0227712,1.7566416,6.27372,0.0,0.19,0.19,136.4
2022-03-02 13:30:00,87.76310048,6.85048764,88.0300572916,6.41310048,1.87048764,6.680313,81.35,4.98,81.502287698,135.68,88.44310048,7.12048764,88.7292700677,6.41310048,1.87048764,6.680313,82.03,5.25,82.1978308716,136.27,6.41310048,2.06048764,6.7359830078,6.41310048,1.87048764,6.680313,0.0,0.19,0.19,136.27
2022-03-02 14:00:00,84.70390944,7.48780692,85.0342256206,6.64390944,1.9378069199999999,6.920739,78.06,5.55,78.2570514395,135.83,85.00390944,6.47780692,85.2503759674,6.64390944,1.9378069199999999,6.920739,78.36,4.54,78.491408447,136.33,6.64390944,2.12780692,6.9763238841,6.64390944,1.9378069199999999,6.920739,0.0,0.19,0.19,136.33
2022-03-02 14:30:00,83.64767552,8.28265536,84.0567427379,6.79767552,1.9826553599999999,7.080912,76.85,6.3,77.1077979195,135.94,84.23767552,5.73265536,84.432513373,6.79767552,1.9826553599999999,7.080912,77.44,3.75,77.5307429347,136.59,6.79767552,2.16265536,7.1334052655,6.79767552,1.9826553599999999,7.080912,0.0,0.18,0.18,136.59
2022-03-02 15:00:00,85.05158208,8.57671144,85.4829315913,6.3315820800000004,1.84671144,6.595398,78.72,6.73,79.0071598021,135.64,85.30158208,5.14671144,85.4567056702,6.3315820800000004,1.84671144,6.595398,78.97,3.3,79.0389201596,136.24,6.3315820800000004,2.03671144,6.6510995426,6.3315820800000004,1.84671144,6.595398,0.0,0.19,0.19,136.24
2022-03-02 15:30:00,84.5690048,8.715126399999999,85.0168806828,6.1890048,1.8051263999999998,6.44688,78.38,6.91,78.6840040923,135.53,85.1790048,4.9051264,85.3201214469,6.1890048,1.8051263999999998,6.44688,78.99,3.1,79.05080708,136.14,6.1890048,1.9851264,6.4995774661,6.1890048,1.8051263999999998,6.44688,0.0,0.18,0.18,136.14
2022-03-02 16:00:00,88.29906528,8.30764404,88.6890178028,5.64906528,1.6476440399999999,5.884443,82.65,6.66,82.9178997563,135.53,88.74906528,5.04764404,88.892492925,5.64906528,1.6476440399999999,5.884443,83.1,3.4,83.169525669,136.14,5.64906528,1.83764404,5.9404439359,5.64906528,1.6476440399999999,5.884443,0.0,0.19,0.19,136.14
2022-03-02 16:30:00,91.05893568,7.92885624,91.4034820368,5.37893568,1.5688562400000001,5.603058,85.68,6.36,85.9157261507,135.34,91.76893568,5.29885624,91.9217897633,5.37893568,1.5688562400000001,5.603058,86.39,3.73,86.4704862945,135.97,5.37893568,1.74885624,5.6560982309,5.37893568,1.5688562400000001,5.603058,0.0,0.18,0.18,135.97
2022-03-02 17:00:00,95.93213248,6.60978864,96.1595723162,5.38213248,1.56978864,5.606388,90.55,5.04,90.6901543719,135.14,96.25213248,5.89978864,96.4327771712,5.38213248,1.56978864,5.606388,90.87,4.33,90.9731048168,135.72,5.38213248,1.75978864,5.6625264759,5.38213248,1.56978864,5.606388,0.0,0.19,0.19,135.72
2022-03-02 17:30:00,99.57139232,5.22207276,99.7082354294,6.28139232,1.83207276,6.543117,93.29,3.39,93.3515730987,133.86,100.70139232,6.74207276,100.9268346887,6.28139232,1.83207276,6.543117,94.42,4.91,94.54757797,134.63,6.28139232,2.02207276,6.5988383617,6.28139232,1.83207276,6.543117,0.0,0.19,0.19,134.63
2022-03-02 18:00:00,96.71429952,8.16083736,97.0579981148,6.17429952,1.80083736,6.431562,90.54,6.36,90.7631048389,133.86,97.48429952,6.92083736,97.7296610179,6.17429952,1.80083736,6.431562,91.31,5.12,91.4534335058,134.63,6.17429952,2.00083736,6.4904025071,6.17429952,1.80083736,6.431562,0.0,0.2,0.2,134.63
2022-03-02 18:30:00,98.54152224,8.14752732,98.8777720562,6.23152224,1.81752732,6.491169,92.31,6.33,92.5267799072,134.48,99.23152224,7.12752732,99.4871682769,6.23152224,1.81752732,6.491169,93.0,5.31,93.1514685875,134.83,6.23152224,2.00752732,6.5469103681,6.23152224,1.81752732,6.491169,0.0,0.19,0.19,134.83
2022-03-02 19:00:00,98.31038336,8.50302848,98.6774187427,6.25038336,1.82302848,6.510816,92.06,6.68,92.3020368139,134.48,98.54038336,6.77302848,98.7728761732,6.25038336,1.82302848,6.510816,92.29,4.95,92.4226519853,134.83,6.25038336,2.01302848,6.5665497644,6.25038336,1.82302848,6.510816,0.0,0.19,0.19,134.83
2022-03-02 19:30:00,95.23124384,8.74244612,95.6316901841,4.91124384,1.43244612,5.115879,90.32,7.31,90.6153325878,134.82,96.11124384,5.72244612,96.2814498336,4.91124384,1.43244612,5.115879,91.2,4.29,91.3008439172,135.18,4.91124384,1.63244612,5.1754416614,4.91124384,1.43244612,5.115879,0.0,0.2,0.2,135.18
2022-03-02 20:00:00,92.16439072,8.47461396,92.553195507,4.88439072,1.42461396,5.087907,87.28,7.05,87.5642672555,134.95,92.82439072,3.58461396,92.8935787328,4.88439072,1.42461396,5.087907,87.94,2.16,87.9665231779,135.34,4.88439072,1.62461396,5.1474890213,4.88439072,1.42461396,5.087907,0.0,0.2,0.2,135.34
2022-03-02 20:30:00,89.21043456,9.29846008,89.6937176966,5.00043456,1.45846008,5.208786,84.21,7.84,84.5741668596,135.26,89.95043456,2.06846008,89.9742141096,5.00043456,1.45846008,5.208786,84.95,0.61,84.9521900836,135.91,5.00043456,1.64846008,5.265146382,5.00043456,1.45846008,5.208786,0.0,0.19,0.19,135.91
2022-03-02 21:00:00,84.22768736,11.12307548,84.9589673086,4.94768736,1.44307548,5.153841,79.28,9.68,79.8687723707,135.12,84.82768736,2.92307548,84.8780355163,4.94768736,1.44307548,5.153841,79.88,1.48,79.8937093894,135.91,4.94768736,1.64307548,5.2133777194,4.94768736,1.44307548,5.153841,0.0,0.2,0.2,135.91
2022-03-02 21:30:00,79.59108384,13.28906612,80.6928739429,5.07108384,1.47906612,5.282379,74.52,11.81,75.4500265076,135.59,80.31108384,4.45906612,80.4347776662,5.07108384,1.47906612,5.282379,75.24,2.98,75.2989906971,136.44,5.07108384,1.66906612,5.3386958169,5.07108384,1.47906612,5.282379,0.0,0.19,0.19,136.44
2022-03-02 22:00:00,75.5298352,15.3366186,77.0711870638,4.9598352,1.4466185999999999,5.166495,70.57,13.89,71.9239667983,136.25,76.1498352,5.1366186,76.3228815731,4.9598352,1.4466185999999999,5.166495,71.19,3.69,71.2855679644,137.07,4.9598352,1.6366185999999998,5.2228809725,4.9598352,1.4466185999999999,5.166495,0.0,0.19,0.19,137.07
2022-03-02 22:30:00,69.63289216,16.95167688,71.6665823073,4.9428921599999995,1.44167688,5.148846,64.69,15.51,66.5233507875,136.8,70.14289216,6.76167688,70.4680466226,4.9428921599999995,1.44167688,5.148846,65.2,5.32,65.4166828875,137.43,4.9428921599999995,1.63167688,5.2052427749,4.9428921599999995,1.44167688,5.148846,0.0,0.19,0.19,137.43
2022-03-02 23:00:00,63.25006496,18.34960228,65.8580186559,4.97006496,1.4496022800000001,5.177151,58.28,16.9,60.6808734281,136.74,64.14006496,8.00960228,64.6382368398,4.97006496,1.4496022800000001,5.177151,59.17,6.5600000000000005,59.5325331227,137.4,4.97006496,1.63960228,5.2335304856,4.97006496,1.4496022800000001,5.177151,0.0,0.19,0.19,137.4
2022-03-02 23:30:00,61.6202448,8.613821399999999,62.2193899707,4.9502448,1.4438214,5.156505,56.67,7.17,57.1217804344,135.11,60.0402448,17.903821399999998,62.652835661,4.9502448,1.4438214,5.156505,55.09,16.46,57.4964320632,134.34,4.9502448,1.6238214,5.2097715419,4.9502448,1.4438214,5.156505,0.0,0.18,0.18,134.34
2022-03-03 00:00:00,57.9685264,10.4683202,58.9061608051,5.0685264,1.4783202,5.279715,52.9,8.99,53.6584578608,135.11,56.8785264,17.8883202,59.6251521173,5.0685264,1.4783202,5.279715,51.81,16.41,54.3467036719,134.34,5.0685264,1.6683202,5.3360333729,5.0685264,1.4783202,5.279715,0.0,0.19,0.19,134.34
2022-03-03 00:30:00,58.939675199999996,10.4432386,59.8577191775,5.1196752,1.4932386,5.332995,53.82,8.95,54.5590954837,135.11,57.6296752,18.0332386,60.3852395711,5.1196752,1.4932386,5.332995,52.51,16.54,55.053353213,134.13,5.1196752,1.6832386,5.3892825439,5.1196752,1.4932386,5.332995,0.0,0.19,0.19,134.13
2022-03-03 01:00:00,62.0604944,9.3876442,62.766494475900004,5.1004944,1.4876442,5.313015,56.96,7.9,57.5052310664,135.02,60.8504944,16.7776442,63.1210900859,5.1004944,1.4876442,5.313015,55.75,15.29,57.8087069567,134.06,5.1004944,1.6676442,5.3661979373,5.1004944,1.4876442,5.313015,0.0,0.18,0.18,134.06
2022-03-03 01:30:00,62.41929568,9.63396124,63.1583856852,5.01929568,1.46396124,5.228433,57.4,8.17,57.9785210229,134.47,61.06929568,17.17396124,63.4381889679,5.01929568,1.46396124,5.228433,56.05,15.71,58.210021474,133.48,5.01929568,1.65396124,5.2847816328,5.01929568,1.46396124,5.228433,0.0,0.19,0.19,133.48
2022-03-03 02:00:00,61.25887616,9.87633888,62.049915214,4.95887616,1.4463388799999999,5.165496,56.3,8.43,56.9276286174,135.01,59.98887616,17.45633888,62.4771080479,4.95887616,1.4463388799999999,5.165496,55.03,16.01,57.3116131338,134.05,4.95887616,1.63633888,5.221882582,4.95887616,1.4463388799999999,5.165496,0.0,0.19,0.19,134.05
2022-03-03 02:30:00,60.60662848,9.93526664,61.4155757029,4.88662848,1.42526664,5.090238,55.72,8.51,56.3661112726,135.5,59.37662848,17.51526664,61.906127121,4.88662848,1.42526664,5.090238,54.49,16.09,56.8159150239,134.54,4.88662848,1.60526664,5.1435414733,4.88662848,1.42526664,5.090238,0.0,0.18,0.18,134.54
2022-03-03 03:00:00,59.2832816,10.1813738,60.151208215,5.1132816,1.4913737999999999,5.326335,54.17,8.69,54.8626011049,135.67,58.1032816,17.8313738,60.777867882,5.1132816,1.4913737999999999,5.326335,52.99,16.34,55.4521027554,134.71,5.1132816,1.6813737999999998,5.3826263642,5.1132816,1.4913737999999999,5.326335,0.0,0.19,0.19,134.71
2022-03-03 03:30:00,58.3104944,9.8176442,59.1312091438,5.1004944,1.4876442,5.313015,53.21,8.33,53.8580820305,136.08,57.1004944,19.2676442,60.2636588148,5.1004944,1.4876442,5.313015,52.0,17.78,54.9556948823,135.12,5.1004944,1.6776442,5.3693140331,5.1004944,1.4876442,5.313015,0.0,0.19,0.19,135.12
2022-03-03 04:00:00,57.44504992,9.82563956,58.2793012404,5.02504992,1.46563956,5.234427,52.42,8.36,53.0824453092,136.08,56.21504992,19.32563956,59.4441938452,5.02504992,1.46563956,5.234427,51.19,17.86,54.2161940752,135.33,5.02504992,1.65563956,5.2907720657,5.02504992,1.46563956,5.234427,0.0,0.19,0.19,135.33
2022-03-03 04:30:00,55.4674176,10.6417468,56.4790331908,4.9774176,1.4517468,5.18481,50.49,9.19,51.3195498811,136.28,54.2874176,20.0117468,57.8583936838,4.9774176,1.4517468,5.18481,49.31,18.56,52.6872821466,135.53,4.9774176,1.6417468,5.2411848393,4.9774176,1.4517468,5.18481,0.0,0.19,0.19,135.53
2022-03-03 05:00:00,56.37403104,10.126175719999999,57.2762674274,4.92403104,1.43617572,5.129199,51.45,8.69,52.1787178838,135.59,55.19403104,19.49617572,58.5361591681,4.92403104,1.43617572,5.129199,50.27,18.06,53.415695259,134.83,4.92403104,1.62617572,5.1856078868,4.92403104,1.43617572,5.129199,0.0,0.19,0.19,134.83
2022-03-03 05:30:00,57.6878272,10.4389496,58.6247138655,4.9678272,1.4489496,5.17482,52.72,8.99,53.4810106486,134.44,56.567827199999996,18.0889496,59.3896385892,4.9678272,1.4489496,5.17482,51.6,16.64,54.2166911569,133.51,4.9678272,1.6289495999999999,5.2280764999,4.9678272,1.4489496,5.17482,0.0,0.18,0.18,133.51
2022-03-03 06:00:00,61.56043424,9.28179332,62.256234636,5.32043424,1.55179332,5.542119,56.24,7.73,56.7687458026,134.44,60.16043424,16.81179332,62.4653043103,5.32043424,1.55179332,5.542119,54.84,15.26,56.9235733242,133.51,5.32043424,1.74179332,5.59829121,5.32043424,1.55179332,5.542119,0.0,0.19,0.19,133.51
2022-03-03 06:30:00,68.54028448,7.21549964,68.919039689,5.23028448,1.52549964,5.448213,63.31,5.69,63.5651807203,134.44,67.44028448,14.12549964,68.9037133312,5.23028448,1.52549964,5.448213,62.21,12.6,63.4731762243,133.46,5.23028448,1.70549964,5.5013275456,5.23028448,1.52549964,5.448213,0.0,0.18,0.18,133.46
2022-03-03 07:00:00,75.00689792,5.16992856,75.1848581624,5.17689792,1.50992856,5.392602,69.83,3.66,69.9258500127,134.74,73.63689792,11.05992856,74.4628414381,5.17689792,1.50992856,5.392602,68.46,9.55,69.1228912879,133.69,5.17689792,1.69992856,5.4488557683,5.17689792,1.50992856,5.392602,0.0,0.19,0.19,133.69
2022-03-03 07:30:00,81.4123824,2.8302782,81.4615644506,5.2123824,1.5202782,5.429565,76.2,1.31,76.2112596668,134.97,79.8423824,8.9802782,80.3458239354,5.2123824,1.5202782,5.429565,74.63,7.46,75.0019233087,133.8,5.2123824,1.7102781999999999,5.4857981922,5.2123824,1.5202782,5.429565,0.0,0.19,0.19,133.8
2022-03-03 08:00:00,80.96894528,3.06260904,81.0268453902,5.7689452800000005,1.68260904,6.009318,75.2,1.38,75.2126611682,134.97,79.45894528,8.03260904,79.8639267317,5.7689452800000005,1.68260904,6.009318,73.69,6.35,73.9630894433,133.8,5.7689452800000005,1.8626090400000002,6.0621812972,5.7689452800000005,1.68260904,6.009318,0.0,0.18,0.18,133.8
2022-03-03 08:30:00,80.0781152,4.8877836,80.2271460449,6.6781152,1.9477836,6.95637,73.4,2.94,73.4588565117,134.52,78.4581152,8.4677836,78.91374531619999,6.6781152,1.9477836,6.95637,71.78,6.52,72.0755076292,133.45,6.6781152,2.1377836,7.0119427654,6.6781152,1.9477836,6.95637,0.0,0.19,0.19,133.45
2022-03-03 09:00:00,77.51232,6.20776,77.7605043451,7.67232,2.23776,7.992,69.84,3.9699999999999998,69.9527447639,135.47,75.79232,7.89776,76.2026927608,7.67232,2.23776,7.992,68.12,5.66,68.3547364855,134.59,7.67232,2.42776,8.047267412,7.67232,2.23776,7.992,0.0,0.19,0.19,134.59
2022-03-03 09:30:00,74.06005152,6.10584836,74.3113222554,8.42005152,2.45584836,8.770887,65.64,3.65,65.7414032403,135.01,73.46005152,7.72584836,73.8652008879,8.42005152,2.45584836,8.770887,65.04,5.27,65.2531570117,134.1,8.42005152,2.64584836,8.825971965899999,8.42005152,2.45584836,8.770887,0.0,0.19,0.19,134.1
2022-03-03 10:00:00,71.8304496,6.9392978,72.1648622509,9.9404496,2.8992978,10.354635,61.89,4.04,62.0217195827,135.01,70.9404496,7.8192978,71.3700834211,9.9404496,2.8992978,10.354635,61.0,4.92,61.1980914735,134.1,9.9404496,3.0792978,10.4064697756,9.9404496,2.8992978,10.354635,0.0,0.18,0.18,134.1
2022-03-03 10:30:00,72.3324576,7.5969668,72.7303122984,9.9324576,2.8969668,10.34631,62.4,4.7,62.576752872,135.68,71.4124576,7.3769668,71.7924699369,9.9324576,2.8969668,10.34631,61.48,4.48,61.6430109583,134.8,9.9324576,3.0869668,10.4011094601,9.9324576,2.8969668,10.34631,0.0,0.19,0.19,134.8
2022-03-03 11:00:00,76.8788624,6.8359182,77.1821822803,8.7288624,2.5459182,9.092565,68.15,4.29,68.284892912,135.68,75.8588624,7.3759182,76.2166069431,8.7288624,2.5459182,9.092565,67.13,4.83,67.3035348254,134.8,8.7288624,2.7359182,9.1475836807,8.7288624,2.5459182,9.092565,0.0,0.19,0.19,134.8
2022-03-03 11:30:00,75.90870304,6.32587172,76.171831081,8.24870304,2.40587172,8.592399,67.66,3.92,67.7734608826,135.88,75.30870304,7.42587172,75.6739342467,8.24870304,2.40587172,8.592399,67.06,5.02,67.2476319286,135.0,8.24870304,2.59587172,8.6475228724,8.24870304,2.40587172,8.592399,0.0,0.19,0.19,135.0
2022-03-03 12:00:00,72.84011104,6.33836572,73.1153653914,8.84011104,2.57836572,9.208449,64.0,3.76,64.1103548579,135.67,71.81011104,7.87836572,72.2409904002,8.84011104,2.57836572,9.208449,62.97,5.3,63.1926490978,134.73,8.84011104,2.7683657200000003,9.2634449294,8.84011104,2.57836572,9.208449,0.0,0.19,0.19,134.73
2022-03-03 12:30:00,76.16893312,5.97552216,76.4029661579,7.93893312,2.31552216,8.269722,68.23,3.66,68.3280945146,135.6,75.15893312,7.80552216,75.5631616856,7.93893312,2.31552216,8.269722,67.22,5.49,67.4438173593,134.73,7.93893312,2.50552216,8.3249204427,7.93893312,2.31552216,8.269722,0.0,0.19,0.19,134.73
2022-03-03 13:00:00,73.4006816,5.8689488,73.6349415655,7.7106816,2.2489488,8.03196,65.69,3.62,65.7896686418,135.54,72.3606816,7.9089488,72.7916184237,7.7106816,2.2489488,8.03196,64.65,5.66,64.8972888494,134.63,7.7106816,2.4289488,8.0842070118,7.7106816,2.2489488,8.03196,0.0,0.18,0.18,134.63
2022-03-03 13:30:00,73.24217024,5.24146632,73.429479575,7.58217024,2.21146632,7.898094,65.66,3.03,65.7298752471,135.77,72.52217024,8.53146632,73.0222643711,7.58217024,2.21146632,7.898094,64.94,6.32,65.2468083511,134.89,7.58217024,2.40146632,7.9533858221,7.58217024,2.21146632,7.898094,0.0,0.19,0.19,134.89
2022-03-03 14:00:00,71.72466752,5.73636136,71.9536918616,7.80466752,2.27636136,8.129862,63.92,3.46,64.013576685,135.77,70.64466752,9.70636136,71.3083620613,7.80466752,2.27636136,8.129862,62.84,7.43,63.2777251487,134.89,7.80466752,2.46636136,8.1850945905,7.80466752,2.27636136,8.129862,0.0,0.19,0.19,134.89
2022-03-03 14:30:00,69.37423744,5.02498592,69.5559868299,8.31423744,2.42498592,8.660664,61.06,2.6,61.115330319,135.87,68.76423744,9.38498592,69.4017169199,8.31423744,2.42498592,8.660664,60.45,6.96,60.8493557895,135.2,8.31423744,2.61498592,8.715772804,8.31423744,2.42498592,8.660664,0.0,0.19,0.19,135.2
2022-03-03 15:00:00,75.71457792,4.07591856,75.8242073596,7.49457792,2.18591856,7.806852,68.22,1.8900000000000001,68.246175717,136.11,74.61457792,9.45591856,75.2113663883,7.49457792,2.18591856,7.806852,67.12,7.27,67.5125714219,135.23,7.49457792,2.37591856,7.8621680981,7.49457792,2.18591856,7.806852,0.0,0.19,0.19,135.23
2022-03-03 15:30:00,78.15864512,2.82668816,78.2097434656,6.22864512,1.81668816,6.488172,71.93,1.01,71.9370905722,136.39,77.40864512,9.94668816,78.0450827706,6.22864512,1.81668816,6.488172,71.18,8.13,71.6427895883,135.49,6.22864512,2.00668816,6.5439145320000005,6.22864512,1.81668816,6.488172,0.0,0.19,0.19,135.49
2022-03-03 16:00:00,79.90263136,2.58076748,79.9442984774,6.00263136,1.75076748,6.252741,73.9,0.8300000000000001,73.9046608814,136.12,78.17263136,10.50076748,78.874751419,6.00263136,1.75076748,6.252741,72.17,8.75,72.6984965457,135.21,6.00263136,1.9407674799999999,6.308578418,6.00263136,1.75076748,6.252741,0.0,0.19,0.19,135.21
2022-03-03 16:30:00,81.0449184,2.9868512,81.099938832,6.6749184,1.9468512,6.95304,74.37,1.04,74.3772713939,135.74,79.6349184,11.5668512,80.4705677578,6.6749184,1.9468512,6.95304,72.96,9.62,73.5914804852,134.93,6.6749184,2.1368512,7.0086138927,6.6749184,1.9468512,6.95304,0.0,0.19,0.19,134.93
2022-03-03 17:00:00,88.2565968,3.8940074,88.3424596236,6.5965968,1.9240073999999998,6.871455,81.66,1.97,81.6837590957,135.89,86.5365968,11.3040074,87.2717776204,6.5965968,1.9240073999999998,6.871455,79.94,9.38,80.4884339517,135.11,6.5965968,2.1140074,6.9270568519,6.5965968,1.9240073999999998,6.871455,0.0,0.19,0.19,135.11
2022-03-03 17:30:00,91.07585792,3.83295856,91.1564779222,6.21585792,1.81295856,6.474852,84.86,2.02,84.8840385467,135.76,89.73585792,10.87295856,90.3921756818,6.21585792,1.81295856,6.474852,83.52,9.06,84.0099636948,135.08,6.21585792,1.99295856,6.527539621,6.21585792,1.81295856,6.474852,0.0,0.18,0.18,135.08
2022-03-03 18:00:00,93.075808,4.334194,93.176666996,6.185808,1.8041939999999999,6.44355,86.89,2.5300000000000002,86.9268255488,135.57,91.635808,10.524194,92.2381697952,6.185808,1.8041939999999999,6.44355,85.45,8.72,85.8937768409,134.92,6.185808,1.9941939999999998,6.4993099882,6.185808,1.8041939999999999,6.44355,0.0,0.19,0.19,134.92
2022-03-03 18:30:00,96.32140224,4.69249232,96.4356366374,6.35140224,1.85249232,6.616044,89.97,2.84,90.0148126699,135.18,94.66140224,9.69249232,95.1563212898,6.35140224,1.85249232,6.616044,88.31,7.84,88.6573273904,134.47,6.35140224,2.04249232,6.6717378015,6.35140224,1.85249232,6.616044,0.0,0.19,0.19,134.47
2022-03-03 19:00:00,97.36009344,4.04419392,97.4440521484,6.46009344,1.88419392,6.729264,90.9,2.16,90.9256597447,135.18,95.28009344,7.50419392,95.5751491358,6.46009344,1.88419392,6.729264,88.82,5.62,88.9976224402,134.47,6.46009344,2.07419392,6.7849161875,6.46009344,1.88419392,6.729264,0.0,0.19,0.19,134.47
2022-03-03 19:30:00,93.67868512,2.59503316,93.7146212867,6.18868512,1.80503316,6.446547,87.49,0.79,87.4935666206,135.18,92.29868512,8.75503316,92.7129865796,6.18868512,1.80503316,6.446547,86.11,6.95,86.3900144693,134.2,6.18868512,1.99503316,6.5023058083,6.18868512,1.80503316,6.446547,0.0,0.19,0.19,134.2
2022-03-03 20:00:00,90.06044448,2.08887964,90.0846661651,5.07044448,1.47887964,5.281713,84.99,0.61,84.9921890529,135.51,88.51044448,8.91887964,88.958671281,5.07044448,1.47887964,5.281713,83.44,7.44,83.7710403421,134.45,5.07044448,1.66887964,5.3380302058,5.07044448,1.47887964,5.281713,0.0,0.19,0.19,134.45
2022-03-03 20:30:00,87.17346144,2.38559292,87.2060974532,5.0934614400000005,1.48559292,5.305689,82.08,0.9,82.0849340622,135.74,86.01346144,9.54559292,86.5415154309,5.0934614400000005,1.48559292,5.305689,80.92,8.06,81.3204156408,134.68,5.0934614400000005,1.6755929200000002,5.3619922673,5.0934614400000005,1.48559292,5.305689,0.0,0.19,0.19,134.68
2022-03-03 21:00:00,83.41903584,2.92305212,83.4702328628,5.1190358400000004,1.49305212,5.332329,78.3,1.43,78.3130570212,135.0,81.83903584,10.48305212,82.5077097547,5.1190358400000004,1.49305212,5.332329,76.72,8.99,77.2449253997,133.91,5.1190358400000004,1.67305212,5.3855019569,5.1190358400000004,1.49305212,5.332329,0.0,0.18,0.18,133.91
2022-03-03 21:30:00,79.34472,4.22846,79.4573122239,5.27472,1.5384600000000002,5.4945,74.07,2.69,74.118830266,135.43,77.81472,11.858460000000001,78.7131102311,5.27472,1.5384600000000002,5.4945,72.54,10.32,73.2704169498,134.44,5.27472,1.72846,5.5506977083999995,5.27472,1.5384600000000002,5.4945,0.0,0.19,0.19,134.44
2022-03-03 22:00:00,74.32977504,5.82076772,74.5573389704,5.17977504,1.51076772,5.395599,69.15,4.31,69.2841872291,135.69,72.92977504,14.27076772,74.3128986025,5.17977504,1.51076772,5.395599,67.75,12.76,68.9411350356,134.69,5.17977504,1.70076772,5.4518510895,5.17977504,1.51076772,5.395599,0.0,0.19,0.19,134.69
2022-03-03 22:30:00,69.8907344,6.0777142,70.1544963981,4.8607344,1.4177142,5.063265,65.03,4.66,65.1967522197,135.78,68.5007344,15.5277142,70.2385970932,4.8607344,1.4177142,5.063265,63.64,14.11,65.1854408591,135.01,4.8607344,1.6077142,5.1197152124,4.8607344,1.4177142,5.063265,0.0,0.19,0.19,135.01
2022-03-03 23:00:00,64.8157792,7.6329356,65.263672431,5.0157792,1.4629356,5.22477,59.8,6.17,60.1174591945,135.78,63.9457792,16.8529356,66.1292984677,5.0157792,1.4629356,5.22477,58.93,15.39,60.9064610694,135.01,5.0157792,1.6529356,5.2811208167,5.0157792,1.4629356,5.22477,0.0,0.19,0.19,135.01
2022-03-03 23:30:00,62.02397088,7.31032484,62.4532930516,5.14397088,1.50032484,5.358303,56.88,5.8100000000000005,57.1759608577,136.48,60.58397088,18.58032484,63.3691249644,5.14397088,1.50032484,5.358303,55.44,17.08,58.0113781943,135.88,5.14397088,1.6903248400000002,5.4145761126,5.14397088,1.50032484,5.358303,0.0,0.19,0.19,135.88
2022-03-04 00:00:00,58.44843648,8.52121064,59.0663250738,5.07843648,1.48121064,5.290038,53.37,7.04,53.8323183599,136.48,57.42843648,19.11121064,60.5249013933,5.07843648,1.48121064,5.290038,52.35,17.63,55.2389301127,135.88,5.07843648,1.67121064,5.3463503518,5.07843648,1.48121064,5.290038,0.0,0.19,0.19,135.88
2022-03-04 00:30:00,58.38867616,9.14461388,59.1004354191,5.15867616,1.50461388,5.373621,53.23,7.64,53.7754823316,136.58,57.26867616,18.60461388,60.2148895768,5.15867616,1.50461388,5.373621,52.11,17.1,54.8439796149,135.94,5.15867616,1.69461388,5.4298854432,5.15867616,1.50461388,5.373621,0.0,0.19,0.19,135.94
2022-03-04 01:00:00,61.93519968,8.18193324,62.4732982237,5.11519968,1.49193324,5.328333,56.82,6.69,57.2124855255,136.86,60.66519968,17.75193324,63.2091574534,5.11519968,1.49193324,5.328333,55.55,16.26,57.8808267045,136.1,5.11519968,1.68193324,5.3846232171,5.11519968,1.49193324,5.328333,0.0,0.19,0.19,136.1
2022-03-04 01:30:00,61.62867616,8.86461388,62.2629512991,5.15867616,1.50461388,5.373621,56.47,7.36,56.9476118902,136.91,60.43867616,18.34461388,63.1613682117,5.15867616,1.50461388,5.373621,55.28,16.84,57.7880956599,136.13,5.15867616,1.69461388,5.4298854432,5.15867616,1.50461388,5.373621,0.0,0.19,0.19,136.13
2022-03-04 02:00:00,60.2234416,9.1647538,60.9167926795,4.9534416,1.4447538,5.159835,55.27,7.72,55.8065524827,136.91,59.1134416,18.6447538,61.9840771655,4.9534416,1.4447538,5.159835,54.16,17.2,56.8255717085,136.13,4.9534416,1.6347538,5.2162250403,4.9534416,1.4447538,5.159835,0.0,0.19,0.19,136.13
2022-03-04 02:30:00,57.6720528,9.6997654,58.4820581288,5.1420528,1.4997654,5.356305,52.53,8.2,53.1661631115,137.1,56.5420528,19.1997654,59.7129360043,5.1420528,1.4997654,5.356305,51.4,17.7,54.3622111397,136.34,5.1420528,1.6897654,5.412579247,5.1420528,1.4997654,5.356305,0.0,0.19,0.19,136.34
2022-03-04 03:00:00,56.71310208,9.90382144,57.5713611673,4.81310208,1.40382144,5.013648,51.9,8.5,52.5914441711,137.07,55.57310208,19.41382144,58.8665111731,4.81310208,1.40382144,5.013648,50.76,18.01,53.8603536936,136.31,4.81310208,1.5938214400000001,5.0701300195,4.81310208,1.40382144,5.013648,0.0,0.19,0.19,136.31
2022-03-04 03:30:00,55.78862624,9.92584932,56.6647447931,5.12862624,1.49584932,5.342319,50.66,8.43,51.356601328400004,137.11,54.63862624,19.46584932,58.0025755216,5.12862624,1.49584932,5.342319,49.51,17.97,52.6703047267,136.35,5.12862624,1.68584932,5.3986012114,5.12862624,1.49584932,5.342319,0.0,0.19,0.19,136.35
2022-03-04 04:00:00,55.837128,9.889579,56.7061604774,4.867128,1.419579,5.069925,50.97,8.47,51.6689636049,137.15,54.647128,19.459579,58.0084805309,4.867128,1.419579,5.069925,49.78,18.04,52.947993352,136.38,4.867128,1.609579,5.1263709899,4.867128,1.419579,5.069925,0.0,0.19,0.19,136.38
2022-03-04 04:30:00,55.04429056,10.26041808,55.9924111146,5.14429056,1.50041808,5.358636,49.9,8.76,50.663079259,137.28,53.90429056,19.81041808,57.4293061536,5.14429056,1.50041808,5.358636,48.76,18.31,52.0844861739,136.5,5.14429056,1.70041808,5.4180390376,5.14429056,1.50041808,5.358636,0.0,0.2,0.2,136.5
2022-03-04 05:00:00,55.10902592,10.20263256,56.045503379,5.04902592,1.47263256,5.259402,50.06,8.73,50.8155143632,137.28,53.96902592,19.73263256,57.4633147887,5.04902592,1.47263256,5.259402,48.92,18.26,52.2167980635,136.5,5.04902592,1.66263256,5.3157322892,5.04902592,1.47263256,5.259402,0.0,0.19,0.19,136.5
2022-03-04 05:30:00,56.51789696,9.77855328,57.3575869527,5.13789696,1.4985532799999999,5.351976,51.38,8.28,52.0428938473,136.95,55.37789696,19.29855328,58.6442293019,5.13789696,1.4985532799999999,5.351976,50.24,17.8,53.3000712945,136.16,5.13789696,1.68855328,5.4082527078,5.13789696,1.4985532799999999,5.351976,0.0,0.19,0.19,136.16
2022-03-04 06:00:00,59.52480032,9.09181676,60.2151391689,4.87480032,1.42181676,5.077917,54.65,7.67,55.1856086312,136.95,58.19480032,18.63181676,61.1046592337,4.87480032,1.42181676,5.077917,53.32,17.21,56.0286221498,136.16,4.87480032,1.61181676,5.1343579372,4.87480032,1.42181676,5.077917,0.0,0.19,0.19,136.16
2022-03-04 06:30:00,65.8897552,6.4199286,66.2017773443,5.0397552,1.4699286,5.249745,60.85,4.95,61.0510032678,135.7,64.7797552,15.7899286,66.6763715942,5.0397552,1.4699286,5.249745,59.74,14.32,61.4323204836,134.94,5.0397552,1.6599286,5.3060809863,5.0397552,1.4699286,5.249745,0.0,0.19,0.19,134.94
2022-03-04 07:00:00,71.96186336,4.51179348,72.103162612,4.77186336,1.39179348,4.970691,67.19,3.12,67.2624003437,135.7,70.76186336,13.88179348,72.1106475938,4.77186336,1.39179348,4.970691,65.99,12.49,67.1615976582,134.94,4.77186336,1.57179348,5.0240635615,4.77186336,1.39179348,4.970691,0.0,0.18,0.18,134.94
2022-03-04 07:30:00,80.82739776,2.44090768,80.8642458628,4.83739776,1.41090768,5.038956,75.99,1.03,75.9969802032,135.52,79.54739776,11.06090768,80.3127148657,4.83739776,1.41090768,5.038956,74.71,9.65,75.3306484772,134.74,4.83739776,1.6009076800000002,5.0954217184,4.83739776,1.41090768,5.038956,0.0,0.19,0.19,134.74
2022-03-04 08:00:00,85.23095392,4.03361156,85.3263472108,5.12095392,1.49361156,5.334327,80.11,2.54,80.1502570177,135.33,83.77095392,8.31361156,84.1824735788,5.12095392,1.49361156,5.334327,78.65,6.82,78.9451385457,134.48,5.12095392,1.6836115600000001,5.390613781,5.12095392,1.49361156,5.334327,0.0,0.19,0.19,134.48
2022-03-04 08:30:00,86.91925536,4.43894948,87.0325296933,5.37925536,1.5689494800000001,5.603391,81.54,2.87,81.590492706,135.15,85.66925536,6.11894948,85.8875011668,5.37925536,1.5689494800000001,5.603391,80.29,4.55,80.4188199366,134.24,5.37925536,1.75894948,5.6595310319,5.37925536,1.5689494800000001,5.603391,0.0,0.19,0.19,134.24
2022-03-04 09:00:00,84.98749696,4.21510328,85.0919604615,5.53749696,1.61510328,5.768226,79.45,2.6,79.4925310957,135.35,82.86749696,6.89510328,83.1538604134,5.53749696,1.61510328,5.768226,77.33,5.28,77.5100464456,134.13,5.53749696,1.80510328,5.8242828257,5.53749696,1.61510328,5.768226,0.0,0.19,0.19,134.13
2022-03-04 09:30:00,88.54753696,5.45344828,88.7153109662,5.49753696,1.60344828,5.726601,83.05,3.85,83.1391905181,135.53,86.80753696,5.52344828,86.9830842978,5.49753696,1.60344828,5.726601,81.31,3.92,81.4044378397,134.5,5.49753696,1.79344828,5.7826783898,5.49753696,1.60344828,5.726601,0.0,0.19,0.19,134.5
2022-03-04 10:00:00,87.2196944,5.9407442,87.4217795111,5.8996944,1.7207442,6.145515,81.32,4.22,81.4294222011,135.26,84.6496944,5.7107442,84.8421084211,5.8996944,1.7207442,6.145515,78.75,3.99,78.8510152122,134.18,5.8996944,1.9107442,6.2013980207,5.8996944,1.7207442,6.145515,0.0,0.19,0.19,134.18
2022-03-04 10:30:00,87.29781632,6.42852976,87.5341917716,5.8578163199999995,1.70852976,6.101892,81.44,4.72,81.5766633297,135.41,85.13781632,4.97852976,85.2832546653,5.8578163199999995,1.70852976,6.101892,79.28,3.27,79.3474089054,134.43,5.8578163199999995,1.8985297600000002,6.1577940278,5.8578163199999995,1.70852976,6.101892,0.0,0.19,0.19,134.43
2022-03-04 11:00:00,89.63946464,7.19776052,89.9279788356,5.88946464,1.7177605200000001,6.134859,83.75,5.48,83.9290944786,135.41,87.02946464,4.36776052,87.1389984306,5.88946464,1.7177605200000001,6.134859,81.14,2.65,81.1832624375,134.37,5.88946464,1.90776052,6.1907466389,5.88946464,1.7177605200000001,6.134859,0.0,0.19,0.19,134.37
2022-03-04 11:30:00,87.13060352,6.59225936,87.3796312262,5.8706035199999995,1.71225936,6.115212,81.26,4.88,81.4064002398,135.21,85.16060352,4.68225936,85.289225255,5.8706035199999995,1.71225936,6.115212,79.29,2.9699999999999998,79.3456047932,134.23,5.8706035199999995,1.8922593600000002,6.1680330069,5.8706035199999995,1.71225936,6.115212,0.0,0.18,0.18,134.23
2022-03-04 12:00:00,84.6646592,6.2292756,84.8935120722,6.1346592,1.7892755999999999,6.39027,78.53,4.44,78.6554162153,135.21,82.1046592,5.4692756,82.2866212573,6.1346592,1.7892755999999999,6.39027,75.97,3.68,76.0590776962,134.16,6.1346592,1.9792755999999998,6.4460511479000004,6.1346592,1.7892755999999999,6.39027,0.0,0.19,0.19,134.16
2022-03-04 12:30:00,86.45887488,6.61967184,86.711920177,6.23887488,1.81967184,6.498828,80.22,4.8,80.3634767789,135.29,84.27887488,4.98967184,84.42645069,6.23887488,1.81967184,6.498828,78.04,3.17,78.1043564726,134.35,6.23887488,2.00967184,6.5545663985000004,6.23887488,1.81967184,6.498828,0.0,0.19,0.19,134.35
2022-03-04 13:00:00,87.27210176,7.18852968,87.5676578685,6.13210176,1.78852968,6.387606,81.14,5.4,81.3194908986,135.12,84.86210176,4.6785296800000005,84.9909698444,6.13210176,1.78852968,6.387606,78.73,2.89,78.7830248213,134.09,6.13210176,1.97852968,6.443388215,6.13210176,1.78852968,6.387606,0.0,0.19,0.19,134.09
2022-03-04 13:30:00,86.84159232,5.93379776,87.0440814331,6.08159232,1.77379776,6.334992,80.76,4.16,80.8670711724,135.41,84.96159232,5.51379776,85.1403202677,6.08159232,1.77379776,6.334992,78.88,3.74,78.9686140185,134.45,6.08159232,1.96379776,6.3907954739,6.08159232,1.77379776,6.334992,0.0,0.19,0.19,134.45
2022-03-04 14:00:00,85.86095328,4.15027804,85.9612011663,5.76095328,1.6802780400000001,6.000993,80.1,2.47,80.1380739724,135.9,84.06095328,6.7502780399999995,84.3315487819,5.76095328,1.6802780400000001,6.000993,78.3,5.07,78.4639719871,134.85,5.76095328,1.87027804,6.0569400394,5.76095328,1.6802780400000001,6.000993,0.0,0.19,0.19,134.85
2022-03-04 14:30:00,86.0652992,3.9827956,86.1574047147,5.4952992,1.6027955999999999,5.72427,80.57,2.38,80.6051443768,135.54,84.7652992,6.6527956,85.0259703724,5.4952992,1.6027955999999999,5.72427,79.27,5.05,79.430695578,134.46,5.4952992,1.7927955999999998,5.7803485501,5.4952992,1.6027955999999999,5.72427,0.0,0.19,0.19,134.46
2022-03-04 15:00:00,85.59904544,3.43680492,85.6680115813,5.5090454399999995,1.60680492,5.738589,80.09,1.83,80.1109043764,135.54,84.10904544,7.26680492,84.4223784229,5.5090454399999995,1.60680492,5.738589,78.6,5.66,78.8035253019,134.46,5.5090454399999995,1.79680492,5.794660437,5.5090454399999995,1.60680492,5.738589,0.0,0.19,0.19,134.46
2022-03-04 15:30:00,84.14686752,2.41533636,84.1815250703,5.60686752,1.6353363600000002,5.8404869999999995,78.54,0.78,78.5438730901,135.85,82.77686752,8.74533636,83.2375558536,5.60686752,1.6353363600000002,5.8404869999999995,77.17,7.11,77.4968450971,134.73,5.60686752,1.82533636,5.8965088157,5.60686752,1.6353363600000002,5.8404869999999995,0.0,0.19,0.19,134.73
2022-03-04 16:00:00,85.8190752,2.6180636,85.8590002574,5.7190752,1.6680636,5.95737,80.1,0.9500000000000001,80.1056333849,135.85,84.5990752,7.9880636,84.9753651641,5.7190752,1.6680636,5.95737,78.88,6.32,79.1327795544,134.82,5.7190752,1.8580636,6.0133369675,5.7190752,1.6680636,5.95737,0.0,0.19,0.19,134.82
2022-03-04 16:30:00,90.00558912,3.09163016,90.0586711532,5.28558912,1.54163016,5.505822,84.72,1.55,84.7341778741,135.42,88.42558912,7.70163016,88.760351049,5.28558912,1.54163016,5.505822,83.14,6.16,83.3678907014,134.3,5.28558912,1.73163016,5.5620136063,5.28558912,1.54163016,5.505822,0.0,0.19,0.19,134.3
2022-03-04 17:00:00,89.60735744,2.38589592,89.6391153834,5.19735744,1.5158959200000002,5.413914,84.41,0.87,84.4144833545,135.42,87.80735744,8.23589592,88.1927548169,5.19735744,1.5158959200000002,5.413914,82.61,6.72,82.8828721751,134.3,5.19735744,1.7058959200000001,5.4701558706,5.19735744,1.5158959200000002,5.413914,0.0,0.19,0.19,134.3
2022-03-04 17:30:00,91.11099392,2.24195656,91.1385735148,5.08099392,1.48195656,5.292702,86.03,0.76,86.033356903,135.22,90.20099392,8.04195656,90.5587785334,5.08099392,1.48195656,5.292702,85.12,6.5600000000000005,85.37240772050001,134.12,5.08099392,1.67195656,5.3490128018,5.08099392,1.48195656,5.292702,0.0,0.19,0.19,134.12
2022-03-04 18:00:00,92.81834656,3.1541010800000002,92.8719215466,5.08834656,1.48410108,5.300361,87.73,1.67,87.7458933512,134.79,91.13834656,7.42410108,91.44022906,5.08834656,1.48410108,5.300361,86.05,5.94,86.2547743606,133.66,5.08834656,1.67410108,5.3566673539,5.08834656,1.48410108,5.300361,0.0,0.19,0.19,133.66
2022-03-04 18:30:00,94.40521952,3.04277236,94.454242553,5.25521952,1.53277236,5.474187,89.15,1.51,89.1627870807,134.35,92.88521952,7.51277236,93.188549478,5.25521952,1.53277236,5.474187,87.63,5.98,87.8338049956,133.3,5.25521952,1.72277236,5.5303957189,5.25521952,1.53277236,5.474187,0.0,0.19,0.19,133.3
2022-03-04 19:00:00,91.4725824,2.0620032,91.4958206047,5.0125824,1.4620032,5.22144,86.46,0.6000000000000001,86.4620818625,134.35,90.0025824,8.6820032,90.4203628517,5.0125824,1.4620032,5.22144,84.99,7.22,85.2961224207,133.3,5.0125824,1.6520032,5.2777928047,5.0125824,1.4620032,5.22144,0.0,0.19,0.19,133.3
2022-03-04 19:30:00,87.74306208,2.7354764400000002,87.785692311,4.85306208,1.41547644,5.055273,82.89,1.32,82.9005096486,134.75,86.30306208,10.11547644,86.8938512669,4.85306208,1.41547644,5.055273,81.45,8.7,81.9133230922,133.69,4.85306208,1.59547644,5.1085963457,4.85306208,1.41547644,5.055273,0.0,0.18,0.18,133.69
2022-03-04 20:00:00,85.66067456,3.61853008,85.7370685644,4.76067456,1.38853008,4.959036,80.9,2.23,80.9307290218,135.0,83.62067456,11.19853008,84.3671991346,4.76067456,1.38853008,4.959036,78.86,9.81,79.4678280816,133.92,4.76067456,1.5785300800000002,5.015553756,4.76067456,1.38853008,4.959036,0.0,0.19,0.19,133.92
2022-03-04 20:30:00,83.1196256,4.1411408,83.2227204975,4.7696255999999995,1.3911408,4.9683600000000006,78.35,2.75,78.3982461539,135.5,82.1596256,11.5711408,82.9704488245,4.7696255999999995,1.3911408,4.9683600000000006,77.39,10.18,78.0566749228,134.37,4.7696255999999995,1.5811408,5.0248715997,4.7696255999999995,1.3911408,4.9683600000000006,0.0,0.19,0.19,134.37
2022-03-04 21:00:00,78.34494016,5.5376908799999995,78.5404078736,4.89494016,1.42769088,5.098896,73.45,4.11,73.564900598,135.5,76.70494016,13.23769088,77.8388354537,4.89494016,1.42769088,5.098896,71.81,11.81,72.7746672957,134.37,4.89494016,1.61769088,5.1553237486,4.89494016,1.42769088,5.098896,0.0,0.19,0.19,134.37
2022-03-04 21:30:00,74.22806688,6.21235284,74.48757776,5.04806688,1.47235284,5.258403,69.18,4.74,69.3421949465,135.83,73.15806688,15.30235284,74.7413189077,5.04806688,1.47235284,5.258403,68.11,13.83,69.4999352518,134.83,5.04806688,1.66235284,5.3147338776,5.04806688,1.47235284,5.258403,0.0,0.19,0.19,134.83
2022-03-04 22:00:00,70.43999488,7.08333184,70.7952432629,5.11999488,1.49333184,5.333328,65.32,5.59,65.5587560895,136.02,69.15999488,17.63333184,71.3725387217,5.11999488,1.49333184,5.333328,64.04,16.14,66.0425711189,135.15,5.11999488,1.6833318400000001,5.3896153531,5.11999488,1.49333184,5.333328,0.0,0.19,0.19,135.15
2022-03-04 22:30:00,70.04940544,7.11190992,70.4095055032,5.14940544,1.5019099200000001,5.363964,64.9,5.61,65.1420148598,136.35,68.33940544,16.82190992,70.3793363797,5.14940544,1.5019099200000001,5.363964,63.19,15.32,65.0206005817,135.67,5.14940544,1.69190992,5.420233903,5.14940544,1.5019099200000001,5.363964,0.0,0.19,0.19,135.67
2022-03-04 23:00:00,64.9919328,8.7847304,65.5829460857,5.2619328,1.5347304,5.48118,59.73,7.25,60.1683920344,136.49,63.8719328,18.3147304,66.4458663066,5.2619328,1.5347304,5.48118,58.61,16.78,60.9647480106,135.72,5.2619328,1.7347304000000001,5.5405077703,5.2619328,1.5347304,5.48118,0.0,0.2,0.2,135.72
2022-03-04 23:30:00,62.29210272,9.28852996,62.980813349,5.17210272,1.5085299600000002,5.387607,57.12,7.78,57.6474006352,136.92,60.71210272,18.83852996,63.5676775393,5.17210272,1.5085299600000002,5.387607,55.54,17.33,58.180929006,136.14,5.17210272,1.6985299600000001,5.4438635702,5.17210272,1.5085299600000002,5.387607,0.0,0.19,0.19,136.14
2022-03-05 00:00:00,57.83426048,10.26249264,58.7377258706,5.25426048,1.53249264,5.473188,52.58,8.73,53.2998058158,135.9,56.66426048,19.59249264,59.9558519545,5.25426048,1.53249264,5.473188,51.41,18.06,54.4899229216,135.09,5.25426048,1.72249264,5.5293972625,5.25426048,1.53249264,5.473188,0.0,0.19,0.19,135.09
2022-03-05 00:30:00,57.3543104,10.4912572,58.3059465157,5.2843104,1.5412572,5.50449,52.07,8.95,52.8335821235,135.25,55.9843104,19.8612572,59.4029675061,5.2843104,1.5412572,5.50449,50.7,18.32,53.9083704076,134.49,5.2843104,1.7212572,5.5575770577,5.2843104,1.5412572,5.50449,0.0,0.18,0.18,134.49
2022-03-05 01:00:00,60.27350112,9.61727116,61.0359471281,5.37350112,1.56727116,5.597397,54.9,8.05,55.4870480383,135.25,59.05350112,18.84727116,61.9881893969,5.37350112,1.56727116,5.597397,53.68,17.28,56.392737121,134.49,5.37350112,1.7572711600000002,5.653540149,5.37350112,1.56727116,5.597397,0.0,0.19,0.19,134.49
2022-03-05 01:30:00,59.46199264,10.06391452,60.3076358696,5.36199264,1.56391452,5.585409,54.1,8.5,54.7636740915,134.68,58.23199264,19.31391452,61.3513835289,5.36199264,1.56391452,5.585409,52.87,17.75,55.770058275,133.93,5.36199264,1.75391452,5.641558403,5.36199264,1.56391452,5.585409,0.0,0.19,0.19,133.93
2022-03-05 02:00:00,58.36309152,10.27006836,59.2598072549,5.38309152,1.57006836,5.607387,52.98,8.7,53.689574407,134.86,57.11309152,19.67006836,60.4054369429,5.38309152,1.57006836,5.607387,51.73,18.1,54.8051357083,134.11,5.38309152,1.76006836,5.6635249575,5.38309152,1.57006836,5.607387,0.0,0.19,0.19,134.11
2022-03-05 02:30:00,57.34248224,10.44780732,58.2865074202,5.27248224,1.53780732,5.492169,52.07,8.91,52.8268208394,136.15,56.13248224,19.85780732,59.5414819599,5.27248224,1.53780732,5.492169,50.86,18.32,54.058875312,135.4,5.27248224,1.7278073200000001,5.5483679678,5.27248224,1.53780732,5.492169,0.0,0.19,0.19,135.4
