Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-05 03:00:00,56.066648,10.869439,57.1105395013,5.346648,1.559439,5.569425,50.72,9.31,51.5673782541,136.15,54.876648,20.309439,58.5142701246,5.346648,1.559439,5.569425,49.53,18.75,52.9602058153,135.4,5.346648,1.749439,5.6255827832000005,5.346648,1.559439,5.569425,0.0,0.19,0.19,135.4
2022-03-05 03:30:00,54.7221024,11.2518632,55.866921488,5.4921024,1.6018632,5.72094,49.23,9.65,50.1668755256,136.86,53.5121024,20.7618632,57.3986068368,5.4921024,1.6018632,5.72094,48.02,19.16,51.7013152637,136.09,5.4921024,1.7918631999999999,5.7770202094,5.4921024,1.6018632,5.72094,0.0,0.19,0.19,136.09
2022-03-05 04:00:00,53.50798656,11.34899608,54.698302878,5.44798656,1.58899608,5.674986,48.06,9.76,49.041015487,136.86,52.23798656,20.94899608,56.282036891,5.44798656,1.58899608,5.674986,46.79,19.36,50.6370783122,136.09,5.44798656,1.77899608,5.731089304,5.44798656,1.58899608,5.674986,0.0,0.19,0.19,136.09
2022-03-05 04:30:00,51.33363072,11.82605896,52.6782432644,5.64363072,1.64605896,5.878782,45.69,10.18,46.8103460786,137.08,50.05363072,21.43605896,54.4506250836,5.64363072,1.64605896,5.878782,44.41,19.79,48.6198745371,136.31,5.64363072,1.83605896,5.9347856076,5.64363072,1.64605896,5.878782,0.0,0.19,0.19,136.31
2022-03-05 05:00:00,51.78750688,11.59552284,53.0697844237,5.60750688,1.6355228400000001,5.841153,46.18,9.96,47.2418670249,137.08,50.51750688,21.19552284,54.783836027,5.60750688,1.6355228400000001,5.841153,44.91,19.56,48.9847088386,136.31,5.60750688,1.82552284,5.897174497,5.60750688,1.6355228400000001,5.841153,0.0,0.19,0.19,136.31
2022-03-05 05:30:00,52.14980448,11.65535964,53.4364062755,5.70980448,1.6653596400000001,5.947713,46.44,9.99,47.5023546785,137.05,50.93980448,21.17535964,55.1657460418,5.70980448,1.6653596400000001,5.947713,45.23,19.51,49.2584307505,136.28,5.70980448,1.85535964,6.0036844182,5.70980448,1.6653596400000001,5.947713,0.0,0.19,0.19,136.28
2022-03-05 06:00:00,53.35724704,11.04461372,54.4883409906,5.70724704,1.66461372,5.945049,47.65,9.38,48.564461286,136.77,52.03724704,20.69461372,56.0012688831,5.70724704,1.66461372,5.945049,46.33,19.03,50.0860239987,136.0,5.70724704,1.8546137200000001,6.0010216485,5.70724704,1.66461372,5.945049,0.0,0.19,0.19,136.0
2022-03-05 06:30:00,56.34996448,10.18873964,57.263678823,5.54996448,1.61873964,5.781213,50.8,8.57,51.517811483,136.6,55.02996448,19.78873964,58.4798359027,5.54996448,1.61873964,5.781213,49.48,18.17,52.7107133323,135.83,5.54996448,1.81873964,5.8403698177,5.54996448,1.61873964,5.781213,0.0,0.2,0.2,135.83
2022-03-05 07:00:00,59.05396064,9.04323852,59.7423671292,5.39396064,1.5732385199999999,5.618709,53.66,7.47,54.1774537977,136.4,57.69396064,18.67323852,60.6406046404,5.39396064,1.5732385199999999,5.618709,52.3,17.1,55.0245399799,135.63,5.39396064,1.76323852,5.6748410959,5.39396064,1.5732385199999999,5.618709,0.0,0.19,0.19,135.63
2022-03-05 07:30:00,62.42986464,8.23121052,62.9701582148,5.48986464,1.60121052,5.718609,56.94,6.63,57.324693632,136.35,60.97986464,17.80121052,63.525010724,5.48986464,1.60121052,5.718609,55.49,16.2,57.8064018946,135.55,5.48986464,1.79121052,5.774690372,5.48986464,1.60121052,5.718609,0.0,0.19,0.19,135.55
2022-03-05 08:00:00,64.48712672,7.36291196,64.9061012936,6.14712672,1.79291196,6.403257,58.34,5.57,58.6052941295,136.35,62.88712672,16.89291196,65.1165200359,6.14712672,1.79291196,6.403257,56.74,15.1,58.7148839733,135.55,6.14712672,1.98291196,6.459032958,6.14712672,1.79291196,6.403257,0.0,0.19,0.19,135.55
2022-03-05 08:30:00,66.47624736,6.04265548,66.7503194623,6.38624736,1.86265548,6.652341,60.09,4.18,60.2352098029,135.9,64.79624736,15.57265548,66.6412880325,6.38624736,1.86265548,6.652341,58.41,13.71,59.9974349452,135.05,6.38624736,2.05265548,6.7080213076,6.38624736,1.86265548,6.652341,0.0,0.19,0.19,135.05
2022-03-05 09:00:00,65.90141216,5.10291188,66.0986825462,6.42141216,1.87291188,6.6889710000000004,59.48,3.23,59.5676363473,135.9,64.06141216,14.66291188,65.7180759969,6.42141216,1.87291188,6.6889710000000004,57.64,12.79,59.0419655838,135.05,6.42141216,2.06291188,6.7446378371,6.42141216,1.87291188,6.6889710000000004,0.0,0.19,0.19,135.05
2022-03-05 09:30:00,65.61208128,4.32435704,65.7544315898,6.6320812799999995,1.93435704,6.908418,58.98,2.39,59.0284041797,135.58,64.30208128,13.76435704,65.7587650558,6.6320812799999995,1.93435704,6.908418,57.67,11.83,58.8708569668,134.71,6.6320812799999995,2.12435704,6.9640071035,6.6320812799999995,1.93435704,6.908418,0.0,0.19,0.19,134.71
2022-03-05 10:00:00,61.58245088,3.87321484,61.7041331645,6.66245088,1.94321484,6.940053,54.92,1.9300000000000002,54.9539015903,135.58,59.37245088,13.60321484,60.9108806165,6.66245088,1.94321484,6.940053,52.71,11.66,53.9842541858,134.71,6.66245088,2.13321484,6.9956312997,6.66245088,1.94321484,6.940053,0.0,0.19,0.19,134.71
2022-03-05 10:30:00,64.80624512,4.49598816,64.9620144091,8.62624512,2.51598816,8.985672,56.18,1.98,56.2148805922,135.66,63.53624512,13.71598816,64.999867501,8.62624512,2.51598816,8.985672,54.91,11.2,56.0405933231,134.87,8.62624512,2.70598816,9.0407121839,8.62624512,2.51598816,8.985672,0.0,0.19,0.19,134.87
2022-03-05 11:00:00,67.12863392,3.54960156,67.2224156305,7.43863392,2.16960156,7.748577,59.69,1.38,59.7059502897,135.51,65.04863392,12.89960156,66.3153413266,7.43863392,2.16960156,7.748577,57.61,10.73,58.6007252515,134.69,7.43863392,2.3596015599999998,7.8039088999,7.43863392,2.16960156,7.748577,0.0,0.19,0.19,134.69
2022-03-05 11:30:00,58.73676384,4.12780612,58.8816287968,9.38676384,2.73780612,9.777879,49.35,1.3900000000000001,49.3695716003,135.39,56.67676384,12.07780612,57.9493654844,9.38676384,2.73780612,9.777879,47.29,9.34,48.2035237301,134.59,9.38676384,2.91780612,9.8297979604,9.38676384,2.73780612,9.777879,0.0,0.18,0.18,134.59
2022-03-05 12:00:00,61.46895296,4.45636128,61.6302793589,8.07895296,2.35636128,8.415576,53.39,2.1,53.4312839075,135.14,59.48895296,12.33636128,60.7545992819,8.07895296,2.35636128,8.415576,51.41,9.98,52.3697288517,134.09,8.07895296,2.54636128,8.4707400325,8.07895296,2.35636128,8.415576,0.0,0.19,0.19,134.09
2022-03-05 12:30:00,62.87035168,4.72176924,63.0474125173,7.9603516800000005,2.32176924,8.292033,54.91,2.4,54.9624244371,135.14,61.23035168,12.49176924,62.4916015605,7.9603516800000005,2.32176924,8.292033,53.27,10.17,54.2321104144,134.12,7.9603516800000005,2.51176924,8.3472261012,7.9603516800000005,2.32176924,8.292033,0.0,0.19,0.19,134.12
2022-03-05 13:00:00,62.75068192,4.24561556,62.8941438682,7.3906819200000005,2.15561556,7.698627,55.36,2.09,55.3994377228,135.14,60.68068192,12.21561556,61.8980324549,7.3906819200000005,2.15561556,7.698627,53.29,10.06,54.2312428403,134.12,7.3906819200000005,2.34561556,7.7539726333,7.3906819200000005,2.15561556,7.698627,0.0,0.19,0.19,134.12
2022-03-05 13:30:00,66.14485792,4.58433356,66.3035319078,7.21485792,2.10433356,7.515477,58.93,2.48,58.9821608624,135.75,64.40485792,12.47433356,65.6017890111,7.21485792,2.10433356,7.515477,57.19,10.37,58.1225687664,134.72,7.21485792,2.29433356,7.5708745393,7.21485792,2.10433356,7.515477,0.0,0.19,0.19,134.72
2022-03-05 14:00:00,72.84975328,4.63992804,72.9973662893,6.95975328,2.02992804,7.249743,65.89,2.61,65.9416727116,135.75,70.64975328,12.66992804,71.7768396843,6.95975328,2.02992804,7.249743,63.69,10.64,64.5726389425,134.72,6.95975328,2.21992804,7.3052204773,6.95975328,2.02992804,7.249743,0.0,0.19,0.19,134.72
2022-03-05 14:30:00,72.17261088,5.24659484,72.3630604566,6.50261088,1.8965948400000001,6.773553,65.67,3.35,65.7553906535,136.07,70.52261088,13.91659484,71.8826144299,6.50261088,1.8965948400000001,6.773553,64.02,12.02,65.1386275569,135.03,6.50261088,2.08659484,6.8291892845,6.50261088,1.8965948400000001,6.773553,0.0,0.19,0.19,135.03
2022-03-05 15:00:00,69.13775584,4.65601212,69.2943556969,6.39775584,1.8660121200000002,6.664329,62.74,2.79,62.8020039489,136.35,66.65775584,14.61601212,68.2413673948,6.39775584,1.8660121200000002,6.664329,60.26,12.75,61.5940752021,135.41,6.39775584,2.05601212,6.7200048829,6.39775584,1.8660121200000002,6.664329,0.0,0.19,0.19,135.41
2022-03-05 15:30:00,66.7984656,5.5291358,67.0269076507,5.9284656,1.7291358,6.175485,60.87,3.8,60.988498096,136.31,65.3784656,15.1691358,67.1151729874,5.9284656,1.7291358,6.175485,59.45,13.44,60.9502756351,135.49,5.9284656,1.9291358,6.2344421808,5.9284656,1.7291358,6.175485,0.0,0.2,0.2,135.49
2022-03-05 16:00:00,74.72529856,5.61946208,74.9362969391,6.13529856,1.78946208,6.390936,68.59,3.83,68.6968485449,136.23,72.74529856,15.42946208,74.3636118183,6.13529856,1.78946208,6.390936,66.61,13.64,67.9922179371,135.43,6.13529856,1.97946208,6.4467168812,6.13529856,1.78946208,6.390936,0.0,0.19,0.19,135.43
2022-03-05 16:30:00,79.7567072,4.1352896,79.8638401497,6.0867072,1.7752895999999998,6.34032,73.67,2.36,73.7077913114,136.26,78.3467072,13.6952896,79.5346936017,6.0867072,1.7752895999999998,6.34032,72.26,11.92,73.2365619073,135.47,6.0867072,1.9652896,6.3961213052,6.0867072,1.7752895999999998,6.34032,0.0,0.19,0.19,135.47
2022-03-05 17:00:00,82.80285152,3.65999836,82.8837004956,5.62285152,1.6399983599999999,5.857137,77.18,2.02,77.2064297841,135.7,80.72285152,13.25999836,81.804683937,5.62285152,1.6399983599999999,5.857137,75.1,11.62,75.9936471029,134.91,5.62285152,1.82999836,5.9131508702,5.62285152,1.6399983599999999,5.857137,0.0,0.19,0.19,134.91
2022-03-05 17:30:00,83.21257184,3.63825012,83.2920703078,5.58257184,1.6282501200000001,5.815179,77.63,2.01,77.6560171526,135.04,81.53257184,12.81825012,82.5340402924,5.58257184,1.6282501200000001,5.815179,75.95,11.19,76.7699068646,134.18,5.58257184,1.80825012,5.8681237926000005,5.58257184,1.6282501200000001,5.815179,0.0,0.18,0.18,134.18
2022-03-05 18:00:00,84.4768976,3.8832618,84.5661040271,5.4968976,1.6032617999999998,5.725935,78.98,2.2800000000000002,79.0129027438,135.04,82.1868976,11.7832618,83.0272930774,5.4968976,1.6032617999999998,5.725935,76.69,10.18,77.3627074242,134.18,5.4968976,1.7932618,5.7820127212,5.4968976,1.6032617999999998,5.725935,0.0,0.19,0.19,134.18
2022-03-05 18:30:00,84.41654784,4.89524312,84.5583641896,5.60654784,1.6352431200000002,5.840154,78.81,3.26,78.8773966355,134.96,82.96654784,10.87524312,83.6762748538,5.60654784,1.6352431200000002,5.840154,77.36,9.24,77.9098658708,134.0,5.60654784,1.82524312,5.8961759751,5.60654784,1.6352431200000002,5.840154,0.0,0.19,0.19,134.0
2022-03-05 19:00:00,82.36971488,5.83491684,82.5761235706,5.39971488,1.57491684,5.624703,76.97,4.26,77.0877973482,134.96,80.26971488,11.94491684,81.1536084548,5.39971488,1.57491684,5.624703,74.87,10.37,75.5847458155,133.75,5.39971488,1.7649168400000002,5.6808320022,5.39971488,1.57491684,5.624703,0.0,0.19,0.19,133.75
2022-03-05 19:30:00,78.47418016,7.59913588,78.8412570797,5.65418016,1.64913588,5.889771,72.82,5.95,73.0626778869,135.46,76.95418016,13.50913588,78.1309323912,5.65418016,1.64913588,5.889771,71.3,11.86,72.2796624231,134.25,5.65418016,1.8391358800000002,5.945769426,5.65418016,1.64913588,5.889771,0.0,0.19,0.19,134.25
2022-03-05 20:00:00,76.33480992,8.10556956,76.7639463773,5.26480992,1.53556956,5.484177,71.07,6.57,71.3730327225,135.66,74.63480992,14.04556956,75.9449331823,5.26480992,1.53556956,5.484177,69.37,12.51,70.4889849551,134.44,5.26480992,1.72556956,5.5403802938,5.26480992,1.53556956,5.484177,0.0,0.19,0.19,134.44
2022-03-05 20:30:00,73.98011456,8.96170008,74.5209327547,5.32011456,1.55170008,5.541786,68.66,7.41,69.0586974971,135.6,72.66011456,14.831700080000001,74.1584221457,5.32011456,1.55170008,5.541786,67.34,13.28,68.636972544,134.38,5.32011456,1.74170008,5.5979583868,5.32011456,1.55170008,5.541786,0.0,0.19,0.19,134.38
2022-03-05 21:00:00,71.69706752,10.00706136,72.3920628801,5.40706752,1.57706136,5.632362,66.29,8.43,66.8238654973,135.88,69.78706752,16.02706136,71.6037812471,5.40706752,1.57706136,5.632362,64.38,14.45,65.9817164069,134.65,5.40706752,1.75706136,5.6853886225,5.40706752,1.57706136,5.632362,0.0,0.18,0.18,134.65
2022-03-05 21:30:00,68.98522912,9.89652516,69.6914847523,5.64522912,1.64652516,5.880447,63.34,8.25,63.8750193738,135.88,67.56522912,17.49652516,69.7939007272,5.64522912,1.64652516,5.880447,61.92,15.85,63.9164212077,134.84,5.64522912,1.8365251599999999,5.9364498213,5.64522912,1.64652516,5.880447,0.0,0.19,0.19,134.84
2022-03-05 22:00:00,67.40650784,10.15689812,68.167440018,5.64650784,1.64689812,5.881779,61.76,8.51,62.3435457766,135.88,65.83650784,18.18689812,68.302335449,5.64650784,1.64689812,5.881779,60.19,16.54,62.4212119395,134.84,5.64650784,1.8368981199999999,5.9377811925,5.64650784,1.64689812,5.881779,0.0,0.19,0.19,134.84
2022-03-05 22:30:00,63.22873568,10.02713124,64.0188751588,5.57873568,1.62713124,5.811183,57.65,8.4,58.2587547069,135.75,61.92873568,19.51713124,64.9314000678,5.57873568,1.62713124,5.811183,56.35,17.89,59.1216931422,134.98,5.57873568,1.8171312400000001,5.8672189094,5.57873568,1.62713124,5.811183,0.0,0.19,0.19,134.98
2022-03-05 23:00:00,58.84760672,11.25305196,59.9138714747,5.66760672,1.65305196,5.903757,53.18,9.6,54.0395447797,135.75,57.56760672,20.62305196,61.1501399476,5.66760672,1.65305196,5.903757,51.9,18.97,55.258220203,134.98,5.66760672,1.84305196,5.9597488588,5.66760672,1.65305196,5.903757,0.0,0.19,0.19,134.98
2022-03-05 23:30:00,56.2833712,11.6218166,57.4707272855,5.4233712,1.5818166,5.649345,50.86,10.04,51.8415007499,136.15,54.7333712,21.2818166,58.7252725895,5.4233712,1.5818166,5.649345,49.31,19.7,53.0995866274,135.41,5.4233712,1.7718166,5.7054613518,5.4233712,1.5818166,5.649345,0.0,0.19,0.19,135.41
2022-03-06 00:00:00,54.31952512,11.93027816,55.6142279119,5.34952512,1.56027816,5.5724219999999995,48.97,10.37,50.0559466997,136.15,53.01952512,21.55027816,57.2318489368,5.34952512,1.56027816,5.5724219999999995,47.67,19.99,51.6916724434,135.41,5.34952512,1.7502781600000001,5.6285782083,5.34952512,1.56027816,5.5724219999999995,0.0,0.19,0.19,135.41
2022-03-06 00:30:00,54.67245216,11.90988188,55.9546451296,5.38245216,1.56988188,5.606721,49.29,10.34,50.3628801798,136.36,53.24245216,21.60988188,57.4608188845,5.38245216,1.56988188,5.606721,47.86,20.04,51.8862332416,135.6,5.38245216,1.75988188,5.6628593031,5.38245216,1.56988188,5.606721,0.0,0.19,0.19,135.6
2022-03-06 01:00:00,57.310624,11.276432,58.4094644892,5.370624,1.5664319999999998,5.5944,51.94,9.71,52.8398306205,136.46,55.910624,20.906432,59.6915134256,5.370624,1.5664319999999998,5.5944,50.54,19.34,54.1140203644,135.72,5.370624,1.746432,5.6474442786,5.370624,1.5664319999999998,5.5944,0.0,0.18,0.18,135.72
2022-03-06 01:30:00,57.14265216,11.41160688,58.2709830659,5.18265216,1.51160688,5.398596,51.96,9.9,52.8947218539,136.05,55.78265216,21.01160688,59.6086562983,5.18265216,1.51160688,5.398596,50.6,19.5,54.2273916024,135.33,5.18265216,1.70160688,5.4548464127,5.18265216,1.51160688,5.398596,0.0,0.19,0.19,135.33
2022-03-06 02:00:00,55.69716768,11.64125724,56.9007324883,5.14716768,1.5012572400000002,5.361633,50.55,10.14,51.556979159,136.05,54.33716768,21.28125724,58.3559739975,5.14716768,1.5012572400000002,5.361633,49.19,19.78,53.0179639368,135.33,5.14716768,1.69125724,5.4179042238,5.14716768,1.5012572400000002,5.361633,0.0,0.19,0.19,135.33
2022-03-06 02:30:00,55.0204144,11.910954199999999,56.2949094564,5.1804144,1.5109542,5.396265,49.84,10.4,50.9135109769,136.3,53.6404144,21.6109542,57.8301599379,5.1804144,1.5109542,5.396265,48.46,20.1,52.4631451592,135.56,5.1804144,1.7009542,5.4525167167,5.1804144,1.5109542,5.396265,0.0,0.19,0.19,135.56
2022-03-06 03:00:00,53.790744,12.201467,55.1572292363,5.250744,1.5314670000000001,5.469525,48.54,10.67,49.6988983781,136.7,52.400744,21.921467,56.801308851,5.250744,1.5314670000000001,5.469525,47.15,20.39,51.3699776134,135.96,5.250744,1.721467,5.5257362573,5.250744,1.5314670000000001,5.469525,0.0,0.19,0.19,135.96
2022-03-06 03:30:00,52.7939808,12.2907444,54.2057820405,5.2139808,1.5207443999999999,5.43123,47.58,10.77,48.7836991217,136.75,51.3939808,22.0307444,55.916857577,5.2139808,1.5207443999999999,5.43123,46.18,20.51,50.529718978,136.01,5.2139808,1.7107443999999998,5.4874622718,5.2139808,1.5207443999999999,5.43123,0.0,0.19,0.19,136.01
2022-03-06 04:00:00,51.83010464,13.40128052,53.5346062521,5.25010464,1.5312805200000001,5.468859,46.58,11.87,48.0686311434,136.99,50.43010464,21.57128052,54.8499370763,5.25010464,1.5312805200000001,5.468859,45.18,20.04,49.4250341426,136.25,5.25010464,1.72128052,5.5250706203,5.25010464,1.5312805200000001,5.468859,0.0,0.19,0.19,136.25
2022-03-06 04:30:00,50.84822656,13.58906608,52.6327356426,5.20822656,1.51906608,5.425236,45.64,12.07,47.209051039,137.52,49.47822656,21.99906608,54.1484423776,5.20822656,1.51906608,5.425236,44.27,20.48,48.7776926474,136.59,5.20822656,1.7190660800000002,5.4845977143,5.20822656,1.51906608,5.425236,0.0,0.2,0.2,136.59
2022-03-06 05:00:00,49.96536928,13.04906604,51.641226281,5.34536928,1.55906604,5.568093,44.62,11.49,46.0756388995,137.74,48.57536928,22.82906604,53.6724580856,5.34536928,1.55906604,5.568093,43.23,21.27,48.1793088369,136.82,5.34536928,1.74906604,5.6242514837,5.34536928,1.55906604,5.568093,0.0,0.19,0.19,136.82
2022-03-06 05:30:00,50.24603872,13.07717796,51.9199093841,5.23603872,1.52717796,5.454207,45.01,11.55,46.4682967194,137.74,48.85603872,22.82717796,53.925806188,5.23603872,1.52717796,5.454207,43.62,21.3,48.5427069703,136.96,5.23603872,1.71717796,5.5104266281,5.23603872,1.52717796,5.454207,0.0,0.19,0.19,136.96
2022-03-06 06:00:00,50.76454016,12.96424088,52.3937980991,5.29454016,1.54424088,5.515146,45.47,11.42,46.8821639859,137.52,49.41454016,22.68424088,54.3725258152,5.29454016,1.54424088,5.515146,44.12,21.14,48.9231438074,136.77,5.29454016,1.73424088,5.5713325996,5.29454016,1.54424088,5.515146,0.0,0.19,0.19,136.77
2022-03-06 06:30:00,53.33047424,12.26013832,54.7215722936,5.28047424,1.54013832,5.500494,48.05,10.72,49.2313000031,137.05,51.99047424,21.90013832,56.414762874,5.28047424,1.54013832,5.500494,46.71,20.36,50.954427678100004,136.29,5.28047424,1.73013832,5.5566884748,5.28047424,1.54013832,5.500494,0.0,0.19,0.19,136.29
2022-03-06 07:00:00,54.84883584,11.58132712,56.058201281,5.31883584,1.55132712,5.540454,49.53,10.03,50.5353519825,137.05,53.51883584,21.19132712,57.5616029552,5.31883584,1.55132712,5.540454,48.2,19.64,52.0477626801,136.29,5.31883584,1.74132712,5.5966270942000005,5.31883584,1.55132712,5.540454,0.0,0.19,0.19,136.29
2022-03-06 07:30:00,55.17641792,10.99978856,56.2621759519,5.65641792,1.64978856,5.8921019999999995,49.52,9.35,50.3949689949,136.83,53.85641792,20.55978856,57.6473646996,5.65641792,1.64978856,5.8921019999999995,48.2,18.91,51.776713878,136.07,5.65641792,1.8397885600000001,5.9480993293,5.65641792,1.64978856,5.8921019999999995,0.0,0.19,0.19,136.07
2022-03-06 08:00:00,51.67214144,10.63020792,52.7542559555,6.41214144,1.87020792,6.679314,45.26,8.76,46.0999479392,136.49,50.34214144,20.21020792,54.2474304362,6.41214144,1.87020792,6.679314,43.93,18.34,47.604626876,135.74,6.41214144,2.06020792,6.7349843742,6.41214144,1.87020792,6.679314,0.0,0.19,0.19,135.74
2022-03-06 08:30:00,49.31965376,9.94906568,50.3131409764,6.57965376,1.91906568,6.853806,42.74,8.03,43.487797139,136.64,47.98965376,19.61906568,51.845102046,6.57965376,1.91906568,6.853806,41.41,17.7,45.0341881241,135.88,6.57965376,2.11906568,6.9124729987,6.57965376,1.91906568,6.853806,0.0,0.2,0.2,135.88
2022-03-06 09:00:00,43.89113216,8.43449688,44.6942079011,6.70113216,1.95449688,6.980346,37.19,6.48,37.7503178795,137.13,42.47113216,18.17449688,46.1964219804,6.70113216,1.95449688,6.980346,35.77,16.22,39.2757087778,136.37,6.70113216,2.14449688,7.0359106798,6.70113216,1.95449688,6.980346,0.0,0.19,0.19,136.37
2022-03-06 09:30:00,38.30125056,7.53619808,39.0356257278,8.18125056,2.3861980799999998,8.522136,30.12,5.15,30.5571088292,136.72,36.88125056,17.28619808,40.7313059812,8.18125056,2.3861980799999998,8.522136,28.7,14.9,32.3372849819,135.96,8.18125056,2.57619808,8.5772756323,8.18125056,2.3861980799999998,8.522136,0.0,0.19,0.19,135.96
2022-03-06 10:00:00,33.37383648,6.87153564,34.073904435,9.67383648,2.82153564,10.076913,23.7,4.05,24.0435542298,136.63,32.09383648,16.47153564,36.0738939726,9.67383648,2.82153564,10.076913,22.42,13.65,26.2484075707,135.88,9.67383648,3.01153564,10.1317549888,9.67383648,2.82153564,10.076913,0.0,0.19,0.19,135.88
2022-03-06 10:30:00,44.72641408,7.21978744,45.3053798917,9.49641408,2.76978744,9.892098,35.23,4.45,35.5099338214,136.57,43.16641408,16.97978744,46.38590827,9.49641408,2.76978744,9.892098,33.67,14.21,36.5457658286,135.75,9.49641408,2.95978744,9.946970497,9.49641408,2.76978744,9.892098,0.0,0.19,0.19,135.75
2022-03-06 11:00:00,46.19591552,6.28547536,46.6215595109,8.55591552,2.49547536,8.912412,37.64,3.79,37.8303277808,136.78,44.43591552,16.10547536,47.2645419387,8.55591552,2.49547536,8.912412,35.88,13.61,38.374555372,135.96,8.55591552,2.68547536,8.9674672174,8.55591552,2.49547536,8.912412,0.0,0.19,0.19,135.96
2022-03-06 11:30:00,36.41774176,5.59892468,36.8456221615,10.48774176,3.05892468,10.924731,25.93,2.54,26.0541071618,136.67,35.23774176,15.16892468,38.3639768571,10.48774176,3.05892468,10.924731,24.75,12.11,27.5538490959,135.82,10.48774176,3.24892468,10.9794461974,10.48774176,3.05892468,10.924731,0.0,0.19,0.19,135.82
2022-03-06 12:00:00,27.53854944,5.39957692,28.0629138931,11.99854944,3.49957692,12.498489,15.54,1.9,15.655720999,136.67,26.06854944,14.85957692,30.006270947,11.99854944,3.49957692,12.498489,14.07,11.36,18.0835422415,135.82,11.99854944,3.68957692,12.5530142401,11.99854944,3.49957692,12.498489,0.0,0.19,0.19,135.82
2022-03-06 12:30:00,34.19204672,5.94309696,34.7047037212,11.22204672,3.27309696,11.689632,22.97,2.67,23.1246578353,136.56,32.962046720000004,15.46309696,36.4088435901,11.22204672,3.27309696,11.689632,21.74,12.19,24.924359570500002,135.73,11.22204672,3.46309696,11.7442485132,11.22204672,3.27309696,11.689632,0.0,0.19,0.19,135.73
2022-03-06 13:00:00,31.52267552,5.9595303600000005,32.0810703383,11.79267552,3.43953036,12.284037,19.73,2.52,19.8902815465,136.36,29.72267552,15.72953036,33.6281959881,11.79267552,3.43953036,12.284037,17.93,12.29,21.7377321724,135.52,11.79267552,3.62953036,12.3385852736,11.79267552,3.43953036,12.284037,0.0,0.19,0.19,135.52
2022-03-06 13:30:00,22.47283488,5.27957684,23.084675418,12.27283488,3.57957684,12.784203,10.2,1.7000000000000002,10.3406963015,136.39,20.93283488,14.90957684,25.6997871131,12.27283488,3.57957684,12.784203,8.66,11.33,14.2605925543,135.55,12.27283488,3.76957684,12.8386987481,12.27283488,3.57957684,12.784203,0.0,0.19,0.19,135.55
2022-03-06 14:00:00,30.74793088,5.7802298400000005,31.2865196275,11.17793088,3.26022984,11.643678,19.57,2.52,19.7315812848,136.49,28.94793088,15.680229839999999,32.9219123088,11.17793088,3.26022984,11.643678,17.77,12.42,21.6801591323,135.65,11.17793088,3.4602298400000002,11.7012533219,11.17793088,3.26022984,11.643678,0.0,0.2,0.2,135.65
2022-03-06 14:30:00,34.66600352,7.83258436,35.5398533734,10.46600352,3.05258436,10.902087,24.2,4.78,24.6675576416,137.11,33.69600352,17.40258436,37.9245381729,10.46600352,3.05258436,10.902087,23.23,14.35,27.3048603732,136.29,10.46600352,3.24258436,10.9568053288,10.46600352,3.05258436,10.902087,0.0,0.19,0.19,136.29
2022-03-06 15:00:00,46.03148,7.342515,46.6134066285,8.51148,2.482515,8.866125,37.52,4.86,37.8334508075,137.11,44.04148,17.302515,47.3183789443,8.51148,2.482515,8.866125,35.53,14.82,38.4969258513,136.29,8.51148,2.6725149999999998,8.921189843,8.51148,2.482515,8.866125,0.0,0.19,0.19,136.29
2022-03-06 15:30:00,47.23946112,8.25442616,47.9552107506,9.40946112,2.74442616,9.801522,37.83,5.51,38.2291642598,137.38,46.06946112,17.93442616,49.4372217016,9.40946112,2.74442616,9.801522,36.66,15.19,39.682385261,136.53,9.40946112,2.93442616,9.8564098665,9.40946112,2.74442616,9.801522,0.0,0.19,0.19,136.53
2022-03-06 16:00:00,58.43935296,7.12981128,58.8726777315,7.67935296,2.23981128,7.999326,50.76,4.89,50.9949968134,137.22,56.84935296,17.01981128,59.3424208133,7.67935296,2.23981128,7.999326,49.17,14.78,51.3433277067,136.36,7.67935296,2.42981128,8.0545915316,7.67935296,2.23981128,7.999326,0.0,0.19,0.19,136.36
2022-03-06 16:30:00,63.6748576,7.3476668,64.0973922854,7.5348576,2.1976668,7.84881,56.14,5.15,56.3757226118,137.0,62.4948576,17.0076668,64.7678003056,7.5348576,2.1976668,7.84881,54.96,14.81,56.9204506307,136.19,7.5348576,2.3976668,7.9071414010000005,7.5348576,2.1976668,7.84881,0.0,0.2,0.2,136.19
2022-03-06 17:00:00,73.27594752,6.72340136,73.5837523561,6.52594752,1.9034013600000002,6.797862,66.75,4.82,66.9237992048,136.65,71.84594752,14.97340136,73.3896649627,6.52594752,1.9034013600000002,6.797862,65.32,13.07,66.6147678822,135.85,6.52594752,2.08340136,6.8504417566,6.52594752,1.9034013600000002,6.797862,0.0,0.18,0.18,135.85
2022-03-06 17:30:00,80.59084352,4.66232936,80.7255930565,5.63084352,1.64232936,5.865462,74.96,3.02,75.0208104462,136.09,79.05084352,14.51232936,80.3719078079,5.63084352,1.64232936,5.865462,73.42,12.87,74.5394747768,135.1,5.63084352,1.8323293600000001,5.9214719142,5.63084352,1.64232936,5.865462,0.0,0.19,0.19,135.1
2022-03-06 18:00:00,84.69211264,4.76894952,84.8262743668,5.24211264,1.52894952,5.460534,79.45,3.24,79.5160367473,135.4,82.48211264,12.73894952,83.4600487684,5.24211264,1.52894952,5.460534,77.24,11.21,78.0492261333,134.66,5.24211264,1.71894952,5.516750165,5.24211264,1.52894952,5.460534,0.0,0.19,0.19,134.66
2022-03-06 18:30:00,84.48882592,4.45090756,84.6059825512,5.24882592,1.5309075600000002,5.467527,79.24,2.92,79.2937828584,135.17,83.35882592,12.06090756,84.2268327193,5.24882592,1.5309075600000002,5.467527,78.11,10.53,78.8165782053,134.2,5.24882592,1.7209075600000001,5.5237393465,5.24882592,1.5309075600000002,5.467527,0.0,0.19,0.19,134.2
2022-03-06 19:00:00,83.79215296,5.30396128,83.9598529235,4.88215296,1.4239612799999999,5.085576,78.91,3.88,79.0053320985,134.71,82.27215296,12.87396128,83.2733212482,4.88215296,1.4239612799999999,5.085576,77.39,11.45,78.2324395631,133.67,4.88215296,1.60396128,5.1388821073,4.88215296,1.4239612799999999,5.085576,0.0,0.18,0.18,133.67
2022-03-06 19:30:00,81.61891616,6.08468388,81.8454082588,4.91891616,1.4346838800000001,5.123871,76.7,4.65,76.8408257374,134.95,80.09891616,13.74468388,81.2696296593,4.91891616,1.4346838800000001,5.123871,75.18,12.31,76.1811558064,133.95,4.91891616,1.62468388,5.1802831871,4.91891616,1.4346838800000001,5.123871,0.0,0.19,0.19,133.95
2022-03-06 20:00:00,81.23306176,6.72880968,81.5112704024,5.17306176,1.5088096800000002,5.388606,76.06,5.22,76.2389139482,135.57,79.52306176,14.45880968,80.8268181302,5.17306176,1.5088096800000002,5.388606,74.35,12.95,75.4693646455,134.52,5.17306176,1.69880968,5.4448620094,5.17306176,1.5088096800000002,5.388606,0.0,0.19,0.19,134.52
2022-03-06 20:30:00,78.31756736,7.39804048,78.6662085023,5.06756736,1.47804048,5.278716,73.25,5.92,73.4888352064,135.74,76.98756736,15.75804048,78.583722028,5.06756736,1.47804048,5.278716,71.92,14.28,73.3239715236,134.72,5.06756736,1.6680404800000002,5.3350349569,5.06756736,1.47804048,5.278716,0.0,0.19,0.19,134.72
2022-03-06 21:00:00,73.02160352,8.15088436,73.4751080059,4.87160352,1.42088436,5.074587,68.15,6.73,68.481496771,135.98,71.41160352,17.70088436,73.5726744412,4.87160352,1.42088436,5.074587,66.54,16.28,68.5026276868,135.05,4.87160352,1.61088436,5.1310300406,4.87160352,1.42088436,5.074587,0.0,0.19,0.19,135.05
2022-03-06 21:30:00,69.72863616,9.35626888,70.3535533437,5.19863616,1.5162688800000002,5.415246,64.53,7.84,65.0045113819,135.58,67.83863616,19.04626888,70.461627247,5.19863616,1.5162688800000002,5.415246,62.64,17.53,65.0466793926,134.8,5.19863616,1.70626888,5.4714871301,5.19863616,1.5162688800000002,5.415246,0.0,0.19,0.19,134.8
2022-03-06 22:00:00,69.01145344,9.64792392,69.682588513,5.10145344,1.48792392,5.314014,63.91,8.16,64.4288266229,135.58,67.53145344,19.24792392,70.2209354747,5.10145344,1.48792392,5.314014,62.43,17.76,64.9070296655,134.8,5.10145344,1.67792392,5.3703124566,5.10145344,1.48792392,5.314014,0.0,0.19,0.19,134.8
2022-03-06 22:30:00,64.75981504,10.39911272,65.5894441917,5.13981504,1.49911272,5.353974,59.62,8.9,60.2806303882,135.94,63.11981504,20.00911272,66.2153731585,5.13981504,1.49911272,5.353974,57.98,18.51,60.8629649294,135.13,5.13981504,1.67911272,5.4071358566,5.13981504,1.49911272,5.353974,0.0,0.18,0.18,135.13
2022-03-06 23:00:00,59.6812336,11.3953598,60.7593932573,5.1612336,1.5053598,5.376285,54.52,9.89,55.4097689943,135.49,58.3012336,20.9053598,61.9359984795,5.1612336,1.5053598,5.376285,53.14,19.4,56.5704834697,134.72,5.1612336,1.6953597999999999,5.4325479404,5.1612336,1.5053598,5.376285,0.0,0.19,0.19,134.72
2022-03-06 23:30:00,57.34826656,11.48741108,58.487471229,5.16826656,1.50741108,5.383611,52.18,9.98,53.1258204643,135.43,55.74826656,21.16741108,59.6316066887,5.16826656,1.50741108,5.383611,50.58,19.66,54.2664905812,134.72,5.16826656,1.69741108,5.4398698155,5.16826656,1.50741108,5.383611,0.0,0.19,0.19,134.72
2022-03-07 00:00:00,54.65670816,12.20528988,56.0029003529,5.12670816,1.49528988,5.340321,49.53,10.71,50.6746978284,135.93,53.16670816,21.82528988,57.4720987516,5.12670816,1.49528988,5.340321,48.04,20.33,52.1646479908,135.16,5.12670816,1.68528988,5.3966043525,5.12670816,1.49528988,5.340321,0.0,0.19,0.19,135.16
2022-03-07 00:30:00,54.98177312,12.25801716,56.331646169,5.10177312,1.48801716,5.314347,49.88,10.77,51.029474816,136.34,53.67177312,21.88801716,57.963303262,5.10177312,1.48801716,5.314347,48.57,20.4,52.6802135531,135.57,5.10177312,1.67801716,5.3706452645,5.10177312,1.48801716,5.314347,0.0,0.19,0.19,135.57
2022-03-07 01:00:00,57.90337152,11.64848336,59.0634201344,5.10337152,1.48848336,5.316012,52.8,10.16,53.7686302597,136.44,56.53337152,21.24848336,60.3947029177,5.10337152,1.48848336,5.316012,51.43,19.76,55.0953945444,135.7,5.10337152,1.66848336,5.3691933839,5.10337152,1.48848336,5.316012,0.0,0.18,0.18,135.7
2022-03-07 01:30:00,58.42392096,11.39156028,59.524131123000004,5.11392096,1.49156028,5.327001,53.31,9.9,54.2214542409,136.0,56.88392096,21.11156028,60.6751880198,5.11392096,1.49156028,5.327001,51.77,19.62,55.363140265,135.27,5.11392096,1.68156028,5.3832919817,5.11392096,1.49156028,5.327001,0.0,0.19,0.19,135.27
2022-03-07 02:00:00,57.14620864,12.08097752,58.409238822,5.14620864,1.5009775200000002,5.360634,52.0,10.58,53.0653973885,135.78,55.79620864,21.68097752,59.8605185813,5.14620864,1.5009775200000002,5.360634,50.65,20.18,54.5220588386,135.07,5.14620864,1.6909775200000001,5.4169057902,5.14620864,1.5009775200000002,5.360634,0.0,0.19,0.19,135.07
2022-03-07 02:30:00,57.00916576,11.90850668,58.2396558369,5.06916576,1.47850668,5.280381,51.94,10.43,52.9768675933,136.16,55.62916576,21.62850668,59.685813928900004,5.06916576,1.47850668,5.280381,50.56,20.15,54.4273469866,135.42,5.06916576,1.6685066800000001,5.3366989838,5.06916576,1.47850668,5.280381,0.0,0.19,0.19,135.42
2022-03-07 03:00:00,56.18777728,12.13018504,57.4822381677,4.93777728,1.44018504,5.143518,51.25,10.69,52.3530190151,136.6,54.74777728,21.85018504,58.9470075863,4.93777728,1.44018504,5.143518,49.81,20.41,53.8293990306,135.86,4.93777728,1.63018504,5.1999180505,4.93777728,1.44018504,5.143518,0.0,0.19,0.19,135.86
2022-03-07 03:30:00,55.14519968,12.34193324,56.5094360603,5.11519968,1.49193324,5.328333,50.03,10.85,51.1930014748,136.75,53.70519968,22.02193324,58.0449310129,5.11519968,1.49193324,5.328333,48.59,20.53,52.7491137366,136.0,5.11519968,1.68193324,5.3846232171,5.11519968,1.49193324,5.328333,0.0,0.19,0.19,136.0
2022-03-07 04:00:00,54.20533952,12.51780736,55.6319542492,5.13533952,1.49780736,5.349312,49.07,11.02,50.2921991963,136.24,52.77533952,22.20780736,57.2575162681,5.13533952,1.49780736,5.349312,47.64,20.71,51.9468353223,135.5,5.13533952,1.67780736,5.4024762399,5.13533952,1.49780736,5.349312,0.0,0.18,0.18,135.5
2022-03-07 04:30:00,54.09927552,12.55645536,55.5373404386,5.19927552,1.5164553600000001,5.415912,48.9,11.04,50.1307450573,136.35,52.61927552,22.23645536,57.1248466364,5.19927552,1.5164553600000001,5.415912,47.42,20.72,51.7491526501,135.61,5.19927552,1.70645536,5.47215276,5.19927552,1.5164553600000001,5.415912,0.0,0.19,0.19,135.61
2022-03-07 05:00:00,54.3076272,12.3772246,55.7002159861,5.1676272,1.5072246,5.382945,49.14,10.87,50.3278898823,136.09,52.9876272,21.9672246,57.3606798505,5.1676272,1.5072246,5.382945,47.82,20.46,52.0131137311,135.36,5.1676272,1.6972246,5.43920419,5.1676272,1.5072246,5.382945,0.0,0.19,0.19,135.36
2022-03-07 05:30:00,56.19237248,11.42985864,57.3430413691,5.14237248,1.49985864,5.356638,51.05,9.93,52.0068014783,136.09,54.77237248,21.20985864,58.73560156,5.14237248,1.49985864,5.356638,49.63,19.71,53.400571158,135.36,5.14237248,1.68985864,5.4129120579,5.14237248,1.49985864,5.356638,0.0,0.19,0.19,135.36
2022-03-07 06:00:00,60.72927552,10.46645536,61.6246021731,5.19927552,1.5164553600000001,5.415912,55.53,8.95,56.2466301213,136.85,58.42927552,19.68645536,61.656603559,5.19927552,1.5164553600000001,5.415912,53.23,18.17,56.2457269488,136.09,5.19927552,1.70645536,5.47215276,5.19927552,1.5164553600000001,5.415912,0.0,0.19,0.19,136.09
2022-03-07 06:30:00,69.19547936,6.69368148,69.51848484839999,5.15547936,1.50368148,5.370291,64.04,5.19,64.2499626459,135.97,66.47547936,15.91368148,68.3537461621,5.15547936,1.50368148,5.370291,61.32,14.41,62.9904000622,135.19,5.15547936,1.69368148,5.4265573237,5.15547936,1.50368148,5.370291,0.0,0.19,0.19,135.19
2022-03-07 07:00:00,77.6594656,2.9377608,77.7150116502,4.9294656,1.4377608,5.13486,72.73,1.5,72.7454665254,135.97,74.7294656,12.9077608,75.8360291532,4.9294656,1.4377608,5.13486,69.8,11.47,70.736135744,135.19,4.9294656,1.6277608,5.1912653875,4.9294656,1.4377608,5.13486,0.0,0.19,0.19,135.19
2022-03-07 07:30:00,85.40751744,3.14927592,85.4655601636,5.03751744,1.46927592,5.247414,80.37,1.6800000000000002,80.3875568729,135.29,82.61751744,8.75927592,83.0805579097,5.03751744,1.46927592,5.247414,77.58,7.29,77.9217588354,134.6,5.03751744,1.65927592,5.3037513646,5.03751744,1.46927592,5.247414,0.0,0.19,0.19,134.6
2022-03-07 08:00:00,86.26529952,4.04946236,86.3602920715,5.17529952,1.5094623600000001,5.390937,81.09,2.54,81.129770738,134.58,83.12529952,7.82946236,83.4932087127,5.17529952,1.5094623600000001,5.390937,77.95,6.32,78.2057855916,133.77,5.17529952,1.69946236,5.4471917016999996,5.17529952,1.5094623600000001,5.390937,0.0,0.19,0.19,133.77
2022-03-07 08:30:00,88.13790656,6.93230608,88.4101093788,5.52790656,1.61230608,5.758236,82.61,5.32,82.7811240562,134.5,85.59790656,4.97230608,85.7422033494,5.52790656,1.61230608,5.758236,80.07,3.36,80.1404673058,133.57,5.52790656,1.79230608,5.8112057286,5.52790656,1.61230608,5.758236,0.0,0.18,0.18,133.57
2022-03-07 09:00:00,89.17761632,9.53680476,89.6861076062,6.05761632,1.7668047599999999,6.310017,83.12,7.77,83.4823771823,134.5,86.24761632,3.69680476,86.3268074605,6.05761632,1.7668047599999999,6.310017,80.19,1.9300000000000002,80.2132221021,133.57,6.05761632,1.95680476,6.3658306881,6.05761632,1.7668047599999999,6.310017,0.0,0.19,0.19,133.57
2022-03-07 09:30:00,88.10178176,10.43176968,88.7172236262,6.45178176,1.8817696800000001,6.720606,81.65,8.55,82.0964371943,133.77,85.52178176,3.93176968,85.6121134433,6.45178176,1.8817696800000001,6.720606,79.07,2.05,79.09657009,133.08,6.45178176,2.07176968,6.7762613206,6.45178176,1.8817696800000001,6.720606,0.0,0.19,0.19,133.08
2022-03-07 10:00:00,81.6602528,10.4842404,82.3305300853,6.9402528,2.0242404,7.22943,74.72,8.46,75.1974068702,133.77,78.4802528,4.3642404,78.6015055442,6.9402528,2.0242404,7.22943,71.54,2.34,71.5782592691,133.08,6.9402528,2.2142404,7.2849138277,6.9402528,2.0242404,7.22943,0.0,0.19,0.19,133.08
2022-03-07 10:30:00,81.09916352,10.39183936,81.7622446422,7.30916352,2.13183936,7.613712,73.79,8.26,74.2508700286,133.77,78.22916352,4.71183936,78.3709350154,7.30916352,2.13183936,7.613712,70.92,2.58,70.9669134175,133.16,7.30916352,2.31183936,7.6660597825,7.30916352,2.13183936,7.613712,0.0,0.18,0.18,133.16
2022-03-07 11:00:00,72.52453664,3.66090652,72.616875803,8.81453664,2.57090652,9.181809,63.71,1.09,63.7193235997,133.91,69.97453664,9.44090652,70.6085440574,8.81453664,2.57090652,9.181809,61.16,6.87,61.5446382717,133.33,8.81453664,2.76090652,9.236810109,8.81453664,2.57090652,9.181809,0.0,0.19,0.19,133.33
2022-03-07 11:30:00,71.14025088,3.83423984,71.2435027944,8.86025088,2.58423984,9.229428,62.28,1.25,62.2925428924,135.23,69.14025088,8.17423984,69.6217817117,8.86025088,2.58423984,9.229428,60.28,5.59,60.5386364234,136.13,8.86025088,2.77423984,9.2844198713,8.86025088,2.58423984,9.229428,0.0,0.19,0.19,136.13
2022-03-07 12:00:00,73.13279808,3.97789944,73.2409027727,9.11279808,2.65789944,9.492498,64.02,1.32,64.0336068014,135.26,71.68279808,10.62789944,72.4663769419,9.11279808,2.65789944,9.492498,62.57,7.97,63.0755562798,136.31,9.11279808,2.84789944,9.5474404982,9.11279808,2.65789944,9.492498,0.0,0.19,0.19,136.31
2022-03-07 12:30:00,81.7964848,3.4193914,81.8679251183,8.7064848,2.5393914,9.069255,73.09,0.88,73.0952973864,135.37,79.8764848,10.5493914,80.5701091157,8.7064848,2.5393914,9.069255,71.17,8.01,71.6193339818,136.26,8.7064848,2.7293914,9.1242783269,8.7064848,2.5393914,9.069255,0.0,0.19,0.19,136.26
2022-03-07 13:00:00,77.59740288,4.39132584,77.7215586331,9.70740288,2.83132584,10.111878,67.89,1.56,67.9079207457,135.23,75.03740288,11.33132584,75.8881464806,9.70740288,2.83132584,10.111878,65.33,8.5,65.8806413144,136.15,9.70740288,3.02132584,10.1667143417,9.70740288,2.83132584,10.111878,0.0,0.19,0.19,136.15
2022-03-07 13:30:00,72.81806144,5.62901792,73.035305946,10.48806144,3.05901792,10.925064,62.33,2.5700000000000003,62.3829608146,135.45,68.56806144,11.86901792,69.5877333732,10.48806144,3.05901792,10.925064,58.08,8.81,58.7443827102,136.58,10.48806144,3.24901792,10.9797791514,10.48806144,3.05901792,10.925064,0.0,0.19,0.19,136.58
2022-03-07 14:00:00,64.7946048,7.0971764,65.1821350068,10.5846048,3.0871764,11.02563,54.21,4.01,54.3581107104,135.45,61.2346048,10.9471764,62.2054458721,10.5846048,3.0871764,11.02563,50.65,7.86,51.2562396202,136.58,10.5846048,3.2771764,11.0803313998,10.5846048,3.0871764,11.02563,0.0,0.19,0.19,136.58
2022-03-07 14:30:00,57.05662304,7.95193172,57.6080849431,10.32662304,3.01193172,10.756899,46.73,4.94,46.9903873149,136.13,55.62662304,8.09193172,56.2121032323,10.32662304,3.01193172,10.756899,45.3,5.08,45.5839489294,137.09,10.32662304,3.20193172,10.8116377182,10.32662304,3.01193172,10.756899,0.0,0.19,0.19,137.09
2022-03-07 15:00:00,56.76339776,6.6764076800000005,57.1546826145,8.83339776,2.57640768,9.201456,47.93,4.1,48.1050402765,136.41,53.69339776,8.72640768,54.3978965955,8.83339776,2.57640768,9.201456,44.86,6.15,45.279599159,136.3,8.83339776,2.76640768,9.2564532861,8.83339776,2.57640768,9.201456,0.0,0.19,0.19,136.3
2022-03-07 15:30:00,51.55016064,5.87046352,51.8833441863,9.19016064,2.68046352,9.573084,42.36,3.19,42.4799446798,136.22,49.59016064,9.34046352,50.4621471112,9.19016064,2.68046352,9.573084,40.4,6.66,40.9452756738,135.44,9.19016064,2.88046352,9.6309980105,9.19016064,2.68046352,9.573084,0.0,0.2,0.2,135.44
2022-03-07 16:00:00,61.98243968,3.7761282400000002,62.097358826,7.87243968,2.29612824,8.200458,54.11,1.48,54.1302364672,136.35,60.21243968,10.34612824,61.094846442,7.87243968,2.29612824,8.200458,52.34,8.05,52.9554350374,135.57,7.87243968,2.48612824,8.2556732094,7.87243968,2.29612824,8.200458,0.0,0.19,0.19,135.57
2022-03-07 16:30:00,70.29860416,3.06834288,70.3655347089,7.22860416,2.10834288,7.529796,63.07,0.96,63.0773057446,136.48,69.14860416,9.82834288,69.8435808149,7.22860416,2.10834288,7.529796,61.92,7.72,62.399397433,135.6,7.22860416,2.29834288,7.5851893909,7.22860416,2.10834288,7.529796,0.0,0.19,0.19,135.6
2022-03-07 17:00:00,78.81969344,3.02074392,78.8775568068,6.85969344,2.00074392,7.145514,71.96,1.02,71.967228653,135.88,76.93969344,8.50074392,77.4078747534,6.85969344,2.00074392,7.145514,70.08,6.5,70.3807956761,134.9,6.85969344,2.19074392,7.201024442,6.85969344,2.00074392,7.145514,0.0,0.19,0.19,134.9
2022-03-07 17:30:00,87.84552896,2.60577928,87.8841683349,5.50552896,1.6057792800000001,5.734926,82.34,1.0,82.3460721589,135.41,86.71552896,6.70577928,86.9744240485,5.50552896,1.6057792800000001,5.734926,81.21,5.1,81.3699827946,134.13,5.50552896,1.79577928,5.7909992533,5.50552896,1.6057792800000001,5.734926,0.0,0.19,0.19,134.13
2022-03-07 18:00:00,92.9478272,2.0389496,92.9701882147,4.9678272,1.4489496,5.17482,87.98,0.59,87.9819782683,134.83,91.6678272,6.6189496,91.9064798443,4.9678272,1.4489496,5.17482,86.7,5.17,86.8540091188,133.52,4.9678272,1.6389496000000001,5.2312009023,4.9678272,1.4489496,5.17482,0.0,0.19,0.19,133.52
2022-03-07 18:30:00,99.19042464,3.90804052,99.2673819589,4.93042464,1.43804052,5.135859,94.26,2.47,94.2923565301,134.88,97.69042464,6.29804052,97.8932294938,4.93042464,1.43804052,5.135859,92.76,4.86,92.8872284009,133.7,4.93042464,1.61804052,5.189136947,4.93042464,1.43804052,5.135859,0.0,0.18,0.18,133.7
2022-03-07 19:00:00,101.01597888,5.90799384,101.1885980746,5.13597888,1.49799384,5.349978,95.88,4.41,95.9813653789,134.55,98.93597888,5.55799384,99.0919735017,5.13597888,1.49799384,5.349978,93.8,4.06,93.8878245568,133.44,5.13597888,1.6879938399999999,5.4062558448,5.13597888,1.49799384,5.349978,0.0,0.19,0.19,133.44
2022-03-07 19:30:00,99.62261216,5.22326188,99.7594472631,5.22261216,1.52326188,5.440221,94.4,3.7,94.4724827661,134.45,98.29261216,6.91326188,98.5354291362,5.22261216,1.52326188,5.440221,93.07,5.39,93.2259459593,133.51,5.22261216,1.7132618800000001,5.4964483117,5.22261216,1.52326188,5.440221,0.0,0.19,0.19,133.51
2022-03-07 20:00:00,94.74084384,3.35899612,94.8003710249,5.31084384,1.54899612,5.532129,89.43,1.81,89.4483146851,134.84,93.34084384,9.05899612,93.7794142628,5.31084384,1.54899612,5.532129,88.03,7.51,88.3497651383,133.96,5.31084384,1.73899612,5.5883065233,5.31084384,1.54899612,5.532129,0.0,0.19,0.19,133.96
2022-03-07 20:30:00,90.10513952,1.9660823600000001,90.1265867975,5.33513952,1.55608236,5.557437,84.77,0.41000000000000003,84.7709915006,135.0,88.93513952,10.69608236,89.5760303837,5.33513952,1.55608236,5.557437,83.6,9.14,84.0981545576,134.09,5.33513952,1.74608236,5.6136010996,5.33513952,1.55608236,5.557437,0.0,0.19,0.19,134.09
2022-03-07 21:00:00,86.84293184,2.43335512,86.8770166828,5.22293184,1.5233551200000002,5.440554,81.62,0.91,81.6250727412,135.0,85.48293184,11.52335512,86.2561264444,5.22293184,1.5233551200000002,5.440554,80.26,10.0,80.8805761602,134.09,5.22293184,1.7133551200000001,5.4967811283,5.22293184,1.5233551200000002,5.440554,0.0,0.19,0.19,134.09
2022-03-07 21:30:00,81.70813664,3.92195652,81.8022086262,5.21813664,1.52195652,5.435559,76.49,2.4,76.5276427182,134.95,80.84813664,13.19195652,81.9173297599,5.21813664,1.52195652,5.435559,75.63,11.67,76.5250664815,134.2,5.21813664,1.70195652,5.4886798039,5.21813664,1.52195652,5.435559,0.0,0.18,0.18,134.2
2022-03-07 22:00:00,82.17401088,4.49866984,82.2970600595,5.10401088,1.48866984,5.316678,77.07,3.01,77.1287559863,134.95,80.24401088,13.15866984,81.3157541567,5.10401088,1.48866984,5.316678,75.14,11.67,76.0408344247,134.2,5.10401088,1.67866984,5.3729749204,5.10401088,1.48866984,5.316678,0.0,0.19,0.19,134.2
2022-03-07 22:30:00,78.84730752,3.17713136,78.9112923911,5.16730752,1.50713136,5.382612,73.68,1.67,73.69892333,134.86,75.59730752,13.91713136,76.8676749327,5.16730752,1.50713136,5.382612,70.43,12.41,71.5149844438,134.31,5.16730752,1.69713136,5.4388713773,5.16730752,1.50713136,5.382612,0.0,0.19,0.19,134.31
2022-03-07 23:00:00,69.64987488,5.54829684,69.8705135849,5.23987488,1.5282968399999999,5.458203,64.41,4.02,64.5353275346,134.43,67.59987488,17.13829684,69.7385424451,5.23987488,1.5282968399999999,5.458203,62.36,15.61,64.2840703441,134.06,5.23987488,1.71829684,5.5144204399,5.23987488,1.5282968399999999,5.458203,0.0,0.19,0.19,134.06
2022-03-07 23:30:00,64.88399072,8.35116396,65.4192188217,5.28399072,1.54116396,5.504157,59.6,6.8100000000000005,59.987799592900004,135.19,63.24399072,16.42116396,65.3410819316,5.28399072,1.54116396,5.504157,57.96,14.88,59.8395855601,134.68,5.28399072,1.7211639600000002,5.5572442187,5.28399072,1.54116396,5.504157,0.0,0.18,0.18,134.68
2022-03-08 00:00:00,61.64703776,7.80580268,62.1392615024,5.19703776,1.51580268,5.413581,56.45,6.29,56.7993538696,136.21,60.17703776,17.65580268,62.7136607275,5.19703776,1.51580268,5.413581,54.98,16.14,57.30008726,135.25,5.19703776,1.7058026800000001,5.4698230558,5.19703776,1.51580268,5.413581,0.0,0.19,0.19,135.25
2022-03-08 00:30:00,61.20463008,8.47135044,61.7881098716,5.28463008,1.54135044,5.504823,55.92,6.93,56.3477710296,136.55,59.86463008,18.17135044,62.5617447921,5.28463008,1.54135044,5.504823,54.58,16.63,57.0572808676,135.8,5.28463008,1.73135044,5.5610151437,5.28463008,1.54135044,5.504823,0.0,0.19,0.19,135.8
2022-03-08 01:00:00,64.58034432,7.31468376,64.9932725057,5.33034432,1.55468376,5.552442,59.25,5.76,59.5293213467,136.09,63.05034432,17.08468376,65.3240563502,5.33034432,1.55468376,5.552442,57.72,15.53,59.7727304044,135.36,5.33034432,1.74468376,5.6086087394,5.33034432,1.55468376,5.552442,0.0,0.19,0.19,135.36
2022-03-08 01:30:00,65.16417056,7.47538308,65.5915427244,5.26417056,1.53538308,5.483511,59.9,5.94,60.1938003452,135.48,63.52417056,17.31538308,65.84180083,5.26417056,1.53538308,5.483511,58.26,15.78,60.3592246471,134.75,5.26417056,1.71538308,5.5366082393,5.26417056,1.53538308,5.483511,0.0,0.18,0.18,134.75
2022-03-08 02:00:00,63.95310176,7.77715468,64.4242451228,5.13310176,1.49715468,5.3469809999999995,58.82,6.28,59.1542965473,135.48,62.53310176,17.54715468,64.9483752922,5.13310176,1.49715468,5.3469809999999995,57.4,16.05,59.6016988013,134.75,5.13310176,1.68715468,5.403260552,5.13310176,1.49715468,5.3469809999999995,0.0,0.19,0.19,134.75
2022-03-08 02:30:00,62.73533952,8.21780736,63.2712824471,5.13533952,1.49780736,5.349312,57.6,6.72,57.9906751125,135.47,61.29533952,17.95780736,63.8717581725,5.13533952,1.49780736,5.349312,56.16,16.46,58.522450393,134.74,5.13533952,1.6878073599999999,5.405590224,5.13533952,1.49780736,5.349312,0.0,0.19,0.19,134.74
2022-03-08 03:00:00,61.25474016,8.81596588,61.8858986076,5.09474016,1.48596588,5.307021,56.16,7.33,56.63633551,135.47,59.86474016,18.54596588,62.6716839158,5.09474016,1.48596588,5.307021,54.77,17.06,57.3654643492,134.74,5.09474016,1.66596588,5.3602070493,5.09474016,1.48596588,5.307021,0.0,0.18,0.18,134.74
2022-03-08 03:30:00,60.2739008,9.0640544,60.9516217981,5.2939008,1.5440543999999998,5.51448,54.98,7.52,55.4918985078,135.63,58.8639008,18.8640544,61.8127120081,5.2939008,1.5440543999999998,5.51448,53.57,17.32,56.3003312601,134.91,5.2939008,1.7340544,5.5706669567,5.2939008,1.5440543999999998,5.51448,0.0,0.19,0.19,134.91
2022-03-08 04:00:00,58.94166304,9.56340172,59.7124634761,5.2916630399999995,1.5434017199999999,5.512149,53.65,8.02,54.246132581,136.25,57.55166304,19.33340172,60.7122256283,5.2916630399999995,1.5434017199999999,5.512149,52.26,17.79,55.2049970564,135.53,5.2916630399999995,1.73340172,5.5683372071,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.19,0.19,135.53
2022-03-08 04:30:00,58.4775072,9.6321896,59.265486793,5.2875072,1.5421896,5.50782,53.19,8.09,53.801711868699996,136.39,57.1075072,19.2021896,60.249410487,5.2875072,1.5421896,5.50782,51.82,17.66,54.7465798018,135.66,5.2875072,1.7221896,5.5609054486,5.2875072,1.5421896,5.50782,0.0,0.18,0.18,135.66
2022-03-08 05:00:00,58.92057408,10.10766744,59.78125953,5.34057408,1.55766744,5.563098,53.58,8.55,54.2578925134,135.0,57.53057408,18.12766744,60.3189794409,5.34057408,1.55766744,5.563098,52.19,16.57,54.7572917519,134.27,5.34057408,1.7476674399999998,5.6192591135,5.34057408,1.55766744,5.563098,0.0,0.19,0.19,134.27
2022-03-08 05:30:00,61.34393088,8.87197984,61.9821739058,5.18393088,1.51197984,5.399928,56.16,7.36,56.6402259882,135.33,59.74393088,16.91197984,62.0914836278,5.18393088,1.51197984,5.399928,54.56,15.4,56.691741903,134.42,5.18393088,1.70197984,5.4561776680000005,5.18393088,1.51197984,5.399928,0.0,0.19,0.19,134.42
2022-03-08 06:00:00,69.37786688,5.10062784,69.5651120691,5.24786688,1.53062784,5.466528,64.13,3.5700000000000003,64.2292908259,135.33,65.41786688,14.870627840000001,67.0867563643,5.24786688,1.53062784,5.466528,60.17,13.34,61.6310352014,134.42,5.24786688,1.71062784,5.5196335383,5.24786688,1.53062784,5.466528,0.0,0.18,0.18,134.42
