Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-08 06:30:00,77.4324224,2.1186232,77.4614007296,5.1724224,1.5086232,5.38794,72.26,0.61,72.2625746843,134.96,72.2324224,11.4886232,73.1403534911,5.1724224,1.5086232,5.38794,67.06,9.98,67.7985545569,134.27,5.1724224,1.6986232,5.4441963832999996,5.1724224,1.5086232,5.38794,0.0,0.19,0.19,134.27
2022-03-08 07:00:00,88.01692768,6.66118724,88.2686296125,5.38692768,1.57118724,5.611383,82.63,5.09,82.7866233156,134.35,81.63692768,7.11118724,81.9460611927,5.38692768,1.57118724,5.611383,76.25,5.54,76.4509914913,133.71,5.38692768,1.7511872400000001,5.6644193506,5.38692768,1.57118724,5.611383,0.0,0.18,0.18,133.71
2022-03-08 07:30:00,83.82175232,5.12717776,83.97841457050001,5.92175232,1.72717776,6.168492,77.9,3.4,77.9741623873,133.92,80.73175232,8.63717776,81.1924668446,5.92175232,1.72717776,6.168492,74.81,6.91,75.128451335,133.26,5.92175232,1.91717776,6.2243651164,5.92175232,1.72717776,6.168492,0.0,0.19,0.19,133.26
2022-03-08 08:00:00,74.8265264,3.6610702,74.9160362546,7.0665264,2.0610702,7.360965,67.76,1.6,67.77888756830001,133.92,73.3865264,9.4810702,73.9964387602,7.0665264,2.0610702,7.360965,66.32,7.42,66.7337905412,133.26,7.0665264,2.2410702,7.4133791892,7.0665264,2.0610702,7.360965,0.0,0.18,0.18,133.26
2022-03-08 08:30:00,71.49633536,7.08976448,71.8469952767,8.29633536,2.41976448,8.642016,63.2,4.67,63.3723038874,134.35,70.53633536,6.67976448,70.8519150025,8.29633536,2.41976448,8.642016,62.24,4.26,62.3856169321,133.44,8.29633536,2.60976448,8.6971288967,8.29633536,2.41976448,8.642016,0.0,0.19,0.19,133.44
2022-03-08 09:00:00,63.98385664,8.63904152,64.5644402819,9.49385664,2.76904152,9.889434,54.49,5.87,54.8052643457,134.55,62.82385664,5.79904152,63.0909331495,9.49385664,2.76904152,9.889434,53.33,3.03,53.4160069642,133.63,9.49385664,2.95904152,9.9443069451,9.49385664,2.76904152,9.889434,0.0,0.19,0.19,133.63
2022-03-08 09:30:00,52.91092832,7.91277076,53.4993296854,10.74092832,3.13277076,11.188467,42.17,4.78,42.4400435909,134.84,51.97092832,7.38277076,52.4926918203,10.74092832,3.13277076,11.188467,41.23,4.25,41.4484667991,133.91,10.74092832,3.31277076,11.2401953401,10.74092832,3.13277076,11.188467,0.0,0.18,0.18,133.91
2022-03-08 10:00:00,44.3894288,9.7098334,45.4389948595,11.7594288,3.4298334,12.249405,32.63,6.28,33.2288323599,134.84,42.9194288,8.2098334,43.6975826903,11.7594288,3.4298334,12.249405,31.16,4.78,31.52449841,133.91,11.7594288,3.6198334,12.3039570686,11.7594288,3.4298334,12.249405,0.0,0.19,0.19,133.91
2022-03-08 10:30:00,37.65188544,10.55304992,39.1028303298,12.66188544,3.69304992,13.189464,24.99,6.86,25.9144689315,135.05,36.40188544,7.81304992,37.2309147435,12.66188544,3.69304992,13.189464,23.74,4.12,24.0948542224,134.37,12.66188544,3.88304992,13.2439200986,12.66188544,3.69304992,13.189464,0.0,0.19,0.19,134.37
2022-03-08 11:00:00,33.0780576,10.8090168,34.7993209527,14.3280576,4.1790168,14.92506,18.75,6.63,19.8876695467,135.05,31.4980576,8.6290168,32.6586521998,14.3280576,4.1790168,14.92506,17.17,4.45,17.7372884061,134.37,14.3280576,4.3690168,14.9793705605,14.3280576,4.1790168,14.92506,0.0,0.19,0.19,134.37
2022-03-08 11:30:00,28.45708928,10.99165104,30.5061030431,13.61708928,3.9716510400000002,14.184468,14.84,7.02,16.4166379018,135.23,27.41708928,6.19165104,28.1075315029,13.61708928,3.9716510400000002,14.184468,13.8,2.22,13.9774246555,134.54,13.61708928,4.16165104,14.2388363232,13.61708928,3.9716510400000002,14.184468,0.0,0.19,0.19,134.54
2022-03-08 12:00:00,26.24558048,11.73162764,28.7482448476,13.92558048,4.06162764,14.505813,12.32,7.67,14.512453273,135.41,24.71558048,5.87162764,25.4034629452,13.92558048,4.06162764,14.505813,10.79,1.81,10.9407586574,134.49,13.92558048,4.24162764,14.5572386372,13.92558048,4.06162764,14.505813,0.0,0.18,0.18,134.49
2022-03-08 12:30:00,26.02237376,11.97027568,28.6435234558,13.85237376,4.04027568,14.429556,12.17,7.93,14.525625632,135.41,24.76237376,5.48027568,25.3615570452,13.85237376,4.04027568,14.429556,10.91,1.44,11.0046217563,134.54,13.85237376,4.23027568,14.4839045535,13.85237376,4.04027568,14.429556,0.0,0.19,0.19,134.54
2022-03-08 13:00:00,24.0147216,11.0155438,26.4206180612,13.6647216,3.9855438,14.234085,10.35,7.03,12.5117304958,134.83,22.7747216,6.2855438,23.6261720306,13.6647216,3.9855438,14.234085,9.11,2.3,9.3958554693,133.92,13.6647216,4.1755438,14.2884492661,13.6647216,3.9855438,14.234085,0.0,0.19,0.19,133.92
2022-03-08 13:30:00,27.0396768,10.0003224,28.8296820925,13.5096768,3.9403224,14.07258,13.53,6.06,14.8251306908,134.89,25.8196768,7.0003224,26.75182655,13.5096768,3.9403224,14.07258,12.31,3.06,12.684624551,134.03,13.5096768,4.1303224,14.1269575765,13.5096768,3.9403224,14.07258,0.0,0.19,0.19,134.03
2022-03-08 14:00:00,28.39037632,9.04635976,29.7968134622,13.29037632,3.87635976,13.844142,15.1,5.17,15.9605419707,135.05,27.05037632,7.96635976,28.1990380488,13.29037632,3.87635976,13.844142,13.76,4.09,14.3549886799,134.07,13.29037632,4.05635976,13.8956164753,13.29037632,3.87635976,13.844142,0.0,0.18,0.18,134.07
2022-03-08 14:30:00,32.35561216,7.96288688,33.3210624937,12.21561216,3.5628868799999998,12.724596,20.14,4.4,20.6150333495,135.25,31.26561216,8.38288688,32.3699134411,12.21561216,3.5628868799999998,12.724596,19.05,4.82,19.6503155191,134.35,12.21561216,3.75288688,12.779097792,12.21561216,3.5628868799999998,12.724596,0.0,0.19,0.19,134.35
2022-03-08 15:00:00,38.27119744,6.35076592,38.7945457669,11.35119744,3.31076592,11.824164,26.92,3.04,27.0911055515,134.77,36.62119744,9.63076592,37.8663934663,11.35119744,3.31076592,11.824164,25.27,6.32,26.0483262418,133.86,11.35119744,3.50076592,11.8787644706,11.35119744,3.31076592,11.824164,0.0,0.19,0.19,133.86
2022-03-08 15:30:00,45.71135808,5.53747944,46.0455419782,10.55135808,3.07747944,10.990998,35.16,2.46,35.2459529592,135.23,44.88135808,9.70747944,45.9191840104,10.55135808,3.07747944,10.990998,34.33,6.63,34.9643504158,134.37,10.55135808,3.25747944,11.0427500938,10.55135808,3.07747944,10.990998,0.0,0.18,0.18,134.37
2022-03-08 16:00:00,55.29194848,4.43890164,55.4698423874,9.56194848,2.78890164,9.960363,45.73,1.65,45.7597574294,134.7,53.80194848,10.37890164,54.7938980133,9.56194848,2.78890164,9.960363,44.24,7.59,44.8863642992,133.76,9.56194848,2.97890164,10.0152240971,9.56194848,2.78890164,9.960363,0.0,0.19,0.19,133.76
2022-03-08 16:30:00,68.10105952,3.76489236,68.2050490963,9.41105952,2.74489236,9.803187,58.69,1.02,58.698862851,134.42,67.06105952,10.95489236,67.9499475391,9.41105952,2.74489236,9.803187,57.65,8.21,58.2316632083,133.57,9.41105952,2.92489236,9.8551020597,9.41105952,2.74489236,9.803187,0.0,0.18,0.18,133.57
2022-03-08 17:00:00,83.0672944,3.5200442,83.1418433167,8.2972944,2.4200442,8.643015,74.77,1.1,74.7780910428,134.53,81.4772944,9.5000442,82.0292651591,8.2972944,2.4200442,8.643015,73.18,7.08,73.5216893168,133.63,8.2972944,2.6100442,8.698127677,8.2972944,2.4200442,8.643015,0.0,0.19,0.19,133.63
2022-03-08 17:30:00,90.93983328,2.84661804,90.9843750941,6.87983328,2.00661804,7.166493,84.06,0.84,84.0641968974,134.86,89.90983328,9.08661804,90.3678302707,6.87983328,2.00661804,7.166493,83.03,7.08,83.3313104421,133.85,6.87983328,2.18661804,7.2189614498,6.87983328,2.00661804,7.166493,0.0,0.18,0.18,133.85
2022-03-08 18:00:00,91.75950368,2.64610524,91.797649145,6.80950368,1.98610524,7.093233,84.95,0.66,84.9525638224,0.003,90.67950368,8.71610524,91.097436178,6.80950368,1.98610524,7.093233,83.87,6.73,84.1395852141,0.003,6.80950368,2.17610524,7.1487603389,6.80950368,1.98610524,7.093233,0.0,0.19,0.19,0.003
2022-03-08 18:30:00,96.9866864,3.9644502,97.0676784735,6.9066864,2.0144502,7.194465,90.08,1.9500000000000002,90.1011037668,134.82,95.8366864,7.3144502,96.1154079316,6.9066864,2.0144502,7.194465,88.93,5.3,89.0877932155,133.79,6.9066864,2.2044502,7.2499598421,6.9066864,2.0144502,7.194465,0.0,0.19,0.19,133.79
2022-03-08 19:00:00,100.3741104,6.3695322,100.5760059807,5.4841104,1.5995322,5.7126149999999996,94.89,4.77,95.0098152824,134.7,98.6841104,5.8395322,98.8567336187,5.4841104,1.5995322,5.7126149999999996,93.2,4.24,93.2963965006,133.57,5.4841104,1.7795322,5.7656050619,5.4841104,1.5995322,5.7126149999999996,0.0,0.18,0.18,133.57
2022-03-08 19:30:00,98.7245104,5.6829822,98.8879428465,5.0845104,1.4829822,5.296365,93.64,4.2,93.7341431923,134.08,97.6145104,6.4629822,97.8282309947,5.0845104,1.4829822,5.296365,92.53,4.98,92.6639158465,133.25,5.0845104,1.6729821999999999,5.352673673,5.0845104,1.4829822,5.296365,0.0,0.19,0.19,133.25
2022-03-08 20:00:00,94.08409056,3.56869308,94.1517480815,5.34409056,1.55869308,5.566761,88.74,2.01,88.7627607727,135.1,92.82409056,8.03869308,93.1715212644,5.34409056,1.55869308,5.566761,87.48,6.48,87.719671682,134.21,5.34409056,1.73869308,5.6198182835,5.34409056,1.55869308,5.566761,0.0,0.18,0.18,134.21
2022-03-08 20:30:00,91.41562912,2.40997516,91.4473904913,5.24562912,1.52997516,5.464197,86.17,0.88,86.174493326,135.53,90.48562912,8.00997516,90.8394670796,5.24562912,1.52997516,5.464197,85.24,6.48,85.4859520623,134.57,5.24562912,1.7199751600000002,5.5204111636,5.24562912,1.52997516,5.464197,0.0,0.19,0.19,134.57
2022-03-08 21:00:00,85.30764704,2.55806372,85.3459919006,5.30764704,1.54806372,5.528799,80.0,1.01,80.006375371,135.17,84.18764704,11.37806372,84.9530473153,5.30764704,1.54806372,5.528799,78.88,9.83,79.4901459302,134.03,5.30764704,1.73806372,5.5849782986,5.30764704,1.54806372,5.528799,0.0,0.19,0.19,134.03
2022-03-08 21:30:00,81.32886592,3.56925256,81.4071495366,5.20886592,1.51925256,5.425902,76.12,2.05,76.1475994369,136.13,80.39886592,12.66925256,81.3909552816,5.20886592,1.51925256,5.425902,75.19,11.15,76.0122266481,135.28,5.20886592,1.70925256,5.4821372189,5.20886592,1.51925256,5.425902,0.0,0.19,0.19,135.28
2022-03-08 22:00:00,78.47603872,4.61717796,78.6117483936,5.23603872,1.52717796,5.454207,73.24,3.09,73.3051546619,136.02,77.97603872,13.13717796,79.0749521607,5.23603872,1.52717796,5.454207,72.74,11.61,73.6607066216,135.17,5.23603872,1.71717796,5.5104266281,5.23603872,1.52717796,5.454207,0.0,0.19,0.19,135.17
2022-03-08 22:30:00,75.39630848,3.90850664,75.4975480169,5.20630848,1.51850664,5.423238,70.19,2.39,70.2306784817,135.4,72.10630848,13.88850664,73.4316712278,5.20630848,1.51850664,5.423238,66.9,12.37,68.0340128171,134.8,5.20630848,1.6985066400000002,5.4763649253,5.20630848,1.51850664,5.423238,0.0,0.18,0.18,134.8
2022-03-08 23:00:00,66.86101376,6.58279568,67.1842865556,5.22101376,1.52279568,5.438556,61.64,5.06,61.847337857,135.4,64.83101376,16.00279568,66.7768658648,5.22101376,1.52279568,5.438556,59.61,14.48,61.3434796861,134.8,5.22101376,1.7127956800000002,5.494784229,5.22101376,1.52279568,5.438556,0.0,0.19,0.19,134.8
2022-03-08 23:30:00,63.466728,7.106129,63.8633121001,5.266728,1.5361289999999999,5.486175,58.2,5.57,58.4659293948,136.56,61.446728,17.126129,63.7887503909,5.266728,1.5361289999999999,5.486175,56.18,15.59,58.3030059259,135.8,5.266728,1.7261289999999998,5.5423772111,5.266728,1.5361289999999999,5.486175,0.0,0.19,0.19,135.8
2022-03-09 00:00:00,59.2310336,8.1136348,59.7841652195,5.3610336,1.5636348,5.58441,53.87,6.55,54.2667430384,136.56,57.7210336,17.9436348,60.445775284,5.3610336,1.5636348,5.58441,52.36,16.38,54.8623185802,135.8,5.3610336,1.7536348,5.6405599254,5.3610336,1.5636348,5.58441,0.0,0.19,0.19,135.8
2022-03-09 00:30:00,59.29966496,8.05615228,59.8443970136,5.36966496,1.56615228,5.593401,53.93,6.49,54.3191034536,136.13,57.71966496,17.85615228,60.4185559025,5.36966496,1.56615228,5.593401,52.35,16.29,54.8259664757,135.41,5.36966496,1.74615228,5.6464457464,5.36966496,1.56615228,5.593401,0.0,0.18,0.18,135.41
2022-03-09 01:00:00,63.36116352,7.57908936,63.8128485349,5.31116352,1.54908936,5.532462,58.05,6.03,58.3623457376,135.42,61.74116352,16.08908936,63.8030568957,5.31116352,1.54908936,5.532462,56.43,14.54,58.2731198753,134.72,5.31116352,1.73908936,5.5886393459,5.31116352,1.54908936,5.532462,0.0,0.19,0.19,134.72
2022-03-09 01:30:00,63.40241216,7.95153688,63.8990829861,5.42241216,1.58153688,5.648346,57.98,6.37,58.3288719246,134.78,61.76241216,15.93153688,63.7840844034,5.42241216,1.58153688,5.648346,56.34,14.35,58.138783097,133.93,5.42241216,1.77153688,5.7044628625,5.42241216,1.58153688,5.648346,0.0,0.19,0.19,133.93
2022-03-09 02:00:00,61.45846624,8.58246932,62.0548294027,5.28846624,1.54246932,5.508819,56.17,7.04,56.6094559239,135.57,59.79846624,16.63246932,62.0684750927,5.28846624,1.54246932,5.508819,54.51,15.09,56.5601290663,134.66,5.28846624,1.7324693199999999,5.5650089952,5.28846624,1.54246932,5.508819,0.0,0.19,0.19,134.66
2022-03-09 02:30:00,60.21409056,8.86869308,60.8637036247,5.34409056,1.55869308,5.566761,54.87,7.31,55.3547920238,135.99,58.57409056,16.90869308,60.9657935781,5.34409056,1.55869308,5.566761,53.23,15.35,55.3990559486,135.09,5.34409056,1.74869308,5.6229201845,5.34409056,1.55869308,5.566761,0.0,0.19,0.19,135.09
2022-03-09 03:00:00,59.23855616,9.23957888,59.9547859124,5.27855616,1.53957888,5.498496,53.96,7.7,54.5066197815,135.66,57.58855616,17.30957888,60.1337120224,5.27855616,1.53957888,5.498496,52.31,15.77,54.6354189148,134.75,5.27855616,1.71957888,5.5515859589000005,5.27855616,1.53957888,5.498496,0.0,0.18,0.18,134.75
2022-03-09 03:30:00,57.39677792,9.69489356,58.2098022393,5.29677792,1.54489356,5.5174769999999995,52.1,8.15,52.7335993461,135.25,55.83677792,17.63489356,58.5554031611,5.29677792,1.54489356,5.5174769999999995,50.54,16.09,53.0394164749,134.33,5.29677792,1.7348935600000002,5.5736623506,5.29677792,1.54489356,5.5174769999999995,0.0,0.19,0.19,134.33
2022-03-09 04:00:00,55.700664,10.464777,56.675175586,5.330664,1.554777,5.5527750000000005,50.37,8.91,51.1519794338,135.25,54.050664,18.514777,57.1338012581,5.330664,1.554777,5.5527750000000005,48.72,16.96,51.5875954082,134.33,5.330664,1.744777,5.6089415633,5.330664,1.554777,5.5527750000000005,0.0,0.19,0.19,134.33
2022-03-09 04:30:00,56.30938528,10.03440404,57.196469603,5.32938528,1.55440404,5.551443,50.98,8.48,51.6804682641,135.56,54.63938528,18.04440404,57.5418364404,5.32938528,1.55440404,5.551443,49.31,16.49,51.9941939066,134.65,5.32938528,1.73440404,5.6045075463,5.32938528,1.55440404,5.551443,0.0,0.18,0.18,134.65
2022-03-09 05:00:00,56.68012448,9.57211964,57.4827103177,5.39012448,1.57211964,5.614713,51.29,8.0,51.9101541127,134.77,54.98012448,17.58211964,57.7230025109,5.39012448,1.57211964,5.614713,49.59,16.01,52.1103463815,133.88,5.39012448,1.7621196399999999,5.6708471621,5.39012448,1.57211964,5.614713,0.0,0.19,0.19,133.88
2022-03-09 05:30:00,60.42476992,5.97722456,60.7196840681,5.30476992,1.54722456,5.525802,55.12,4.43,55.2977332266,134.56,57.76476992,18.77722456,60.7400428555,5.30476992,1.54722456,5.525802,52.46,17.23,55.2170671079,133.67,5.30476992,1.72722456,5.5788787928,5.30476992,1.54722456,5.525802,0.0,0.18,0.18,133.67
2022-03-09 06:00:00,67.88719744,5.04251592,68.0742134957,5.35719744,1.56251592,5.580414,62.53,3.48,62.6267618515,135.49,62.34719744,21.09251592,65.8184416137,5.35719744,1.56251592,5.580414,56.99,19.53,60.2435141737,134.38,5.35719744,1.75251592,5.6365660167,5.35719744,1.56251592,5.580414,0.0,0.19,0.19,134.38
2022-03-09 06:30:00,76.33106368,8.65156024,76.8197941751,5.25106368,1.5315602400000001,5.469858,71.08,7.12,71.4357109575,135.63,69.90106368,17.80156024,72.1321998179,5.25106368,1.5315602400000001,5.469858,64.65,16.27,66.6658488283,134.69,5.25106368,1.72156024,5.5260690759,5.25106368,1.5315602400000001,5.469858,0.0,0.19,0.19,134.69
2022-03-09 07:00:00,83.7254592,10.7861756,84.4173803332,5.3354592,1.5561756,5.55777,78.39,9.23,78.9315209533,135.63,76.5454592,13.4561756,77.7192124633,5.3354592,1.5561756,5.55777,71.21,11.9,72.197466022,134.69,5.3354592,1.7361756,5.6108315417,5.3354592,1.5561756,5.55777,0.0,0.18,0.18,134.69
2022-03-09 07:30:00,80.88413056,7.00703808,81.1870750742,5.30413056,1.54703808,5.525136,75.58,5.46,75.7769621983,135.92,79.43413056,11.91703808,80.3230782181,5.30413056,1.54703808,5.525136,74.13,10.37,74.8518122693,134.01,5.30413056,1.73703808,5.5813172539,5.30413056,1.54703808,5.525136,0.0,0.19,0.19,134.01
2022-03-09 08:00:00,73.2046688,7.3630284,73.5740288508,6.5246688,1.9030284,6.79653,66.68,5.46,66.9031688338,135.92,71.4046688,12.2930284,72.455125931,6.5246688,1.9030284,6.79653,64.88,10.39,65.7066701333,134.01,6.5246688,2.0830284,6.8491101805,6.5246688,1.9030284,6.79653,0.0,0.18,0.18,134.01
2022-03-09 08:30:00,72.288104,9.410697,72.8980877523,7.888104,2.300697,8.216775,64.4,7.11,64.7912964834,135.72,70.078104,13.080697,71.288465366,7.888104,2.300697,8.216775,62.19,10.78,63.1173866696,133.74,7.888104,2.490697,8.2719862343,7.888104,2.300697,8.216775,0.0,0.19,0.19,133.74
2022-03-09 09:00:00,69.70811264,9.88444952,70.4054210281,9.23811264,2.69444952,9.623034,60.47,7.19,60.8959522464,137.2,67.19811264,13.79444952,68.5993671978,9.23811264,2.69444952,9.623034,57.96,11.1,59.0133171411,135.41,9.23811264,2.88444952,9.6779529955,9.23811264,2.69444952,9.623034,0.0,0.19,0.19,135.41
2022-03-09 09:30:00,58.33440544,10.52878492,59.2769615443,10.14440544,2.9587849200000003,10.567089,48.19,7.57,48.7809491503,136.75,56.40440544,13.45878492,57.9878939483,10.14440544,2.9587849200000003,10.567089,46.26,10.5,47.4366693603,134.99,10.14440544,3.14878492,10.6218552148,10.14440544,2.9587849200000003,10.567089,0.0,0.19,0.19,134.99
2022-03-09 10:00:00,56.9681824,10.7540532,57.9743345472,9.4081824,2.7440531999999997,9.80019,47.56,8.01,48.2298009534,136.75,54.6381824,12.9140532,56.1435993327,9.4081824,2.7440531999999997,9.80019,45.23,10.17,46.3592687604,134.99,9.4081824,2.9340532,9.8550780947,9.4081824,2.7440531999999997,9.80019,0.0,0.19,0.19,134.99
2022-03-09 10:30:00,48.57386656,11.47946108,49.9119077904,9.56386656,2.78946108,9.962361,39.01,8.69,39.9661882095,136.52,46.64386656,12.10946108,48.1901373241,9.56386656,2.78946108,9.962361,37.08,9.32,38.2333467015,134.82,9.56386656,2.96946108,10.0142519782,9.56386656,2.78946108,9.962361,0.0,0.18,0.18,134.82
2022-03-09 11:00:00,43.72923104,12.29477572,45.4247416873,9.71923104,2.83477572,10.124199,34.01,9.46,35.3011572048,136.49,41.30923104,11.62477572,42.9137271704,9.71923104,2.83477572,10.124199,31.59,8.79,32.790123513,134.75,9.71923104,3.02477572,10.179033361,9.71923104,2.83477572,10.124199,0.0,0.19,0.19,134.75
2022-03-09 11:30:00,27.63453248,14.80423864,31.350165344,12.97453248,3.78423864,13.515138,14.66,11.02,18.3400109051,136.64,25.86453248,10.89423864,28.0652538908,12.97453248,3.78423864,13.515138,12.89,7.11,14.7208763326,134.87,12.97453248,3.9742386400000003,13.5695639518,12.97453248,3.78423864,13.515138,0.0,0.19,0.19,134.87
2022-03-09 12:00:00,22.60445184,15.32421512,27.3092074589,13.69445184,3.99421512,14.265054,8.91,11.33,14.4137781307,136.64,20.56445184,10.97421512,23.309441799,13.69445184,3.99421512,14.265054,6.87,6.98,9.7937377951,134.87,13.69445184,4.18421512,14.3194157482,13.69445184,3.99421512,14.265054,0.0,0.19,0.19,134.87
2022-03-09 12:30:00,22.07253376,16.13365568,27.3402924671,13.69253376,3.99365568,14.263056,8.38,12.14,14.7514067126,136.24,20.05253376,10.21365568,22.5038412842,13.69253376,3.99365568,14.263056,6.36,6.22,8.8959541366,134.47,13.69253376,4.18365568,14.3174179103,13.69253376,3.99365568,14.263056,0.0,0.19,0.19,134.47
2022-03-09 13:00:00,26.5970096,13.8016278,29.9647434428,13.3770096,3.9016278,13.934385,13.22,9.9,16.5160043594,136.24,24.3770096,12.4716278,27.3821127202,13.3770096,3.9016278,13.934385,11.0,8.57,13.9443501103,134.47,13.3770096,4.0916278,13.9887742098,13.3770096,3.9016278,13.934385,0.0,0.19,0.19,134.47
2022-03-09 13:30:00,31.33361312,12.84563716,33.8645198578,13.25361312,3.86563716,13.805847,18.08,8.98,20.187293033,136.9,29.52361312,13.12563716,32.3098449782,13.25361312,3.86563716,13.805847,16.27,9.26,18.7205902685,135.18,13.25361312,4.04563716,13.8573244447,13.25361312,3.86563716,13.805847,0.0,0.18,0.18,135.18
2022-03-09 14:00:00,38.68508384,11.42731612,40.337566429,11.06508384,3.2273161200000002,11.526129,27.62,8.2,28.8115324133,137.1,36.36508384,14.71731612,39.2303290385,11.06508384,3.2273161200000002,11.526129,25.3,11.49,27.7868692011,135.32,11.06508384,3.41731612,11.5807655123,11.06508384,3.2273161200000002,11.526129,0.0,0.19,0.19,135.32
2022-03-09 14:30:00,40.38927072,11.93645396,42.1161741191,9.99927072,2.91645396,10.415907,30.39,9.02,31.7003548876,137.65,38.59927072,15.95645396,41.7673571476,9.99927072,2.91645396,10.415907,28.6,13.04,31.4324927424,136.31,9.99927072,3.10645396,10.4706958287,9.99927072,2.91645396,10.415907,0.0,0.19,0.19,136.31
2022-03-09 15:00:00,39.46441472,11.57587096,41.127129947,10.85441472,3.16587096,11.306682,28.61,8.41,29.8204661265,137.65,37.19441472,17.00587096,40.8977277299,10.85441472,3.16587096,11.306682,26.34,13.84,29.7546836649,136.31,10.85441472,3.35587096,11.3613462589,10.85441472,3.16587096,11.306682,0.0,0.19,0.19,136.31
2022-03-09 15:30:00,53.05452672,9.86048696,53.963061519600004,8.74452672,2.5504869599999997,9.108882,44.31,7.31,44.9089322964,137.95,51.11452672,17.35048696,53.9790166598,8.74452672,2.5504869599999997,9.108882,42.37,14.8,44.8804734824,136.61,8.74452672,2.75048696,9.1668929346,8.74452672,2.5504869599999997,9.108882,0.0,0.2,0.2,136.61
2022-03-09 16:00:00,59.16294784,9.62419312,59.9406330491,9.20294784,2.6841931199999998,9.586404,49.96,6.94,50.4397184766,137.77,56.72294784,17.93419312,59.4905714759,9.20294784,2.6841931199999998,9.586404,47.52,15.25,49.9070425892,136.44,9.20294784,2.86419312,9.638353136,9.20294784,2.6841931199999998,9.586404,0.0,0.18,0.18,136.44
2022-03-09 16:30:00,70.23018208,9.12463644,70.8204593684,7.7301820800000005,2.25463644,8.052273,62.5,6.87,62.8764415342,137.6,67.87018208,15.52463644,69.6230992715,7.7301820800000005,2.25463644,8.052273,60.14,13.27,61.5866259832,136.32,7.7301820800000005,2.44463644,8.1075250424,7.7301820800000005,2.25463644,8.052273,0.0,0.19,0.19,136.32
2022-03-09 17:00:00,82.18636704,7.77102372,82.5529389961,6.58636704,1.92102372,6.860799,75.6,5.85,75.8260014771,136.2,79.25636704,13.11102372,80.3334964966,6.58636704,1.92102372,6.860799,72.67,11.19,73.5264918244,134.71,6.58636704,2.11102372,6.9164045524,6.58636704,1.92102372,6.860799,0.0,0.19,0.19,134.71
2022-03-09 17:30:00,88.8208336,7.1919098,89.1115258986,5.5608336,1.6219098,5.792535,83.26,5.57,83.4461053615,136.66,86.4808336,12.3419098,87.3570679319,5.5608336,1.6219098,5.792535,80.92,10.72,81.6269857339,134.75,5.5608336,1.8119098,5.8485799516,5.5608336,1.6219098,5.792535,0.0,0.19,0.19,134.75
2022-03-09 18:00:00,92.1434512,7.8685066,92.4788029505,5.3434512,1.5585065999999999,5.566095,86.8,6.31,87.0290531949,136.66,89.6634512,11.4485066,90.3913866719,5.3434512,1.5585065999999999,5.566095,84.32,9.89,84.8980241231,134.75,5.3434512,1.7385066,5.6191525985,5.3434512,1.5585065999999999,5.566095,0.0,0.18,0.18,134.75
2022-03-09 18:30:00,96.21669792,8.89820356,96.6272786806,5.37669792,1.5682035600000002,5.600727,90.84,7.33,91.1352538813,136.3,93.40669792,10.65820356,94.0128104007,5.37669792,1.5682035600000002,5.600727,88.03,9.09,88.4980734254,134.39,5.37669792,1.75820356,5.6568684165,5.37669792,1.5682035600000002,5.600727,0.0,0.19,0.19,134.39
2022-03-09 19:00:00,94.88401056,8.17200308,95.2352723222,5.42401056,1.58200308,5.650011,89.46,6.59,89.7023951743,136.3,91.80401056,11.62200308,92.5367349245,5.42401056,1.58200308,5.650011,86.38,10.04,86.9615202259,134.39,5.42401056,1.7720030800000002,5.7061270114,5.42401056,1.58200308,5.650011,0.0,0.19,0.19,134.39
2022-03-09 19:30:00,93.62535936,7.78864648,93.9487675772,5.27535936,1.5386464800000001,5.495166,88.35,6.25,88.5707908963,136.83,91.16535936,11.71864648,91.9154471379,5.27535936,1.5386464800000001,5.495166,85.89,10.18,86.4911816314,134.96,5.27535936,1.72864648,5.5513633488,5.27535936,1.5386464800000001,5.495166,0.0,0.19,0.19,134.96
2022-03-09 20:00:00,88.44888576,5.70009168,88.6323667592,5.34888576,1.56009168,5.571756,83.1,4.14,83.2030624436,136.94,85.76888576,13.81009168,86.8735886028,5.34888576,1.56009168,5.571756,80.42,12.25,81.3476422522,135.01,5.34888576,1.74009168,5.6248109238,5.34888576,1.56009168,5.571756,0.0,0.18,0.18,135.01
2022-03-09 20:30:00,86.27213248,4.73978864,86.4022363079,5.38213248,1.56978864,5.606388,80.89,3.17,80.9520907698,136.34,83.98213248,14.32978864,85.1959002438,5.38213248,1.56978864,5.606388,78.6,12.76,79.6289997426,134.46,5.38213248,1.75978864,5.6625264759,5.38213248,1.56978864,5.606388,0.0,0.19,0.19,134.46
2022-03-09 21:00:00,81.88197248,3.78640864,81.9694718026,5.54197248,1.61640864,5.772888,76.34,2.17,76.370835402,135.41,79.35197248,15.636408639999999,80.8778882738,5.54197248,1.61640864,5.772888,73.81,14.02,75.1297311322,133.47,5.54197248,1.80640864,5.8289425408,5.54197248,1.61640864,5.772888,0.0,0.19,0.19,133.47
2022-03-09 21:30:00,77.20501952,2.16104736,77.2352585596,5.4550195200000005,1.5910473600000001,5.682312,71.75,0.5700000000000001,71.7522640758,135.34,75.01501952,17.18104736,76.9574008265,5.4550195200000005,1.5910473600000001,5.682312,69.56,15.59,71.2856345977,133.51,5.4550195200000005,1.78104736,5.7384115975,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.19,0.19,133.51
2022-03-09 22:00:00,75.40023424,2.57006832,75.4440227892,5.52023424,1.6100683199999999,5.750244,69.88,0.96,69.8865938503,135.34,73.38023424,17.29006832,75.389689213,5.52023424,1.6100683199999999,5.750244,67.86,15.68,69.6479863313,133.51,5.52023424,1.80006832,5.8063096732,5.52023424,1.6100683199999999,5.750244,0.0,0.19,0.19,133.51
2022-03-09 22:30:00,73.4880864,3.1365252,73.5549905381,5.5080864,1.6065252,5.73759,67.98,1.53,67.9972153842,135.94,69.2480864,17.7765252,71.4933725477,5.5080864,1.6065252,5.73759,63.74,16.17,65.759079221,134.06,5.5080864,1.7965252,5.7936619322,5.5080864,1.6065252,5.73759,0.0,0.19,0.19,134.06
2022-03-09 23:00:00,65.65959488,3.26988184,65.7409653645,5.51959488,1.60988184,5.749578,60.14,1.6600000000000001,60.1629055149,135.69,62.80959488,19.94988184,65.901767764,5.51959488,1.60988184,5.749578,57.29,18.34,60.153966619,134.06,5.51959488,1.79988184,5.8056440019,5.51959488,1.60988184,5.749578,0.0,0.19,0.19,134.06
2022-03-09 23:30:00,61.19768672,2.93974196,61.2682539548,5.58768672,1.62974196,5.820507,55.61,1.31,55.6254276388,137.34,58.51768672,23.20974196,62.9524565121,5.58768672,1.62974196,5.820507,52.93,21.58,57.1601373336,135.92,5.58768672,1.81974196,5.8765384098,5.58768672,1.62974196,5.820507,0.0,0.19,0.19,135.92
2022-03-10 00:00:00,58.52479968,2.82848324,58.5931096207,5.51479968,1.60848324,5.744583,53.01,1.22,53.0240370021,137.34,56.23479968,23.38848324,60.9046290795,5.51479968,1.60848324,5.744583,50.72,21.78,55.1986123014,135.92,5.51479968,1.7884832400000001,5.7975587802,5.51479968,1.60848324,5.744583,0.0,0.18,0.18,135.92
2022-03-10 00:30:00,58.53293152,3.54668836,58.6402853902,5.54293152,1.61668836,5.773887,52.99,1.9300000000000002,53.0251355491,137.93,56.22293152,22.67668836,60.6238420399,5.54293152,1.61668836,5.773887,50.68,21.06,54.881563388800004,136.41,5.54293152,1.8066883599999999,5.8299410516,5.54293152,1.61668836,5.773887,0.0,0.19,0.19,136.41
2022-03-10 01:00:00,60.63175264,3.49384452,60.7323338735,5.60175264,1.63384452,5.835159,55.03,1.8599999999999999,55.0614247909,137.93,58.31175264,22.25384452,62.4138934202,5.60175264,1.63384452,5.835159,52.71,20.62,56.5997217308,136.41,5.60175264,1.82384452,5.8911833678,5.60175264,1.63384452,5.835159,0.0,0.19,0.19,136.41
2022-03-10 01:30:00,60.60530912,4.01321516,60.7380390649,5.56530912,1.62321516,5.797197,55.04,2.39,55.0918660058,137.55,58.20530912,22.82321516,62.5200540626,5.56530912,1.62321516,5.797197,52.64,21.2,56.7486528474,135.98,5.56530912,1.81321516,5.8532396856,5.56530912,1.62321516,5.797197,0.0,0.19,0.19,135.98
2022-03-10 02:00:00,59.41843616,4.38454388,59.579986411,5.39843616,1.57454388,5.623371,54.02,2.81,54.0930355961,137.73,57.22843616,23.14454388,61.731384374,5.39843616,1.57454388,5.623371,51.83,21.57,56.1392358338,136.17,5.39843616,1.7645438800000002,5.6795006891,5.39843616,1.57454388,5.623371,0.0,0.19,0.19,136.17
2022-03-10 02:30:00,58.66298176,4.49211968,58.8347224706,5.25298176,1.53211968,5.471856,53.41,2.96,53.4919592088,138.1,56.46298176,23.30211968,61.0823795444,5.25298176,1.53211968,5.471856,51.21,21.77,55.6452783262,136.53,5.25298176,1.72211968,5.5280659876,5.25298176,1.53211968,5.471856,0.0,0.19,0.19,136.53
2022-03-10 03:00:00,56.9377568,6.8860124,57.3526400106,5.4377568,1.5860124,5.66433,51.5,5.3,51.7720001545,138.01,55.1377568,21.6760124,59.2454364361,5.4377568,1.5860124,5.66433,49.7,20.09,53.606884819,136.44,5.4377568,1.7860124,5.7235512847,5.4377568,1.5860124,5.66433,0.0,0.2,0.2,136.44
2022-03-10 03:30:00,54.38306144,14.49214292,56.2808988734,5.49306144,1.60214292,5.721939,48.89,12.89,50.5606981756,137.64,54.07306144,15.06214292,56.1316677361,5.49306144,1.60214292,5.721939,48.58,13.46,50.4101973811,136.4,5.49306144,1.7921429199999999,5.7780187114,5.49306144,1.60214292,5.721939,0.0,0.19,0.19,136.4
2022-03-10 04:00:00,52.71855584,15.06291212,54.8282541341,5.59855584,1.6329121199999999,5.831829,47.12,13.43,48.996523346000004,135.62,52.39855584,15.62291212,54.6780032301,5.59855584,1.6329121199999999,5.831829,46.8,13.99,48.8462905449,135.71,5.59855584,1.82291212,5.8878549652,5.59855584,1.6329121199999999,5.831829,0.0,0.19,0.19,135.71
2022-03-10 04:30:00,52.97516928,14.97734104,55.0516966575,5.54516928,1.61734104,5.776218,47.43,13.36,49.2756988789,135.74,52.54516928,15.63734104,54.822634463,5.54516928,1.61734104,5.776218,47.0,14.02,49.0465126181,135.83,5.54516928,1.80734104,5.832270911,5.54516928,1.61734104,5.776218,0.0,0.19,0.19,135.83
2022-03-10 05:00:00,53.77278176,14.48039468,55.6883640296,5.45278176,1.5903946800000002,5.679981,48.32,12.89,50.0097440505,135.26,53.40278176,15.11039468,55.4993795199,5.45278176,1.5903946800000002,5.679981,47.95,13.52,49.8196035713,135.36,5.45278176,1.7803946800000001,5.7360817758,5.45278176,1.5903946800000002,5.679981,0.0,0.19,0.19,135.36
2022-03-10 05:30:00,55.15149312,13.66960216,56.8202887759,5.38149312,1.56960216,5.605722,49.77,12.1,51.2197510732,135.17,54.74149312,13.79960216,56.4540528995,5.38149312,1.56960216,5.605722,49.36,12.23,50.8525564746,135.28,5.38149312,1.74960216,5.658760988,5.38149312,1.56960216,5.605722,0.0,0.18,0.18,135.28
2022-03-10 06:00:00,61.4492352,9.8614436,62.2354929003,5.5592352,1.6214436,5.79087,55.89,8.24,56.494156335,133.38,59.2492352,12.1214436,60.4764521672,5.5592352,1.6214436,5.79087,53.69,10.5,54.7070936899,133.4,5.5592352,1.8114436,5.8469157617,5.5592352,1.6214436,5.79087,0.0,0.19,0.19,133.4
2022-03-10 06:30:00,70.69384064,8.14820352,71.1618740973,5.51384064,1.60820352,5.743584,65.18,6.54,65.507282038,133.48,66.50384064,14.25820352,68.0151246966,5.51384064,1.60820352,5.743584,60.99,12.65,62.2880614564,133.78,5.51384064,1.79820352,5.799652964,5.51384064,1.60820352,5.743584,0.0,0.19,0.19,133.78
2022-03-10 07:00:00,79.90073408,10.91104744,80.642285823,5.18073408,1.51104744,5.396598,74.72,9.4,75.308952987,134.42,73.61073408,15.73104744,75.2728770897,5.18073408,1.51104744,5.396598,68.43,14.22,69.8918686258,133.71,5.18073408,1.6910474400000002,5.4497382554,5.18073408,1.51104744,5.396598,0.0,0.18,0.18,133.71
2022-03-10 07:30:00,79.07771616,13.96433388,80.3012317078,6.11771616,1.7843338800000001,6.372621,72.96,12.18,73.9696829789,135.08,75.96771616,17.72433388,78.0079861941,6.11771616,1.7843338800000001,6.372621,69.85,15.94,71.6456984054,133.68,6.11771616,1.97433388,6.4284092343,6.11771616,1.7843338800000001,6.372621,0.0,0.19,0.19,133.68
2022-03-10 08:00:00,70.78851424,13.08123332,71.9870294809,7.23851424,2.11123332,7.540119,63.55,10.97,64.4898705224,137.19,69.36851424,18.78123332,71.8660246075,7.23851424,2.11123332,7.540119,62.13,16.67,64.327488681,134.84,7.23851424,2.29123332,7.5924856621,7.23851424,2.11123332,7.540119,0.0,0.18,0.18,134.84
2022-03-10 08:30:00,63.10567616,14.38873888,64.7252823105,8.15567616,2.37873888,8.495496,54.95,12.01,56.2471563726,137.34,60.45567616,18.94873888,63.3556902346,8.15567616,2.37873888,8.495496,52.3,16.57,54.8621445078,134.88,8.15567616,2.56873888,8.5506416754,8.15567616,2.37873888,8.495496,0.0,0.19,0.19,134.88
2022-03-10 09:00:00,51.868712,14.366291,53.8214975789,9.278712,2.7062910000000002,9.665325,42.59,11.66,44.1572610111,137.42,48.398712,20.156291,52.4281545559,9.278712,2.7062910000000002,9.665325,39.12,17.45,42.8354631118,135.03,9.278712,2.8962909999999997,9.7202365164,9.278712,2.7062910000000002,9.665325,0.0,0.19,0.19,135.03
2022-03-10 09:30:00,43.496442880000004,11.26104584,44.9305207696,10.66644288,3.11104584,11.110878,32.83,8.15,33.8264896198,137.16,41.27644288,14.88104584,43.8769901215,10.66644288,3.11104584,11.110878,30.61,11.77,32.7948928951,135.15,10.66644288,3.30104584,11.1655679367,10.66644288,3.11104584,11.110878,0.0,0.19,0.19,135.15
2022-03-10 10:00:00,35.3100384,6.3587612,35.8780246921,11.5500384,3.3687612,12.03129,23.76,2.99,23.9473944303,137.16,33.7100384,8.0687612,34.6622503054,11.5500384,3.3687612,12.03129,22.16,4.7,22.6529379993,135.15,11.5500384,3.5587612,12.0858664696,11.5500384,3.3687612,12.03129,0.0,0.19,0.19,135.15
2022-03-10 10:30:00,27.52558208,7.51496144,28.5330039478,12.32558208,3.59496144,12.839148,15.2,3.92,15.6973373538,135.87,26.19558208,7.22496144,27.1736745458,12.32558208,3.59496144,12.839148,13.87,3.63,14.3371475545,134.78,12.32558208,3.7749614400000002,12.8907062446,12.32558208,3.59496144,12.839148,0.0,0.18,0.18,134.78
2022-03-10 11:00:00,24.68173536,9.55008948,26.4649252683,12.89173536,3.76008948,13.428891,11.79,5.79,13.1349990483,135.54,22.68173536,5.87008948,23.4290219481,12.89173536,3.76008948,13.428891,9.79,2.11,10.0147990494,134.46,12.89173536,3.95008948,13.4833247937,12.89173536,3.76008948,13.428891,0.0,0.19,0.19,134.46
2022-03-10 11:30:00,20.5119248,9.3680614,22.5499364388,13.2619248,3.8680614,13.814505,7.25,5.5,9.1001373616,135.33,20.0819248,5.3680614,20.7870100512,13.2619248,3.8680614,13.814505,6.82,1.5,6.9830079479,134.24,13.2619248,4.0580614,13.8689044891,13.2619248,3.8680614,13.814505,0.0,0.19,0.19,134.24
2022-03-10 12:00:00,25.74185472,8.49179096,27.1063387077,13.411854720000001,3.9117909600000003,13.970682,12.33,4.58,13.1531479122,135.22,24.43185472,5.20179096,24.9794746592,13.411854720000001,3.9117909600000003,13.970682,11.02,1.29,11.09524673,134.05,13.411854720000001,4.10179096,14.0250681321,13.411854720000001,3.9117909600000003,13.970682,0.0,0.19,0.19,134.05
2022-03-10 12:30:00,29.93939712,6.91857416,30.7283935199,13.46939712,3.92857416,14.030622,16.47,2.99,16.739205477,135.44,29.17939712,6.21857416,29.8346758131,13.46939712,3.92857416,14.030622,15.71,2.29,15.8760259511,134.17,13.46939712,4.10857416,14.0820822468,13.46939712,3.92857416,14.030622,0.0,0.18,0.18,134.17
2022-03-10 13:00:00,30.52954752,7.16820136,31.3597892613,12.91954752,3.76820136,13.457862,17.61,3.4,17.9352195414,135.24,29.35954752,5.94820136,29.9560366203,12.91954752,3.76820136,13.457862,16.44,2.18,16.5839078627,133.82,12.91954752,3.95820136,13.5122931484,12.91954752,3.76820136,13.457862,0.0,0.19,0.19,133.82
2022-03-10 13:30:00,36.6769312,5.5782716,37.098711518,11.8569312,3.4582716,12.35097,24.82,2.12,24.9103753484,135.57,36.0969312,6.5082716,36.6789591084,11.8569312,3.4582716,12.35097,24.24,3.05,24.4311297324,134.22,11.8569312,3.6482716,12.4055109991,11.8569312,3.4582716,12.35097,0.0,0.19,0.19,134.22
2022-03-10 14:00:00,49.2560128,4.0796704,49.4246750877,11.1760128,3.2596704,11.641680000000001,38.08,0.8200000000000001,38.0888277583,135.93,48.3760128,7.8996704,49.0167665891,11.1760128,3.2596704,11.641680000000001,37.2,4.64,37.4882594955,134.51,11.1760128,3.4496704,11.696302320600001,11.1760128,3.2596704,11.641680000000001,0.0,0.19,0.19,134.51
2022-03-10 14:30:00,59.36364736,3.71023048,59.4794791344,8.983647359999999,2.62023048,9.357966,50.38,1.09,50.3917900059,136.35,58.86364736,6.75023048,59.2494269344,8.983647359999999,2.62023048,9.357966,49.88,4.13,50.050687308,134.94,8.983647359999999,2.81023048,9.4129334025,8.983647359999999,2.62023048,9.357966,0.0,0.19,0.19,134.94
2022-03-10 15:00:00,61.44860384,3.06167612,61.5248305528,7.54860384,2.20167612,7.863129,53.9,0.86,53.9068604168,136.35,60.61860384,8.24167612,61.1763055176,7.54860384,2.20167612,7.863129,53.07,6.04,53.4126061899,134.94,7.54860384,2.39167612,7.9184300588,7.54860384,2.20167612,7.863129,0.0,0.19,0.19,134.94
2022-03-10 15:30:00,67.24762496,2.73055728,67.3030386076,7.40762496,2.16055728,7.716276,59.84,0.5700000000000001,59.8427146777,136.57,67.07762496,9.56055728,67.7555313298,7.40762496,2.16055728,7.716276,59.67,7.4,60.1271062001,135.33,7.40762496,2.35055728,7.7716167607,7.40762496,2.16055728,7.716276,0.0,0.19,0.19,135.33
2022-03-10 16:00:00,71.97005312,2.81918216,72.0252478937,6.82005312,1.98918216,7.104222,65.15,0.8300000000000001,65.1552868154,136.53,71.46005312,9.39918216,72.0755424342,6.82005312,1.98918216,7.104222,64.64,7.41,65.0633360657,135.36,6.82005312,2.17918216,7.1597457669,6.82005312,1.98918216,7.104222,0.0,0.19,0.19,135.36
2022-03-10 16:30:00,80.17147296,2.52209628,80.2111341786,5.56147296,1.62209628,5.793201,74.61,0.9,74.6154280293,136.05,79.02147296,8.22209628,79.448071443,5.56147296,1.62209628,5.793201,73.46,6.6,73.755891968,134.96,5.56147296,1.80209628,5.8461553595,5.56147296,1.62209628,5.793201,0.0,0.18,0.18,134.96
2022-03-10 17:00:00,86.30401056,3.13200308,86.3608226109,5.42401056,1.58200308,5.650011,80.88,1.55,80.8948508868,135.61,84.56401056,7.75200308,84.9185812043,5.42401056,1.58200308,5.650011,79.14,6.17,79.3801518013,134.46,5.42401056,1.7720030800000002,5.7061270114,5.42401056,1.58200308,5.650011,0.0,0.19,0.19,134.46
2022-03-10 17:30:00,88.67110368,3.23990524,88.7302745053,5.21110368,1.51990524,5.428233,83.46,1.72,83.4777215789,135.4,87.32110368,7.14990524,87.6133339899,5.21110368,1.51990524,5.428233,82.11,5.63,82.3027885311,134.33,5.21110368,1.7099052399999999,5.4844669288,5.21110368,1.51990524,5.428233,0.0,0.19,0.19,134.33
2022-03-10 18:00:00,83.17161312,2.94463716,83.2237232824,5.26161312,1.53463716,5.480847,77.91,1.4100000000000001,77.9227579081,135.4,75.11161312,6.76463716,75.4156133794,5.26161312,1.53463716,5.480847,69.85,5.23,70.0455237685,134.33,5.26161312,1.72463716,5.5370521,5.26161312,1.53463716,5.480847,0.0,0.19,0.19,134.33
2022-03-10 18:30:00,85.09251232,3.08573276,85.1484433187,5.16251232,1.50573276,5.377617,79.93,1.58,79.945614639,135.35,77.15251232,6.75573276,77.4477248369,5.16251232,1.50573276,5.377617,71.99,5.25,72.1811789873,134.27,5.16251232,1.69573276,5.4338791896,5.16251232,1.50573276,5.377617,0.0,0.19,0.19,134.27
2022-03-10 19:00:00,89.98743712,2.45591916,90.0209441094,5.43743712,1.58591916,5.663997,84.55,0.87,84.5544759312,134.9,87.46743712,8.66591916,87.8956808451,5.43743712,1.58591916,5.663997,82.03,7.08,82.3349700917,133.78,5.43743712,1.7659191600000002,5.7170090881,5.43743712,1.58591916,5.663997,0.0,0.18,0.18,133.78
2022-03-10 19:30:00,90.57311136,2.17090748,90.5991243927,5.52311136,1.61090748,5.753241,85.05,0.56,85.0518436014,134.61,89.31311136,8.59090748,89.7253339483,5.52311136,1.61090748,5.753241,83.79,6.98,84.0802265696,133.54,5.52311136,1.80090748,5.8093051948,5.52311136,1.61090748,5.753241,0.0,0.19,0.19,133.54
2022-03-10 20:00:00,86.10357088,2.92687484,86.1533024011,5.54357088,1.61687484,5.774553,80.56,1.31,80.5706503635,134.61,84.57357088,10.18687484,85.1848655009,5.54357088,1.61687484,5.774553,79.03,8.57,79.4933066365,133.54,5.54357088,1.8068748399999999,5.8306067256,5.54357088,1.61687484,5.774553,0.0,0.19,0.19,133.54
2022-03-10 20:30:00,82.91799648,3.67941564,82.9995918045,5.51799648,1.60941564,5.747913,77.4,2.07,77.4276752847,135.07,81.66799648,11.09941564,82.4188005045,5.51799648,1.60941564,5.747913,76.15,9.49,76.7390552457,134.02,5.51799648,1.78941564,5.8008873015999995,5.51799648,1.60941564,5.747913,0.0,0.18,0.18,134.02
2022-03-10 21:00:00,77.57003456,5.05501008,77.7345700995,5.40003456,1.57501008,5.625036,72.17,3.48,72.2538531844,135.51,76.14003456,12.58501008,77.1730998568,5.40003456,1.57501008,5.625036,70.74,11.01,71.5916733985,134.41,5.40003456,1.7650100800000001,5.6811648305,5.40003456,1.57501008,5.625036,0.0,0.19,0.19,134.41
2022-03-10 21:30:00,74.68461984,6.12426412,74.935299103,5.5346198399999995,1.61426412,5.765229,69.15,4.51,69.2969162373,135.07,73.61461984,13.34426412,74.8143143997,5.5346198399999995,1.61426412,5.765229,68.08,11.73,69.0831332526,134.07,5.5346198399999995,1.80426412,5.8212872964999995,5.5346198399999995,1.61426412,5.765229,0.0,0.19,0.19,134.07
2022-03-10 22:00:00,72.55473984,6.25929912,72.8242342818,5.41473984,1.57929912,5.640354,67.14,4.68,67.3029122698,134.61,71.49473984,13.24929912,72.7120468145,5.41473984,1.57929912,5.640354,66.08,11.67,67.102572976,133.59,5.41473984,1.75929912,5.6933769354,5.41473984,1.57929912,5.640354,0.0,0.18,0.18,133.59
2022-03-10 22:30:00,69.89306144,4.54214292,70.0404961416,5.49306144,1.60214292,5.721939,64.4,2.94,64.4670737664,134.36,66.52306144,13.69214292,67.9175417775,5.49306144,1.60214292,5.721939,61.03,12.09,62.2159866915,133.61,5.49306144,1.7921429199999999,5.7780187114,5.49306144,1.60214292,5.721939,0.0,0.19,0.19,133.61
2022-03-10 23:00:00,61.672552,7.967411,62.1850730339,5.442552,1.587411,5.669325,56.23,6.38,56.5907881196,134.36,59.982552,16.647410999999998,62.2498420676,5.442552,1.587411,5.669325,54.54,15.06,56.5810498312,133.61,5.442552,1.7774109999999999,5.7254311746,5.442552,1.587411,5.669325,0.0,0.19,0.19,133.61
2022-03-10 23:30:00,58.04238208,8.02361144,58.5943381058,5.53238208,1.6136114400000001,5.762898,52.51,6.41,52.8997939504,134.85,56.65238208,17.48361144,59.2888612163,5.53238208,1.6136114400000001,5.762898,51.12,15.87,53.5267344418,134.06,5.53238208,1.79361144,5.8158656687,5.53238208,1.6136114400000001,5.762898,0.0,0.18,0.18,134.06
2022-03-11 00:00:00,54.97351104,8.56769072,55.6371480248,5.44351104,1.5876907199999999,5.670324,49.53,6.98,50.0194092328,134.85,53.54351104,18.10769072,56.5225268163,5.44351104,1.5876907199999999,5.670324,48.1,16.52,50.8578450192,134.06,5.44351104,1.77769072,5.7264296677,5.44351104,1.5876907199999999,5.670324,0.0,0.19,0.19,134.06
2022-03-11 00:30:00,54.578536,10.272073,55.53676328,5.458536,1.592073,5.685975,49.12,8.68,49.881026453,135.56,53.248536,18.122073,56.247809877,5.458536,1.592073,5.685975,47.79,16.53,50.5680234931,134.79,5.458536,1.782073,5.7420727478,5.458536,1.592073,5.685975,0.0,0.19,0.19,134.79
2022-03-11 01:00:00,57.57832608,9.24992844,58.3165912097,5.58832608,1.62992844,5.821173,51.99,7.62,52.5454517537,136.18,56.08832608,17.13992844,58.6487635793,5.58832608,1.62992844,5.821173,50.5,15.51,52.8281184598,135.25,5.58832608,1.81992844,5.8772040889,5.58832608,1.62992844,5.821173,0.0,0.19,0.19,135.25
2022-03-11 01:30:00,57.60051392,9.85181656,58.4369531494,5.56051392,1.62181656,5.792202,52.04,8.23,52.6867582985,135.8,56.27051392,18.14181656,59.1227219004,5.56051392,1.62181656,5.792202,50.71,16.52,53.3330526034,134.84,5.56051392,1.81181656,5.8482471136,5.56051392,1.62181656,5.792202,0.0,0.19,0.19,134.84
2022-03-11 02:00:00,55.94601856,9.72967208,56.7857685648,5.41601856,1.57967208,5.641686,50.53,8.15,51.183038206,136.46,54.56601856,19.48967208,57.9421927379,5.41601856,1.57967208,5.641686,49.15,17.91,52.3114767522,135.56,5.41601856,1.7696720799999999,5.697806272,5.41601856,1.57967208,5.641686,0.0,0.19,0.19,135.56
2022-03-11 02:30:00,54.87160288,9.69755084,55.7219462592,5.51160288,1.60755084,5.741253,49.36,8.09,50.0185735502,136.75,53.36160288,19.59755084,56.8465008672,5.51160288,1.60755084,5.741253,47.85,17.99,51.1200802034,136.02,5.51160288,1.79755084,5.7973231175,5.51160288,1.60755084,5.741253,0.0,0.19,0.19,136.02
2022-03-11 03:00:00,53.60707744,9.93748092,54.5203840659,5.47707744,1.59748092,5.705289,48.13,8.34,48.8472363599,136.7,52.25707744,20.02748092,55.9633999554,5.47707744,1.59748092,5.705289,46.78,18.43,50.2795515095,135.98,5.47707744,1.7874809200000001,5.7613770336,5.47707744,1.59748092,5.705289,0.0,0.19,0.19,135.98
2022-03-11 03:30:00,51.76711744,9.49582592,52.630838469,5.43711744,1.58582592,5.663664,46.33,7.91,47.0003936154,136.82,50.50711744,21.01582592,54.7049709917,5.43711744,1.58582592,5.663664,45.07,19.43,49.0798308881,136.27,5.43711744,1.77582592,5.719773051,5.43711744,1.58582592,5.663664,0.0,0.19,0.19,136.27
2022-03-11 04:00:00,50.64918528,9.80267904,51.5890733188,5.52918528,1.6126790400000002,5.759568,45.12,8.19,45.8572840452,136.82,49.34918528,21.39267904,53.7865113603,5.52918528,1.6126790400000002,5.759568,43.82,19.78,48.0774458556,136.27,5.52918528,1.8026790400000001,5.8156290788,5.52918528,1.6126790400000002,5.759568,0.0,0.19,0.19,136.27
2022-03-11 04:30:00,49.8314032,10.3724926,50.8994827834,5.3914032,1.5724926,5.616045,44.44,8.8,45.3029093988,137.07,48.5614032,21.8724926,53.2598893473,5.3914032,1.5724926,5.616045,43.17,20.3,47.7047052187,136.53,5.3914032,1.7624925999999999,5.672178473,5.3914032,1.5724926,5.616045,0.0,0.19,0.19,136.53
2022-03-11 05:00:00,49.80835616,10.66785388,50.9379568668,5.47835616,1.5978538800000002,5.706621,44.33,9.07,45.2483568762,136.7,48.54835616,22.11785388,53.3492487866,5.47835616,1.5978538800000002,5.706621,43.07,20.52,47.708440553,136.15,5.47835616,1.7878538800000001,5.762708366,5.47835616,1.5978538800000002,5.706621,0.0,0.19,0.19,136.15
2022-03-11 05:30:00,51.618456,10.125383,52.6021708746,5.538456,1.615383,5.769225,46.08,8.51,46.8592200106,136.67,50.328456,21.505383,54.7305671569,5.538456,1.615383,5.769225,44.79,19.89,49.0077157191,136.12,5.538456,1.805383,5.8252813357,5.538456,1.615383,5.769225,0.0,0.19,0.19,136.12
2022-03-11 06:00:00,54.51462976,9.87468368,55.4017530016,5.60462976,1.63468368,5.838156,48.91,8.24,49.5992510024,135.85,53.00462976,20.75468368,56.9231734064,5.60462976,1.63468368,5.838156,47.4,19.12,51.1110007728,135.29,5.60462976,1.8246836800000001,5.8941789317,5.60462976,1.63468368,5.838156,0.0,0.19,0.19,135.29
2022-03-11 06:30:00,60.38639808,8.30894944,60.9553583688,5.51639808,1.60894944,5.746248,54.87,6.7,55.2775442653,136.01,59.05639808,17.94894944,61.7237631726,5.51639808,1.60894944,5.746248,53.54,16.34,55.9779170745,135.25,5.51639808,1.79894944,5.8023156468,5.51639808,1.60894944,5.746248,0.0,0.19,0.19,135.25
2022-03-11 07:00:00,66.08413024,6.07037132,66.3623513563,5.62413024,1.6403713199999999,5.8584689999999995,60.46,4.43,60.6220793111,136.01,64.49413024,15.12037132,66.2428748189,5.62413024,1.6403713199999999,5.8584689999999995,58.87,13.48,60.3936031381,135.25,5.62413024,1.83037132,5.9144822365,5.62413024,1.6403713199999999,5.8584689999999995,0.0,0.19,0.19,135.25
2022-03-11 07:30:00,70.46826592,5.55407756,70.6868041385,5.80826592,1.69407756,6.050277,64.66,3.86,64.7751125047,135.26,69.09826592,11.38407756,70.0297620662,5.80826592,1.69407756,6.050277,63.29,9.69,64.0274956562,134.43,5.80826592,1.87407756,6.1031237656,5.80826592,1.69407756,6.050277,0.0,0.18,0.18,134.43
2022-03-11 08:00:00,68.9122016,3.9860588,69.0273872757,6.1922016,1.8060588,6.45021,62.72,2.18,62.7578744063,135.33,67.3122016,9.8060588,68.022726154,6.1922016,1.8060588,6.45021,61.12,8.0,61.6413367798,134.09,6.1922016,1.9960588,6.5059673676,6.1922016,1.8060588,6.45021,0.0,0.19,0.19,134.09
2022-03-11 08:30:00,57.29298912,3.27920516,57.3867562142,7.88298912,2.29920516,8.211447,49.41,0.98,49.4197177248,136.17,55.70298912,9.21920516,56.4607539862,7.88298912,2.29920516,8.211447,47.82,6.92,48.3181001282,134.87,7.88298912,2.48920516,8.2666595306,7.88298912,2.29920516,8.211447,0.0,0.19,0.19,134.87
2022-03-11 09:00:00,47.5265936,3.5973398,47.6625424506,9.7965936,2.8573398,10.204785,37.73,0.74,37.7372561271,136.17,45.5465936,10.3373398,46.7049545841,9.7965936,2.8573398,10.204785,35.75,7.48,36.5241413315,134.87,9.7965936,3.0473398,10.2596065237,9.7965936,2.8573398,10.204785,0.0,0.19,0.19,134.87
2022-03-11 09:30:00,40.07445536,4.70754948,40.3500061277,10.17445536,2.96754948,10.598391,29.9,1.74,29.9505859709,135.84,38.52445536,9.09754948,39.5840759312,10.17445536,2.96754948,10.598391,28.35,6.13,29.0051616096,134.75,10.17445536,3.15754948,10.6531526128,10.17445536,2.96754948,10.598391,0.0,0.19,0.19,134.75
2022-03-11 10:00:00,33.95794048,5.67398264,34.4287060553,11.56794048,3.37398264,12.049938,22.39,2.3,22.507823084400002,135.84,31.91794048,9.12398264,33.1964152236,11.56794048,3.37398264,12.049938,20.35,5.75,21.1467491591,134.75,11.56794048,3.56398264,12.104512349,11.56794048,3.37398264,12.049938,0.0,0.19,0.19,134.75
