Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-11 10:30:00,30.4223248,6.5315114,31.1155666412,12.8623248,3.7515114,13.398255,17.56,2.7800000000000002,17.7786951152,135.65,28.4823248,9.1015114,29.9011761604,12.8623248,3.7515114,13.398255,15.62,5.35,16.5108116094,134.59,12.8623248,3.9315113999999998,13.4497650964,12.8623248,3.7515114,13.398255,0.0,0.18,0.18,134.59
2022-03-11 11:00:00,46.03075872,5.55563796,46.3648127515,10.51075872,3.06563796,10.948707,35.52,2.49,35.6071692219,135.47,43.17075872,9.05563796,44.1103047748,10.51075872,3.06563796,10.948707,32.66,5.99,33.2047541777,134.41,10.51075872,3.25563796,11.0034188958,10.51075872,3.06563796,10.948707,0.0,0.19,0.19,134.41
2022-03-11 11:30:00,50.34647328,4.51563804,50.5485742493,10.23647328,2.98563804,10.662993,40.11,1.53,40.139170395,135.31,48.20647328,9.74563804,49.1817194382,10.23647328,2.98563804,10.662993,37.97,6.76,38.5670649648,134.29,10.23647328,3.17563804,10.7177452001,10.23647328,2.98563804,10.662993,0.0,0.19,0.19,134.29
2022-03-11 12:00:00,52.65172768,3.8963372400000003,52.7956993663,10.58172768,3.08633724,11.022633,42.07,0.81,42.0777969956,135.31,50.22172768,10.51633724,51.3109664702,10.58172768,3.08633724,11.022633,39.64,7.43,40.3303173804,134.29,10.58172768,3.27633724,11.077334806,10.58172768,3.08633724,11.022633,0.0,0.19,0.19,134.29
2022-03-11 12:30:00,57.6791216,4.6934938,57.8697671725,9.2691216,2.7034938,9.655335000000001,48.41,1.99,48.4508844089,135.38,55.3391216,9.0534938,56.0748083318,9.2691216,2.7034938,9.655335000000001,46.07,6.35,46.5055631081,134.41,9.2691216,2.8834938,9.7072731357,9.2691216,2.7034938,9.655335000000001,0.0,0.18,0.18,134.41
2022-03-11 13:00:00,60.50679456,4.15906508,60.6495672719,8.63679456,2.51906508,8.996661,51.87,1.6400000000000001,51.8959198782,135.44,57.74679456,10.08906508,58.6215106948,8.63679456,2.51906508,8.996661,49.11,7.57,49.6900090561,134.41,8.63679456,2.7090650800000002,9.0516989499,8.63679456,2.51906508,8.996661,0.0,0.19,0.19,134.41
2022-03-11 13:30:00,64.60738464,2.96382052,64.6753305527,7.96738464,2.32382052,8.299359,56.64,0.64,56.6436157038,136.0,62.13738464,10.57382052,63.0306294613,7.96738464,2.32382052,8.299359,54.17,8.25,54.7946292989,135.04,7.96738464,2.51382052,8.3545503535,7.96738464,2.32382052,8.299359,0.0,0.19,0.19,135.04
2022-03-11 14:00:00,66.07560672,3.11580196,66.1490289065,7.6656067199999995,2.23580196,7.9850069999999995,58.41,0.88,58.4166286258,135.8,63.29560672,9.90580196,64.0660498433,7.6656067199999995,2.23580196,7.9850069999999995,55.63,7.67,56.15626234,134.78,7.6656067199999995,2.4258019600000003,8.0402762101,7.6656067199999995,2.23580196,7.9850069999999995,0.0,0.19,0.19,134.78
2022-03-11 14:30:00,69.51368864,3.07524252,69.5816788019,7.66368864,2.23524252,7.983009,61.85,0.84,61.8557038599,135.85,67.33368864,9.91524252,68.0598094333,7.66368864,2.23524252,7.983009,59.67,7.68,60.1622082374,134.9,7.66368864,2.42524252,8.0382787244,7.66368864,2.23524252,7.983009,0.0,0.19,0.19,134.9
2022-03-11 15:00:00,72.48036224,2.95552232,72.540595687,7.39036224,2.15552232,7.698294,65.09,0.8,65.0949160841,135.67,70.52036224,10.47552232,71.2941656683,7.39036224,2.15552232,7.698294,63.13,8.32,63.6758926125,134.67,7.39036224,2.34552232,7.7536397254,7.39036224,2.15552232,7.698294,0.0,0.19,0.19,134.67
2022-03-11 15:30:00,74.00860416,3.29834288,74.0820663553,7.22860416,2.10834288,7.529796,66.78,1.19,66.7906018838,136.15,72.14860416,11.14834288,73.0048397793,7.22860416,2.10834288,7.529796,64.92,9.04,65.5463805255,135.09,7.22860416,2.29834288,7.5851893909,7.22860416,2.10834288,7.529796,0.0,0.19,0.19,135.09
2022-03-11 16:00:00,76.13112224,3.26407732,76.2010628159,6.63112224,1.93407732,6.907419,69.5,1.33,69.5127247344,136.57,74.56112224,11.02407732,75.3716871938,6.63112224,1.93407732,6.907419,67.93,9.09,68.5354871581,135.5,6.63112224,2.12407732,6.9630084463,6.63112224,1.93407732,6.907419,0.0,0.19,0.19,135.5
2022-03-11 16:30:00,81.48230144,2.42358792,81.5183367493,6.25230144,1.82358792,6.512814,75.23,0.6000000000000001,75.2323926245,136.29,80.13230144,9.81358792,80.7309868758,6.25230144,1.82358792,6.512814,73.88,7.99,74.3107966584,135.24,6.25230144,2.01358792,6.5685469937,6.25230144,1.82358792,6.512814,0.0,0.19,0.19,135.24
2022-03-11 17:00:00,85.33176224,2.89759732,85.3809446962,5.99176224,1.7475973200000001,6.241419,79.34,1.15,79.348333946,136.29,83.23176224,8.47759732,83.6623923988,5.99176224,1.7475973200000001,6.241419,77.24,6.73,77.5326415131,135.24,5.99176224,1.92759732,6.2941914627,5.99176224,1.7475973200000001,6.241419,0.0,0.18,0.18,135.24
2022-03-11 17:30:00,86.85005408,2.7491824400000002,86.8935549842,5.86005408,1.70918244,6.104223,80.99,1.04,80.9966770923,136.14,85.52005408,7.84918244,85.8795046261,5.86005408,1.70918244,6.104223,79.66,6.14,79.8962777606,134.92,5.86005408,1.8991824400000001,6.1601240053,5.86005408,1.70918244,6.104223,0.0,0.19,0.19,134.92
2022-03-11 18:00:00,85.97290016,3.42209588,86.0409803648,6.93290016,2.02209588,7.221771,79.04,1.4,79.0523978131,135.26,84.43290016,9.03209588,84.9146240963,6.93290016,2.02209588,7.221771,77.5,7.01,77.8163870917,133.96,6.93290016,2.21209588,7.2772572313,6.93290016,2.02209588,7.221771,0.0,0.19,0.19,133.96
2022-03-11 18:30:00,82.65232928,5.96484604,82.8672850025,8.38232928,2.44484604,8.731593,74.27,3.52,74.3533677785,135.48,80.74232928,12.07484604,81.6402207521,8.38232928,2.44484604,8.731593,72.36,9.63,72.9979896983,134.23,8.38232928,2.6348460400000002,8.7866863955,8.38232928,2.44484604,8.731593,0.0,0.19,0.19,134.23
2022-03-11 19:00:00,82.42382912,5.93445016,82.6371908132,7.04382912,2.05445016,7.337322,75.38,3.88,75.4797906727,135.48,80.30382912,12.22445016,81.228948984,7.04382912,2.05445016,7.337322,73.26,10.17,73.9625344347,134.23,7.04382912,2.23445016,7.3897426335,7.04382912,2.05445016,7.337322,0.0,0.18,0.18,134.23
2022-03-11 19:30:00,78.5017312,7.4396716,78.8534749704,7.0617312,2.0596716,7.35597,71.44,5.38,71.642291979,135.97,77.0717312,13.3696716,78.2227579983,7.0617312,2.0596716,7.35597,70.01,11.31,70.9176719866,134.73,7.0617312,2.2496716,7.4114148345,7.0617312,2.0596716,7.35597,0.0,0.19,0.19,134.73
2022-03-11 20:00:00,76.37858464,7.98417052,76.7947600459,6.76858464,1.97417052,7.050609,69.61,6.01,69.8689644978,136.19,74.65858464,14.14417052,75.9865897389,6.76858464,1.97417052,7.050609,67.89,12.17,68.9721755493,134.93,6.76858464,2.16417052,7.1061502988,6.76858464,1.97417052,7.050609,0.0,0.19,0.19,134.93
2022-03-11 20:30:00,73.04443872,7.91337796,73.4718420802,6.83443872,1.9933779600000001,7.119207,66.21,5.92,66.4741340673,135.99,71.48443872,16.67337796,73.4031778039,6.83443872,1.9933779600000001,7.119207,64.65,14.68,66.2957381737,134.72,6.83443872,2.18337796,7.1747259135,6.83443872,1.9933779600000001,7.119207,0.0,0.19,0.19,134.72
2022-03-11 21:00:00,69.24455872,8.31841296,69.7424182725,6.71455872,1.95841296,6.994332,62.53,6.36,62.8526093333,136.51,67.57455872,18.04841296,69.9433070177,6.71455872,1.95841296,6.994332,60.86,16.09,62.9509944322,135.55,6.71455872,2.14841296,7.0498919886,6.71455872,1.95841296,6.994332,0.0,0.19,0.19,135.55
2022-03-11 21:30:00,67.6635808,7.7472943999999995,68.1056586283,5.6135808,1.6372944,5.84748,62.05,6.11,62.3500970328,136.09,66.2335808,17.4572944,68.4955790789,5.6135808,1.6372944,5.84748,60.62,15.82,62.6502737424,135.28,5.6135808,1.8272944,5.9034984731,5.6135808,1.6372944,5.84748,0.0,0.19,0.19,135.28
2022-03-11 22:00:00,67.26839616,8.13619888,67.7586515078,5.43839616,1.58619888,5.664996,61.83,6.55,62.1759712429,136.09,65.92839616,17.66619888,68.2542892652,5.43839616,1.58619888,5.664996,60.49,16.08,62.5907860631,135.28,5.43839616,1.77619888,5.7211043737,5.43839616,1.58619888,5.664996,0.0,0.19,0.19,135.28
2022-03-11 22:30:00,63.4429216,9.1462688,64.0988185079,5.4729216,1.5962687999999998,5.70096,57.97,7.55,58.4595877509,136.09,61.8129216,17.7562688,64.3126920477,5.4729216,1.5962687999999998,5.70096,56.34,16.16,58.6117837981,135.28,5.4729216,1.7762688,5.7539553083,5.4729216,1.5962687999999998,5.70096,0.0,0.18,0.18,135.28
2022-03-11 23:00:00,58.56389056,10.64696808,59.5238372992,5.54389056,1.61696808,5.774886,53.02,9.03,53.7834667905,135.4,57.40389056,18.28696808,60.2463264688,5.54389056,1.61696808,5.774886,51.86,16.67,54.47337423,134.51,5.54389056,1.8069680799999999,5.8309395627,5.54389056,1.61696808,5.774886,0.0,0.19,0.19,134.51
2022-03-11 23:30:00,57.06921536,9.96060448,57.9319340555,5.41921536,1.5806044799999999,5.645016,51.65,8.38,52.3253944085,135.32,55.46921536,17.83060448,58.2646059695,5.41921536,1.5806044799999999,5.645016,50.05,16.25,52.6219060848,134.35,5.41921536,1.77060448,5.7011345663,5.41921536,1.5806044799999999,5.645016,0.0,0.19,0.19,134.35
2022-03-12 00:00:00,53.88776672,11.01643196,55.0023015446,5.50776672,1.60643196,5.737257,48.38,9.41,49.2866361197,135.65,52.43776672,19.38643196,55.9066464986,5.50776672,1.60643196,5.737257,46.93,17.78,50.1851900465,134.66,5.50776672,1.79643196,5.7933290972,5.50776672,1.60643196,5.737257,0.0,0.19,0.19,134.66
2022-03-12 00:30:00,53.18844608,10.86496344,54.2868144853,5.46844608,1.59496344,5.696298,47.72,9.27,48.6120489179,136.31,51.89844608,20.42496344,55.7730027616,5.46844608,1.59496344,5.696298,46.43,18.83,50.1030318444,135.4,5.46844608,1.78496344,5.7523905476,5.46844608,1.59496344,5.696298,0.0,0.19,0.19,135.4
2022-03-12 01:00:00,55.02703744,10.31913592,55.986243092,5.51703744,1.60913592,5.746914,49.51,8.71,50.2703113179,136.12,53.62703744,19.84913592,57.1825790024,5.51703744,1.60913592,5.746914,48.11,18.24,51.4516248529,135.37,5.51703744,1.7991359199999999,5.8029813177000005,5.51703744,1.60913592,5.746914,0.0,0.19,0.19,135.37
2022-03-12 01:30:00,54.23949504,10.842352720000001,55.3125612741,5.45949504,1.59235272,5.686974,48.78,9.25,49.6492789474,135.42,52.95949504,20.33235272,56.7284115944,5.45949504,1.59235272,5.686974,47.5,18.74,51.0630747214,134.65,5.45949504,1.77235272,5.739975632,5.45949504,1.59235272,5.686974,0.0,0.18,0.18,134.65
2022-03-12 02:00:00,54.0376768,10.7293224,55.0925482539,5.5176768,1.6093224,5.74758,48.52,9.12,49.3696749027,135.56,52.7476768,20.2893224,56.5152546774,5.5176768,1.6093224,5.74758,47.23,18.68,50.7899133687,134.81,5.5176768,1.7993223999999999,5.8036469886,5.5176768,1.6093224,5.74758,0.0,0.19,0.19,134.81
2022-03-12 02:30:00,51.67602848,11.09009164,52.8526447025,5.48602848,1.60009164,5.714613,46.19,9.49,47.1548109953,136.06,50.39602848,20.71009164,54.4854804723,5.48602848,1.60009164,5.714613,44.91,19.11,48.8067638755,135.31,5.48602848,1.79009164,5.7706963672,5.48602848,1.60009164,5.714613,0.0,0.19,0.19,135.31
2022-03-12 03:00:00,50.71330112,11.24554616,51.9451751265,5.57330112,1.6255461599999999,5.805522,45.14,9.62,46.1536997434,136.39,49.53330112,21.09554616,53.8383691027,5.57330112,1.6255461599999999,5.805522,43.96,19.47,48.0787115052,135.64,5.57330112,1.81554616,5.8615606483,5.57330112,1.6255461599999999,5.805522,0.0,0.19,0.19,135.64
2022-03-12 03:30:00,50.3121824,11.3085532,51.5674225973,5.4121824,1.5785532,5.63769,44.9,9.73,45.9421690824,136.94,49.2021824,21.2185532,53.5824761729,5.4121824,1.5785532,5.63769,43.79,19.64,47.9926421444,136.2,5.4121824,1.7685532,5.6938123215,5.4121824,1.5785532,5.63769,0.0,0.19,0.19,136.2
2022-03-12 04:00:00,47.66274176,11.92204968,49.1311736136,5.49274176,1.60204968,5.7216059999999995,42.17,10.32,43.4144135052,137.4,46.55274176,21.62204968,51.3290443875,5.49274176,1.60204968,5.7216059999999995,41.06,20.02,45.6806742507,136.66,5.49274176,1.80204968,5.7807953684,5.49274176,1.60204968,5.7216059999999995,0.0,0.2,0.2,136.66
2022-03-12 04:30:00,46.90110336,12.12323848,48.4426094222,5.53110336,1.6132384800000001,5.761566,41.37,10.51,42.6841539684,137.56,45.78110336,21.82323848,50.7164979333,5.53110336,1.6132384800000001,5.761566,40.25,20.21,45.0389453695,136.79,5.53110336,1.80323848,5.8176260962,5.53110336,1.6132384800000001,5.761566,0.0,0.19,0.19,136.79
2022-03-12 05:00:00,47.876848,11.911164,49.3362787637,5.146848,1.501164,5.3613,42.73,10.41,43.9797794446,137.47,46.796848,21.561164,51.5250305751,5.146848,1.501164,5.3613,41.65,20.06,46.2290612061,136.7,5.146848,1.6911640000000001,5.4175714125,5.146848,1.501164,5.3613,0.0,0.19,0.19,136.7
2022-03-12 05:30:00,47.47457984,12.36591912,49.0586555734,5.57457984,1.62591912,5.8068539999999995,41.9,10.74,43.2545673889,137.47,46.38457984,21.99591912,51.3356572459,5.57457984,1.62591912,5.8068539999999995,40.81,20.37,45.611325348,136.7,5.57457984,1.81591912,5.8628920033,5.57457984,1.62591912,5.8068539999999995,0.0,0.19,0.19,136.7
2022-03-12 06:00:00,48.4594448,11.4569214,49.7953696471,5.7494448,1.6769214,5.989005,42.71,9.78,43.8154367775,137.2,47.2694448,21.2169214,51.8127220419,5.7494448,1.6769214,5.989005,41.52,19.54,45.8881466176,136.43,5.7494448,1.8669213999999998,6.0449574872,5.7494448,1.6769214,5.989005,0.0,0.19,0.19,136.43
2022-03-12 06:30:00,51.82323104,10.12927572,52.8038777178,5.72323104,1.66927572,5.961699,46.1,8.46,46.8698367823,137.15,50.68323104,19.78927572,54.4096070761,5.72323104,1.66927572,5.961699,44.96,18.12,48.4740755456,136.37,5.72323104,1.8592757199999999,6.017663977,5.72323104,1.66927572,5.961699,0.0,0.19,0.19,136.37
2022-03-12 07:00:00,53.93037376,9.68927568,54.7938616735,5.86037376,1.70927568,6.104556,48.07,7.98,48.7278698488,136.69,52.57037376,19.41927568,56.042416661,5.86037376,1.70927568,6.104556,46.71,17.71,49.9546614442,135.9,5.86037376,1.8992756800000001,6.1604568593,5.86037376,1.70927568,6.104556,0.0,0.19,0.19,135.9
2022-03-12 07:30:00,55.6894544,9.3606742,56.4706787001,6.1394544,1.7906742,6.395265,49.55,7.57,50.124917955,136.24,54.3694544,18.9806742,57.5873559459,6.1394544,1.7906742,6.395265,48.23,17.19,51.2018456699,135.46,6.1394544,1.9806742,6.4510441493,6.1394544,1.7906742,6.395265,0.0,0.19,0.19,135.46
2022-03-12 08:00:00,53.78077248,8.38605864,54.4306666141,6.74077248,1.96605864,7.021638,47.04,6.42,47.4760781868,136.57,52.39077248,18.03605864,55.4084149955,6.74077248,1.96605864,7.021638,45.65,16.07,48.3959440449,135.77,6.74077248,2.15605864,7.077188883,6.74077248,1.96605864,7.021638,0.0,0.19,0.19,135.77
2022-03-12 08:30:00,42.3965344,7.9514892,43.135742831499996,9.0565344,2.6414892,9.43389,33.34,5.31,33.7602088264,136.77,40.7765344,17.7614892,44.4769182417,9.0565344,2.6414892,9.43389,31.72,15.12,35.1393340859,135.9,9.0565344,2.8314892,9.4888432608,9.0565344,2.6414892,9.43389,0.0,0.19,0.19,135.9
2022-03-12 09:00:00,43.90875072,6.85796896,44.4410860359,10.51875072,3.06796896,10.957032,33.39,3.79,33.604407449,136.95,42.37875072,16.82796896,45.5975772592,10.51875072,3.06796896,10.957032,31.86,13.76,34.7044262307,136.1,10.51875072,3.25796896,11.0117427528,10.51875072,3.06796896,10.957032,0.0,0.19,0.19,136.1
2022-03-12 09:30:00,43.19595456,4.97382008,43.4813681539,9.47595456,2.76382008,9.870786,33.72,2.21,33.7923438074,136.27,41.93595456,16.35382008,45.0119063812,9.47595456,2.76382008,9.870786,32.46,13.59,35.1900511509,135.46,9.47595456,2.95382008,9.9256620882,9.47595456,2.76382008,9.870786,0.0,0.19,0.19,135.46
2022-03-12 10:00:00,45.8219584,4.9693211999999995,46.0906283837,9.6319584,2.8093212,10.03329,36.19,2.16,36.2544024913,136.09,43.9019584,16.3893212,46.8614105715,9.6319584,2.8093212,10.03329,34.27,13.58,36.8625731603,135.46,9.6319584,2.9993212,10.0881390891,9.6319584,2.8093212,10.03329,0.0,0.19,0.19,135.46
2022-03-12 10:30:00,49.7738768,4.9465474,50.019067793,9.3138768,2.7165474,9.701955,40.46,2.23,40.5214079222,136.18,48.3838768,14.6465474,50.5521600423,9.3138768,2.7165474,9.701955,39.07,11.93,40.8508237371,135.33,9.3138768,2.9065474,9.7568600909,9.3138768,2.7165474,9.701955,0.0,0.19,0.19,135.33
2022-03-12 11:00:00,52.54076064,5.60563852,52.8389507073,8.59076064,2.5056385199999998,8.948709,43.95,3.1,44.0591931383,136.18,50.62076064,15.36563852,52.9014579657,8.59076064,2.5056385199999998,8.948709,42.03,12.86,43.9533900854,135.33,8.59076064,2.69563852,9.0037567384,8.59076064,2.5056385199999998,8.948709,0.0,0.19,0.19,135.33
2022-03-12 11:30:00,37.40295648,5.43794564,37.7961956581,10.55295648,3.07794564,10.992663,26.85,2.36,26.9535173957,135.84,36.04295648,14.88794564,38.9967388021,10.55295648,3.07794564,10.992663,25.49,11.81,28.0929920087,134.97,10.55295648,3.2679456399999998,11.0473688802,10.55295648,3.07794564,10.992663,0.0,0.19,0.19,134.97
2022-03-12 12:00:00,36.18067648,5.36228064,36.5758855561,12.83067648,3.74228064,13.365288,23.35,1.62,23.4061295391,135.84,34.09067648,15.16228064,37.3104405907,12.83067648,3.74228064,13.365288,21.26,11.42,24.1330478804,134.97,12.83067648,3.93228064,13.4197276413,12.83067648,3.74228064,13.365288,0.0,0.19,0.19,134.97
2022-03-12 12:30:00,25.79313696,4.02549828,26.1053739801,9.89313696,2.88549828,10.305351,15.9,1.1400000000000001,15.9408155375,135.89,24.36313696,12.73549828,27.4910050557,9.89313696,2.88549828,10.305351,14.47,9.85,17.5043823084,135.05,9.89313696,3.07549828,10.3601567835,9.89313696,2.88549828,10.305351,0.0,0.19,0.19,135.05
2022-03-12 13:00:00,27.81517408,4.37109244,28.1565331357,10.73517408,3.13109244,11.182473,17.08,1.24,17.1249525547,135.91,25.78517408,13.98109244,29.3316577805,10.73517408,3.13109244,11.182473,15.05,10.85,18.553301593,135.08,10.73517408,3.32109244,11.237153444,10.73517408,3.13109244,11.182473,0.0,0.19,0.19,135.08
2022-03-12 13:30:00,31.73211872,4.87936796,32.1050710971,9.15211872,2.6693679599999998,9.533457,22.58,2.21,22.6878932473,136.15,30.10211872,14.56936796,33.442548261,9.15211872,2.6693679599999998,9.533457,20.95,11.9,24.0938270103,135.34,9.15211872,2.85936796,9.5883920548,9.15211872,2.6693679599999998,9.533457,0.0,0.19,0.19,135.34
2022-03-12 14:00:00,27.2077424,5.2922582,27.7176702369,9.8477424,2.8722582,10.258065,17.36,2.42,17.5278635321,136.3,25.6577424,15.1422582,29.792746239,9.8477424,2.8722582,10.258065,15.81,12.27,20.0127209544,135.44,9.8477424,3.0522582,10.3099132148,9.8477424,2.8722582,10.258065,0.0,0.18,0.18,135.44
2022-03-12 14:30:00,30.40660448,6.25775964,31.0438585185,8.90660448,2.59775964,9.277713,21.5,3.66,21.8093007683,136.6,29.02660448,15.88775964,33.0902504375,8.90660448,2.59775964,9.277713,20.12,13.29,24.1130358935,135.74,8.90660448,2.78775964,9.3326956006,8.90660448,2.59775964,9.277713,0.0,0.19,0.19,135.74
2022-03-12 15:00:00,24.54808128,6.08985704,25.2921856172,10.62808128,3.09985704,11.070918,13.92,2.99,14.2375032924,136.6,22.40808128,16.03985704,27.5571972543,10.62808128,3.09985704,11.070918,11.78,12.94,17.498914252,135.74,10.62808128,3.2898570400000002,11.1256132882,10.62808128,3.09985704,11.070918,0.0,0.19,0.19,135.74
2022-03-12 15:30:00,29.4893104,7.4781322,30.4227199486,10.2793104,2.9981321999999997,10.707615,19.21,4.48,19.7254784479,136.54,28.1593104,17.1981322,32.9957953893,10.2793104,2.9981321999999997,10.707615,17.88,14.2,22.832748411,135.69,10.2793104,3.1881322,10.7623607645,10.2793104,2.9981321999999997,10.707615,0.0,0.19,0.19,135.69
2022-03-12 16:00:00,46.74892256,8.13176908,47.4508949219,8.50892256,2.48176908,8.863461,38.24,5.65,38.6551432542,136.54,44.95892256,18.01176908,48.4327218226,8.50892256,2.48176908,8.863461,36.45,15.53,39.6204921726,135.72,8.50892256,2.67176908,8.9185264001,8.50892256,2.48176908,8.863461,0.0,0.19,0.19,135.72
2022-03-12 16:30:00,57.63201088,7.90141984,58.17113643,7.10201088,2.07141984,7.397928,50.53,5.83,50.8652120806,136.49,56.44201088,17.441419840000002,59.0754070508,7.10201088,2.07141984,7.397928,49.34,15.37,51.6785497088,135.66,7.10201088,2.26141984,7.4533601974,7.10201088,2.07141984,7.397928,0.0,0.19,0.19,135.66
2022-03-12 17:00:00,60.56338976,7.56598868,61.0341573541,6.84338976,1.99598868,7.128531,53.72,5.57,54.007992927,135.9,58.70338976,17.19598868,61.1701724372,6.84338976,1.99598868,7.128531,51.86,15.2,54.0416469031,135.05,6.84338976,2.18598868,7.1840469038,6.84338976,1.99598868,7.128531,0.0,0.19,0.19,135.05
2022-03-12 17:30:00,67.01119264,6.77701452,67.3530093228,6.16119264,1.79701452,6.417909,60.85,4.98,61.0534429824,135.11,65.38119264,16.31701452,67.3865365921,6.16119264,1.79701452,6.417909,59.22,14.52,60.974083018900004,134.27,6.16119264,1.97701452,6.4706167526,6.16119264,1.79701452,6.417909,0.0,0.18,0.18,134.27
2022-03-12 18:00:00,74.19364064,6.96647852,74.5199847986,5.71364064,1.66647852,5.951709,68.48,5.3,68.6847901649,135.11,72.60364064,13.43647852,73.8364922596,5.71364064,1.66647852,5.951709,66.89,11.77,67.9176339399,134.27,5.71364064,1.85647852,6.0076785748,5.71364064,1.66647852,5.951709,0.0,0.19,0.19,134.27
2022-03-12 18:30:00,77.75801632,6.43025476,78.0234405695,5.65801632,1.6502547600000002,5.893767,72.1,4.78,72.2582756506,134.86,76.31801632,12.42025476,77.3220689281,5.65801632,1.6502547600000002,5.893767,70.66,10.77,71.4760694219,133.7,5.65801632,1.84025476,5.9497635465,5.65801632,1.6502547600000002,5.893767,0.0,0.19,0.19,133.7
2022-03-12 19:00:00,78.59760672,6.8830519599999995,78.8984168814,5.66760672,1.65305196,5.903757,72.93,5.23,73.1172879694,134.99,76.73760672,12.99305196,77.8298123109,5.66760672,1.65305196,5.903757,71.07,11.34,71.969024587,133.76,5.66760672,1.8330519600000001,5.9566639506,5.66760672,1.65305196,5.903757,0.0,0.18,0.18,133.76
2022-03-12 19:30:00,75.81965472,7.94906596,76.2352129367,5.61965472,1.63906596,5.853807,70.2,6.31,70.483019941,135.48,74.51965472,13.84906596,75.7956170735,5.61965472,1.63906596,5.853807,68.9,12.21,69.9735242788,134.26,5.61965472,1.8290659599999999,5.9098224557000005,5.61965472,1.63906596,5.853807,0.0,0.19,0.19,134.26
2022-03-12 20:00:00,73.81633792,8.67309856,74.324117099,5.73633792,1.6730985600000001,5.975352,68.08,7.0,68.438924597,135.48,72.24633792,14.65309856,73.717342873,5.73633792,1.6730985600000001,5.975352,66.51,12.98,67.7647437832,134.26,5.73633792,1.86309856,6.031310718,5.73633792,1.6730985600000001,5.975352,0.0,0.19,0.19,134.26
2022-03-12 20:30:00,70.56974464,9.69617552,71.2327500401,5.60974464,1.63617552,5.843484,64.96,8.06,65.4581179076,135.75,69.41974464,15.50617552,71.1304605998,5.60974464,1.63617552,5.843484,63.81,13.87,65.3000229709,134.49,5.60974464,1.82617552,5.8995043822,5.60974464,1.63617552,5.843484,0.0,0.19,0.19,134.49
2022-03-12 21:00:00,68.20076352,10.10563936,68.9453993504,5.71076352,1.6656393600000001,5.948712,62.49,8.44,63.057384183,135.29,66.20076352,16.29563936,68.1768945669,5.71076352,1.6656393600000001,5.948712,60.49,14.63,62.2340501655,134.04,5.71076352,1.84563936,6.0016001723,5.71076352,1.6656393600000001,5.948712,0.0,0.18,0.18,134.04
2022-03-12 21:30:00,64.4011232,10.7540776,65.292839228,5.6711232,1.6540776,5.90742,58.73,9.1,59.4308244937,135.64,63.0611232,16.7140776,65.2385288711,5.6711232,1.6540776,5.90742,57.39,15.06,59.3330911044,134.42,5.6711232,1.8440775999999999,5.9634101439,5.6711232,1.6540776,5.90742,0.0,0.19,0.19,134.42
2022-03-12 22:00:00,60.7850992,11.3210706,61.830372183,5.6950992,1.6610706,5.932395,55.09,9.66,55.9305256546,135.64,59.4150992,18.6410706,62.2707276821,5.6950992,1.6610706,5.932395,53.72,16.98,56.3396734105,134.42,5.6950992,1.8510706,5.9883735074,5.6950992,1.6610706,5.932395,0.0,0.19,0.19,134.42
2022-03-12 22:30:00,56.87138272,11.80831996,58.0843403403,5.89138272,1.71831996,6.136857,50.98,10.09,51.9689185956,135.61,55.80138272,19.56831996,59.1330149707,5.89138272,1.71831996,6.136857,49.91,17.85,53.0059487228,134.61,5.89138272,1.89831996,6.1896695408,5.89138272,1.71831996,6.136857,0.0,0.18,0.18,134.61
2022-03-12 23:00:00,53.13442976,12.34295868,54.54920948,5.80442976,1.69295868,6.046281,47.33,10.65,48.5134146397,135.61,51.96442976,21.86295868,56.376333,5.80442976,1.69295868,6.046281,46.16,20.17,50.3743436682,134.61,5.80442976,1.88295868,6.1022076521,5.80442976,1.69295868,6.046281,0.0,0.19,0.19,134.61
2022-03-12 23:30:00,50.3814128,12.6962454,51.9565337853,5.7814128,1.6862454,6.022305,44.6,11.01,45.9388735169,135.7,49.1114128,22.1662454,53.8820313495,5.7814128,1.6862454,6.022305,43.33,20.48,47.926185953,134.94,5.7814128,1.8762454,6.0782424076,5.7814128,1.6862454,6.022305,0.0,0.19,0.19,134.94
2022-03-13 00:00:00,47.9948992,13.1393456,49.7609561003,5.8948992,1.7193456,6.14052,42.1,11.42,43.6213984187,135.05,46.9648992,22.5493456,52.0977422146,5.8948992,1.7193456,6.14052,41.07,20.83,46.0503398467,134.29,5.8948992,1.8993456,6.1933311139,5.8948992,1.7193456,6.14052,0.0,0.18,0.18,134.29
2022-03-13 00:30:00,48.22847552,12.90955536,49.9263704927,5.99847552,1.74955536,6.248412,42.23,11.16,43.6797264186,135.23,47.04847552,22.40955536,52.112831627,5.99847552,1.74955536,6.248412,41.05,20.66,45.9558277044,134.45,5.99847552,1.93955536,6.304251229,5.99847552,1.74955536,6.248412,0.0,0.19,0.19,134.45
2022-03-13 01:00:00,50.93650752,12.44023136,52.433645254,5.96650752,1.7402313600000001,6.215112,44.97,10.7,46.2254356388,135.09,49.76650752,21.92023136,54.3801601102,5.96650752,1.7402313600000001,6.215112,43.8,20.18,48.2252257641,134.34,5.96650752,1.92023136,6.2678944201,5.96650752,1.7402313600000001,6.215112,0.0,0.18,0.18,134.34
2022-03-13 01:30:00,50.69201216,12.56808688,52.2267834033,5.82201216,1.69808688,6.064596,44.87,10.87,46.1678871078,134.94,49.53201216,22.05808688,54.2215771204,5.82201216,1.69808688,6.064596,43.71,20.36,48.2192254189,134.19,5.82201216,1.88808688,6.1205144929,5.82201216,1.69808688,6.064596,0.0,0.19,0.19,134.19
2022-03-13 02:00:00,49.5930512,12.7950566,51.2170303778,5.7430512,1.6750566,5.982345,43.85,11.12,45.2380028295,135.23,48.4430512,22.3650566,53.3565831579,5.7430512,1.6750566,5.982345,42.7,20.69,47.4485626758,134.48,5.7430512,1.8650566,6.0383005231,5.7430512,1.6750566,5.982345,0.0,0.19,0.19,134.48
2022-03-13 02:30:00,48.39806592,12.94235256,50.0986753775,6.00806592,1.75235256,6.258402,42.39,11.19,43.8420825235,135.8,47.24806592,22.52235256,52.3415332028,6.00806592,1.75235256,6.258402,41.24,20.77,46.1749986465,135.04,6.00806592,1.93235256,6.3111680785,6.00806592,1.75235256,6.258402,0.0,0.18,0.18,135.04
2022-03-13 03:00:00,47.3669472,13.9253596,49.3714829333,5.8469472,1.7053596,6.09057,41.52,12.22,43.2809288255,135.99,46.2269472,22.5553596,51.436124408,5.8469472,1.7053596,6.09057,40.38,20.85,45.4452076681,135.24,5.8469472,1.8953596,6.146477005,5.8469472,1.7053596,6.09057,0.0,0.19,0.19,135.24
2022-03-13 03:30:00,46.31905504,14.41055772,48.508958282,5.89905504,1.72055772,6.144849,40.42,12.69,42.3652274867,136.93,45.17905504,22.41055772,50.4319354341,5.89905504,1.72055772,6.144849,39.28,20.69,44.3958838182,135.98,5.89905504,1.91055772,6.2007323089,5.89905504,1.72055772,6.144849,0.0,0.19,0.19,135.98
2022-03-13 04:00:00,45.04213216,13.85312188,47.1243318822,5.70213216,1.66312188,5.939721,39.34,12.19,41.1853335546,136.93,43.94213216,23.55312188,49.8563990784,5.70213216,1.66312188,5.939721,38.24,21.89,44.0621118423,135.98,5.70213216,1.85312188,5.9956961124,5.70213216,1.66312188,5.939721,0.0,0.19,0.19,135.98
2022-03-13 04:30:00,45.290304,13.769672,47.3372528079,5.690304,1.659672,5.9274000000000004,39.6,12.11,41.4102897841,137.17,44.190304,23.499672,50.0501503666,5.690304,1.659672,5.9274000000000004,38.5,21.84,44.2632533825,136.4,5.690304,1.859672,5.9864797302,5.690304,1.659672,5.9274000000000004,0.0,0.2,0.2,136.4
2022-03-13 05:00:00,44.72109312,14.13615216,46.9020998223,5.7810931199999995,1.68615216,6.021972,38.94,12.45,40.8818553884,137.27,43.63109312,23.85615216,49.7271382922,5.7810931199999995,1.68615216,6.021972,37.85,22.17,43.8649222044,136.5,5.7810931199999995,1.8761521600000002,6.0779095575,5.7810931199999995,1.68615216,6.021972,0.0,0.19,0.19,136.5
2022-03-13 05:30:00,44.57687712,13.96908916,46.7143813588,5.99687712,1.74908916,6.246747,38.58,12.22,40.4690597865,137.49,43.62687712,23.44908916,49.5294275121,5.99687712,1.74908916,6.246747,37.63,21.7,43.4385416422,136.72,5.99687712,1.93908916,6.3025869262,5.99687712,1.74908916,6.246747,0.0,0.19,0.19,136.72
2022-03-13 06:00:00,46.47942464,13.71941552,48.4619363736,5.92942464,1.7294155199999999,6.176484,40.55,11.99,42.2854892369,136.25,45.54942464,23.19941552,51.1171494266,5.92942464,1.7294155199999999,6.176484,39.62,21.47,45.0633476342,135.48,5.92942464,1.91941552,6.2323536886,5.92942464,1.7294155199999999,6.176484,0.0,0.19,0.19,135.48
2022-03-13 06:30:00,48.06321088,13.10176984,49.8169510612,5.90321088,1.7217698399999999,6.149178,42.16,11.38,43.668867629,136.25,47.09321088,22.60176984,52.2361035194,5.90321088,1.7217698399999999,6.149178,41.19,20.88,46.1799794283,135.48,5.90321088,1.91176984,6.2050594369,5.90321088,1.7217698399999999,6.149178,0.0,0.19,0.19,135.48
2022-03-13 07:00:00,49.93054368,12.27307524,51.4168023901,5.77054368,1.68307524,6.010983,44.16,10.59,45.4120435567,136.87,48.99054368,21.77307524,53.6110079692,5.77054368,1.68307524,6.010983,43.22,20.09,47.6610585279,136.09,5.77054368,1.87307524,6.0669255161,5.77054368,1.68307524,6.010983,0.0,0.19,0.19,136.09
2022-03-13 07:30:00,50.18276128,11.90622204,51.575843696,5.95276128,1.73622204,6.200793,44.23,10.17,45.384158029,137.13,49.24276128,21.40622204,53.6942816369,5.95276128,1.73622204,6.200793,43.29,19.67,47.5492691847,136.34,5.95276128,1.9262220399999999,6.2566523161,5.95276128,1.73622204,6.200793,0.0,0.19,0.19,136.34
2022-03-13 08:00:00,46.98697632,11.63328476,48.4056738204,6.69697632,1.95328476,6.976017,40.29,9.68,41.4365358108,137.13,46.08697632,21.11328476,50.6929993162,6.69697632,1.95328476,6.976017,39.39,19.16,43.8027133863,136.34,6.69697632,2.1432847600000002,7.0315831356,6.69697632,1.95328476,6.976017,0.0,0.19,0.19,136.34
2022-03-13 08:30:00,51.17572736,10.72417048,52.2873111119,6.90572736,2.01417048,7.193466,44.27,8.71,45.1186990061,136.87,50.29572736,20.09417048,54.1612027004,6.90572736,2.01417048,7.193466,43.39,18.08,47.0061538524,136.08,6.90572736,2.20417048,7.2489611584,6.90572736,2.01417048,7.193466,0.0,0.19,0.19,136.08
2022-03-13 09:00:00,53.35049248,9.66764364,54.2193543065,7.02049248,2.04764364,7.313013,46.33,7.62,46.9524578696,136.25,52.45049248,19.79764364,56.0624727879,7.02049248,2.04764364,7.313013,45.43,17.75,48.7744543793,135.47,7.02049248,2.22764364,7.3654403024,7.02049248,2.04764364,7.313013,0.0,0.18,0.18,135.47
2022-03-13 09:30:00,55.38757504,8.43179272,56.0256958661,7.37757504,2.15179272,7.684974,48.01,6.28,48.4189890436,135.71,54.19757504,19.59179272,57.6299876991,7.37757504,2.15179272,7.684974,46.82,17.44,49.9626460468,135.12,7.37757504,2.34179272,7.7403234179,7.37757504,2.15179272,7.684974,0.0,0.19,0.19,135.12
2022-03-13 10:00:00,56.83452896,7.06715428,57.2722301969,6.50452896,1.89715428,6.775551,50.33,5.17,50.5948396578,135.71,55.81452896,17.94715428,58.6290200308,6.50452896,1.89715428,6.775551,49.31,16.05,51.8563265186,135.12,6.50452896,2.08715428,6.8311865719,6.50452896,1.89715428,6.775551,0.0,0.19,0.19,135.12
2022-03-13 10:30:00,41.7852176,6.2227718,42.2460329351,7.1752176,2.0927718,7.474185,34.61,4.13,34.8555447526,135.51,40.1552176,15.7527718,43.1345722117,7.1752176,2.0927718,7.474185,32.98,13.66,35.6970026753,134.7,7.1752176,2.2827718,7.5295945906,7.1752176,2.0927718,7.474185,0.0,0.19,0.19,134.7
2022-03-13 11:00:00,30.59846048,6.95246764,31.378377747000002,11.04846048,3.22246764,11.508813,19.55,3.73,19.902648065,135.51,28.87846048,16.77246764,33.3958253443,11.04846048,3.22246764,11.508813,17.83,13.55,22.3944502054,134.7,11.04846048,3.41246764,11.5634516634,11.04846048,3.22246764,11.508813,0.0,0.19,0.19,134.7
2022-03-13 11:30:00,28.42071744,7.60062592,29.4194951381,11.83071744,3.4506259200000002,12.323664,16.59,4.15,17.1011870933,135.68,27.28071744,17.11062592,32.2026561547,11.83071744,3.4506259200000002,12.323664,15.45,13.66,20.6227568477,134.88,11.83071744,3.6406259199999997,12.3782079573,11.83071744,3.4506259200000002,12.323664,0.0,0.19,0.19,134.88
2022-03-13 12:00:00,39.681788159999996,7.48885488,40.3822641637,10.04178816,2.9288548800000003,10.460196,29.64,4.5600000000000005,29.9887178786,135.53,37.79178816,17.10885488,41.4841194632,10.04178816,2.9288548800000003,10.460196,27.75,14.18,31.1630374001,134.69,10.04178816,3.1188548799999998,10.5149781366,10.04178816,2.9288548800000003,10.460196,0.0,0.19,0.19,134.69
2022-03-13 12:30:00,46.5561552,7.6288786,47.1770640852,8.6361552,2.5188786,8.995995,37.92,5.11,38.2627560429,135.86,45.1161552,17.3088786,48.3225075759,8.6361552,2.5188786,8.995995,36.48,14.79,39.3641270702,135.04,8.6361552,2.6988786,9.0480452218,8.6361552,2.5188786,8.995995,0.0,0.18,0.18,135.04
2022-03-13 13:00:00,42.28168,6.72424,42.8130338472,8.31168,2.42424,8.658,33.97,4.3,34.2410703688,135.86,40.50168,16.47424,43.723982737200004,8.31168,2.42424,8.658,32.19,14.05,35.1226223395,135.04,8.31168,2.61424,8.7131093876,8.31168,2.42424,8.658,0.0,0.19,0.19,135.04
2022-03-13 13:30:00,51.43483648,8.80016064,52.1822309892,8.67483648,2.53016064,9.036288,42.76,6.27,43.2172477143,137.03,49.744836480000004,17.30016064,52.6672983415,8.67483648,2.53016064,9.036288,41.07,14.77,43.645134895,136.04,8.67483648,2.72016064,9.0913179387,8.67483648,2.53016064,9.036288,0.0,0.19,0.19,136.04
2022-03-13 14:00:00,43.94802336,9.940673480000001,45.0582483735,8.60802336,2.51067348,8.966691,35.34,7.43,36.1126086014,137.03,42.08802336,16.38067348,45.163349898,8.60802336,2.51067348,8.966691,33.48,13.87,36.2393060088,136.04,8.60802336,2.70067348,9.0217350555,8.60802336,2.51067348,8.966691,0.0,0.19,0.19,136.04
2022-03-13 14:30:00,40.03180064,8.90260852,41.0097732369,7.55180064,2.20260852,7.866459,32.48,6.7,33.1638417557,137.47,38.84180064,16.71260852,42.2847107179,7.55180064,2.20260852,7.866459,31.29,14.51,34.4906393098,136.42,7.55180064,2.39260852,7.9217591756,7.55180064,2.20260852,7.866459,0.0,0.19,0.19,136.42
2022-03-13 15:00:00,49.09494752,8.81477636,49.8799975368,7.52494752,2.19477636,7.838487,41.57,6.62,42.0938154602,137.47,47.18494752,17.15477636,50.2066292876,7.52494752,2.19477636,7.838487,39.66,14.96,42.3877010464,136.42,7.52494752,2.38477636,7.8937946177,7.52494752,2.19477636,7.838487,0.0,0.19,0.19,136.42
2022-03-13 15:30:00,51.05230048,9.23358764,51.8805987341,7.21230048,2.10358764,7.5128129999999995,43.84,7.13,44.4160162554,137.77,49.71230048,17.32358764,52.6442732663,7.21230048,2.10358764,7.5128129999999995,42.5,15.22,45.1430880645,136.71,7.21230048,2.30358764,7.5712478647,7.21230048,2.10358764,7.5128129999999995,0.0,0.2,0.2,136.71
2022-03-13 16:00:00,55.3080352,8.1210936,55.9010815543,6.7580352,1.9710936000000001,7.03962,48.55,6.15,48.9379709428,137.53,53.6280352,16.0810936,55.9872104215,6.7580352,1.9710936000000001,7.03962,46.87,14.11,48.9478191547,136.49,6.7580352,2.1610936,7.095164925,6.7580352,1.9710936000000001,7.03962,0.0,0.19,0.19,136.49
2022-03-13 16:30:00,61.82197152,9.53640836,62.5531713587,6.50197152,1.8964083600000001,6.772887,55.32,7.64,55.8450714029,136.96,60.46197152,15.69640836,62.4662087491,6.50197152,1.8964083600000001,6.772887,53.96,13.8,55.6966929,135.9,6.50197152,2.07640836,6.8254747325,6.50197152,1.8964083600000001,6.772887,0.0,0.18,0.18,135.9
2022-03-13 17:00:00,66.4533504,8.0209772,66.935669524,6.2433504,1.8209772,6.50349,60.21,6.2,60.528374338,136.4,65.1233504,14.2409772,66.6622546793,6.2433504,1.8209772,6.50349,58.88,12.42,60.1756661783,135.18,6.2433504,2.0109772,6.5592265944,6.2433504,1.8209772,6.50349,0.0,0.19,0.19,135.18
2022-03-13 17:30:00,74.46973472,6.72575596,74.7728371971,5.53973472,1.61575596,5.770557,68.93,5.11,69.1191507471,135.93,72.81973472,14.04575596,74.1619648147,5.53973472,1.61575596,5.770557,67.28,12.43,68.4185888484,134.69,5.53973472,1.80575596,5.8266126828,5.53973472,1.61575596,5.770557,0.0,0.19,0.19,134.69
2022-03-13 18:00:00,79.57243264,3.97570952,79.6716907216,4.92243264,1.43570952,5.127534,74.65,2.54,74.6931998243,135.71,77.89243264,13.65570952,79.0803987412,4.92243264,1.43570952,5.127534,72.97,12.22,73.9861426214,134.63,4.92243264,1.62570952,5.1839439174,4.92243264,1.43570952,5.127534,0.0,0.19,0.19,134.63
2022-03-13 18:30:00,81.75356128,3.85312204,81.8443115398,5.15356128,1.50312204,5.3682929999999995,76.6,2.35,76.6360391722,135.1,80.74356128,13.30312204,81.8321192698,5.15356128,1.50312204,5.3682929999999995,75.59,11.8,76.5054775817,134.31,5.15356128,1.68312204,5.4214475621,5.15356128,1.50312204,5.3682929999999995,0.0,0.18,0.18,134.31
2022-03-13 19:00:00,80.92227232,5.02566276,81.0781810576,5.40227232,1.5756627600000002,5.627367,75.52,3.45,75.598762556,134.6,79.62227232,14.39566276,80.9131717071,5.40227232,1.5756627600000002,5.627367,74.22,12.82,75.3190600048,133.78,5.40227232,1.76566276,5.6834946293,5.40227232,1.5756627600000002,5.627367,0.0,0.19,0.19,133.78
2022-03-13 19:30:00,78.822752,5.499136,79.0143450875,5.242752,1.5291359999999998,5.4612,73.58,3.9699999999999998,73.6870226024,134.91,77.702752,14.959136,79.1295988758,5.242752,1.5291359999999998,5.4612,72.46,13.43,73.6940737102,134.12,5.242752,1.709136,5.5143081524,5.242752,1.5291359999999998,5.4612,0.0,0.18,0.18,134.12
2022-03-13 20:00:00,75.88392064,6.7948935200000005,76.1875317204,5.43392064,1.58489352,5.660334,70.45,5.21,70.6423852938,135.8,74.33392064,16.76489352,76.2010066367,5.43392064,1.58489352,5.660334,68.9,15.18,70.5524088887,134.97,5.43392064,1.77489352,5.7164447456000005,5.43392064,1.58489352,5.660334,0.0,0.19,0.19,134.97
2022-03-13 20:30:00,72.56613856,7.75470708,72.9793117767,5.29613856,1.54470708,5.516811,67.27,6.21,67.5560285985,136.41,71.63613856,17.28470708,73.6919089631,5.29613856,1.54470708,5.516811,66.34,15.74,68.1816925575,135.62,5.29613856,1.7347070800000002,5.5729967073,5.29613856,1.54470708,5.516811,0.0,0.19,0.19,135.62
2022-03-13 21:00:00,69.52759712,8.55929916,70.0524686459,5.27759712,1.53929916,5.497497,64.25,7.02,64.6323672783,136.12,68.13759712,18.27929916,70.5468987204,5.27759712,1.53929916,5.497497,62.86,16.74,65.0508047606,135.29,5.27759712,1.72929916,5.5536930907,5.27759712,1.53929916,5.497497,0.0,0.19,0.19,135.29
2022-03-13 21:30:00,64.68354112,9.90561616,65.4376170359,5.33354112,1.55561616,5.555772,59.35,8.35,59.934505921,136.65,63.37354112,19.52561616,66.3133123929,5.33354112,1.55561616,5.555772,58.04,17.97,60.7582298952,135.86,5.33354112,1.74561616,5.611936979,5.33354112,1.55561616,5.555772,0.0,0.19,0.19,135.86
2022-03-13 22:00:00,61.07521952,10.68277236,62.0024520863,5.25521952,1.53277236,5.474187,55.82,9.15,56.5649617696,136.19,59.57521952,19.46277236,62.6738086348,5.25521952,1.53277236,5.474187,54.32,17.93,57.2026861257,135.43,5.25521952,1.72277236,5.5303957189,5.25521952,1.53277236,5.474187,0.0,0.19,0.19,135.43
2022-03-13 22:30:00,56.2948,12.53515,57.673516388,5.1948,1.51515,5.41125,51.1,11.02,52.2747587273,136.89,55.0648,20.33515,58.6996637517,5.1948,1.51515,5.41125,49.87,18.82,53.3029952254,135.91,5.1948,1.7051500000000002,5.4674933528,5.1948,1.51515,5.41125,0.0,0.19,0.19,135.91
2022-03-13 23:00:00,54.21662848,12.47526664,55.6333989747,4.88662848,1.42526664,5.090238,49.33,11.05,50.5524618589,136.18,53.12662848,20.25526664,56.8569650994,4.88662848,1.42526664,5.090238,48.24,18.83,51.7848095487,135.2,4.88662848,1.61526664,5.1466711785,4.88662848,1.42526664,5.090238,0.0,0.19,0.19,135.2
2022-03-13 23:30:00,51.79427072,12.15957896,53.2024608444,5.00427072,1.45957896,5.212782,46.79,10.7,47.9978551604,136.23,50.51427072,20.02957896,54.3403678649,5.00427072,1.45957896,5.212782,45.51,18.57,49.1528737715,135.27,5.00427072,1.64957896,5.2691399853,5.00427072,1.45957896,5.212782,0.0,0.19,0.19,135.27
2022-03-14 00:00:00,48.80592896,13.18922928,50.556646157,5.10592896,1.48922928,5.318676,43.7,11.7,45.2391423438,136.0,47.62592896,21.02922928,52.062055217,5.10592896,1.48922928,5.318676,42.52,19.54,46.7948928837,135.0,5.10592896,1.67922928,5.3749717692,5.10592896,1.48922928,5.318676,0.0,0.19,0.19,135.0
2022-03-14 00:30:00,49.34761728,13.12680504,51.0636890733,5.09761728,1.4868050400000001,5.310018,44.25,11.64,45.7553505068,136.38,48.18761728,21.01680504,52.5714043299,5.09761728,1.4868050400000001,5.310018,43.09,19.53,47.3092908423,135.4,5.09761728,1.67680504,5.3663187639,5.09761728,1.4868050400000001,5.310018,0.0,0.19,0.19,135.4
2022-03-14 01:00:00,52.33600864,12.79925252,53.8783691794,5.34600864,1.55925252,5.568759,46.99,11.24,48.3156051395,136.81,51.16600864,20.64925252,55.1756474342,5.34600864,1.55925252,5.568759,45.82,19.09,49.6376923315,135.83,5.34600864,1.74925252,5.6249171334,5.34600864,1.55925252,5.568759,0.0,0.19,0.19,135.83
2022-03-14 01:30:00,51.93348128,12.74643204,53.4748352743,5.23348128,1.52643204,5.451543,46.7,11.22,48.0289329467,136.53,50.78348128,21.39643204,55.1068895417,5.23348128,1.52643204,5.451543,45.55,19.87,49.695265368,135.58,5.23348128,1.71643204,5.5077640886,5.23348128,1.52643204,5.451543,0.0,0.19,0.19,135.58
2022-03-14 02:00:00,50.760704,12.423122,52.2588081648,5.290704,1.5431219999999999,5.51115,45.47,10.88,46.7535592228,137.45,49.670704,22.023122,54.3341213096,5.290704,1.5431219999999999,5.51115,44.38,20.48,48.8775490384,136.56,5.290704,1.7331219999999998,5.5673387433,5.290704,1.5431219999999999,5.51115,0.0,0.19,0.19,136.56
2022-03-14 02:30:00,49.20194272,23.01514996,54.3187655889,5.33194272,1.55514996,5.554107,43.87,21.46,48.837572626,136.03,49.88194272,12.56514996,51.4401711023,5.33194272,1.55514996,5.554107,44.55,11.01,45.8903323152,136.74,5.33194272,1.75514996,5.6133915373,5.33194272,1.55514996,5.554107,0.0,0.2,0.2,136.74
2022-03-14 03:00:00,48.62535968,21.96531324,53.3563547269,4.95535968,1.44531324,5.161833,43.67,20.52,48.2507958484,136.03,49.28535968,13.04531324,50.9826134708,4.95535968,1.44531324,5.161833,44.33,11.6,45.8225806781,136.74,4.95535968,1.63531324,5.2182218189,4.95535968,1.44531324,5.161833,0.0,0.19,0.19,136.74
2022-03-14 03:30:00,47.5863888,22.6018634,52.6811980518,4.8063888,1.4018633999999999,5.006655,42.78,21.2,47.7448258977,135.13,48.2363888,12.6018634,49.855352427,4.8063888,1.4018633999999999,5.006655,43.43,11.2,44.8509186082,136.0,4.8063888,1.5918633999999998,5.0631415525,4.8063888,1.4018633999999999,5.006655,0.0,0.19,0.19,136.0
2022-03-14 04:00:00,46.88130368,22.73163024,52.1016664619,5.01130368,1.46163024,5.220108,41.87,21.27,46.962855535,134.78,47.53130368,12.39163024,49.1200298201,5.01130368,1.46163024,5.220108,42.52,10.93,43.9023382065,135.52,5.01130368,1.65163024,5.2764616006,5.01130368,1.46163024,5.220108,0.0,0.19,0.19,135.52
2022-03-14 04:30:00,46.80423072,22.66123396,52.0016109162,5.04423072,1.47123396,5.254407,41.76,21.19,46.8285564586,135.04,47.45423072,12.33123396,49.0302288818,5.04423072,1.47123396,5.254407,42.41,10.86,43.7783930724,135.75,5.04423072,1.67123396,5.3138767868,5.04423072,1.47123396,5.254407,0.0,0.2,0.2,135.75
2022-03-14 05:00:00,46.7837312,22.4669216,51.8987482621,5.0637312,1.4769216,5.27472,41.72,20.99,46.7026605238,135.07,47.4237312,12.1469216,48.9546523355,5.0637312,1.4769216,5.27472,42.36,10.67,43.683160371,135.78,5.0637312,1.6669216,5.3310412948,5.0637312,1.4769216,5.27472,0.0,0.19,0.19,135.78
2022-03-14 05:30:00,49.38541952,21.66449736,53.9283794215,5.05541952,1.47449736,5.266062,44.33,20.19,48.7112410025,134.8,49.99541952,11.53449736,51.3087380699,5.05541952,1.47449736,5.266062,44.94,10.06,46.0522225305,135.52,5.05541952,1.66449736,5.3223883722,5.05541952,1.47449736,5.266062,0.0,0.19,0.19,135.52
2022-03-14 06:00:00,52.79998496,20.95291228,56.8054834042,5.04998496,1.47291228,5.260401,47.75,19.48,51.5706592938,133.67,53.26998496,10.83291228,54.3603098419,5.04998496,1.47291228,5.260401,48.22,9.36,49.1200366449,134.35,5.04998496,1.66291228,5.316730701,5.04998496,1.47291228,5.260401,0.0,0.19,0.19,134.35
2022-03-14 06:30:00,59.31592896,15.45922928,61.2973669771,5.10592896,1.48922928,5.318676,54.21,13.97,55.9811128864,134.06,59.59592896,12.33922928,60.8599320393,5.10592896,1.48922928,5.318676,54.49,10.85,55.5597210216,134.32,5.10592896,1.67922928,5.3749717692,5.10592896,1.48922928,5.318676,0.0,0.19,0.19,134.32
2022-03-14 07:00:00,63.88568896,16.21915928,65.9123841296,5.34568896,1.55915928,5.568426,58.54,14.66,60.3477190953,134.06,65.09568896,7.11915928,65.4838235752,5.34568896,1.55915928,5.568426,59.75,5.5600000000000005,60.0081336154,134.32,5.34568896,1.74915928,5.6245843085,5.34568896,1.55915928,5.568426,0.0,0.19,0.19,134.32
2022-03-14 07:30:00,65.20092288,14.79568584,66.8586020186,6.1909228800000005,1.80568584,6.448878,59.01,12.99,60.4228450174,133.2,65.93092288,3.41568584,66.0193418747,6.1909228800000005,1.80568584,6.448878,59.74,1.6099999999999999,59.7616909065,134.0,6.1909228800000005,1.9956858400000002,6.5046358912999995,6.1909228800000005,1.80568584,6.448878,0.0,0.19,0.19,134.0
2022-03-14 08:00:00,58.71555712,14.35370416,60.4445652729,7.31555712,2.13370416,7.620372,51.4,12.22,52.8326452111,133.08,59.15555712,2.91370416,59.2272708312,7.31555712,2.13370416,7.620372,51.84,0.78,51.8458677235,133.55,7.31555712,2.32370416,7.6757395083,7.31555712,2.13370416,7.620372,0.0,0.19,0.19,133.55
2022-03-14 08:30:00,54.0637776,12.1523518,55.4127395339,8.6137776,2.5123518000000002,8.972685,45.45,9.64,46.461081563,133.09,54.4937776,4.8623518,54.7102756541,8.6137776,2.5123518000000002,8.972685,45.88,2.35,45.9401447538,133.45,8.6137776,2.7023517999999997,9.0277278311,8.6137776,2.5123518000000002,8.972685,0.0,0.19,0.19,133.45
2022-03-14 09:00:00,48.23314688,9.45591784,49.1513055792,9.96314688,2.90591784,10.378278,38.27,6.55,38.8264780788,133.09,47.67314688,7.26591784,48.2236715265,9.96314688,2.90591784,10.378278,37.71,4.36,37.9612130997,133.45,9.96314688,3.09591784,10.4330725591,9.96314688,2.90591784,10.378278,0.0,0.19,0.19,133.45
2022-03-14 09:30:00,39.84239648,6.11111564,40.3083402243,11.11239648,3.24111564,11.575413,28.73,2.87,28.8729943026,133.71,38.82239648,11.22111564,40.4115318276,11.11239648,3.24111564,11.575413,27.71,7.98,28.8361665275,133.7,11.11239648,3.43111564,11.6300434248,11.11239648,3.24111564,11.575413,0.0,0.19,0.19,133.7
2022-03-14 10:00:00,33.81961856,7.88447208,34.7265244377,11.80961856,3.44447208,12.301686,22.01,4.44,22.4533672308,135.12,33.06961856,9.80447208,34.4924244505,11.80961856,3.44447208,12.301686,21.26,6.36,22.190926073500002,134.45,11.80961856,3.63447208,12.3562323478,11.80961856,3.44447208,12.301686,0.0,0.19,0.19,134.45
2022-03-14 10:30:00,30.20331392,10.60971656,32.0125952905,12.75331392,3.71971656,13.284702,17.45,6.89,18.7609861148,135.16,29.49331392,7.68971656,30.4792930816,12.75331392,3.71971656,13.284702,16.74,3.9699999999999998,17.2043163189,134.49,12.75331392,3.90971656,13.3391491303,12.75331392,3.71971656,13.284702,0.0,0.19,0.19,134.49
2022-03-14 11:00:00,23.91199456,10.77766508,26.2286398506,13.43199456,3.91766508,13.991661,10.48,6.86,12.5255738392,134.79,23.34199456,7.65766508,24.5660038369,13.43199456,3.91766508,13.991661,9.91,3.74,10.5922471648,134.06,13.43199456,4.10766508,14.0460453605,13.43199456,3.91766508,13.991661,0.0,0.19,0.19,134.06
2022-03-14 11:30:00,19.9496368,11.0819774,22.8210041748,13.5496368,3.9519774,14.114205,6.4,7.13,9.581069877600001,134.86,19.4596368,7.4419774,20.8341184601,13.5496368,3.9519774,14.114205,5.91,3.49,6.86354136,134.13,13.5496368,4.1419774,14.168579117,13.5496368,3.9519774,14.114205,0.0,0.19,0.19,134.13
2022-03-14 12:00:00,14.73504128,12.05563704,19.0383777135,13.66504128,3.9856370400000003,14.234418,1.07,8.07,8.1406265115,135.09,14.55504128,6.66563704,16.0087458538,13.66504128,3.9856370400000003,14.234418,0.89,2.68,2.8239157211,134.34,13.66504128,4.17563704,14.288782239,13.66504128,3.9856370400000003,14.234418,0.0,0.19,0.19,134.34
2022-03-14 12:30:00,15.25413216,11.48412188,19.0938106021,13.69413216,3.99412188,14.264721,1.56,7.49,7.6507319911,135.27,15.38413216,7.04412188,16.9201411157,13.69413216,3.99412188,14.264721,1.69,3.05,3.4869184103,134.48,13.69413216,4.18412188,14.3190827752,13.69413216,3.99412188,14.264721,0.0,0.19,0.19,134.48
2022-03-14 13:00:00,15.02737888,11.09381884,18.6787294123,13.72737888,4.00381884,14.299353,1.3,7.09,7.2081967232,135.27,15.48737888,7.07381884,17.0263859217,13.72737888,4.00381884,14.299353,1.76,3.07,3.5387144558,134.48,13.72737888,4.19381884,14.3537119721,13.72737888,4.00381884,14.299353,0.0,0.19,0.19,134.48
2022-03-14 13:30:00,16.95256384,10.85158112,20.1282446714,13.58256384,3.96158112,14.148504,3.37,6.89,7.6700065189,135.31,16.73256384,5.83158112,17.7196509847,13.58256384,3.96158112,14.148504,3.15,1.87,3.6632499232,134.31,13.58256384,4.15158112,14.2028752816,13.58256384,3.96158112,14.148504,0.0,0.19,0.19,134.31
