Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-14 14:00:00,18.97948768,9.82901724,21.3735942813,12.81948768,3.73901724,13.353633,6.16,6.09,8.6621994897,135.31,18.27948768,6.51901724,19.4071444478,12.81948768,3.73901724,13.353633,5.46,2.7800000000000002,6.1269894728,134.31,12.81948768,3.92901724,13.4080737188,12.81948768,3.73901724,13.353633,0.0,0.19,0.19,134.31
2022-03-14 14:30:00,21.6510864,8.3961502,23.2220774368,12.5010864,3.6461502,13.021965,9.15,4.75,10.3094616736,135.24,20.8010864,8.0961502,22.3211299777,12.5010864,3.6461502,13.021965,8.3,4.45,9.4176695631,134.31,12.5010864,3.8361502,13.0764371882,12.5010864,3.6461502,13.021965,0.0,0.19,0.19,134.31
2022-03-14 15:00:00,27.48857024,6.14041632,28.16604705,11.178570239999999,3.26041632,11.644344,16.31,2.88,16.5623216972,135.01,26.17857024,9.74041632,27.9319396014,11.178570239999999,3.26041632,11.644344,15.0,6.48,16.3398408805,134.08,11.178570239999999,3.44041632,11.6960205654,11.178570239999999,3.26041632,11.644344,0.0,0.18,0.18,134.08
2022-03-14 15:30:00,41.86563392,3.84372656,42.0417118751,10.43563392,3.04372656,10.870452,31.43,0.8,31.4401797069,135.23,40.75563392,11.86372656,42.4472579104,10.43563392,3.04372656,10.870452,30.32,8.82,31.5768079451,134.33,10.43563392,3.23372656,10.9251747252,10.43563392,3.04372656,10.870452,0.0,0.19,0.19,134.33
2022-03-14 16:00:00,43.82508544,3.75064992,43.9852871838,9.46508544,2.76064992,9.859464,34.36,0.99,34.3742592647,135.06,42.48508544,11.93064992,44.1284816457,9.46508544,2.76064992,9.859464,33.02,9.17,34.2696556738,134.16,9.46508544,2.95064992,9.9143420022,9.46508544,2.76064992,9.859464,0.0,0.19,0.19,134.16
2022-03-14 16:30:00,56.489712,3.984916,56.6300902116,8.279712,2.414916,8.6247,48.21,1.57,48.235557424,135.94,55.229712,11.624916,56.4398773883,8.279712,2.414916,8.6247,46.95,9.21,47.8448179012,134.95,8.279712,2.6049160000000002,8.6798167129,8.279712,2.414916,8.6247,0.0,0.19,0.19,134.95
2022-03-14 17:00:00,67.3817616,3.7242638,67.4846051865,6.6317616,1.9342638,6.908085,60.75,1.79,60.7763654721,135.59,65.9417616,11.3442638,66.9104494386,6.6317616,1.9342638,6.908085,59.31,9.41,60.0518459333,134.48,6.6317616,2.1142638,6.9606302398,6.6317616,1.9342638,6.908085,0.0,0.18,0.18,134.48
2022-03-14 17:30:00,76.71300128,3.09629204,76.7754621594,5.71300128,1.66629204,5.951043,71.0,1.43,71.0143992441,135.19,75.62300128,10.63629204,76.3673296047,5.71300128,1.66629204,5.951043,69.91,8.97,70.4831114523,134.07,5.71300128,1.85629204,6.0070128819,5.71300128,1.66629204,5.951043,0.0,0.19,0.19,134.07
2022-03-14 18:00:00,84.93706752,2.54706136,84.9752491051,5.40706752,1.57706136,5.632362,79.53,0.97,79.5359151579,134.75,83.89706752,10.92706136,84.6056653447,5.40706752,1.57706136,5.632362,78.49,9.35,79.044940382,133.7,5.40706752,1.75706136,5.6853886225,5.40706752,1.57706136,5.632362,0.0,0.18,0.18,133.7
2022-03-14 18:30:00,90.59374112,3.3373411600000003,90.6551916668,5.13374112,1.49734116,5.347647,85.46,1.8399999999999999,85.4798058023,133.99,89.42374112,8.77734116,89.8534762474,5.13374112,1.49734116,5.347647,84.29,7.28,84.6037971961,133.32,5.13374112,1.68734116,5.4039261725,5.13374112,1.49734116,5.347647,0.0,0.19,0.19,133.32
2022-03-14 19:00:00,89.9923824,3.1202782,90.046460375,5.2123824,1.5202782,5.429565,84.78,1.6,84.7950965563,134.47,88.3323824,9.4602782,88.8375294798,5.2123824,1.5202782,5.429565,83.12,7.94,83.4983712416,133.58,5.2123824,1.7002782,5.4826887784,5.2123824,1.5202782,5.429565,0.0,0.18,0.18,133.58
2022-03-14 19:30:00,86.95117376,2.69617568,86.9929651267,5.06117376,1.4761756799999999,5.272056,81.89,1.22,81.8990872965,135.7,85.93117376000001,10.58617568,86.5807931316,5.06117376,1.4761756799999999,5.272056,80.87,9.11,81.3815028124,134.67,5.06117376,1.66617568,5.3283788553,5.06117376,1.4761756799999999,5.272056,0.0,0.19,0.19,134.67
2022-03-14 20:00:00,82.32796736,3.63149048,82.4080210461,4.6679673600000005,1.36149048,4.8624659999999995,77.66,2.27,77.6931689404,135.7,81.11796736,12.97149048,82.1485495544,4.6679673600000005,1.36149048,4.8624659999999995,76.45,11.61,77.3265452481,134.67,4.6679673600000005,1.55149048,4.9190488901,4.6679673600000005,1.36149048,4.8624659999999995,0.0,0.19,0.19,134.67
2022-03-14 20:30:00,82.46693824,3.50494032,82.5413866453,4.81693824,1.4049403200000001,5.017644,77.65,2.1,77.6783914612,136.14,81.37693824,12.764940320000001,82.3720206058,4.81693824,1.4049403200000001,5.017644,76.56,11.36,77.3982118656,135.26,4.81693824,1.59494032,5.0741234349,4.81693824,1.4049403200000001,5.017644,0.0,0.19,0.19,135.26
2022-03-14 21:00:00,79.3981472,3.6457096,79.4818028059,4.6481472,1.3557096,4.84182,74.75,2.29,74.7850693655,135.79,78.3981472,13.0057096,79.469604042,4.6481472,1.3557096,4.84182,73.75,11.65,74.664482855,134.91,4.6481472,1.5357096000000001,4.8952708167,4.6481472,1.3557096,4.84182,0.0,0.18,0.18,134.91
2022-03-14 21:30:00,75.07656864,5.04608252,75.2459574167,4.7865686400000005,1.39608252,4.986009,70.29,3.65,70.3847043043,135.45,74.31656864,14.15608252,75.6528059409,4.7865686400000005,1.39608252,4.986009,69.53,12.76,70.691148668,134.61,4.7865686400000005,1.5860825200000002,5.042509009,4.7865686400000005,1.39608252,4.986009,0.0,0.19,0.19,134.61
2022-03-14 22:00:00,71.1617536,6.3538448,71.4448494936,4.6417535999999995,1.3538448,4.83516,66.52,5.0,66.7076487369,135.42,70.3017536,15.3638448,71.9609914209,4.6417535999999995,1.3538448,4.83516,65.66,14.01,67.1380346748,134.58,4.6417535999999995,1.5338448,4.8886149729,4.6417535999999995,1.3538448,4.83516,0.0,0.18,0.18,134.58
2022-03-14 22:30:00,66.71181344,7.88302892,67.175949546,4.74181344,1.38302892,4.939389,61.97,6.5,62.3099582731,134.54,65.43181344,15.83302892,67.3201828193,4.74181344,1.38302892,4.939389,60.69,14.45,62.3865257888,133.71,4.74181344,1.57302892,4.9959198035,4.74181344,1.38302892,4.939389,0.0,0.19,0.19,133.71
2022-03-14 23:00:00,61.52280256,9.17123408,62.2026267081,4.63280256,1.35123408,4.825836,56.89,7.82,57.4249466695,134.68,60.67280256,16.81123408,62.9587687441,4.63280256,1.35123408,4.825836,56.04,15.46,58.1334086391,133.74,4.63280256,1.5412340800000002,4.88244427,4.63280256,1.35123408,4.825836,0.0,0.19,0.19,133.74
2022-03-14 23:30:00,59.23939584,7.66815712,59.7336308381,4.75939584,1.38815712,4.957704,54.48,6.28,54.8407585651,135.0,58.02939584,18.48815712,60.9033885367,4.75939584,1.38815712,4.957704,53.27,17.1,55.9473225454,134.04,4.75939584,1.56815712,5.0110842654,4.75939584,1.38815712,4.957704,0.0,0.18,0.18,134.04
2022-03-15 00:00:00,55.80778752,8.20727136,56.4080530692,4.68778752,1.36727136,4.883112,51.12,6.84,51.5755756148,133.88,55.01778752,19.06727136,58.228152819,4.68778752,1.36727136,4.883112,50.33,17.7,53.3516532077,133.25,4.68778752,1.55727136,4.939680751,4.68778752,1.36727136,4.883112,0.0,0.19,0.19,133.25
2022-03-15 00:30:00,56.36664864,8.25277252,56.9675989767,4.70664864,1.37277252,4.902759,51.66,6.88,52.1161203468,134.43,55.54664864,19.17277252,58.7624487342,4.70664864,1.37277252,4.902759,50.84,17.8,53.8659966955,133.85,4.70664864,1.56277252,4.9593144052,4.70664864,1.37277252,4.902759,0.0,0.19,0.19,133.85
2022-03-15 01:00:00,59.24660864,7.56442752,59.7275581206,4.74660864,1.38442752,4.944384,54.5,6.18,54.8492698219,134.91,58.23660864,18.61442752,61.1391813634,4.74660864,1.38442752,4.944384,53.49,17.23,56.196556834,134.34,4.74660864,1.57442752,5.0009114766,4.74660864,1.38442752,4.944384,0.0,0.19,0.19,134.34
2022-03-15 01:30:00,57.12383136,8.94111748,57.8193366534,4.80383136,1.40111748,5.003991,52.32,7.54,52.8605145643,134.64,56.25383136,19.81111748,59.6403715489,4.80383136,1.40111748,5.003991,51.45,18.41,54.6445843611,134.07,4.80383136,1.58111748,5.0573439888,4.80383136,1.40111748,5.003991,0.0,0.18,0.18,134.07
2022-03-15 02:00:00,55.33455072,9.71799396,56.1814196153,4.72455072,1.37799396,4.921407,50.61,8.34,51.2925696373,134.52,54.50455072,20.55799396,58.2527009232,4.72455072,1.37799396,4.921407,49.78,19.18,53.3471723712,133.94,4.72455072,1.56799396,4.9779498355000005,4.72455072,1.37799396,4.921407,0.0,0.19,0.19,133.94
2022-03-15 02:30:00,54.64569952,11.65291236,55.8743486987,4.77569952,1.39291236,4.974687,49.87,10.26,50.9144822226,135.14,53.77569952,19.53291236,57.213289751,4.77569952,1.39291236,4.974687,49.0,18.14,52.2499722488,134.54,4.77569952,1.58291236,5.0311944352,4.77569952,1.39291236,4.974687,0.0,0.19,0.19,134.54
2022-03-15 03:00:00,53.56816704,12.07654872,54.912580972,4.78816704,1.39654872,4.987674,48.78,10.68,49.9354663541,136.08,52.70816704,19.59654872,56.2332250049,4.78816704,1.39654872,4.987674,47.92,18.2,51.2597932107,135.13,4.78816704,1.5865487200000001,5.0441729197,4.78816704,1.39654872,4.987674,0.0,0.19,0.19,135.13
2022-03-15 03:30:00,53.07934592,12.29939256,54.4857047366,4.72934592,1.3793925599999999,4.9264019999999995,48.35,10.92,49.567821215,136.3,52.23934592,19.77939256,55.8585144109,4.72934592,1.3793925599999999,4.9264019999999995,47.51,18.4,50.9486025324,135.31,4.72934592,1.56939256,4.9829414845,4.72934592,1.3793925599999999,4.9264019999999995,0.0,0.19,0.19,135.31
2022-03-15 04:00:00,52.0225728,12.3282504,53.4633878337,4.6225728,1.3482504,4.81518,47.4,10.98,48.6551168943,136.21,51.1825728,20.2982504,55.0606459073,4.6225728,1.3482504,4.81518,46.56,18.95,50.2686393291,135.22,4.6225728,1.5382504,4.8717957248,4.6225728,1.3482504,4.81518,0.0,0.19,0.19,135.22
2022-03-15 04:30:00,52.70554976,11.24661868,53.8921275071,4.68554976,1.36661868,4.880781,48.02,9.88,49.025858483,136.5,51.80554976,20.60661868,55.7534547751,4.68554976,1.36661868,4.880781,47.12,19.24,50.8966796559,135.56,4.68554976,1.5566186800000001,4.9373513414,4.68554976,1.36661868,4.880781,0.0,0.19,0.19,135.56
2022-03-15 05:00:00,53.94043488,10.59512684,54.9711490493,4.68043488,1.36512684,4.875453,49.26,9.23,50.1172674834,136.13,53.04043488,19.96512684,56.6735742829,4.68043488,1.36512684,4.875453,48.36,18.6,51.8136043911,135.35,4.68043488,1.55512684,4.9320269823,4.68043488,1.36512684,4.875453,0.0,0.19,0.19,135.35
2022-03-15 05:30:00,55.9717136,10.0754998,56.8713321414,4.6817136,1.3654998,4.876785,51.29,8.71,52.0243039358,136.07,55.0917136,19.4154998,58.4128285556,4.6817136,1.3654998,4.876785,50.41,18.05,53.5440995816,135.3,4.6817136,1.5554998,4.9333580714,4.6817136,1.3654998,4.876785,0.0,0.19,0.19,135.3
2022-03-15 06:00:00,59.6616736,9.0871548,60.3497446483,4.7216736,1.3771548,4.91841,54.94,7.71,55.4783534363,136.07,58.4916736,18.5371548,61.3587971574,4.7216736,1.3771548,4.91841,53.77,17.16,56.4418151728,135.3,4.7216736,1.5671548,4.9749548492999995,4.7216736,1.3771548,4.91841,0.0,0.19,0.19,135.3
2022-03-15 06:30:00,65.45295232,8.02752776,65.9433860925,4.72295232,1.37752776,4.919742,60.73,6.65,61.0930061464,135.79,64.60295232,16.34752776,66.6392010181,4.72295232,1.37752776,4.919742,59.88,14.97,61.7228912155,134.99,4.72295232,1.5575277600000001,4.973145015,4.72295232,1.37752776,4.919742,0.0,0.18,0.18,134.99
2022-03-15 07:00:00,70.37344128,5.81808704,70.6135353484,5.27344128,1.53808704,5.493168,65.1,4.28,65.2405426096,134.99,69.34344128,12.95808704,70.5437797987,5.27344128,1.53808704,5.493168,64.07,11.42,65.0798071601,134.13,5.27344128,1.7280870400000001,5.5493664279,5.27344128,1.53808704,5.493168,0.0,0.19,0.19,134.13
2022-03-15 07:30:00,69.40334944,5.9509769200000004,69.6580148999,7.20334944,2.10097692,7.503489,62.2,3.85,62.3190380221,134.73,68.19334944,11.54097692,69.1630468973,7.20334944,2.10097692,7.503489,60.99,9.44,61.7162353032,133.69,7.20334944,2.28097692,7.5558651963,7.20334944,2.10097692,7.503489,0.0,0.18,0.18,133.69
2022-03-15 08:00:00,67.51607584,12.53552212,68.6699338259,8.07607584,2.35552212,8.412579,59.44,10.18,60.305439224,134.38,67.95607584,6.18552212,68.2370055576,8.07607584,2.35552212,8.412579,59.88,3.83,60.0023607869,133.13,8.07607584,2.54552212,8.4677437276,8.07607584,2.35552212,8.412579,0.0,0.19,0.19,133.13
2022-03-15 08:30:00,63.35466688,12.18302784,64.5154243792,8.44466688,2.46302784,8.796528,54.91,9.72,55.7636664863,135.23,64.02466688,6.44302784,64.3480425253,8.44466688,2.46302784,8.796528,55.58,3.98,55.7223186883,134.87,8.44466688,2.65302784,8.8516075056,8.44466688,2.46302784,8.796528,0.0,0.19,0.19,134.87
2022-03-15 09:00:00,59.13304832,11.72505576,60.2842793454,8.62304832,2.51505576,8.982342,50.51,9.21,51.342810597,135.35,59.74304832,7.10505576,60.1640560461,8.62304832,2.51505576,8.982342,51.12,4.59,51.3256514815,135.5,8.62304832,2.69505576,9.0343947157,8.62304832,2.51505576,8.982342,0.0,0.18,0.18,135.5
2022-03-15 09:30:00,53.51057088,10.27099984,54.4873804988,8.54057088,2.49099984,8.896428,44.97,7.78,45.6380247162,135.54,53.67057088,8.45099984,54.3318468017,8.54057088,2.49099984,8.896428,45.13,5.96,45.5218464037,135.66,8.54057088,2.68099984,8.9514865301,8.54057088,2.49099984,8.896428,0.0,0.19,0.19,135.66
2022-03-15 10:00:00,48.64932928,11.69897104,50.0362185101,11.37932928,3.31897104,11.853468,37.27,8.38,38.2004882168,135.38,48.91932928,8.53897104,49.6589851248,11.37932928,3.31897104,11.853468,37.54,5.22,37.9011873165,135.5,11.37932928,3.49897104,11.9051221414,11.37932928,3.31897104,11.853468,0.0,0.18,0.18,135.5
2022-03-15 10:30:00,53.2786,12.251675,54.6691207014,11.3886,3.321675,11.863125,41.89,8.93,42.8312619473,135.64,53.2086,7.911675,53.7935843318,11.3886,3.321675,11.863125,41.82,4.59,42.0711361862,135.81,11.3886,3.511675,11.9177208923,11.3886,3.321675,11.863125,0.0,0.19,0.19,135.81
2022-03-15 11:00:00,46.28087808,10.23733944,47.399607537,11.03087808,3.21733944,11.490498,35.25,7.02,35.9422161253,135.49,45.08087808,8.34733944,45.847177058,11.03087808,3.21733944,11.490498,34.05,5.13,34.4342765279,135.68,11.03087808,3.40733944,11.5451389457,11.03087808,3.21733944,11.490498,0.0,0.19,0.19,135.68
2022-03-15 11:30:00,37.18732128,9.71130204,38.434440952,11.38732128,3.32130204,11.861793,25.8,6.39,26.5795428855,135.46,36.65732128,8.47130204,37.6234257036,11.38732128,3.32130204,11.861793,25.27,5.15,25.7894435768,135.76,11.38732128,3.50130204,11.913446265,11.38732128,3.32130204,11.861793,0.0,0.18,0.18,135.76
2022-03-15 12:00:00,32.49450304,9.15964672,33.7608035427,12.44450304,3.62964672,12.963024,20.05,5.53,20.7986393786,135.6,31.45450304,9.54964672,32.872199713,12.44450304,3.62964672,12.963024,19.01,5.92,19.910462074,136.0,12.44450304,3.81964672,13.0175019485,12.44450304,3.62964672,12.963024,0.0,0.19,0.19,136.0
2022-03-15 12:30:00,34.1519264,9.5813952,35.4705118487,11.6619264,3.4013952,12.14784,22.49,6.18,23.3236467989,135.73,33.4519264,8.8113952,34.5929482011,11.6619264,3.4013952,12.14784,21.79,5.41,22.4515522849,136.18,11.6619264,3.5913952,12.2024033224,11.6619264,3.4013952,12.14784,0.0,0.19,0.19,136.18
2022-03-15 13:00:00,34.49595264,9.05381952,35.6643014293,11.39595264,3.32381952,11.870784,23.1,5.73,23.8000609243,136.03,33.72595264,7.20381952,34.4867350898,11.39595264,3.32381952,11.870784,22.33,3.88,22.6645825022,136.44,11.39595264,3.51381952,11.925378995700001,11.39595264,3.32381952,11.870784,0.0,0.19,0.19,136.44
2022-03-15 13:30:00,31.46890976,9.64134868,32.9127313642,11.31890976,3.30134868,11.790531,20.15,6.34,21.123875118,136.03,30.93890976,6.90134868,31.6992862812,11.31890976,3.30134868,11.790531,19.62,3.6,19.947541201900002,136.65,11.31890976,3.49134868,11.8451354471,11.31890976,3.30134868,11.790531,0.0,0.19,0.19,136.65
2022-03-15 14:00:00,34.79566336,10.03831848,36.2147211306,10.96566336,3.19831848,11.422566,23.83,6.84,24.7922266043,135.76,33.95566336,6.07831848,34.4954059226,10.96566336,3.19831848,11.422566,22.99,2.88,23.1696892513,136.38,10.96566336,3.37831848,11.4742672392,10.96566336,3.19831848,11.422566,0.0,0.18,0.18,136.38
2022-03-15 14:30:00,36.43829152,10.99866836,38.0620518967,10.17829152,2.96866836,10.602387,26.26,8.03,27.4603077186,136.08,37.01829152,5.35866836,37.4041339113,10.17829152,2.96866836,10.602387,26.84,2.39,26.9462001032,136.73,10.17829152,3.15866836,10.6571480272,10.17829152,2.96866836,10.602387,0.0,0.19,0.19,136.73
2022-03-15 15:00:00,47.19427712,12.46666416,48.813087468,8.59427712,2.50666416,8.952372,38.6,9.96,39.8642897842,136.24,47.41427712,3.02666416,47.510781626400004,8.59427712,2.50666416,8.952372,38.82,0.52,38.8234825846,136.76,8.59427712,2.69666416,9.007418987,8.59427712,2.50666416,8.952372,0.0,0.19,0.19,136.76
2022-03-15 15:30:00,55.20988256,12.36204908,56.5769510467,7.54988256,2.20204908,7.864461,47.66,10.16,48.7309060043,136.48,55.96988256,2.66204908,56.0331532138,7.54988256,2.20204908,7.864461,48.42,0.46,48.4221849982,137.05,7.54988256,2.39204908,7.9197617054,7.54988256,2.20204908,7.864461,0.0,0.19,0.19,137.05
2022-03-15 16:00:00,61.17119168,13.24701424,62.5891210821,7.12119168,2.07701424,7.417908,54.05,11.17,55.1921316856,135.89,61.76119168,3.00701424,61.8343507476,7.12119168,2.07701424,7.417908,54.64,0.93,54.6479139584,136.44,7.12119168,2.25701424,7.4703068359,7.12119168,2.07701424,7.417908,0.0,0.18,0.18,136.44
2022-03-15 16:30:00,67.39158176,13.96004468,68.822293914,6.65158176,1.94004468,6.928731,60.74,12.02,61.9179134015,135.94,68.35158176,3.68004468,68.4505767539,6.65158176,1.94004468,6.928731,61.7,1.74,61.7245299699,136.54,6.65158176,2.13004468,6.9843131551,6.65158176,1.94004468,6.928731,0.0,0.19,0.19,136.54
2022-03-15 17:00:00,74.85285984,14.73708412,76.2897914179,7.29285984,2.12708412,7.596729,67.56,12.61,68.7267466129,135.57,75.27285984,3.32708412,75.3463530453,7.29285984,2.12708412,7.596729,67.98,1.2,67.9905905255,136.09,7.29285984,2.31708412,7.6521032052999995,7.29285984,2.12708412,7.596729,0.0,0.19,0.19,136.09
2022-03-15 17:30:00,83.94813504,12.63862272,84.8941939178,6.81813504,1.98862272,7.102224,77.13,10.65,77.8617967941,135.46,85.47813504,3.50862272,85.5501139877,6.81813504,1.98862272,7.102224,78.66,1.52,78.6746846196,135.84,6.81813504,2.17862272,7.1577484155,6.81813504,1.98862272,7.102224,0.0,0.19,0.19,135.84
2022-03-15 18:00:00,85.15178144,13.04510292,86.1452296567,6.77178144,1.9751029199999999,7.053939,78.38,11.07,79.1578757926,135.71,86.15178144,2.80510292,86.1974364333,6.77178144,1.9751029199999999,7.053939,79.38,0.8300000000000001,79.3843391356,136.02,6.77178144,2.16510292,7.1094792021,6.77178144,1.9751029199999999,7.053939,0.0,0.19,0.19,136.02
2022-03-15 18:30:00,87.95735584,12.42256212,88.8302679045,6.79735584,1.9825621199999999,7.080579,81.16,10.44,81.828718675,135.5,88.98735584,3.40256212,89.0523830584,6.79735584,1.9825621199999999,7.080579,82.19,1.42,82.2022657839,135.94,6.79735584,2.18256212,7.1391612829,6.79735584,1.9825621199999999,7.080579,0.0,0.2,0.2,135.94
2022-03-15 19:00:00,87.89668608,12.84778344,88.8306983152,7.22668608,2.10778344,7.527798,80.67,10.74,81.3817946472,135.86,88.51668608,3.23778344,88.5758824748,7.22668608,2.10778344,7.527798,81.29,1.13,81.2978536002,136.21,7.22668608,2.29778344,7.5831919688,7.22668608,2.10778344,7.527798,0.0,0.19,0.19,136.21
2022-03-15 19:30:00,87.96786528,12.92729404,88.912655191,6.84786528,1.9972940399999999,7.133193,81.12,10.93,81.8530347635,135.86,89.22786528,3.22729404,89.2862104093,6.84786528,1.9972940399999999,7.133193,82.38,1.23,82.3891819355,136.21,6.84786528,2.19729404,7.1917563913,6.84786528,1.9972940399999999,7.133193,0.0,0.2,0.2,136.21
2022-03-15 20:00:00,83.99661792,12.80151356,84.9665261819,5.45661792,1.59151356,5.683977,78.54,11.21,79.3359672532,136.2,85.02661792,2.41151356,85.0608085581,5.45661792,1.59151356,5.683977,79.57,0.8200000000000001,79.5742250983,136.56,5.45661792,1.79151356,5.743187265,5.45661792,1.59151356,5.683977,0.0,0.2,0.2,136.56
2022-03-15 20:30:00,81.3602944,13.3859192,82.454110496,5.3002944,1.5459192,5.52114,76.06,11.84,76.9760300353,136.1,82.4802944,1.9959192,82.5044402306,5.3002944,1.5459192,5.52114,77.18,0.45,77.1813118572,136.45,5.3002944,1.7359192,5.5773233899,5.3002944,1.5459192,5.52114,0.0,0.19,0.19,136.45
2022-03-15 21:00:00,78.26212256,13.94936908,79.4955641865,5.31212256,1.54936908,5.533461,72.95,12.4,73.9963681541,136.1,79.16212256,2.53936908,79.2028411329,5.31212256,1.54936908,5.533461,73.85,0.99,73.85663545,136.45,5.31212256,1.7493690800000001,5.5927576624,5.31212256,1.54936908,5.533461,0.0,0.2,0.2,136.45
2022-03-15 21:30:00,72.79961504,15.85738772,74.5066486649,5.33961504,1.55738772,5.562099,67.46,14.3,68.9589849113,136.25,73.89961504,4.48738772,74.0357329376,5.33961504,1.55738772,5.562099,68.56,2.93,68.6225801031,136.68,5.33961504,1.7473877199999999,5.61826064,5.33961504,1.55738772,5.562099,0.0,0.19,0.19,136.68
2022-03-15 22:00:00,69.27467008,16.35969544,71.1801907105,5.24467008,1.52969544,5.463198,64.03,14.83,65.7249556866,136.65,70.31467008,6.10969544,70.5796090017,5.24467008,1.52969544,5.463198,65.07,4.58,65.2309842023,137.15,5.24467008,1.71969544,5.5194127092,5.24467008,1.52969544,5.463198,0.0,0.19,0.19,137.15
2022-03-15 22:30:00,64.03718752,17.90209636,66.4924540046,5.28718752,1.54209636,5.507487,58.75,16.36,60.9853433212,135.95,64.85718752,7.73209636,65.3164610732,5.28718752,1.54209636,5.507487,59.57,6.19,59.8907421894,136.56,5.28718752,1.73209636,5.563677711,5.28718752,1.54209636,5.507487,0.0,0.19,0.19,136.56
2022-03-15 23:00:00,58.910584,19.368087,62.0127382177,5.410584,1.578087,5.636025,53.5,17.79,56.3802633907,136.07,60.150584,8.948087,60.812507073,5.410584,1.578087,5.636025,54.74,7.37,55.2339071586,136.72,5.410584,1.768087,5.6921481763,5.410584,1.578087,5.636025,0.0,0.19,0.19,136.72
2022-03-15 23:30:00,56.67053408,18.97932244,59.7642377446,5.38053408,1.56932244,5.604723,51.29,17.41,54.1643074358,136.31,57.25053408,8.80932244,57.9243283457,5.38053408,1.56932244,5.604723,51.87,7.24,52.3728412443,136.95,5.38053408,1.76932244,5.6639781852,5.38053408,1.56932244,5.604723,0.0,0.2,0.2,136.95
2022-03-16 00:00:00,53.38080384,19.69065112,56.8966779358,5.35080384,1.5606511200000002,5.573754,48.03,18.13,51.3378788031,136.36,54.37080384,9.26065112,55.1538209862,5.35080384,1.5606511200000002,5.573754,49.02,7.7,49.6210681062,136.99,5.35080384,1.7506511200000001,5.6299095089,5.35080384,1.5606511200000002,5.573754,0.0,0.19,0.19,136.99
2022-03-16 00:30:00,53.40953504,10.85069772,54.5006061819,5.41953504,1.5806977199999999,5.6453489999999995,47.99,9.27,48.8771214373,136.44,52.73953504,18.89069772,56.0206838282,5.41953504,1.5806977199999999,5.6453489999999995,47.32,17.31,50.3866897107,136.1,5.41953504,1.77069772,5.7014673958,5.41953504,1.5806977199999999,5.6453489999999995,0.0,0.19,0.19,136.1
2022-03-16 01:00:00,55.23905536,8.95722448,55.9605674332,5.57905536,1.62722448,5.811516,49.66,7.33,50.1980527511,136.44,54.44905536,19.95722448,57.9912962309,5.57905536,1.62722448,5.811516,48.87,18.33,52.1944997102,136.1,5.57905536,1.82722448,5.8706565229,5.57905536,1.62722448,5.811516,0.0,0.2,0.2,136.1
2022-03-16 01:30:00,56.68007456,8.87335508,57.3704390998,5.36007456,1.56335508,5.583411,51.32,7.31,51.8380024692,136.03,55.79007456,19.96335508,59.2542653778,5.36007456,1.56335508,5.583411,50.43,18.4,53.6818861442,135.44,5.36007456,1.75335508,5.639561448,5.36007456,1.56335508,5.583411,0.0,0.19,0.19,135.44
2022-03-16 02:00:00,55.10477984,9.19764412,55.8671049776,5.37477984,1.56764412,5.598729,49.73,7.63,50.3119250278,136.24,54.27477984,20.33764412,57.9600853608,5.37477984,1.56764412,5.598729,48.9,18.77,52.3786492762,135.66,5.37477984,1.76764412,5.6579876337,5.37477984,1.56764412,5.598729,0.0,0.2,0.2,135.66
2022-03-16 02:30:00,54.53451008,9.33631544,55.3279276285,5.40451008,1.5763154400000001,5.629698,49.13,7.76,49.7390641247,136.87,53.70451008,20.51631544,57.4899434872,5.40451008,1.5763154400000001,5.629698,48.3,18.94,51.8807632943,136.29,5.40451008,1.76631544,5.6858244291,5.40451008,1.5763154400000001,5.629698,0.0,0.19,0.19,136.29
2022-03-16 03:00:00,52.9558288,10.0650334,53.903846813,5.3658288,1.5650334,5.589405,47.59,8.5,48.3431287775,136.87,52.1358288,21.2950334,56.3171651645,5.3658288,1.5650334,5.589405,46.77,19.73,50.7612627897,136.29,5.3658288,1.7550333999999999,5.6455523154,5.3658288,1.5650334,5.589405,0.0,0.19,0.19,136.29
2022-03-16 03:30:00,51.08673792,10.12654856,52.0807236609,5.33673792,1.55654856,5.559102,45.75,8.57,46.5457559827,137.34,50.28673792,21.38654856,54.645589666,5.33673792,1.55654856,5.559102,44.95,19.83,49.1297404837,136.75,5.33673792,1.74654856,5.6152652207,5.33673792,1.55654856,5.559102,0.0,0.19,0.19,136.75
2022-03-16 04:00:00,50.07034432,11.994683760000001,51.4870063106,5.33034432,1.55468376,5.552442,44.74,10.44,45.9419329154,137.38,49.28034432,21.10468376,53.609327667,5.33034432,1.55468376,5.552442,43.95,19.55,48.1020269843,136.79,5.33034432,1.75468376,5.6117275119,5.33034432,1.55468376,5.552442,0.0,0.2,0.2,136.79
2022-03-16 04:30:00,49.40925536,12.45894948,50.9558626399,5.37925536,1.5689494800000001,5.603391,44.03,10.89,45.3567304818,137.99,48.59925536,20.23894948,52.6450633735,5.37925536,1.5689494800000001,5.603391,43.22,18.67,47.080115760300004,136.99,5.37925536,1.75894948,5.6595310319,5.37925536,1.5689494800000001,5.603391,0.0,0.19,0.19,136.99
2022-03-16 05:00:00,49.47599872,12.58883296,51.0524550305,5.2759987200000005,1.5388329600000001,5.495832,44.2,11.05,45.5603171631,137.99,48.66599872,20.34883296,52.7489756701,5.2759987200000005,1.5388329600000001,5.495832,43.39,18.81,47.2917350073,136.99,5.2759987200000005,1.72883296,5.5520289892,5.2759987200000005,1.5388329600000001,5.495832,0.0,0.19,0.19,136.99
2022-03-16 05:30:00,51.59842624,11.47412432,52.8588036126,5.32842624,1.5541243200000001,5.550444,46.27,9.92,47.3214465121,137.2,50.74842624,19.21412432,54.2640335694,5.32842624,1.5541243200000001,5.550444,45.42,17.66,48.7324532524,136.18,5.32842624,1.74412432,5.6066117967,5.32842624,1.5541243200000001,5.550444,0.0,0.19,0.19,136.18
2022-03-16 06:00:00,54.22414048,11.32745764,55.394663167,5.37414048,1.56745764,5.598063,48.85,9.76,49.8154604516,137.2,53.32414048,19.01745764,56.6138468311,5.37414048,1.56745764,5.598063,47.95,17.45,51.0265127164,136.18,5.37414048,1.7574576400000002,5.6542058023,5.37414048,1.56745764,5.598063,0.0,0.19,0.19,136.18
2022-03-16 06:30:00,61.02987488,8.55829684,61.627023883,5.23987488,1.5282968399999999,5.458203,55.79,7.03,56.2311746276,137.07,60.14987488,17.28829684,62.5850833323,5.23987488,1.5282968399999999,5.458203,54.91,15.76,57.1269262257,136.06,5.23987488,1.71829684,5.5144204399,5.23987488,1.5282968399999999,5.458203,0.0,0.19,0.19,136.06
2022-03-16 07:00:00,66.6911536,6.0586698,66.9657931204,5.2411536,1.5286697999999999,5.459535,61.45,4.53,61.6167461004,136.09,65.6811536,14.6186698,67.2883306744,5.2411536,1.5286697999999999,5.459535,60.44,13.09,61.8412621152,135.21,5.2411536,1.7186697999999998,5.5157517113,5.2411536,1.5286697999999999,5.459535,0.0,0.19,0.19,135.21
2022-03-16 07:30:00,71.6106736,4.5785298,71.7568917148,5.7206736,1.6685298,5.959035,65.89,2.91,65.9542280677,135.6,70.6106736,11.8185298,71.5929107725,5.7206736,1.6685298,5.959035,64.89,10.15,65.6790270939,134.7,5.7206736,1.8485298000000001,6.0119188999,5.7206736,1.6685298,5.959035,0.0,0.18,0.18,134.7
2022-03-16 08:00:00,70.26946432,3.82109376,70.3732788304,6.20946432,1.8110937599999999,6.468192,64.06,2.01,64.0915259609,135.6,68.83946432,9.56109376,69.5002615948,6.20946432,1.8110937599999999,6.468192,62.63,7.75,63.1076809905,134.52,6.20946432,2.00109376,6.5239423187,6.20946432,1.8110937599999999,6.468192,0.0,0.19,0.19,134.52
2022-03-16 08:30:00,68.56680576,3.05615168,68.6348811846,7.42680576,2.16615168,7.736256,61.14,0.89,61.1464774128,135.63,67.16680576,8.65615168,67.7222914402,7.42680576,2.16615168,7.736256,59.74,6.49,60.0914944064,134.34,7.42680576,2.35615168,7.7915912711,7.42680576,2.16615168,7.736256,0.0,0.19,0.19,134.34
2022-03-16 09:00:00,73.53385856,3.58904208,73.6213934789,7.57385856,2.20904208,7.889436,65.96,1.38,65.9744344424,135.41,71.91385856,8.23904208,72.3842860529,7.57385856,2.20904208,7.889436,64.34,6.03,64.621950605,134.08,7.57385856,2.39904208,7.9447301017,7.57385856,2.20904208,7.889436,0.0,0.19,0.19,134.08
2022-03-16 09:30:00,73.24935296,3.4198112800000002,73.3291403076,7.67935296,2.23981128,7.999326,65.57,1.18,65.580616801,135.11,72.19935296,8.37981128,72.6840271651,7.67935296,2.23981128,7.999326,64.52,6.14,64.8114958939,134.0,7.67935296,2.4198112800000002,8.051580498,7.67935296,2.23981128,7.999326,0.0,0.18,0.18,134.0
2022-03-16 10:00:00,71.04814464,2.72237552,71.1002825962,7.20814464,2.10237552,7.508484,63.84,0.62,63.8430105806,134.91,69.62814464,9.19237552,70.2323165908,7.20814464,2.10237552,7.508484,62.42,7.09,62.8213697718,133.79,7.20814464,2.29237552,7.563883571,7.20814464,2.10237552,7.508484,0.0,0.19,0.19,133.79
2022-03-16 10:30:00,60.25679296,3.62573128,60.3657769364,10.23679296,2.98573128,10.663326,50.02,0.64,50.0240941947,135.1,59.09679296,10.58573128,60.0373937217,10.23679296,2.98573128,10.663326,48.86,7.6,49.4475439228,134.06,10.23679296,3.17573128,10.7180781518,10.23679296,2.98573128,10.663326,0.0,0.19,0.19,134.06
2022-03-16 11:00:00,57.4581312,4.2586216,57.6157330851,10.6581312,3.1086216,11.10222,46.8,1.15,46.8141271413,135.17,55.8781312,11.6986216,57.0896075809,10.6581312,3.1086216,11.10222,45.22,8.59,46.0286486875,134.06,10.6581312,3.2886216,11.1539586114,10.6581312,3.1086216,11.10222,0.0,0.18,0.18,134.06
2022-03-16 11:30:00,53.64908992,4.54223456,53.8410321599,10.97908992,3.20223456,11.436552,42.67,1.34,42.6910353587,135.26,52.89908992,11.87223456,54.2149764162,10.97908992,3.20223456,11.436552,41.92,8.67,42.8071874806,134.16,10.97908992,3.39223456,11.4911997103,10.97908992,3.20223456,11.436552,0.0,0.19,0.19,134.16
2022-03-16 12:00:00,70.34567552,4.02540536,70.4607546985,8.79567552,2.5654053599999997,9.162162,61.55,1.46,61.5673135682,135.26,69.02567552,11.12540536,69.9165111073,8.79567552,2.5654053599999997,9.162162,60.23,8.56,60.8352406094,134.16,8.79567552,2.75540536,9.2171669482,8.79567552,2.5654053599999997,9.162162,0.0,0.19,0.19,134.16
2022-03-16 12:30:00,77.26680544,2.78948492,77.3171420128,7.74680544,2.2594849200000002,8.069589,69.52,0.53,69.5220202526,135.45,76.35680544,9.44948492,76.9392910174,7.74680544,2.2594849200000002,8.069589,68.61,7.19,68.9857101145,134.38,7.74680544,2.43948492,8.1218274545,7.74680544,2.2594849200000002,8.069589,0.0,0.18,0.18,134.38
2022-03-16 13:00:00,75.12485696,3.2843332800000002,75.1966154714,8.17485696,2.38433328,8.515476,66.95,0.9,66.9560490172,135.08,73.83485696,10.14433328,74.5284750951,8.17485696,2.38433328,8.515476,65.66,7.76,66.1169660526,133.96,8.17485696,2.5743332800000003,8.5706171396,8.17485696,2.38433328,8.515476,0.0,0.19,0.19,133.96
2022-03-16 13:30:00,81.04991264,2.73997452,81.0962132243,7.43991264,2.16997452,7.749909,73.61,0.5700000000000001,73.6122068682,135.26,80.03991264,8.90997452,80.5343110815,7.43991264,2.16997452,7.749909,72.6,6.74,72.9121910245,134.2,7.43991264,2.35997452,7.8052405361,7.43991264,2.16997452,7.749909,0.0,0.19,0.19,134.2
2022-03-16 14:00:00,81.64719584,3.28918212,81.7134218324,6.95719584,2.02918212,7.247079,74.69,1.26,74.7006271727,135.05,80.27719584,8.92918212,80.7722629698,6.95719584,2.02918212,7.247079,73.32,6.9,73.6439569822,133.96,6.95719584,2.21918212,7.3025573081,6.95719584,2.02918212,7.247079,0.0,0.19,0.19,133.96
2022-03-16 14:30:00,81.57743584,2.48925212,81.6154054964,6.71743584,1.95925212,6.997329,74.86,0.53,74.8618761453,135.1,80.65743584,9.29925212,81.1917363177,6.71743584,1.95925212,6.997329,73.94,7.34,74.3034265697,134.05,6.71743584,2.14925212,7.0528879858,6.71743584,1.95925212,6.997329,0.0,0.19,0.19,134.05
2022-03-16 15:00:00,83.98835488,2.8411868399999998,84.0363974603,6.75835488,1.97118684,7.039953,77.23,0.87,77.2349001424,135.23,82.58835488,8.83118684,83.0591730201,6.75835488,1.97118684,7.039953,75.83,6.86,76.1396644332,134.09,6.75835488,2.15118684,7.0924583541,6.75835488,1.97118684,7.039953,0.0,0.18,0.18,134.09
2022-03-16 15:30:00,84.7980464,2.8381802,84.845529877,5.5480464,1.6181801999999998,5.779215,79.25,1.22,79.25938998,135.17,83.6780464,7.8281802,84.0434164856,5.5480464,1.6181801999999998,5.779215,78.13,6.21,78.3764058885,134.09,5.5480464,1.8081802,5.8352664457,5.5480464,1.6181801999999998,5.779215,0.0,0.19,0.19,134.09
2022-03-16 16:00:00,84.7900224,2.7979232,84.8361731387,7.5700224,2.2079232,7.88544,77.22,0.59,77.2222539169,135.12,83.5100224,9.6479232,84.0654879443,7.5700224,2.2079232,7.88544,75.94,7.44,76.3035857611,134.06,7.5700224,2.3979232,7.9407351555000005,7.5700224,2.2079232,7.88544,0.0,0.19,0.19,134.06
2022-03-16 16:30:00,90.7776752,3.6159886,90.8496653173,7.1176752,2.0759886,7.414245,83.66,1.54,83.6741728373,135.23,89.8176752,7.8359886,90.1588459092,7.1176752,2.0759886,7.414245,82.7,5.76,82.9003474058,134.18,7.1176752,2.2659886,7.4696723213,7.1176752,2.0759886,7.414245,0.0,0.19,0.19,134.18
2022-03-16 17:00:00,92.451472,3.502096,92.5177785691,6.521472,1.902096,6.7932,85.93,1.6,85.9448945546,134.9,90.931472,7.792096,91.2647213339,6.521472,1.902096,6.7932,84.41,5.89,84.6152480349,133.77,6.521472,2.092096,6.8488292956,6.521472,1.902096,6.7932,0.0,0.19,0.19,133.77
2022-03-16 17:30:00,93.90026336,4.34799348,94.0008750299,6.37026336,1.85799348,6.635691,87.53,2.49,87.5654098374,134.82,93.03026336,7.18799348,93.3075406979,6.37026336,1.85799348,6.635691,86.66,5.33,86.8237553899,133.72,6.37026336,2.03799348,6.6883236091,6.37026336,1.85799348,6.635691,0.0,0.18,0.18,133.72
2022-03-16 18:00:00,95.16326176,5.11053468,95.300388003,4.97326176,1.45053468,5.180481,90.19,3.66,90.2642326727,134.42,94.02326176,6.86053468,94.2732236008,4.97326176,1.45053468,5.180481,89.05,5.41,89.2141838499,133.38,4.97326176,1.64053468,5.2368584638,4.97326176,1.45053468,5.180481,0.0,0.19,0.19,133.38
2022-03-16 18:30:00,97.02962496,5.63780728,97.1932764691,5.40962496,1.57780728,5.635026,91.62,4.06,91.7099122233,134.18,96.03962496,5.99780728,96.2267283795,5.40962496,1.57780728,5.635026,90.63,4.42,90.7377170751,133.41,5.40962496,1.76780728,5.6911496893999995,5.40962496,1.57780728,5.635026,0.0,0.19,0.19,133.41
2022-03-16 19:00:00,95.22027424,4.14841332,95.3105973091,5.48027424,1.5984133200000001,5.708619,89.74,2.55,89.7762223531,133.85,93.59027424,6.25841332,93.7992919462,5.48027424,1.5984133200000001,5.708619,88.11,4.66,88.2331439993,132.86,5.48027424,1.78841332,5.7647053653,5.48027424,1.5984133200000001,5.708619,0.0,0.19,0.19,132.86
2022-03-16 19:30:00,92.72659808,3.10067444,92.7784251509,5.31659808,1.5506744399999999,5.538123,87.41,1.55,87.4237416266,134.1,91.71659808,7.4406744400000004,92.0179221646,5.31659808,1.5506744399999999,5.538123,86.4,5.89,86.6005317536,132.96,5.31659808,1.73067444,5.5911938941,5.31659808,1.5506744399999999,5.538123,0.0,0.18,0.18,132.96
2022-03-16 20:00:00,86.6421824,2.3785532,86.674824986,5.4121824,1.5785532,5.63769,81.23,0.8,81.2339393357,134.4,85.6321824,10.4585532,86.2684878598,5.4121824,1.5785532,5.63769,80.22,8.88,80.7099919465,133.23,5.4121824,1.7685532,5.6938123215,5.4121824,1.5785532,5.63769,0.0,0.19,0.19,133.23
2022-03-16 20:30:00,84.90369088,2.41190984,84.9379422527,5.42369088,1.58190984,5.649678,79.48,0.8300000000000001,79.4843336765,134.97,83.91369088,11.28190984,84.6687014589,5.42369088,1.58190984,5.649678,78.49,9.7,79.0871045114,134.0,5.42369088,1.7719098400000002,5.7057941816,5.42369088,1.58190984,5.649678,0.0,0.19,0.19,134.0
2022-03-16 21:00:00,80.97436032,3.15002176,81.0356073977,5.3143603200000005,1.55002176,5.535792,75.66,1.6,75.6769158991,134.97,79.75436032,12.27002176,80.6926974642,5.3143603200000005,1.55002176,5.535792,74.44,10.72,75.2079251143,134.0,5.3143603200000005,1.7400217599999999,5.5919675729,5.3143603200000005,1.55002176,5.535792,0.0,0.19,0.19,134.0
2022-03-16 21:30:00,75.49959488,5.16988184,75.6763933158,5.51959488,1.60988184,5.749578,69.98,3.56,70.0704930766,135.25,74.48959488,14.26988184,75.8441116575,5.51959488,1.60988184,5.749578,68.97,12.66,70.1222967393,134.41,5.51959488,1.78988184,5.8025515629,5.51959488,1.60988184,5.749578,0.0,0.18,0.18,134.41
2022-03-16 22:00:00,71.46797664,6.60857652,71.7728707008,5.37797664,1.5685765200000001,5.602059,66.09,5.04,66.2818957182,135.12,70.32797664,15.72857652,72.0653343683,5.37797664,1.5685765200000001,5.602059,64.95,14.16,66.4756203431,134.3,5.37797664,1.75857652,5.658199724,5.37797664,1.5685765200000001,5.602059,0.0,0.19,0.19,134.3
2022-03-16 22:30:00,65.90501952,8.00104736,66.3889174244,5.4550195200000005,1.5910473600000001,5.682312,60.45,6.41,60.7889019476,134.77,64.77501952,17.07104736,66.9867435526,5.4550195200000005,1.5910473600000001,5.682312,59.32,15.48,61.3065477743,133.94,5.4550195200000005,1.78104736,5.7384115975,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.19,0.19,133.94
2022-03-16 23:00:00,60.91592864,9.23256252,61.6116106977,5.42592864,1.58256252,5.652009,55.49,7.65,56.0148426758,134.5,60.19592864,18.24256252,62.8994508094,5.42592864,1.58256252,5.652009,54.77,16.66,57.2477816164,133.7,5.42592864,1.76256252,5.7050265769,5.42592864,1.58256252,5.652009,0.0,0.18,0.18,133.7
2022-03-16 23:30:00,59.17381088,9.12694484,59.873541871,5.30381088,1.54694484,5.524803,53.87,7.58,54.4006737091,135.05,57.87381088,18.16694484,60.6581888173,5.30381088,1.54694484,5.524803,52.57,16.62,55.1346470017,134.26,5.30381088,1.73694484,5.5809844318,5.30381088,1.54694484,5.524803,0.0,0.19,0.19,134.26
2022-03-17 00:00:00,54.66494976,10.60144368,55.6834566129,5.28494976,1.54144368,5.5051559999999995,49.38,9.06,50.2042627672,135.88,53.97494976,19.66144368,57.4444737914,5.28494976,1.54144368,5.5051559999999995,48.69,18.12,51.9523868557,135.01,5.28494976,1.7214436800000001,5.5582427357,5.28494976,1.54144368,5.5051559999999995,0.0,0.18,0.18,135.01
2022-03-17 00:30:00,54.876768,10.644474,55.8995929579,5.226768,1.524474,5.4445500000000004,49.65,9.12,50.4806586724,135.63,54.146768,19.654474,57.6035661488,5.226768,1.524474,5.4445500000000004,48.92,18.13,52.1714797567,134.83,5.226768,1.714474,5.5007749293,5.226768,1.524474,5.4445500000000004,0.0,0.19,0.19,134.83
2022-03-17 01:00:00,58.27737728,9.15673504,58.9923596683,5.33737728,1.55673504,5.559768,52.94,7.6,53.4827411414,135.63,57.38737728,18.28673504,60.2305217435,5.33737728,1.55673504,5.559768,52.05,16.73,54.6726202043,134.83,5.33737728,1.7367350400000001,5.6128285942,5.33737728,1.55673504,5.559768,0.0,0.18,0.18,134.83
2022-03-17 01:30:00,58.07432032,9.68167676,58.875814606,5.35432032,1.56167676,5.577417,52.72,8.12,53.3416610165,135.14,57.19432032,18.71167676,60.1773805016,5.35432032,1.56167676,5.577417,51.84,17.15,54.6031876359,134.34,5.35432032,1.75167676,5.6335705872,5.35432032,1.56167676,5.577417,0.0,0.19,0.19,134.34
2022-03-17 02:00:00,56.89636832,9.99769076,57.7680755135,5.30636832,1.54769076,5.527467,51.59,8.45,52.2774387284,135.23,56.13636832,19.00769076,59.2670579343,5.30636832,1.54769076,5.527467,50.83,17.46,53.7451439667,134.41,5.30636832,1.72769076,5.5805429942,5.30636832,1.54769076,5.527467,0.0,0.18,0.18,134.41
2022-03-17 02:30:00,55.70654816,10.51190988,56.6896794596,5.28654816,1.54190988,5.506821,50.42,8.97,51.211691048,135.46,54.93654816,19.57190988,58.3188132603,5.28654816,1.54190988,5.506821,49.65,18.03,52.8223759405,134.66,5.28654816,1.73190988,5.5630120691,5.28654816,1.54190988,5.506821,0.0,0.19,0.19,134.66
2022-03-17 03:00:00,54.08929536,11.10729448,55.2179668514,5.33929536,1.55729448,5.561766,48.75,9.55,49.6766041513,135.46,53.29929536,19.56729448,56.7775827166,5.33929536,1.55729448,5.561766,47.96,18.01,51.2300858871,134.66,5.33929536,1.73729448,5.6148256475,5.33929536,1.55729448,5.561766,0.0,0.18,0.18,134.66
2022-03-17 03:30:00,53.29362112,11.73230616,54.5697449134,5.25362112,1.53230616,5.472522,48.04,10.2,49.1109112113,136.13,52.48362112,20.63230616,56.3934618848,5.25362112,1.53230616,5.472522,47.23,19.1,50.9458820711,135.25,5.25362112,1.72230616,5.528731625,5.25362112,1.53230616,5.472522,0.0,0.19,0.19,135.25
2022-03-17 04:00:00,53.20220256,11.41605908,54.4132406878,5.23220256,1.52605908,5.450211,47.97,9.89,48.9789036219,136.77,52.34220256,20.74605908,56.3036867015,5.23220256,1.52605908,5.450211,47.11,19.22,50.8798634039,135.94,5.23220256,1.71605908,5.5064328194000005,5.23220256,1.52605908,5.450211,0.0,0.19,0.19,135.94
2022-03-17 04:30:00,53.56032448,11.24384464,54.7278028126,5.19032448,1.5138446399999999,5.406588,48.37,9.73,49.3389278359,136.69,52.73032448,20.53384464,56.5873298139,5.19032448,1.5138446399999999,5.406588,47.54,19.02,51.2036326836,135.9,5.19032448,1.70384464,5.46283395,5.19032448,1.5138446399999999,5.406588,0.0,0.19,0.19,135.9
2022-03-17 05:00:00,54.53425056,11.02207308,55.6369533595,5.18425056,1.51207308,5.400261,49.35,9.51,50.2579605635,136.57,53.69425056,20.31207308,57.4077769645,5.18425056,1.51207308,5.400261,48.51,18.8,52.0255715971,135.78,5.18425056,1.70207308,5.4565104818,5.18425056,1.51207308,5.400261,0.0,0.19,0.19,135.78
2022-03-17 05:30:00,56.52913568,10.04058124,57.4139046953,5.17913568,1.51058124,5.394933,51.35,8.53,52.0536588531,136.54,55.62913568,19.36058124,58.9018916713,5.17913568,1.51058124,5.394933,50.45,17.85,53.5147176018,135.75,5.17913568,1.69058124,5.4480740928,5.17913568,1.51058124,5.394933,0.0,0.18,0.18,135.75
2022-03-17 06:00:00,58.81326144,10.10386792,59.6748512202,5.29326144,1.54386792,5.513814,53.52,8.56,54.2002214018,136.0,57.78326144,19.33386792,60.931960016,5.29326144,1.54386792,5.513814,52.49,17.79,55.4227769063,135.2,5.29326144,1.73386792,5.5700013138,5.29326144,1.54386792,5.513814,0.0,0.19,0.19,135.2
2022-03-17 06:30:00,64.96032448,7.28384464,65.3674089228,5.19032448,1.5138446399999999,5.406588,59.77,5.77,60.0478625764,135.93,64.13032448,16.53384464,66.2273850948,5.19032448,1.5138446399999999,5.406588,58.94,15.02,60.8237124812,135.12,5.19032448,1.70384464,5.46283395,5.19032448,1.5138446399999999,5.406588,0.0,0.19,0.19,135.12
2022-03-17 07:00:00,69.12826624,5.00074432,69.3089073432,5.48826624,1.60074432,5.716944,63.64,3.4,63.7307586649,135.93,68.07826624,14.37074432,69.5785069296,5.48826624,1.60074432,5.716944,62.59,12.77,63.8794254827,135.12,5.48826624,1.79074432,5.773026203,5.48826624,1.60074432,5.716944,0.0,0.19,0.19,135.12
2022-03-17 07:30:00,69.13345952,4.17559236,69.2594455418,7.01345952,2.04559236,7.305687,62.12,2.13,62.1565064977,135.61,68.20345952,13.31559236,69.4911281416,7.01345952,2.04559236,7.305687,61.19,11.27,62.2192012163,134.82,7.01345952,2.23559236,7.3611471687,7.01345952,2.04559236,7.305687,0.0,0.19,0.19,134.82
2022-03-17 08:00:00,63.23812384,3.22153612,63.3201279356,8.02812384,2.3415361199999998,8.362629,55.21,0.88,55.2170127769,135.33,62.15812384,12.30153612,63.3637131979,8.02812384,2.3415361199999998,8.362629,54.13,9.96,55.038700021,134.47,8.02812384,2.53153612,8.417805386,8.02812384,2.3415361199999998,8.362629,0.0,0.19,0.19,134.47
2022-03-17 08:30:00,58.72584608,5.20253844,58.955842832,8.06584608,2.35253844,8.401923,50.66,2.85,50.7401034686,134.72,57.06584608,7.60253844,57.5700389053,8.06584608,2.35253844,8.401923,49.0,5.25,49.2804474412,133.76,8.06584608,2.54253844,8.4570902032,8.06584608,2.35253844,8.401923,0.0,0.19,0.19,133.76
2022-03-17 09:00:00,47.73890176,8.85092968,48.552463351,9.32890176,2.7209296800000002,9.717606,38.41,6.13,38.896079494,134.72,47.63890176,7.25092968,48.187560035,9.32890176,2.7209296800000002,9.717606,38.31,4.53,38.5768972314,133.76,9.32890176,2.9109296799999997,9.7725083602,9.32890176,2.7209296800000002,9.717606,0.0,0.19,0.19,133.76
2022-03-17 09:30:00,38.81300672,8.62337696,39.7594280749,10.26300672,2.99337696,10.690632,28.55,5.63,29.0998178688,135.19,39.673006720000004,8.12337696,40.4961321047,10.26300672,2.99337696,10.690632,29.41,5.13,29.8540617002,135.69,10.26300672,3.17337696,10.7424218994,10.26300672,2.99337696,10.690632,0.0,0.18,0.18,135.69
2022-03-17 10:00:00,30.57058848,9.10517164,31.8977276715,10.92058848,3.18517164,11.375613,19.65,5.92,20.5223999571,135.19,31.87058848,7.84517164,32.8219610645,10.92058848,3.18517164,11.375613,20.95,4.66,21.4620152828,135.69,10.92058848,3.37517164,11.4302684286,10.92058848,3.18517164,11.375613,0.0,0.19,0.19,135.69
2022-03-17 10:30:00,31.01958848,4.58654664,31.3568378436,11.91958848,3.47654664,12.416238,19.1,1.11,19.1322267392,134.81,32.26958848,11.58654664,34.2866505175,11.91958848,3.47654664,12.416238,20.35,8.11,21.9064967532,135.49,11.91958848,3.66654664,12.4707719807,11.91958848,3.47654664,12.416238,0.0,0.19,0.19,135.49
2022-03-17 11:00:00,27.54689056,4.71659308,27.9477625188,12.53689056,3.65659308,13.059261,15.01,1.06,15.0473818321,134.81,28.59689056,14.19659308,31.9268759007,12.53689056,3.65659308,13.059261,16.06,10.54,19.2097683484,135.49,12.53689056,3.83659308,13.1107997992,12.53689056,3.65659308,13.059261,0.0,0.18,0.18,135.49
2022-03-17 11:30:00,23.86639136,4.83894748,24.3520029826,12.23639136,3.5689474800000003,12.746241,11.63,1.27,11.6991367203,134.96,25.65639136,13.67894748,29.0751443982,12.23639136,3.5689474800000003,12.746241,13.42,10.11,16.8020385668,135.52,12.23639136,3.75894748,12.8007405908,12.23639136,3.5689474800000003,12.746241,0.0,0.19,0.19,135.52
2022-03-17 12:00:00,21.41045632,4.82304976,21.9469690121,13.21045632,3.85304976,13.760892,8.2,0.97,8.2571726396,135.49,22.52045632,14.13304976,26.5878552798,13.21045632,3.85304976,13.760892,9.31,10.28,13.8691924783,135.89,13.21045632,4.04304976,13.8152961439,13.21045632,3.85304976,13.760892,0.0,0.19,0.19,135.89
2022-03-17 12:30:00,19.98014304,6.77004172,21.0959612436,16.800143040000002,4.90004172,17.500149,3.18,1.87,3.6890784757,135.87,21.41014304,14.29004172,25.7410084758,16.800143040000002,4.90004172,17.500149,4.61,9.39,10.4606022771,136.31,16.800143040000002,5.09004172,17.55429665,16.800143040000002,4.90004172,17.500149,0.0,0.19,0.19,136.31
2022-03-17 13:00:00,25.15620064,7.00430852,26.1131148752,13.14620064,3.83430852,13.693959,12.01,3.17,12.42131233,135.87,26.30620064,11.82430852,28.8414712539,13.14620064,3.83430852,13.693959,13.16,7.99,15.3956389929,136.31,13.14620064,4.02430852,13.7483690062,13.14620064,3.83430852,13.693959,0.0,0.19,0.19,136.31
2022-03-17 13:30:00,27.51308416,8.67673288,28.8488386849,12.74308416,3.71673288,13.274046,14.77,4.96,15.5805808621,136.37,28.21308416,9.18673288,29.671100061,12.74308416,3.71673288,13.274046,15.47,5.47,16.4085892142,136.92,12.74308416,3.90673288,13.3284941274,12.74308416,3.71673288,13.274046,0.0,0.19,0.19,136.92
2022-03-17 14:00:00,37.82955744,11.49862092,39.5385090661,12.98955744,3.78862092,13.530789,24.84,7.71,26.0090311238,136.37,38.08955744,6.35862092,38.6166602127,12.98955744,3.78862092,13.530789,25.1,2.5700000000000003,25.2312286661,136.92,12.98955744,3.97862092,13.5852135394,12.98955744,3.78862092,13.530789,0.0,0.19,0.19,136.92
2022-03-17 14:30:00,54.48623136,12.67556748,55.941213955,12.39623136,3.61556748,12.912741,42.09,9.06,43.0540555581,135.96,55.43623136,4.86556748,55.6493440599,12.39623136,3.61556748,12.912741,43.04,1.25,43.0581478933,136.52,12.39623136,3.80556748,12.967223904,12.39623136,3.61556748,12.912741,0.0,0.19,0.19,136.52
2022-03-17 15:00:00,70.6699728,10.0558254,71.3818231767,7.2199728,2.1058254,7.520805,63.45,7.95,63.9461101241,135.96,71.3599728,4.2558254,71.4867663827,7.2199728,2.1058254,7.520805,64.14,2.15,64.1760243393,136.52,7.2199728,2.2958254,7.5762009939,7.2199728,2.1058254,7.520805,0.0,0.19,0.19,136.52
2022-03-17 15:30:00,61.3003632,7.3955226,61.744864426,6.4303632,1.8755226,6.698295,54.87,5.52,55.1469609317,135.81,62.3403632,6.5755226,62.6861897181,6.4303632,1.8755226,6.698295,55.91,4.7,56.107201855,136.4,6.4303632,2.0555226,6.7509069052,6.4303632,1.8755226,6.698295,0.0,0.18,0.18,136.4
2022-03-17 16:00:00,67.86265024,10.09160632,68.608890209,7.10265024,2.07160632,7.398594,60.76,8.02,61.2870133062,135.1,69.27265024,4.58160632,69.4239957633,7.10265024,2.07160632,7.398594,62.17,2.51,62.2206476983,135.68,7.10265024,2.26160632,7.454025998,7.10265024,2.07160632,7.398594,0.0,0.19,0.19,135.68
2022-03-17 16:30:00,75.39351008,10.96769044,76.1870828669,6.40351008,1.86769044,6.670323,68.99,9.1,69.5875714478,134.72,76.19351008,5.33769044,76.3802455976,6.40351008,1.86769044,6.670323,69.79,3.47,69.8762119752,135.03,6.40351008,2.05769044,6.7259966764,6.40351008,1.86769044,6.670323,0.0,0.19,0.19,135.03
2022-03-17 17:00:00,76.64565728,12.837900040000001,77.7133737353,7.05565728,2.05790004,7.349643,69.59,10.78,70.42000071,134.72,77.00565728,3.01790004,77.0647712887,7.05565728,2.05790004,7.349643,69.95,0.96,69.9565872524,135.03,7.05565728,2.23790004,7.4020602701,7.05565728,2.05790004,7.349643,0.0,0.18,0.18,135.03
