Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-17 17:30:00,82.19477952,10.53097736,82.8666595471,5.69477952,1.66097736,5.932062,76.5,8.87,77.0125113212,135.2,82.68477952,4.31097736,82.7970850336,5.69477952,1.66097736,5.932062,76.99,2.65,77.0355930723,135.61,5.69477952,1.8409773600000001,5.9849570944,5.69477952,1.66097736,5.932062,0.0,0.18,0.18,135.61
2022-03-17 18:00:00,81.9431312,12.2117466,82.8480748472,5.6631312,1.6517466,5.899095,76.28,10.56,77.0074801562,135.2,82.9531312,3.1617466,83.0133640894,5.6631312,1.6517466,5.899095,77.29,1.51,77.3047488839,135.61,5.6631312,1.8417466,5.9550890444,5.6631312,1.6517466,5.899095,0.0,0.19,0.19,135.61
2022-03-17 18:30:00,85.0118016,12.8926088,85.9838692602,6.5918016,1.9226088,6.86646,78.42,10.97,79.1835671083,135.83,85.6218016,2.9526088,85.6726958135,6.5918016,1.9226088,6.86646,79.03,1.03,79.0367117231,136.17,6.5918016,2.1026088,6.9190181456,6.5918016,1.9226088,6.86646,0.0,0.18,0.18,136.17
2022-03-17 19:00:00,74.41603744,11.27051092,75.2646732848,6.51603744,1.9005109199999999,6.787539,67.9,9.37,68.5434672307,135.83,74.93603744,4.50051092,75.0710617066,6.51603744,1.9005109199999999,6.787539,68.42,2.6,68.4693829387,136.17,6.51603744,2.09051092,6.8431703052,6.51603744,1.9005109199999999,6.787539,0.0,0.19,0.19,136.17
2022-03-17 19:30:00,78.84978368,12.63452024,79.8556165093,6.5297836799999995,1.90452024,6.801858,72.32,10.73,73.1116632282,136.59,79.61978368,3.40452024,79.6925386176,6.5297836799999995,1.90452024,6.801858,73.09,1.5,73.1053903621,136.99,6.5297836799999995,2.09452024,6.8574842284,6.5297836799999995,1.90452024,6.801858,0.0,0.19,0.19,136.99
2022-03-17 20:00:00,84.56489984,12.68267912,85.5106580176,5.25489984,1.53267912,5.473854,79.31,11.15,80.0899406917,136.59,85.35489984,2.36267912,85.3875938256,5.25489984,1.53267912,5.473854,80.1,0.8300000000000001,80.1043001343,136.99,5.25489984,1.71267912,5.5269559521,5.25489984,1.53267912,5.473854,0.0,0.18,0.18,136.99
2022-03-17 20:30:00,81.46182272,13.67011496,82.6008511087,5.45182272,1.59011496,5.6789819999999995,76.01,12.08,76.9639298633,136.45,81.99182272,2.23011496,82.0221458247,5.45182272,1.59011496,5.6789819999999995,76.54,0.64,76.5426756783,136.85,5.45182272,1.7801149600000001,5.7350832811,5.45182272,1.59011496,5.6789819999999995,0.0,0.19,0.19,136.85
2022-03-17 21:00:00,78.05814528,15.26570904,79.5368840039,6.5681452799999995,1.9157090399999999,6.841818,71.49,13.35,72.7258042238,136.45,78.66814528,4.49570904,78.7965004399,6.5681452799999995,1.9157090399999999,6.841818,72.1,2.58,72.1461461202,136.85,6.5681452799999995,2.09570904,6.8943838593,6.5681452799999995,1.9157090399999999,6.841818,0.0,0.18,0.18,136.85
2022-03-17 21:30:00,73.62870592,16.14587256,75.3782165893,5.36870592,1.5658725599999999,5.592402,68.26,14.58,69.7997421199,136.9,74.63870592,5.82587256,74.86572789,5.36870592,1.5658725599999999,5.592402,69.27,4.26,69.4008681502,137.42,5.36870592,1.75587256,5.6485477516,5.36870592,1.5658725599999999,5.592402,0.0,0.19,0.19,137.42
2022-03-17 22:00:00,70.07845632,16.84204976,72.0738834829,5.21845632,1.52204976,5.435892,64.86,15.32,66.644744729,137.08,70.88845632,6.71204976,71.2055113837,5.21845632,1.52204976,5.435892,65.67,5.19,65.8747675518,137.72,5.21845632,1.71204976,5.4921216979,5.21845632,1.52204976,5.435892,0.0,0.19,0.19,137.72
2022-03-17 22:30:00,65.8831216,18.2479938,68.3635501527,5.2731216,1.5379938,5.492835,60.61,16.71,62.8712668872,135.82,66.5431216,6.6879938,66.878369398,5.2731216,1.5379938,5.492835,61.27,5.15,61.4860585824,136.44,5.2731216,1.7179938,5.5459277047,5.2731216,1.5379938,5.492835,0.0,0.18,0.18,136.44
2022-03-17 23:00:00,60.63364096,20.02314528,63.8542462407,5.39364096,1.5731452799999999,5.618376,55.24,18.45,58.2396780554,135.52,61.62364096,8.00314528,62.141157533,5.39364096,1.5731452799999999,5.618376,56.23,6.43,56.5964468849,135.99,5.39364096,1.76314528,5.674508268,5.39364096,1.5731452799999999,5.618376,0.0,0.19,0.19,135.99
2022-03-17 23:30:00,58.60476992,19.60722456,61.7977532951,5.30476992,1.54722456,5.525802,53.3,18.06,56.276581275,136.26,59.02476992,8.81722456,59.679702689,5.30476992,1.54722456,5.525802,53.72,7.27,54.2096974719,136.71,5.30476992,1.72722456,5.5788787928,5.30476992,1.54722456,5.525802,0.0,0.18,0.18,136.71
2022-03-18 00:00:00,55.04184288,12.47762084,56.4384221028,5.27184288,1.53762084,5.491503,49.77,10.94,50.9581838373,136.76,54.31184288,19.02762084,57.5484720201,5.27184288,1.53762084,5.491503,49.04,17.49,52.0655519514,137.31,5.27184288,1.7276208400000002,5.5477023278,5.27184288,1.53762084,5.491503,0.0,0.19,0.19,137.31
2022-03-18 00:30:00,56.06833632,2.25701476,56.1137456718,5.33833632,1.55701476,5.560767,50.73,0.7000000000000001,50.7348292596,136.32,53.21833632,29.16701476,60.6869514037,5.33833632,1.55701476,5.560767,47.88,27.61,55.2703039615,135.78,5.33833632,1.7470147599999999,5.6169293424,5.33833632,1.55701476,5.560767,0.0,0.19,0.19,135.78
2022-03-18 01:00:00,58.58909568,10.21223624,59.472446575,5.21909568,1.52223624,5.436558,53.37,8.69,54.0728490095,135.16,57.06909568,19.14223624,60.1939107386,5.21909568,1.52223624,5.436558,51.85,17.62,54.7620936415,132.84,5.21909568,1.71223624,5.4927873305,5.21909568,1.52223624,5.436558,0.0,0.19,0.19,132.84
2022-03-18 01:30:00,56.88634848,11.49685164,58.0364905988,5.16634848,1.50685164,5.381613,51.72,9.99,52.6759764978,136.0,55.86634848,19.09685164,59.0401442668,5.16634848,1.50685164,5.381613,50.7,17.59,53.664682054400004,134.6,5.16634848,1.69685164,5.4378729394,5.16634848,1.50685164,5.381613,0.0,0.19,0.19,134.6
2022-03-18 02:00:00,55.48294176,11.42377468,56.6467956224,5.29294176,1.54377468,5.513481,50.19,9.88,51.1532061556,136.54,54.52294176,20.41377468,58.2191839075,5.29294176,1.54377468,5.513481,49.23,18.87,52.7225739129,135.54,5.29294176,1.73377468,5.5696684924,5.29294176,1.54377468,5.513481,0.0,0.19,0.19,135.54
2022-03-18 02:30:00,55.52572896,11.25750428,56.6554320357,5.30572896,1.54750428,5.526801,50.22,9.71,51.1500977516,136.84,54.55572896,20.77750428,58.3783542631,5.30572896,1.54750428,5.526801,49.25,19.23,52.8711206615,136.06,5.30572896,1.73750428,5.5829813648,5.30572896,1.54750428,5.526801,0.0,0.19,0.19,136.06
2022-03-18 03:00:00,54.57080384,11.53065112,55.7756985344,5.35080384,1.5606511200000002,5.573754,49.22,9.97,50.2196107114,136.84,53.60080384,21.05065112,57.5862490953,5.35080384,1.5606511200000002,5.573754,48.25,19.49,52.0377036388,136.06,5.35080384,1.76065112,5.6330270815,5.35080384,1.5606511200000002,5.573754,0.0,0.2,0.2,136.06
2022-03-18 03:30:00,54.22463008,11.43135044,55.416480222,5.28463008,1.54135044,5.504823,48.94,9.89,49.929307025,136.53,53.23463008,20.92135044,57.1981533267,5.28463008,1.54135044,5.504823,47.95,19.38,51.7183420075,135.76,5.28463008,1.73135044,5.5610151437,5.28463008,1.54135044,5.504823,0.0,0.19,0.19,135.76
2022-03-18 04:00:00,52.61636832,11.46769076,53.8515565843,5.30636832,1.54769076,5.527467,47.31,9.92,48.3388301472,136.53,51.60636832,20.96769076,55.7033329971,5.30636832,1.54769076,5.527467,46.3,19.42,50.2078320584,135.76,5.30636832,1.73769076,5.5836470093,5.30636832,1.54769076,5.527467,0.0,0.19,0.19,135.76
2022-03-18 04:30:00,52.62412064,11.48661852,53.8631643905,5.23412064,1.52661852,5.452209,47.39,9.96,48.4253415063,136.41,51.61412064,20.95661852,55.7063489131,5.23412064,1.52661852,5.452209,46.38,19.43,50.285478023,135.65,5.23412064,1.71661852,5.5084297234,5.23412064,1.52661852,5.452209,0.0,0.19,0.19,135.65
2022-03-18 05:00:00,53.47572896,11.36750428,54.6705930218,5.30572896,1.54750428,5.526801,48.17,9.82,49.1607699289,136.2,52.45572896,20.85750428,56.4503231657,5.30572896,1.54750428,5.526801,47.15,19.31,50.9509430727,135.44,5.30572896,1.72750428,5.5798773136,5.30572896,1.54750428,5.526801,0.0,0.18,0.18,135.44
2022-03-18 05:30:00,55.64284192,10.45624556,56.6167724985,5.23284192,1.52624556,5.450877,50.41,8.93,51.1948532569,136.52,54.65284192,19.92624556,58.1720585165,5.23284192,1.52624556,5.450877,49.42,18.4,52.7342052182,135.75,5.23284192,1.71624556,5.507098454,5.23284192,1.52624556,5.450877,0.0,0.19,0.19,135.75
2022-03-18 06:00:00,58.50327136,10.08428748,59.3660308072,5.36327136,1.56428748,5.586741,53.14,8.52,53.8186770555,136.09,57.30327136,19.54428748,60.5445627754,5.36327136,1.56428748,5.586741,51.94,17.98,54.9640245979,135.31,5.36327136,1.75428748,5.6428897068,5.36327136,1.56428748,5.586741,0.0,0.19,0.19,135.31
2022-03-18 06:30:00,63.67239232,7.72069776,64.1387770202,5.28239232,1.54069776,5.502492,58.39,6.18,58.7161349205,135.93,62.68239232,17.11069776,64.9758284656,5.28239232,1.54069776,5.502492,57.4,15.57,59.4742372797,135.15,5.28239232,1.73069776,5.5586853984,5.28239232,1.54069776,5.502492,0.0,0.19,0.19,135.15
2022-03-18 07:00:00,67.60257184,6.51825012,67.9160901702,5.58257184,1.6282501200000001,5.815179,62.02,4.89,62.2124786518,135.59,66.33257184,15.50825012,68.1213322586,5.58257184,1.6282501200000001,5.815179,60.75,13.88,62.3154627681,134.81,5.58257184,1.81825012,5.8712129792,5.58257184,1.6282501200000001,5.815179,0.0,0.19,0.19,134.81
2022-03-18 07:30:00,69.37334048,4.69055764,69.5317316074,6.17334048,1.80055764,6.430563,63.2,2.89,63.2660422344,135.5,68.20334048,12.29055764,69.3019008378,6.17334048,1.80055764,6.430563,62.03,10.49,62.910738352,134.65,6.17334048,1.99055764,6.4863281138,6.17334048,1.80055764,6.430563,0.0,0.19,0.19,134.65
2022-03-18 08:00:00,67.82639648,2.98561564,67.8920758278,7.11639648,2.07561564,7.412913,60.71,0.91,60.7168197454,135.43,66.42639648,10.30561564,67.2210671073,7.11639648,2.07561564,7.412913,59.31,8.23,59.8782848786,134.37,7.11639648,2.26561564,7.4683407186,7.11639648,2.07561564,7.412913,0.0,0.19,0.19,134.37
2022-03-18 08:30:00,61.88098048,4.17820264,62.0218761605,8.53098048,2.48820264,8.886438,53.35,1.69,53.3767608609,135.11,60.37098048,8.39820264,60.9523181815,8.53098048,2.48820264,8.886438,51.84,5.91,52.1757961128,134.05,8.53098048,2.66820264,8.9385084482,8.53098048,2.48820264,8.886438,0.0,0.18,0.18,134.05
2022-03-18 09:00:00,51.08898112,6.79428616,51.538784583099996,9.88898112,2.8842861600000003,10.301022,41.2,3.91,41.3851193063,134.93,47.54898112,7.04428616,48.0679474604,9.88898112,2.8842861600000003,10.301022,37.66,4.16,37.8890643854,133.82,9.88898112,3.07428616,10.3558284548,9.88898112,2.8842861600000003,10.301022,0.0,0.19,0.19,133.82
2022-03-18 09:30:00,42.72899008,7.92470544,43.4576523706,10.91899008,3.18470544,11.373948,31.81,4.74,32.1612142184,134.91,38.89899008,6.21470544,39.3923088045,10.91899008,3.18470544,11.373948,27.98,3.03,28.1435836382,133.89,10.91899008,3.37470544,11.4286036406,10.91899008,3.18470544,11.373948,0.0,0.19,0.19,133.89
2022-03-18 10:00:00,34.682296,9.310253,35.9102000378,11.692296,3.410253,12.179475,22.99,5.9,23.734997366800002,134.91,30.542296,5.500253,31.0336048183,11.692296,3.410253,12.179475,18.85,2.09,18.9655108025,133.89,11.692296,3.600253,12.2340347971,11.692296,3.410253,12.179475,0.0,0.19,0.19,133.89
2022-03-18 10:30:00,29.18798944,10.57274692,31.0438674296,12.55798944,3.66274692,13.081239,16.63,6.91,18.0084702293,135.18,25.33798944,4.86274692,25.8003879132,12.55798944,3.66274692,13.081239,12.78,1.2,12.8362143952,134.11,12.55798944,3.85274692,13.1357054475,12.55798944,3.66274692,13.081239,0.0,0.19,0.19,134.11
2022-03-18 11:00:00,24.76365312,11.42398216,27.2717048283,13.21365312,3.85398216,13.764222,11.55,7.57,13.8096850073,135.18,20.52365312,4.49398216,21.0099074973,13.21365312,3.85398216,13.764222,7.31,0.64,7.3379629326,134.11,13.21365312,4.04398216,13.8186258538,13.21365312,3.85398216,13.764222,0.0,0.19,0.19,134.11
2022-03-18 11:30:00,20.4023344,11.1252642,23.238475692,13.2523344,3.8652642,13.804515,7.15,7.26,10.1897055895,135.37,16.9823344,4.1752642,17.4880677267,13.2523344,3.8652642,13.804515,3.73,0.31,3.7428598691,134.33,13.2523344,4.0652642,13.8618447569,13.2523344,3.8652642,13.804515,0.0,0.2,0.2,134.33
2022-03-18 12:00:00,16.22317344,9.860508920000001,18.9847568493,13.37317344,3.90050892,13.930389,2.85,5.96,6.6063681399,135.37,14.33317344,4.65050892,15.0687456039,13.37317344,3.90050892,13.930389,0.96,0.75,1.2182364303,134.27,13.37317344,4.09050892,13.9847785496,13.37317344,3.90050892,13.930389,0.0,0.19,0.19,134.27
2022-03-18 12:30:00,16.53844832,9.69538076,19.1708289053,13.21844832,3.85538076,13.769217,3.32,5.84,6.7177377144,135.28,15.46844832,4.74538076,16.1799731763,13.21844832,3.85538076,13.769217,2.25,0.89,2.4196280706,134.13,13.21844832,4.04538076,13.823620418800001,13.21844832,3.85538076,13.769217,0.0,0.19,0.19,134.13
2022-03-18 13:00:00,15.46136544,8.82456492,17.8024371168,13.18136544,3.84456492,13.730589,2.2800000000000002,4.98,5.4771160294,134.99,14.79136544,5.39456492,15.7443901837,13.18136544,3.84456492,13.730589,1.6099999999999999,1.55,2.2348601746,133.75,13.18136544,4.03456492,13.784995791,13.18136544,3.84456492,13.730589,0.0,0.19,0.19,133.75
2022-03-18 13:30:00,15.8884384,6.6549612,17.2258812072,13.1484384,3.8349612,13.69629,2.74,2.8200000000000003,3.9319206503,135.11,14.9784384,7.0349612,16.5482414772,13.1484384,3.8349612,13.69629,1.83,3.2,3.6863125207,133.89,13.1484384,4.0249612,13.7506998011,13.1484384,3.8349612,13.69629,0.0,0.19,0.19,133.89
2022-03-18 14:00:00,18.86705024,5.40330632,19.6255268451,12.69705024,3.7033063200000003,13.226094,6.17,1.7000000000000002,6.3999140619,135.5,16.96705024,8.17330632,18.8330488782,12.69705024,3.7033063200000003,13.226094,4.27,4.47,6.1817311491,134.22,12.69705024,3.8933063199999998,13.280546634,12.69705024,3.7033063200000003,13.226094,0.0,0.19,0.19,134.22
2022-03-18 14:30:00,18.38301472,5.00379596,19.051855663,12.25301472,3.57379596,12.763557,6.13,1.43,6.2945849744,135.88,17.48301472,9.94379596,20.113052523,12.25301472,3.57379596,12.763557,5.23,6.37,8.2419536519,134.62,12.25301472,3.76379596,12.8180548352,12.25301472,3.57379596,12.763557,0.0,0.19,0.19,134.62
2022-03-18 15:00:00,34.23328512,4.89845816,34.5819707717,11.58328512,3.37845816,12.065922,22.65,1.52,22.7009449143,135.49,32.58328512,12.63845816,34.9485492385,11.58328512,3.37845816,12.065922,21.0,9.26,22.9509825498,134.37,11.58328512,3.56845816,12.1204945366,11.58328512,3.37845816,12.065922,0.0,0.19,0.19,134.37
2022-03-18 15:30:00,34.08414592,5.24454256,34.48527555,9.92414592,2.89454256,10.337652,24.16,2.35,24.2740210925,135.82,33.05414592,12.77454256,35.4367817404,9.92414592,2.89454256,10.337652,23.13,9.88,25.1517653456,134.7,9.92414592,3.08454256,10.3924527926,9.92414592,2.89454256,10.337652,0.0,0.19,0.19,134.7
2022-03-18 16:00:00,44.7445168,5.8300674,45.1227378331,8.6745168,2.5300674,9.035955,36.07,3.3,36.2206419049,135.43,43.2745168,13.4000674,45.3017175237,8.6745168,2.5300674,9.035955,34.6,10.87,36.2672979418,134.31,8.6745168,2.7200674,9.0909850057,8.6745168,2.5300674,9.035955,0.0,0.19,0.19,134.31
2022-03-18 16:30:00,53.0748864,6.1689252,53.4321925855,8.7048864,2.5389252,9.06759,44.37,3.63,44.5182412052,135.25,51.9448864,13.6489252,53.7081407444,8.7048864,2.5389252,9.06759,43.24,11.11,44.6444811819,134.17,8.7048864,2.7289252,9.1226136597,8.7048864,2.5389252,9.06759,0.0,0.19,0.19,134.17
2022-03-18 17:00:00,61.88153984,7.09169912,62.2865729462,8.61153984,2.5116991200000003,8.970354,53.27,4.58,53.4665250414,134.84,60.26153984,14.69169912,62.026600801,8.61153984,2.5116991200000003,8.970354,51.65,12.18,53.066702366,133.74,8.61153984,2.69169912,9.0224089116,8.61153984,2.5116991200000003,8.970354,0.0,0.18,0.18,133.74
2022-03-18 17:30:00,67.69753504,7.76344772,68.1412310646,7.41753504,2.16344772,7.726599,60.28,5.6,60.5395606195,135.01,66.70753504,15.05344772,68.3849509715,7.41753504,2.16344772,7.726599,59.29,12.89,60.6750047384,133.92,7.41753504,2.35344772,7.7819369209,7.41753504,2.16344772,7.726599,0.0,0.19,0.19,133.92
2022-03-18 18:00:00,72.19619744,8.06389092,72.6451461666,6.35619744,1.85389092,6.621039,65.84,6.21,66.1322137842,135.01,71.04619744,13.873890920000001,72.3881690606,6.35619744,1.85389092,6.621039,64.69,12.02,65.797237784,133.92,6.35619744,2.04389092,6.6767309358,6.35619744,1.85389092,6.621039,0.0,0.19,0.19,133.92
2022-03-18 18:30:00,77.6355184,6.8920262,77.9408348838,6.0755184,1.7720262,6.328665,71.56,5.12,71.7429299653,134.95,76.3855184,12.5520262,77.4099527384,6.0755184,1.7720262,6.328665,70.31,10.78,71.1315998695,133.75,6.0755184,1.9620262,6.3844710539000005,6.0755184,1.7720262,6.328665,0.0,0.19,0.19,133.75
2022-03-18 19:00:00,80.7926112,5.2732616,80.9645188488,6.1826112,1.8032616,6.44022,74.61,3.47,74.6906486784,134.8,79.1526112,12.3532616,80.1107916072,6.1826112,1.8032616,6.44022,72.97,10.55,73.7287148945,133.5,6.1826112,1.9832616,6.4929198227,6.1826112,1.8032616,6.44022,0.0,0.18,0.18,133.5
2022-03-18 19:30:00,78.97155232,6.03545276,79.2018482477,6.12155232,1.78545276,6.3766169999999995,72.85,4.25,72.9738651847,134.9,78.03155232,13.32545276,79.1611700819,6.12155232,1.78545276,6.3766169999999995,71.91,11.54,72.8300741452,133.77,6.12155232,1.97545276,6.4324036264,6.12155232,1.78545276,6.3766169999999995,0.0,0.19,0.19,133.77
2022-03-18 20:00:00,78.29795712,5.44440416,78.4870156511,4.9179571200000005,1.43440416,5.122872,73.38,4.01,73.4894856425,134.9,77.09795712,12.77440416,78.1490908055,4.9179571200000005,1.43440416,5.122872,72.18,11.34,73.0653679933,133.77,4.9179571200000005,1.62440416,5.1792848067,4.9179571200000005,1.43440416,5.122872,0.0,0.19,0.19,133.77
2022-03-18 20:30:00,77.27201312,6.36808716,77.5339702691,4.86201312,1.41808716,5.064597,72.41,4.95,72.5789955841,135.02,76.08201312,13.69808716,77.3053058479,4.86201312,1.41808716,5.064597,71.22,12.28,72.2709263812,133.92,4.86201312,1.59808716,5.1179150198,4.86201312,1.41808716,5.064597,0.0,0.18,0.18,133.92
2022-03-18 21:00:00,74.47699808,7.33412444,74.8372408919,4.91699808,1.43412444,5.121873,69.56,5.9,69.8097672249,134.92,73.23699808,14.82412444,74.7222360023,4.91699808,1.43412444,5.121873,68.32,13.39,69.6197852625,133.82,4.91699808,1.6241244400000001,5.1782864265,4.91699808,1.43412444,5.121873,0.0,0.19,0.19,133.82
2022-03-18 21:30:00,70.43849664,8.30706152,70.9266457687,4.85849664,1.41706152,5.060934,65.58,6.89,65.9409470663,135.43,69.76849664,17.01706152,71.8138113888,4.85849664,1.41706152,5.060934,64.91,15.6,66.7582811343,134.39,4.85849664,1.60706152,5.1173856929,4.85849664,1.41706152,5.060934,0.0,0.19,0.19,134.39
2022-03-18 22:00:00,67.36288224,9.43125732,68.0198979587,4.87288224,1.42125732,5.075919,62.49,8.01,63.0012714157,136.01,66.13288224,18.23125732,68.5998313179,4.87288224,1.42125732,5.075919,61.26,16.81,63.5245125916,135.11,4.87288224,1.61125732,5.1323611989,4.87288224,1.42125732,5.075919,0.0,0.19,0.19,135.11
2022-03-18 22:30:00,62.7788064,10.0467352,63.577633026,4.7888064,1.3967352,4.98834,57.99,8.65,58.6315836389,136.64,61.4688064,19.6167352,64.5231002056,4.7888064,1.3967352,4.98834,56.68,18.22,59.5364661363,135.72,4.7888064,1.5867352000000001,5.0448384842,4.7888064,1.3967352,4.98834,0.0,0.19,0.19,135.72
2022-03-18 23:00:00,57.3679872,11.2923296,58.4688178705,4.8079872,1.4023296,5.00832,52.56,9.89,53.4823868203,136.76,56.4079872,20.6823296,60.0801113318,4.8079872,1.4023296,5.00832,51.6,19.28,55.0842845102,135.97,4.8079872,1.5923296,5.0648054721,4.8079872,1.4023296,5.00832,0.0,0.19,0.19,135.97
2022-03-18 23:30:00,56.18501024,11.25396132,57.3010211171,4.74501024,1.38396132,4.942719,51.44,9.87,52.378339989,137.66,54.69501024,21.22396132,58.6685663645,4.74501024,1.38396132,4.942719,49.95,19.84,53.7459589179,136.86,4.74501024,1.58396132,5.0024049857,4.74501024,1.38396132,4.942719,0.0,0.2,0.2,136.86
2022-03-19 00:00:00,52.39477056,13.23055808,54.0394268025,4.66477056,1.3605580800000001,4.859136,47.73,11.87,49.1838367759,137.66,51.41477056,20.98055808,55.5307342747,4.66477056,1.3605580800000001,4.859136,46.75,19.62,50.7001666664,136.86,4.66477056,1.55055808,4.9157211818,4.66477056,1.3605580800000001,4.859136,0.0,0.19,0.19,136.86
2022-03-19 00:30:00,52.0628624,13.2704182,53.727512882,4.7328624,1.3804182,4.930065,47.33,11.89,48.800624996,137.99,51.0628624,21.0704182,55.239283482,4.7328624,1.3804182,4.930065,46.33,19.69,50.3404906611,136.99,4.7328624,1.5704182,4.9866020315,4.7328624,1.3804182,4.930065,0.0,0.19,0.19,136.99
2022-03-19 01:00:00,55.05305216,12.66505688,56.4910808704,4.78305216,1.39505688,4.982346,50.27,11.27,51.5178202179,137.99,53.91305216,20.45505688,57.6630431487,4.78305216,1.39505688,4.982346,49.13,19.06,52.6976327742,136.99,4.78305216,1.58505688,5.0388484079,4.78305216,1.39505688,4.982346,0.0,0.19,0.19,136.99
2022-03-19 01:30:00,53.17137376,12.84790068,54.7015862604,4.86137376,1.41790068,5.063931,48.31,11.43,49.6437407938,137.66,52.17137376,20.617900679999998,56.0976832717,4.86137376,1.41790068,5.063931,47.31,19.2,51.0575763232,136.65,4.86137376,1.60790068,5.1203807897,4.86137376,1.41790068,5.063931,0.0,0.19,0.19,136.65
2022-03-19 02:00:00,51.69908608,13.11848344,53.3375112775,4.82908608,1.40848344,5.030298,46.87,11.71,48.3106716989,137.78,50.68908608,20.92848344,54.8396286158,4.82908608,1.40848344,5.030298,45.86,19.52,49.8414486146,136.79,4.82908608,1.5984834399999999,5.0867692769,4.82908608,1.40848344,5.030298,0.0,0.19,0.19,136.79
2022-03-19 02:30:00,51.07875648,13.27797064,52.7763570916,4.75875648,1.38797064,4.957038,46.32,11.89,47.8216948675,138.05,50.06875648,21.09797064,54.3323544546,4.75875648,1.38797064,4.957038,45.31,19.71,49.4113367558,137.06,4.75875648,1.58797064,5.016713465,4.75875648,1.38797064,4.957038,0.0,0.2,0.2,137.06
2022-03-19 03:00:00,50.30375136,13.12442748,51.9876715921,4.88375136,1.42442748,5.087241,45.42,11.7,46.9027333958,138.08,49.25375136,20.93442748,53.5180556163,4.88375136,1.42442748,5.087241,44.37,19.51,48.4699597689,137.09,4.88375136,1.61442748,5.1436760624,4.88375136,1.42442748,5.087241,0.0,0.19,0.19,137.09
2022-03-19 03:30:00,49.24216288,13.44438084,51.0445098054,4.95216288,1.44438084,5.158503,44.29,12.0,45.8868619542,137.88,48.19216288,21.28438084,52.6831038455,4.95216288,1.44438084,5.158503,43.24,19.84,47.5743964754,136.89,4.95216288,1.63438084,5.2148938551,4.95216288,1.44438084,5.158503,0.0,0.19,0.19,136.89
2022-03-19 04:00:00,48.24873632,13.62046476,50.1343955459,4.93873632,1.44046476,5.1445170000000005,43.31,12.18,44.990093354,137.85,47.20873632,21.47046476,51.861793663,4.93873632,1.44046476,5.1445170000000005,42.27,20.03,46.7755684092,136.85,4.93873632,1.6304647600000002,5.2009164358,4.93873632,1.44046476,5.1445170000000005,0.0,0.19,0.19,136.85
2022-03-19 04:30:00,48.91735776,21.81256268,53.5602070654,4.87735776,1.42256268,5.080581,44.04,20.39,48.5311621538,138.1,49.38735776,16.05256268,51.9306833684,4.87735776,1.42256268,5.080581,44.51,14.63,46.8527160365,137.1,4.87735776,1.61256268,5.1370202565,4.87735776,1.42256268,5.080581,0.0,0.19,0.19,137.1
2022-03-19 05:00:00,55.7480272,17.8706746,58.5423227021,4.7680272,1.3906746,4.966695,50.98,16.48,53.5775214059,136.26,57.5980272,10.4506746,58.5384432397,4.7680272,1.3906746,4.966695,52.83,9.06,53.6012359932,136.48,4.7680272,1.5806746,5.0232076974,4.7680272,1.3906746,4.966695,0.0,0.19,0.19,136.48
2022-03-19 05:30:00,56.47256256,17.89116408,59.2388729993,4.87256256,1.42116408,5.075586,51.6,16.47,54.164756992,134.75,58.34256256,10.45116408,59.271253038,4.87256256,1.42116408,5.075586,53.47,9.03,54.2271315856,135.8,4.87256256,1.62116408,5.1351766158,4.87256256,1.42116408,5.075586,0.0,0.2,0.2,135.8
2022-03-19 06:00:00,59.33018496,16.42463728,61.5616727938,4.85018496,1.41463728,5.052276,54.48,15.01,56.5099150592,134.75,61.27018496,9.08463728,61.9400209844,4.85018496,1.41463728,5.052276,56.42,7.67,56.9389611777,135.8,4.85018496,1.60463728,5.1087332037,4.85018496,1.41463728,5.052276,0.0,0.19,0.19,135.8
2022-03-19 06:30:00,62.33662848,15.59526664,64.2578212502,4.88662848,1.42526664,5.090238,57.45,14.17,59.1717111465,134.34,64.49662848,8.00526664,64.9915331352,4.88662848,1.42526664,5.090238,59.61,6.58,59.97206433,135.37,4.88662848,1.61526664,5.1466711785,4.88662848,1.42526664,5.090238,0.0,0.19,0.19,135.37
2022-03-19 07:00:00,60.57408064,14.80827352,62.3578720774,5.27408064,1.5382735200000002,5.493834,55.3,13.27,56.8698769121,134.17,62.85408064,7.26827352,63.272926699,5.27408064,1.5382735200000002,5.493834,57.58,5.73,57.8644044297,135.15,5.27408064,1.7282735200000001,5.5500320681,5.27408064,1.5382735200000002,5.493834,0.0,0.19,0.19,135.15
2022-03-19 07:30:00,58.02044352,14.61887936,59.8337989768,6.03044352,1.75887936,6.281712,51.99,12.86,53.5568828443,133.68,59.81044352,5.78887936,60.0899349168,6.03044352,1.75887936,6.281712,53.78,4.03,53.9307824902,134.69,6.03044352,1.94887936,6.3375373614,6.03044352,1.75887936,6.281712,0.0,0.19,0.19,134.69
2022-03-19 08:00:00,52.9651776,14.6544268,54.9550931492,7.2151776,2.1044268,7.51581,45.75,12.55,47.4401201516,133.72,54.7351776,5.4244268,55.0033096551,7.2151776,2.1044268,7.51581,47.52,3.32,47.6358352504,134.58,7.2151776,2.2944268,7.5712074427000005,7.2151776,2.1044268,7.51581,0.0,0.19,0.19,134.58
2022-03-19 08:30:00,45.16220928,13.30981104,47.0826530367,8.50220928,2.47981104,8.856468,36.66,10.83,38.226227907,134.1,46.45220928,4.36981104,46.6572930582,8.50220928,2.47981104,8.856468,37.95,1.8900000000000001,37.9970340948,134.91,8.50220928,2.66981104,8.9115348639,8.50220928,2.47981104,8.856468,0.0,0.19,0.19,134.91
2022-03-19 09:00:00,35.93670336,13.12528848,38.2585917941,9.92670336,2.89528848,10.340316,26.01,10.23,27.9494722669,134.1,37.42670336,3.84528848,37.623720814,9.92670336,2.89528848,10.340316,27.5,0.9500000000000001,27.5164041982,134.91,9.92670336,3.08528848,10.3951163823,9.92670336,2.89528848,10.340316,0.0,0.19,0.19,134.91
2022-03-19 09:30:00,30.051587519999998,11.68379636,32.2429683785,10.88158752,3.17379636,11.334987,19.17,8.51,20.9740077238,134.08,30.95158752,3.78379636,31.182012201,10.88158752,3.17379636,11.334987,20.07,0.61,20.0792679149,134.84,10.88158752,3.36379636,11.38964762,10.88158752,3.17379636,11.334987,0.0,0.19,0.19,134.84
2022-03-19 10:00:00,22.13821984,10.44906412,24.4802720301,11.92821984,3.47906412,12.425229,10.21,6.97,12.3622408972,134.08,22.49821984,5.41906412,23.1416540443,11.92821984,3.47906412,12.425229,10.57,1.94,10.7465575884,134.84,11.92821984,3.66906412,12.4797620197,11.92821984,3.47906412,12.425229,0.0,0.19,0.19,134.84
2022-03-19 10:30:00,15.09201504,10.27183772,18.2559461029,12.93201504,3.77183772,13.470849,2.16,6.5,6.8494963318,133.99,15.44201504,6.49183772,16.7511129624,12.93201504,3.77183772,13.470849,2.51,2.7199999999999998,3.7011484704,134.76,12.93201504,3.96183772,13.5252789662,12.93201504,3.77183772,13.470849,0.0,0.19,0.19,134.76
2022-03-19 11:00:00,17.42100544,8.52945992,19.3969873194,13.54100544,3.94945992,14.105214,3.88,4.58,6.0025661179,133.67,17.55100544,7.96945992,19.275634448,13.54100544,3.94945992,14.105214,4.01,4.02,5.6780718558,134.41,13.54100544,4.13945992,14.1595888625,13.54100544,3.94945992,14.105214,0.0,0.19,0.19,134.41
2022-03-19 11:30:00,22.97883712,9.01174416,24.6827569002,14.02883712,4.09174416,14.613372,8.95,4.92,10.2131728665,133.63,22.16883712,9.78174416,24.2309689873,14.02883712,4.09174416,14.613372,8.14,5.69,9.9315507349,134.44,14.02883712,4.28174416,14.6677061598,14.02883712,4.09174416,14.613372,0.0,0.19,0.19,134.44
2022-03-19 12:00:00,22.58637952,8.24852736,24.0454308223,14.08637952,4.10852736,14.673312,8.5,4.14,9.4546073425,133.2,22.53637952,10.28852736,24.7738208015,14.08637952,4.10852736,14.673312,8.45,6.18,10.4687582836,133.77,14.08637952,4.30852736,14.7305633291,14.08637952,4.10852736,14.673312,0.0,0.2,0.2,133.77
2022-03-19 12:30:00,26.45667904,10.32111472,28.3986139607,14.26667904,4.16111472,14.861124,12.19,6.16,13.6580269439,133.76,25.73667904,8.94111472,27.2455534068,14.26667904,4.16111472,14.861124,11.47,4.78,12.42615387,134.36,14.26667904,4.35111472,14.915439321000001,14.26667904,4.16111472,14.861124,0.0,0.19,0.19,134.36
2022-03-19 13:00:00,24.87068512,9.936033160000001,26.7820039074,14.18068512,4.13603316,14.771547,10.69,5.8,12.162076303,133.76,24.62068512,9.05603316,26.2333732557,14.18068512,4.13603316,14.771547,10.44,4.92,11.541230437,134.36,14.18068512,4.32603316,14.8258690597,14.18068512,4.13603316,14.771547,0.0,0.19,0.19,134.36
2022-03-19 13:30:00,24.3978384,10.9197862,26.7300626495,13.7478384,4.0097862,14.320665,10.65,6.91,12.6952983423,133.76,23.8678384,7.9697862,25.1632907618,13.7478384,4.0097862,14.320665,10.12,3.96,10.867198351,134.31,13.7478384,4.1997862,14.3750222538,13.7478384,4.0097862,14.320665,0.0,0.19,0.19,134.31
2022-03-19 14:00:00,21.63960704,11.83071872,24.6624917289,13.33960704,3.8907187199999997,13.895424,8.3,7.94,11.4862352405,134.22,20.96960704,5.9807187200000005,21.8058115148,13.33960704,3.8907187199999997,13.895424,7.63,2.09,7.9110681959,134.8,13.33960704,4.08071872,13.9498165312,13.33960704,3.8907187199999997,13.895424,0.0,0.19,0.19,134.8
2022-03-19 14:30:00,16.51763968,12.69472824,20.8323917418,12.66763968,3.69472824,13.195458,3.85,9.0,9.7888967713,134.62,16.39763968,4.22472824,16.933130714,12.66763968,3.69472824,13.195458,3.73,0.53,3.7674659919,135.42,12.66763968,3.89472824,13.2528488683,12.66763968,3.69472824,13.195458,0.0,0.2,0.2,135.42
2022-03-19 15:00:00,16.19793024,14.57689632,21.7912562828,11.81793024,3.44689632,12.310344,4.38,11.13,11.9608235502,134.62,15.85793024,4.42689632,16.4642449728,11.81793024,3.44689632,12.310344,4.04,0.98,4.1571624938,135.42,11.81793024,3.63689632,12.3648894051,11.81793024,3.44689632,12.310344,0.0,0.19,0.19,135.42
2022-03-19 15:30:00,19.74060832,16.78601076,25.9125794563,11.06060832,3.22601076,11.521467,8.68,13.56,16.1001863343,135.11,20.86060832,5.84601076,21.664275231,11.06060832,3.22601076,11.521467,9.8,2.62,10.1441805978,135.7,11.06060832,3.41601076,11.5761040908,11.06060832,3.22601076,11.521467,0.0,0.19,0.19,135.7
2022-03-19 16:00:00,29.38752256,16.88969408,33.8952540679,9.90752256,2.88969408,10.320336,19.48,14.0,23.9889641294,134.9,29.78752256,6.35969408,30.4588609284,9.90752256,2.88969408,10.320336,19.88,3.47,20.1805673855,135.47,9.90752256,3.07969408,10.3751394643,9.90752256,2.88969408,10.320336,0.0,0.19,0.19,135.47
2022-03-19 16:30:00,39.11304832,17.39505576,42.806757805,8.62304832,2.51505576,8.982342,30.49,14.88,33.9271941074,134.9,40.30304832,6.72505576,40.8602750708,8.62304832,2.51505576,8.982342,31.68,4.21,31.9585121681,135.51,8.62304832,2.70505576,9.037382862,8.62304832,2.51505576,8.982342,0.0,0.19,0.19,135.51
2022-03-19 17:00:00,54.54830432,16.26908876,56.9227612934,7.36830432,2.14908876,7.675317,47.18,14.12,49.2476070485,134.06,55.46830432,5.82908876,55.7737488422,7.36830432,2.14908876,7.675317,48.1,3.68,48.24056799,134.66,7.36830432,2.33908876,7.7306691029,7.36830432,2.14908876,7.675317,0.0,0.19,0.19,134.66
2022-03-19 17:30:00,66.54100288,12.56237584,67.7164555409,6.11100288,1.78237584,6.365628,60.43,10.78,61.3839824384,133.57,67.85100288,7.68237584,68.2845333174,6.11100288,1.78237584,6.365628,61.74,5.9,62.0212673202,134.12,6.11100288,1.97237584,6.4214190529,6.11100288,1.78237584,6.365628,0.0,0.19,0.19,134.12
2022-03-19 18:00:00,79.09661792,2.92151356,79.1505540591,5.45661792,1.59151356,5.683977,73.64,1.33,73.65200947700001,133.46,78.69661792,12.71151356,79.7166246716,5.45661792,1.59151356,5.683977,73.24,11.12,74.0793628482,133.98,5.45661792,1.78151356,5.7400757564,5.45661792,1.59151356,5.683977,0.0,0.19,0.19,133.98
2022-03-19 18:30:00,87.53358112,8.09396116,87.9069964846,5.29358112,1.54396116,5.514147,82.24,6.55,82.5004248474,134.54,89.65358112,4.89396116,89.7870562134,5.29358112,1.54396116,5.514147,84.36,3.35,84.4264893265,133.8,5.29358112,1.73396116,5.5703341352999995,5.29358112,1.54396116,5.514147,0.0,0.19,0.19,133.8
2022-03-19 19:00:00,88.9076272,10.6072246,89.5381448772,5.1676272,1.5072246,5.382945,83.74,9.1,84.2329959102,134.88,90.9476272,3.1272246,91.0013759622,5.1676272,1.5072246,5.382945,85.78,1.62,85.7952959083,135.0,5.1676272,1.6872246,5.4360921377,5.1676272,1.5072246,5.382945,0.0,0.18,0.18,135.0
2022-03-19 19:30:00,86.54907584,11.62139712,87.3258232127,5.07907584,1.48139712,5.290704,81.47,10.14,82.0986023024,135.24,89.18907584,2.42139712,89.2219390801,5.07907584,1.48139712,5.290704,84.11,0.9400000000000001,84.1152524813,135.8,5.07907584,1.67139712,5.3470159642,5.07907584,1.48139712,5.290704,0.0,0.19,0.19,135.8
2022-03-19 20:00:00,83.52484032,13.51016176,84.6104214696,4.83484032,1.41016176,5.036292,78.69,12.1,79.6148610499,135.46,85.63484032,2.11016176,85.6608350373,4.83484032,1.41016176,5.036292,80.8,0.7000000000000001,80.8030321213,135.98,4.83484032,1.60016176,5.0927594267,4.83484032,1.41016176,5.036292,0.0,0.19,0.19,135.98
2022-03-19 20:30:00,81.04460064,14.796758520000001,82.3842907088,4.75460064,1.3867585199999999,4.952709,76.29,13.41,77.4596165753,136.22,83.70460064,2.32675852,83.7369331509,4.75460064,1.3867585199999999,4.952709,78.95,0.9400000000000001,78.9555957485,136.64,4.75460064,1.57675852,5.0092309466,4.75460064,1.3867585199999999,4.952709,0.0,0.19,0.19,136.64
2022-03-19 21:00:00,78.71565952,14.36456736,80.0155975364,4.81565952,1.40456736,5.016312,73.9,12.96,75.0278055124,136.22,80.66565952,4.45456736,80.7885622855,4.81565952,1.40456736,5.016312,75.85,3.05,75.9112969195,136.54,4.81565952,1.5845673599999999,5.069657812,4.81565952,1.40456736,5.016312,0.0,0.18,0.18,136.54
2022-03-19 21:30:00,74.35255264,15.39074452,75.9287633309,4.80255264,1.40074452,5.002659,69.55,13.99,70.9430940966,136.79,76.53255264,6.24074452,76.7865776406,4.80255264,1.40074452,5.002659,71.73,4.84,71.8931046763,137.45,4.80255264,1.5907445199999999,5.0591481484,4.80255264,1.40074452,5.002659,0.0,0.19,0.19,137.45
2022-03-19 22:00:00,70.5508544,17.3627492,72.655957198,4.7408544,1.3827492,4.93839,65.81,15.98,67.7223486007,136.79,72.7408544,7.0127492,73.0781126616,4.7408544,1.3827492,4.93839,68.0,5.63,68.2326673962,137.62,4.7408544,1.5727492,4.9949214697,4.7408544,1.3827492,4.93839,0.0,0.19,0.19,137.62
2022-03-19 22:30:00,67.8040912,17.7120266,70.0793169897,4.7040912,1.3720265999999999,4.900095,63.1,16.34,65.1813286149,136.96,69.7540912,6.9320266,70.0976906319,4.7040912,1.3720265999999999,4.900095,65.05,5.5600000000000005,65.2871817434,137.64,4.7040912,1.5620265999999998,4.9566522085999996,4.7040912,1.3720265999999999,4.900095,0.0,0.19,0.19,137.64
2022-03-19 23:00:00,63.99889632,10.283844760000001,64.8198749862,4.77889632,1.39384476,4.9780169999999995,59.22,8.89,59.8835578435,136.96,64.33889632,18.01384476,66.8131138528,4.77889632,1.39384476,4.9780169999999995,59.56,16.62,61.8354105671,137.54,4.77889632,1.5838447599999999,5.0345222476,4.77889632,1.39384476,4.9780169999999995,0.0,0.19,0.19,137.54
2022-03-19 23:30:00,61.97972544,8.93866992,62.6209724099,4.82972544,1.40866992,5.030964,57.15,7.53,57.643936368,136.75,61.75972544,19.93866992,64.8984918515,4.82972544,1.40866992,5.030964,56.93,18.53,59.86974027,136.29,4.82972544,1.5986699199999999,5.0874348486,4.82972544,1.40866992,5.030964,0.0,0.19,0.19,136.29
2022-03-20 00:00:00,58.78670848,10.24195664,59.6722277926,4.80670848,1.40195664,5.006988,53.98,8.84,54.6990493519,136.92,58.94670848,19.62195664,62.1267705825,4.80670848,1.40195664,5.006988,54.14,18.22,57.1236203334,136.29,4.80670848,1.59195664,5.0634743364,4.80670848,1.40195664,5.006988,0.0,0.19,0.19,136.29
2022-03-20 00:30:00,58.35682848,11.13699164,59.4100329324,4.68682848,1.36699164,4.882113,53.67,9.77,54.5520100455,136.44,58.39682848,20.08699164,61.754973967,4.68682848,1.36699164,4.882113,53.71,18.72,56.8788405297,135.61,4.68682848,1.5569916400000001,4.9386824324,4.68682848,1.36699164,4.882113,0.0,0.19,0.19,135.61
2022-03-20 01:00:00,60.1695856,10.602795799999999,61.0966309223,4.8095856,1.4027958,5.009985,55.36,9.2,56.119244471,136.44,60.1395856,19.5727958,63.2444787437,4.8095856,1.4027958,5.009985,55.33,18.17,58.2370826879,135.61,4.8095856,1.5927958,5.0664693924,4.8095856,1.4027958,5.009985,0.0,0.19,0.19,135.61
2022-03-20 01:30:00,59.31298208,10.88878644,60.3041915074,4.93298208,1.4387864399999999,5.138523,54.38,9.45,55.1949898089,136.03,59.25298208,19.83878644,62.485945082,4.93298208,1.4387864399999999,5.138523,54.32,18.4,57.3517427808,135.21,4.93298208,1.62878644,5.1949261274,4.93298208,1.4387864399999999,5.138523,0.0,0.19,0.19,135.21
2022-03-20 02:00:00,58.4179072,11.2156396,59.4848085923,4.8879072,1.4256396,5.09157,53.53,9.79,54.4178739019,135.83,58.3879072,20.2056396,61.7852375478,4.8879072,1.4256396,5.09157,53.5,18.78,56.7004268062,135.01,4.8879072,1.6156396,5.148002342,4.8879072,1.4256396,5.09157,0.0,0.19,0.19,135.01
2022-03-20 02:30:00,57.59101408,11.30946244,58.6909604918,4.90101408,1.42946244,5.105223,52.69,9.88,53.6083062594,136.52,57.56101408,20.31946244,61.042205856,4.90101408,1.42946244,5.105223,52.66,18.89,55.9455780201,135.69,4.90101408,1.61946244,5.1616467922,4.90101408,1.42946244,5.105223,0.0,0.19,0.19,135.69
2022-03-20 03:00:00,56.563571519999996,11.66020836,57.7529053996,4.90357152,1.43020836,5.107887,51.66,10.23,52.6631607483,136.4,56.60357152,20.66020836,60.2561907052,4.90357152,1.43020836,5.107887,51.7,19.23,55.1605193957,135.57,4.90357152,1.62020836,5.1643091292,4.90357152,1.43020836,5.107887,0.0,0.19,0.19,135.57
2022-03-20 03:30:00,55.49296224,11.88794732,56.7520233089,4.79296224,1.39794732,4.992669,50.7,10.49,51.7738360564,136.74,55.54296224,20.89794732,59.3442908508,4.79296224,1.39794732,4.992669,50.75,19.5,54.3673845242,135.91,4.79296224,1.58794732,5.0491646562,4.79296224,1.39794732,4.992669,0.0,0.19,0.19,135.91
2022-03-20 04:00:00,54.03695808,12.04577944,55.3632878436,4.95695808,1.44577944,5.163498,49.08,10.6,50.2116161859,136.74,54.10695808,21.05577944,58.0595277323,4.95695808,1.44577944,5.163498,49.15,19.61,52.9176208838,135.91,4.95695808,1.6357794399999999,5.2198858017,4.95695808,1.44577944,5.163498,0.0,0.19,0.19,135.91
2022-03-20 04:30:00,53.6974976,11.9984368,55.021666043,4.8974976,1.4284368,5.10156,48.8,10.57,49.9316022174,136.83,53.7774976,21.0084368,57.7353761995,4.8974976,1.4284368,5.10156,48.88,19.58,52.6557765112,135.99,4.8974976,1.6184368,5.1579860816,4.8974976,1.4284368,5.10156,0.0,0.19,0.19,135.99
2022-03-20 05:00:00,53.69041472,11.84762096,54.9820584847,4.86041472,1.41762096,5.062932,48.83,10.43,49.9314910653,136.91,53.82041472,20.78762096,57.6954263855,4.86041472,1.41762096,5.062932,48.96,19.37,52.652431093,136.07,4.86041472,1.60762096,5.1193824238,4.86041472,1.41762096,5.062932,0.0,0.19,0.19,136.07
2022-03-20 05:30:00,55.169256,11.322283,56.3190988913,4.739256,1.382283,4.936725,50.43,9.94,51.4002772366,136.74,55.389256,20.152283,58.9413623048,4.739256,1.382283,4.936725,50.65,18.77,54.0160661285,135.89,4.739256,1.572283,4.9932575805,4.739256,1.382283,4.936725,0.0,0.19,0.19,135.89
2022-03-20 06:00:00,56.55536992,10.91239956,57.5985271595,4.70536992,1.37239956,4.901427,51.85,9.54,52.7203385801,136.5,56.84536992,19.65239956,60.1465949976,4.70536992,1.37239956,4.901427,52.14,18.28,55.2515882125,135.65,4.70536992,1.56239956,4.9579833067,4.70536992,1.37239956,4.901427,0.0,0.19,0.19,135.65
2022-03-20 06:30:00,58.988616640000004,9.46209652,59.7426829298,4.73861664,1.38209652,4.936059,54.25,8.08,54.8484174794,136.31,59.33861664,18.08209652,62.0325208202,4.73861664,1.38209652,4.936059,54.6,16.7,57.0968475487,135.46,4.73861664,1.5620965199999999,4.9894521942,4.73861664,1.38209652,4.936059,0.0,0.18,0.18,135.46
2022-03-20 07:00:00,58.48673824,8.77321532,59.1410843408,5.01673824,1.46321532,5.225769,53.47,7.31,53.967369771,135.51,58.84673824,17.49321532,61.3917843341,5.01673824,1.46321532,5.225769,53.83,16.03,56.1660911939,134.66,5.01673824,1.6532153200000002,5.2821192208,5.01673824,1.46321532,5.225769,0.0,0.19,0.19,134.66
2022-03-20 07:30:00,54.88833568,8.25368124,55.5054289933,5.97833568,1.74368124,6.2274329999999996,48.91,6.51,49.341343719,136.24,55.26833568,17.07368124,57.8454796844,5.97833568,1.74368124,6.2274329999999996,49.29,15.33,51.6189209496,135.4,5.97833568,1.94368124,6.2863657439,5.97833568,1.74368124,6.2274329999999996,0.0,0.2,0.2,135.4
2022-03-20 08:00:00,49.38595712,7.49715416,49.9517775575,6.91595712,2.01715416,7.204122,42.47,5.48,42.8220889262,137.07,49.74595712,16.35715416,52.3661793718,6.91595712,2.01715416,7.204122,42.83,14.34,45.1668517831,136.22,6.91595712,2.20715416,7.2596137894,6.91595712,2.01715416,7.204122,0.0,0.19,0.19,136.22
2022-03-20 08:30:00,44.98250944,6.94573192,45.515594552,8.04250944,2.34573192,8.377614,36.94,4.6,37.2253085951,137.19,45.32250944,15.79573192,47.996197858,8.04250944,2.34573192,8.377614,37.28,13.45,39.6320690855,136.32,8.04250944,2.53573192,8.432786874,8.04250944,2.34573192,8.377614,0.0,0.19,0.19,136.32
2022-03-20 09:00:00,42.61542656,5.97491608,43.0322460842,8.00542656,2.33491608,8.338986,34.61,3.64,34.800886483,137.0,42.99542656,14.80491608,45.472983685,8.00542656,2.33491608,8.338986,34.99,12.47,37.1456726955,136.14,8.00542656,2.52491608,8.3941679527,8.00542656,2.33491608,8.338986,0.0,0.19,0.19,136.14
2022-03-20 09:30:00,42.42406752,5.0711863600000004,42.7260861306,8.40406752,2.45118636,8.754237,34.02,2.62,34.1207385618,136.68,42.734067519999996,13.881186360000001,44.9320360274,8.40406752,2.45118636,8.754237,34.33,11.43,36.1827831986,135.82,8.40406752,2.64118636,8.8093255286,8.40406752,2.45118636,8.754237,0.0,0.19,0.19,135.82
2022-03-20 10:00:00,43.75723392,4.57752656,43.9960142483,8.83723392,2.57752656,9.205452,34.92,2.0,34.9772268769,135.98,44.26723392,13.14752656,46.1784089546,8.83723392,2.57752656,9.205452,35.43,10.57,36.9730956237,135.14,8.83723392,2.76752656,9.2604485106,8.83723392,2.57752656,9.205452,0.0,0.19,0.19,135.14
2022-03-20 10:30:00,35.45125824,4.39995032,35.7232595604,10.49125824,3.05995032,10.928394,24.96,1.34,24.9959436709,136.02,36.01125824,13.04995032,38.3028970625,10.49125824,3.05995032,10.928394,25.52,9.99,27.4056654727,135.11,10.49125824,3.24995032,10.983108692,10.49125824,3.05995032,10.928394,0.0,0.19,0.19,135.11
2022-03-20 11:00:00,35.48015808,4.51712944,35.7665496765,11.75015808,3.42712944,12.239748,23.73,1.09,23.755020522,136.2,35.63015808,13.03712944,37.9404126077,11.75015808,3.42712944,12.239748,23.88,9.61,25.7411441082,135.33,11.75015808,3.62712944,12.2972469634,11.75015808,3.42712944,12.239748,0.0,0.2,0.2,135.33
2022-03-20 11:30:00,24.73802912,4.76442516,25.1926543232,12.83802912,3.74442516,13.372947,11.9,1.02,11.9436342878,136.01,24.61802912,10.39442516,26.7224892583,12.83802912,3.74442516,13.372947,11.78,6.65,13.5274129086,135.07,12.83802912,3.93442516,13.4273859342,12.83802912,3.74442516,13.372947,0.0,0.19,0.19,135.07
2022-03-20 12:00:00,21.63308448,4.66339964,22.1300167266,12.42308448,3.62339964,12.940713,9.21,1.04,9.2685327857,135.88,21.74308448,10.05339964,23.9548025879,12.42308448,3.62339964,12.940713,9.32,6.43,11.3228662449,134.79,12.42308448,3.80339964,12.9922621902,12.42308448,3.62339964,12.940713,0.0,0.18,0.18,134.79
2022-03-20 12:30:00,15.79614048,5.27845764,16.6547341354,13.36614048,3.89845764,13.923062999999999,2.43,1.38,2.7945124798,135.69,15.84614048,9.42845764,18.4389799496,13.36614048,3.89845764,13.923062999999999,2.48,5.53,6.0606352802,134.53,13.36614048,4.08845764,13.9774531731,13.36614048,3.89845764,13.923062999999999,0.0,0.19,0.19,134.53
2022-03-20 13:00:00,17.55201536,5.22850448,18.3142158526,12.612015360000001,3.67850448,13.137516,4.94,1.55,5.1774607676,135.55,17.37201536,9.20850448,19.6617260795,12.612015360000001,3.67850448,13.137516,4.76,5.53,7.2964717501,134.45,12.612015360000001,3.86850448,13.1919770449,12.612015360000001,3.67850448,13.137516,0.0,0.19,0.19,134.45
2022-03-20 13:30:00,17.709368,4.350649,18.235949706,12.619368,3.680649,13.145175,5.09,0.67,5.1339068944,135.67,17.799368,10.030649,20.4311385038,12.619368,3.680649,13.145175,5.18,6.35,8.1948093327,134.54,12.619368,3.8706490000000002,13.1996353132,12.619368,3.680649,13.145175,0.0,0.19,0.19,134.54
2022-03-20 14:00:00,22.09371456,4.35650008,22.5191322214,11.71371456,3.41650008,12.201786,10.38,0.9400000000000001,10.4224757136,136.07,22.10371456,10.93650008,24.661330689,11.71371456,3.41650008,12.201786,10.39,7.52,12.8258527982,134.96,11.71371456,3.60650008,12.2563433217,11.71371456,3.41650008,12.201786,0.0,0.19,0.19,134.96
2022-03-20 14:30:00,25.84719072,5.80251396,26.4904970956,12.07719072,3.52251396,12.580407,13.77,2.2800000000000002,13.9574818646,136.48,26.44719072,12.78251396,29.3742499499,12.07719072,3.52251396,12.580407,14.37,9.26,17.0951601338,135.39,12.07719072,3.72251396,12.6378655583,12.07719072,3.52251396,12.580407,0.0,0.2,0.2,135.39
2022-03-20 15:00:00,33.25975904,5.66367972,33.7385364142,11.18975904,3.26367972,11.655999,22.07,2.4,22.2001103601,136.81,33.09975904,13.06367972,35.5844597589,11.18975904,3.26367972,11.655999,21.91,9.8,24.0018353465,135.68,11.18975904,3.4536797200000002,11.7106195815,11.18975904,3.26367972,11.655999,0.0,0.19,0.19,135.68
2022-03-20 15:30:00,44.7435376,6.6722818,45.2382968444,8.8535376,2.5822818,9.222435,35.89,4.09,36.1222950544,137.14,45.2635376,13.7622818,47.3094941466,8.8535376,2.5822818,9.222435,36.41,11.18,38.087799884,136.02,8.8535376,2.7722818,9.2774282219,8.8535376,2.5822818,9.222435,0.0,0.19,0.19,136.02
2022-03-20 16:00:00,54.97086112,6.15650116,55.3145376805,8.01086112,2.33650116,8.344647,46.96,3.8200000000000003,47.1151143477,137.23,55.06086112,13.43650116,56.6766088497,8.01086112,2.33650116,8.344647,47.05,11.1,48.3416228524,136.09,8.01086112,2.52650116,8.399827617,8.01086112,2.33650116,8.344647,0.0,0.19,0.19,136.09
2022-03-20 16:30:00,61.59327904,6.27803972,61.9124042953,7.67327904,2.23803972,7.992999,53.92,4.04,54.0711383272,137.1,61.95327904,13.51803972,63.4109310898,7.67327904,2.23803972,7.992999,54.28,11.28,55.4396681087,135.99,7.67327904,2.42803972,8.0482661554,7.67327904,2.23803972,7.992999,0.0,0.19,0.19,135.99
2022-03-20 17:00:00,68.50534656,6.9482260799999995,68.8568105053,8.08534656,2.35822608,8.422236,60.42,4.59,60.5940962471,137.03,68.63534656,14.67822608,70.1873287586,8.08534656,2.35822608,8.422236,60.55,12.32,61.790653824,135.95,8.08534656,2.55822608,8.4804097585,8.08534656,2.35822608,8.422236,0.0,0.2,0.2,135.95
2022-03-20 17:30:00,77.77092192,5.83568556,77.9895603414,7.15092192,2.08568556,7.4488769999999995,70.62,3.75,70.7194944835,136.51,78.01092192,13.52568556,79.1747946551,7.15092192,2.08568556,7.4488769999999995,70.86,11.44,71.7775257306,135.46,7.15092192,2.26568556,7.5012675837,7.15092192,2.08568556,7.4488769999999995,0.0,0.18,0.18,135.46
2022-03-20 18:00:00,83.92466848,5.54636164,84.1077410642,6.84466848,1.99636164,7.129863,77.08,3.55,77.1617061761,135.84,83.63466848,12.64636164,84.5853901953,6.84466848,1.99636164,7.129863,76.79,10.65,77.5250062883,134.83,6.84466848,2.18636164,7.1853784745,6.84466848,1.99636164,7.129863,0.0,0.19,0.19,134.83
2022-03-20 18:30:00,85.07795552,5.70107036,85.2687558178,6.51795552,1.90107036,6.789537,78.56,3.8,78.6518505822,135.46,85.54795552,11.78107036,86.355349067,6.51795552,1.90107036,6.789537,79.03,9.88,79.6451837841,134.34,6.51795552,2.09107036,6.8451675955999995,6.51795552,1.90107036,6.789537,0.0,0.19,0.19,134.34
2022-03-20 19:00:00,85.83276064,6.62288852,86.0878937565,6.59276064,1.9228885199999999,6.867459,79.24,4.7,79.3792642949,134.81,85.86276064,11.72288852,86.6593317536,6.59276064,1.9228885199999999,6.867459,79.27,9.8,79.8734805802,133.61,6.59276064,2.11288852,6.9230622382,6.59276064,1.9228885199999999,6.867459,0.0,0.19,0.19,133.61
2022-03-20 19:30:00,88.31535936,4.43864648,88.4268300996,5.27535936,1.5386464800000001,5.495166,83.04,2.9,83.0906228163,134.88,88.55535936,10.97864648,89.2333029194,5.27535936,1.5386464800000001,5.495166,83.28,9.44,83.8133163644,133.61,5.27535936,1.72864648,5.5513633488,5.27535936,1.5386464800000001,5.495166,0.0,0.19,0.19,133.61
2022-03-20 20:00:00,86.94448032,4.76505676,87.0749586508,5.19448032,1.51505676,5.4109169999999995,81.75,3.25,81.8145769408,135.27,86.71448032,11.82505676,87.517044423,5.19448032,1.51505676,5.4109169999999995,81.52,10.31,82.1693768992,134.15,5.19448032,1.7050567600000002,5.4671605381,5.19448032,1.51505676,5.4109169999999995,0.0,0.19,0.19,134.15
2022-03-20 20:30:00,83.47339136,5.86932248,83.6794838148,5.24339136,1.52932248,5.461866,78.23,4.34,78.350293554,135.88,83.76339136,13.36932248,84.823608245,5.24339136,1.52932248,5.461866,78.52,11.84,79.4076570615,134.75,5.24339136,1.71932248,5.5180814369,5.24339136,1.52932248,5.461866,0.0,0.19,0.19,134.75
