Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-20 21:00:00,80.64695776,5.7091126800000005,80.8487833151,5.27695776,1.5391126800000001,5.496831,75.37,4.17,75.4852687615,135.92,80.44695776,14.51911268,81.7466674908,5.27695776,1.5391126800000001,5.496831,75.17,12.98,76.2824311359,134.91,5.27695776,1.72911268,5.55302745,5.27695776,1.5391126800000001,5.496831,0.0,0.19,0.19,134.91
2022-03-20 21:30:00,76.01251232,7.86573276,76.4183994929,5.16251232,1.50573276,5.377617,70.85,6.36,71.1348866591,134.91,75.82251232,15.05573276,77.3028360635,5.16251232,1.50573276,5.377617,70.66,13.55,71.9474676413,134.01,5.16251232,1.68573276,5.4307668328,5.16251232,1.50573276,5.377617,0.0,0.18,0.18,134.01
2022-03-20 22:00:00,72.83293184,8.56335512,73.3346235507,5.22293184,1.5233551200000002,5.440554,67.61,7.04,67.9755375117,134.95,72.54293184,16.25335512,74.3414320053,5.22293184,1.5233551200000002,5.440554,67.32,14.73,68.9126642933,133.9,5.22293184,1.7133551200000001,5.4967811283,5.22293184,1.5233551200000002,5.440554,0.0,0.19,0.19,133.9
2022-03-20 22:30:00,67.852752,9.409136,68.5020276652,5.242752,1.5291359999999998,5.4612,62.61,7.88,63.1039341087,135.42,67.742752,18.229136,70.1525612351,5.242752,1.5291359999999998,5.4612,62.5,16.7,64.6926580069,134.37,5.242752,1.719136,5.5174158009,5.242752,1.5291359999999998,5.4612,0.0,0.19,0.19,134.37
2022-03-20 23:00:00,63.11878592,10.41256256,63.9718891005,5.2887859200000005,1.54256256,5.509152,57.83,8.87,58.5062885509,135.63,63.08878592,19.55256256,66.0492059871,5.2887859200000005,1.54256256,5.509152,57.8,18.01,60.5408960951,134.76,5.2887859200000005,1.7325625599999999,5.5653418163,5.2887859200000005,1.54256256,5.509152,0.0,0.19,0.19,134.76
2022-03-20 23:30:00,60.65776704,10.76309872,61.6052676022,5.18776704,1.51309872,5.403924,55.47,9.25,56.2359618038,136.85,60.48776704,19.12309872,63.4386543532,5.18776704,1.51309872,5.403924,55.3,17.61,58.0362136946,135.91,5.18776704,1.70309872,5.4601714360999996,5.18776704,1.51309872,5.403924,0.0,0.19,0.19,135.91
2022-03-21 00:00:00,58.1583264,12.1765952,59.4193604839,5.2683264,1.5365951999999998,5.48784,52.89,10.64,53.9496218708,136.85,58.0583264,19.4665952,61.2349376831,5.2683264,1.5365951999999998,5.48784,52.79,17.93,55.7518519872,135.91,5.2683264,1.7265952,5.5440413095,5.2683264,1.5365951999999998,5.48784,0.0,0.19,0.19,135.91
2022-03-21 00:30:00,58.66562912,12.17997516,59.9166740978,5.24562912,1.52997516,5.464197,53.42,10.65,54.4712667376,136.85,58.66562912,19.44997516,61.8058053404,5.24562912,1.52997516,5.464197,53.42,17.92,56.3455659302,135.79,5.24562912,1.7199751600000002,5.5204111636,5.24562912,1.52997516,5.464197,0.0,0.19,0.19,135.79
2022-03-21 01:00:00,61.29759712,11.61929916,62.3891298678,5.27759712,1.53929916,5.497497,56.02,10.08,56.9196521423,137.05,61.33759712,18.82929916,64.1626318609,5.27759712,1.53929916,5.497497,56.06,17.29,58.6657284963,136.01,5.27759712,1.72929916,5.5536930907,5.27759712,1.53929916,5.497497,0.0,0.19,0.19,136.01
2022-03-21 01:30:00,63.53503968,10.54855324,64.4047610243,5.27503968,1.5385532400000002,5.494833,58.26,9.01,58.9525885776,136.75,63.79503968,17.62855324,66.1858971164,5.27503968,1.5385532400000002,5.494833,58.52,16.09,60.6916674676,135.71,5.27503968,1.72855324,5.5510305286,5.27503968,1.5385532400000002,5.494833,0.0,0.19,0.19,135.71
2022-03-21 02:00:00,62.81211264,10.62894952,63.70507093,5.24211264,1.52894952,5.460534,57.57,9.1,58.2847741696,136.75,63.08211264,17.74894952,65.5315049742,5.24211264,1.52894952,5.460534,57.84,16.22,60.0712410393,135.71,5.24211264,1.71894952,5.516750165,5.24211264,1.52894952,5.460534,0.0,0.19,0.19,135.71
2022-03-21 02:30:00,62.158776,11.002143,63.1249600745,5.218776,1.522143,5.436225,56.94,9.48,57.7237732654,136.91,62.428776,18.132143,65.0086662117,5.218776,1.522143,5.436225,57.21,16.61,59.5724449725,135.87,5.218776,1.712143,5.4924545142,5.218776,1.522143,5.436225,0.0,0.19,0.19,135.87
2022-03-21 03:00:00,61.26085408,11.18608244,62.2737559728,5.06085408,1.4760824399999999,5.271723,56.2,9.71,57.0326581881,137.06,61.51085408,18.30608244,64.1770817656,5.06085408,1.4760824399999999,5.271723,56.45,16.83,58.9054445701,136.01,5.06085408,1.67608244,5.3311815168,5.06085408,1.4760824399999999,5.271723,0.0,0.2,0.2,136.01
2022-03-21 03:30:00,60.39531936,11.53030148,61.4861159354,5.31531936,1.55030148,5.536791,55.08,9.98,55.9768416401,136.89,60.64531936,18.66030148,63.4512538221,5.31531936,1.55030148,5.536791,55.33,17.11,57.9151189242,135.85,5.31531936,1.74030148,5.5929660414,5.31531936,1.55030148,5.536791,0.0,0.19,0.19,135.85
2022-03-21 04:00:00,59.62841632,11.62370476,60.7507904902,5.25841632,1.53370476,5.477517,54.37,10.09,55.2983272803,136.92,59.86841632,18.77370476,62.7429618609,5.25841632,1.53370476,5.477517,54.61,17.24,57.2666543461,135.88,5.25841632,1.72370476,5.5337239084,5.25841632,1.53370476,5.477517,0.0,0.19,0.19,135.88
2022-03-21 04:30:00,59.57343136,11.76766748,60.724556169,5.20343136,1.51766748,5.420241,54.37,10.25,55.3277453002,136.98,59.773431360000004,18.88766748,62.6865781438,5.20343136,1.51766748,5.420241,54.57,17.37,57.2678077108,135.94,5.20343136,1.70766748,5.4764793563,5.20343136,1.51766748,5.420241,0.0,0.19,0.19,135.94
2022-03-21 05:00:00,59.73659808,11.750674440000001,60.8813559307,5.31659808,1.5506744399999999,5.538123,54.42,10.2,55.3676475932,136.72,59.91659808,18.86067444,62.8149963449,5.31659808,1.5506744399999999,5.538123,54.6,17.31,57.2782340859,135.69,5.31659808,1.74067444,5.594297333,5.31659808,1.5506744399999999,5.538123,0.0,0.19,0.19,135.69
2022-03-21 05:30:00,62.18530944,10.48988192,63.0638591655,5.24530944,1.52988192,5.463864,56.94,8.96,57.6406557909,136.4,62.30530944,17.65988192,64.7597329661,5.24530944,1.52988192,5.463864,57.06,16.13,59.2960411832,135.37,5.24530944,1.7198819200000002,5.5200783455,5.24530944,1.52988192,5.463864,0.0,0.19,0.19,135.37
2022-03-21 06:00:00,65.43600864,10.13925252,66.21688356,5.34600864,1.55925252,5.568759,60.09,8.58,60.6994604589,135.66,65.48600864,17.21925252,67.7120372234,5.34600864,1.55925252,5.568759,60.14,15.66,62.1454358742,134.63,5.34600864,1.74925252,5.6249171334,5.34600864,1.55925252,5.568759,0.0,0.19,0.19,134.63
2022-03-21 06:30:00,71.420664,7.224777,71.7851561878,5.330664,1.554777,5.5527750000000005,66.09,5.67,66.3327747045,135.89,71.800664,15.274777,73.4074530497,5.330664,1.554777,5.5527750000000005,66.47,13.72,67.8711963943,134.82,5.330664,1.734777,5.6058389132,5.330664,1.554777,5.5527750000000005,0.0,0.18,0.18,134.82
2022-03-21 07:00:00,73.86964448,5.37197964,74.064718597,5.86964448,1.71197964,6.114213,68.0,3.66,68.0984258262,135.59,74.02964448,13.91197964,75.3255032465,5.86964448,1.71197964,6.114213,68.16,12.2,69.2432350486,134.67,5.86964448,1.90197964,6.1701096321,5.86964448,1.71197964,6.114213,0.0,0.19,0.19,134.67
2022-03-21 07:30:00,75.6637088,4.9927484,75.8282557228,7.4837088,2.1827484,7.79553,68.18,2.81,68.237881708,135.48,75.7837088,11.8827484,76.7096488652,7.4837088,2.1827484,7.79553,68.3,9.7,68.9853607659,134.61,7.4837088,2.3727484,7.8508491498,7.4837088,2.1827484,7.79553,0.0,0.19,0.19,134.61
2022-03-21 08:00:00,71.77786432,3.25729376,71.8517346275,7.80786432,2.27729376,8.133192,63.97,0.98,63.9775062034,135.31,71.50786432,10.09729376,72.2172417147,7.80786432,2.27729376,8.133192,63.7,7.82,64.1782081395,134.18,7.80786432,2.46729376,8.1884237639,7.80786432,2.27729376,8.133192,0.0,0.19,0.19,134.18
2022-03-21 08:30:00,68.76286848,3.80083664,68.8678331354,8.64286848,2.5208366399999997,9.002988,60.12,1.28,60.1336245374,135.4,68.39286848,6.63083664,68.7135536373,8.64286848,2.5208366399999997,9.002988,59.75,4.11,59.8911896693,134.25,8.64286848,2.71083664,9.0580246661,8.64286848,2.5208366399999997,9.002988,0.0,0.19,0.19,134.25
2022-03-21 09:00:00,57.9731472,4.9625846,58.1851617011,9.6431472,2.8125846,10.044945,48.33,2.15,48.3777986271,135.4,60.0231472,6.0725846,60.3295490081,9.6431472,2.8125846,10.044945,50.38,3.26,50.4853642158,134.0,9.6431472,3.0025846,10.099792186,9.6431472,2.8125846,10.044945,0.0,0.19,0.19,134.0
2022-03-21 09:30:00,31.64229664,4.77358652,32.0003447625,11.05229664,3.22358652,11.512809,20.59,1.55,20.6482590065,0.0,55.90229664,7.01358652,56.340546372,11.05229664,3.22358652,11.512809,44.85,3.79,45.0098500331,134.09,11.05229664,3.41358652,11.567447166400001,11.05229664,3.22358652,11.512809,0.0,0.19,0.19,134.09
2022-03-21 10:00:00,27.51667136,4.52736248,27.8866314524,11.95667136,3.48736248,12.454865999999999,15.56,1.04,15.5947170542,0.0,45.46667136,7.57736248,46.0937590864,11.95667136,3.48736248,12.454865999999999,33.51,4.09,33.7586759219,134.09,11.95667136,3.67736248,12.5093958615,11.95667136,3.48736248,12.454865999999999,0.0,0.19,0.19,134.09
2022-03-21 10:30:00,22.92569184,4.30291012,23.3260022688,12.45569184,3.63291012,12.974679,10.47,0.67,10.4914155384,0.0,37.83569184,6.18291012,38.3375527983,12.45569184,3.63291012,12.974679,25.38,2.55,25.5077811658,134.24,12.45569184,3.82291012,13.0291558053,12.45569184,3.63291012,12.974679,0.0,0.19,0.19,134.24
2022-03-21 11:00:00,21.92456224,6.33549732,22.8215896841,13.18456224,3.8454973199999998,13.733919,8.74,2.49,9.0877775061,0.0,32.54456224,5.14549732,32.9488190086,13.18456224,3.8454973199999998,13.733919,19.36,1.3,19.4035976046,134.1,13.18456224,4.03549732,13.7883254995,13.18456224,3.8454973199999998,13.733919,0.0,0.19,0.19,134.1
2022-03-21 11:30:00,19.07499104,5.26020572,19.7869918733,13.95499104,4.07020572,14.536449,5.12,1.19,5.256472201,0.0,29.60499104,4.9902057200000005,30.0226189332,13.95499104,4.07020572,14.536449,15.65,0.92,15.6770182114,133.93,13.95499104,4.26020572,14.5907891392,13.95499104,4.07020572,14.536449,0.0,0.19,0.19,133.93
2022-03-21 12:00:00,15.28952768,5.23736224,16.1616713217,12.77952768,3.72736224,13.312008,2.51,1.51,2.9291978424,0.0,27.12952768,5.07736224,27.6005594048,12.77952768,3.72736224,13.312008,14.35,1.35,14.4133618563,133.84,12.77952768,3.90736224,13.3635252609,12.77952768,3.72736224,13.312008,0.0,0.18,0.18,133.84
2022-03-21 12:30:00,15.5169808,4.4603694,16.1453271361,12.2069808,3.5603694,12.715605,3.31,0.9,3.4301749227,0.0,26.5969808,5.7303694,27.2072880151,12.2069808,3.5603694,12.715605,14.39,2.17,14.5526973445,133.99,12.2069808,3.7503694,12.7701077086,12.2069808,3.5603694,12.715605,0.0,0.19,0.19,133.99
2022-03-21 13:00:00,18.58838944,5.11619692,19.279618588,12.15838944,3.54619692,12.664989,6.43,1.57,6.6188971891,0.0,31.79838944,6.5161969200000005,32.459180416,12.15838944,3.54619692,12.664989,19.64,2.9699999999999998,19.8632952956,134.23,12.15838944,3.7361969200000003,12.7194968926,12.15838944,3.54619692,12.664989,0.0,0.19,0.19,134.23
2022-03-21 13:30:00,16.4952928,5.0394604,17.2479229382,11.8952928,3.4694604,12.39093,4.6,1.57,4.8605452369,0.0,33.4352928,5.5994604,33.9009256716,11.8952928,3.4694604,12.39093,21.54,2.13,21.6450571725,134.39,11.8952928,3.6694604,12.448410759,11.8952928,3.4694604,12.39093,0.0,0.2,0.2,134.39
2022-03-21 14:00:00,17.8971712,4.5683416,18.4710173498,11.6171712,3.3883416,12.10122,6.28,1.18,6.3898982778,0.0,33.0971712,5.9683416,33.6309952707,11.6171712,3.3883416,12.10122,21.48,2.58,21.6343892911,134.32,11.6171712,3.5783416,12.155788551,11.6171712,3.3883416,12.10122,0.0,0.19,0.19,134.32
2022-03-21 14:30:00,21.29125792,3.79328356,21.626526859,10.81125792,3.15328356,11.261727,10.48,0.64,10.4995237987,0.0,40.48125792,8.45328356,41.354446505,10.81125792,3.15328356,11.261727,29.67,5.3,30.1396566006,134.6,10.81125792,3.34328356,11.3163970757,10.81125792,3.15328356,11.261727,0.0,0.19,0.19,134.6
2022-03-21 15:00:00,38.31951072,4.68652396,38.6050308723,9.75951072,2.84652396,10.166157,28.56,1.8399999999999999,28.6192103315,0.0,59.43951072,14.26652396,61.1276462866,9.75951072,2.84652396,10.166157,49.68,11.42,50.9756687058,134.9,9.75951072,3.03652396,10.2209846519,9.75951072,2.84652396,10.166157,0.0,0.19,0.19,134.9
2022-03-21 15:30:00,43.7065552,4.0023286,43.8894247134,8.2365552,2.4023286,8.579744999999999,35.47,1.6,35.5060684954,0.0,75.6465552,14.9723286,77.1140190713,8.2365552,2.4023286,8.579744999999999,67.41,12.57,68.5719549087,135.69,8.2365552,2.5923286,8.6348716918,8.2365552,2.4023286,8.579744999999999,0.0,0.19,0.19,135.69
2022-03-21 16:00:00,46.2093632,3.4868976,46.3407348045,7.4293632,2.1668976,7.73892,38.78,1.32,38.802458685,0.0,86.7193632,14.4768976,87.9194433441,7.4293632,2.1668976,7.73892,79.29,12.31,80.2398915752,135.69,7.4293632,2.3568976,7.7942545413,7.4293632,2.1668976,7.73892,0.0,0.19,0.19,135.69
2022-03-21 16:30:00,48.136496,5.536478,48.4538423224,7.496496,2.186478,7.80885,40.64,3.35,40.7778383439,0.0,95.886496,16.726478,97.3344501266,7.496496,2.186478,7.80885,88.39,14.54,89.5779197124,135.46,7.496496,2.376478,7.8641655605,7.496496,2.186478,7.80885,0.0,0.19,0.19,135.46
2022-03-21 17:00:00,50.37207072,7.13060396,50.8742667903,7.20207072,2.10060396,7.502157,43.17,5.03,43.4620501127,0.0,101.87207072,17.29060396,103.3290074378,7.20207072,2.10060396,7.502157,94.67,15.19,95.8808896496,135.46,7.20207072,2.29060396,7.5575584124,7.20207072,2.10060396,7.502157,0.0,0.19,0.19,135.46
2022-03-21 17:30:00,52.28544768,8.15242224,52.917199732,6.86544768,2.00242224,7.151508,45.42,6.15,45.8344728343,0.0,107.76544768,17.09242224,109.112522708,6.86544768,2.00242224,7.151508,100.9,15.09,102.0221451451,135.31,6.86544768,2.19242224,7.2070165204,6.86544768,2.00242224,7.151508,0.0,0.19,0.19,135.31
2022-03-21 18:00:00,56.28601728,10.05300504,57.1767317322,6.6960172799999995,1.9530050399999999,6.975018,49.59,8.1,50.2471700696,0.0,111.77601728,17.71300504,113.170793876,6.6960172799999995,1.9530050399999999,6.975018,105.08,15.76,106.255277516,134.88,6.6960172799999995,2.14300504,7.0305844718,6.6960172799999995,1.9530050399999999,6.975018,0.0,0.19,0.19,134.88
2022-03-21 18:30:00,59.32190144,12.87013792,60.7019640583,6.65190144,1.9401379200000002,6.929064,52.67,10.93,53.7921351129,0.0,115.10190144,19.42013792,116.7287002923,6.65190144,1.9401379200000002,6.929064,108.45,17.48,109.8496832039,134.65,6.65190144,2.12013792,6.9816027936000005,6.65190144,1.9401379200000002,6.929064,0.0,0.18,0.18,134.65
2022-03-21 19:00:00,60.41085248,18.21274864,63.0965554558,6.66085248,1.94274864,6.938388,53.75,16.27,56.1584846662,0.0,115.44085248,23.74274864,117.8571530892,6.66085248,1.94274864,6.938388,108.78,21.8,110.9429060373,134.21,6.66085248,2.13274864,6.9939668659,6.66085248,1.94274864,6.938388,0.0,0.19,0.19,134.21
2022-03-21 19:30:00,58.20381952,19.87069736,61.5022700418,6.65381952,1.9406973600000001,6.931062,51.55,17.93,54.5791846769,0.0,113.02381952,26.98069736,116.1995774903,6.65381952,1.9406973600000001,6.931062,106.37,25.04,109.2775297122,134.17,6.65381952,2.13069736,6.9866433603,6.65381952,1.9406973600000001,6.931062,0.0,0.19,0.19,134.17
2022-03-21 20:00:00,55.37321024,16.59843632,57.8074432971,6.5432102400000005,1.9084363199999999,6.815844,48.83,14.69,50.9918130684,0.0,107.91321024,26.81843632,111.1957259563,6.5432102400000005,1.9084363199999999,6.815844,101.37,24.91,104.3857509433,134.91,6.5432102400000005,2.09843632,6.8714652902,6.5432102400000005,1.9084363199999999,6.815844,0.0,0.19,0.19,134.91
2022-03-21 20:30:00,54.51115232,14.49200276,56.4046440575,6.52115232,1.90200276,6.792867,47.99,12.59,49.6139919781,0.0,106.25115232,25.62200276,109.296817862,6.52115232,1.90200276,6.792867,99.73,23.72,102.5120056384,135.4,6.52115232,2.08200276,6.8454483471,6.52115232,1.90200276,6.792867,0.0,0.18,0.18,135.4
2022-03-21 21:00:00,51.59225248,13.17482364,53.2478778348,5.26225248,1.53482364,5.481513,46.33,11.64,47.7698492776,0.0,100.14225248,26.24482364,103.5242073124,5.26225248,1.53482364,5.481513,94.88,24.71,98.0448800295,134.79,5.26225248,1.7248236399999999,5.5377177386,5.26225248,1.53482364,5.481513,0.0,0.19,0.19,134.79
2022-03-21 21:30:00,48.11384096,10.30487028,49.2050001871,5.19384096,1.51487028,5.410251,42.92,8.79,43.810849113,0.0,94.68384096,27.03487028,98.4678320569,5.19384096,1.51487028,5.410251,89.49,25.52,93.0576729776,135.99,5.19384096,1.70487028,5.4664949089,5.19384096,1.51487028,5.410251,0.0,0.19,0.19,135.99
2022-03-21 22:00:00,45.71827648,4.79783064,45.9693374235,5.23827648,1.52783064,5.456538,40.48,3.27,40.6118615678,0.0,89.85827648,24.49783064,93.1378202344,5.23827648,1.52783064,5.456538,84.62,22.97,87.682183481,135.99,5.23827648,1.7178306399999999,5.5127563513,5.23827648,1.52783064,5.456538,0.0,0.19,0.19,135.99
2022-03-21 22:30:00,45.63831648,8.79617564,46.4782598321,5.19831648,1.5161756400000002,5.414913,40.44,7.28,41.0900474568,0.0,85.16831648,28.18617564,89.7112179677,5.19831648,1.5161756400000002,5.414913,79.97,26.67,84.2999988138,135.4,5.19831648,1.70617564,5.4711543152,5.19831648,1.5161756400000002,5.414913,0.0,0.19,0.19,135.4
2022-03-21 23:00:00,42.45734752,7.89547636,43.1852394388,5.12734752,1.49547636,5.340987,37.33,6.4,37.8746471931,0.0,79.33734752,29.36547636,84.597552644,5.12734752,1.49547636,5.340987,74.21,27.87,79.2708079939,135.4,5.12734752,1.68547636,5.397269972,5.12734752,1.49547636,5.340987,0.0,0.19,0.19,135.4
2022-03-21 23:30:00,42.18292192,6.6929355600000005,42.7105875413,5.15292192,1.50293556,5.367627,37.03,5.19,37.3919376337,0.0,74.99292192,29.45293556,80.5693102316,5.15292192,1.50293556,5.367627,69.84,27.95,75.2251826186,135.91,5.15292192,1.69293556,5.4238948297,5.15292192,1.50293556,5.367627,0.0,0.19,0.19,135.91
2022-03-22 00:00:00,39.60035456,5.8117700800000005,40.0245518743,5.08035456,1.48177008,5.2920359999999995,34.52,4.33,34.7905058888,0.0,70.90035456,29.51177008,76.7971669399,5.08035456,1.48177008,5.2920359999999995,65.82,28.03,71.5398720994,135.91,5.08035456,1.6617700800000001,5.3452298598,5.08035456,1.48177008,5.2920359999999995,0.0,0.18,0.18,135.91
2022-03-22 00:30:00,40.06203296,6.16892628,40.5342094574,5.00203296,1.45892628,5.210451,35.06,4.71,35.3749586572,0.0,71.51203296,29.37892628,77.3116560904,5.00203296,1.45892628,5.210451,66.51,27.92,72.1325619953,135.75,5.00203296,1.64892628,5.2668103829,5.00203296,1.45892628,5.210451,0.0,0.19,0.19,135.75
2022-03-22 01:00:00,41.3113536,5.7103947999999995,41.7041550093,5.0413536,1.4703948,5.25141,36.27,4.24,36.5169891968,0.0,75.0413536,29.0303948,80.4609754624,5.0413536,1.4703948,5.25141,70.0,27.56,75.2300046524,135.75,5.0413536,1.6603948,5.3077450026,5.0413536,1.4703948,5.25141,0.0,0.19,0.19,135.75
2022-03-22 01:30:00,40.71396096,5.19990528,41.0446784854,5.07396096,1.47990528,5.285376,35.64,3.7199999999999998,35.8336155028,0.0,74.82396096,29.72990528,80.5139267562,5.07396096,1.47990528,5.285376,69.75,28.25,75.2537374487,135.38,5.07396096,1.66990528,5.3416910682,5.07396096,1.47990528,5.285376,0.0,0.19,0.19,135.38
2022-03-22 02:00:00,39.87199296,5.07058128,40.193116539,5.04199296,1.47058128,5.252076,34.83,3.6,35.015552259,0.0,72.93199296,30.26058128,78.9606128175,5.04199296,1.47058128,5.252076,67.89,28.79,73.7422280651,135.69,5.04199296,1.6605812800000002,5.3084106092,5.04199296,1.47058128,5.252076,0.0,0.19,0.19,135.69
2022-03-22 02:30:00,39.53878624,4.75922932,39.8241871361,4.96878624,1.44922932,5.175819,34.57,3.31,34.7281010134,0.0,72.40878624,30.40922932,78.5350466517,4.96878624,1.44922932,5.175819,67.44,28.96,73.3950625042,136.03,4.96878624,1.63922932,5.232199295,4.96878624,1.44922932,5.175819,0.0,0.19,0.19,136.03
2022-03-22 03:00:00,39.60271232,4.55745776,39.8640846419,4.96271232,1.44745776,5.169492,34.64,3.11,34.7793286307,0.0,71.30271232,30.90745776,77.7132403737,4.96271232,1.44745776,5.169492,66.34,29.46,72.5871007824,136.03,4.96271232,1.63745776,5.2258761454,4.96271232,1.44745776,5.169492,0.0,0.19,0.19,136.03
2022-03-22 03:30:00,38.09828672,4.46491696,38.3590267663,4.98828672,1.45491696,5.196132,33.11,3.01,33.2465366617,0.0,68.68828672,31.35491696,75.5063676129,4.98828672,1.45491696,5.196132,63.7,29.9,70.3683167342,135.95,4.98828672,1.64491696,5.2524999958,4.98828672,1.45491696,5.196132,0.0,0.19,0.19,135.95
2022-03-22 04:00:00,37.47425088,4.23873984,37.7132124652,4.86425088,1.41873984,5.066928,32.61,2.8200000000000003,32.7317048135,0.0,66.47425088,31.74873984,73.6668752662,4.86425088,1.41873984,5.066928,61.61,30.33,68.6709618398,135.95,4.86425088,1.59873984,5.1202446914,4.86425088,1.41873984,5.066928,0.0,0.18,0.18,135.95
2022-03-22 04:30:00,37.77746784,2.35717812,37.8509361191,4.68746784,1.36717812,4.882779,33.09,0.99,33.1048062976,0.0,67.94746784,30.18717812,74.3513557961,4.68746784,1.36717812,4.882779,63.26,28.82,69.51560975780001,136.22,4.68746784,1.55717812,4.9393479781,4.68746784,1.36717812,4.882779,0.0,0.19,0.19,136.22
2022-03-22 05:00:00,37.85855648,2.5362456399999997,37.9434163024,4.95855648,1.4462456399999999,5.165163,32.9,1.09,32.9180512789,0.0,68.12855648,30.00624564,74.443770629,4.95855648,1.4462456399999999,5.165163,63.17,28.56,69.3262035597,136.11,4.95855648,1.63624564,5.2215497852,4.95855648,1.4462456399999999,5.165163,0.0,0.19,0.19,136.11
2022-03-22 05:30:00,38.99914592,3.24766756,39.1341376176,4.92914592,1.43766756,5.134527,34.07,1.81,34.1180450788,0.0,70.79914592,28.77766756,76.4242972699,4.92914592,1.43766756,5.134527,65.87,27.34,71.3185284481,135.61,4.92914592,1.62766756,5.1909325931,4.92914592,1.43766756,5.134527,0.0,0.19,0.19,135.61
2022-03-22 06:00:00,41.47444064,3.36337852,41.6105941014,4.9144406400000005,1.43337852,5.119209,36.56,1.9300000000000002,36.6109068448,0.0,74.72444064,28.30337852,79.9050891033,4.9144406400000005,1.43337852,5.119209,69.81,26.87,74.8026269592,135.61,4.9144406400000005,1.6233785200000002,5.1756240806000005,4.9144406400000005,1.43337852,5.119209,0.0,0.19,0.19,135.61
2022-03-22 06:30:00,41.31256256,3.96116408,41.5020318315,4.87256256,1.42116408,5.075586,36.44,2.54,36.5284163358,0.0,79.81256256,25.92116408,83.9163386335,4.87256256,1.42116408,5.075586,74.94,24.5,78.843221649,135.95,4.87256256,1.61116408,5.1320284093,4.87256256,1.42116408,5.075586,0.0,0.19,0.19,135.95
2022-03-22 07:00:00,41.54624,5.9255700000000004,41.9666824751,3.75624,1.09557,3.91275,37.79,4.83,38.0974146104,0.0,85.71624,22.98557,88.7446349249,3.75624,1.09557,3.91275,81.96,21.89,84.8328574315,135.52,3.75624,1.27557,3.9669153964,3.75624,1.09557,3.91275,0.0,0.18,0.18,135.52
2022-03-22 07:30:00,46.3964416,8.7806288,47.2200088444,1.9564416,0.5706287999999999,2.03796,44.44,8.21,45.1920092494,0.0,98.2364416,17.7806288,99.83260599,1.9564416,0.5706287999999999,2.03796,96.28,17.21,97.8060453142,134.89,1.9564416,0.7606288,2.0990997846,1.9564416,0.5706287999999999,2.03796,0.0,0.19,0.19,134.89
2022-03-22 08:00:00,44.26429344,9.69041892,45.3126019181,2.26429344,0.66041892,2.358639,42.0,9.03,42.9597590775,0.0,96.43429344,13.97041892,97.4409849913,2.26429344,0.66041892,2.358639,94.17,13.31,95.1059672155,134.62,2.26429344,0.85041892,2.4187263429,2.26429344,0.66041892,2.358639,0.0,0.19,0.19,134.62
2022-03-22 08:30:00,45.11108576,9.91906668,46.1887209419,3.15108576,0.91906668,3.282381,41.96,9.0,42.9143519117,0.0,92.96108576,10.62906668,93.5667704058,3.15108576,0.91906668,3.282381,89.81,9.71,90.3333836408,133.79,3.15108576,1.10906668,3.3405643786,3.15108576,0.91906668,3.282381,0.0,0.19,0.19,133.79
2022-03-22 09:00:00,40.3954704,11.2932622,41.944389374,4.1254704,1.2032622,4.297365,36.27,10.09,37.6473239421,0.0,79.3054704,10.1032622,79.9464417122,4.1254704,1.2032622,4.297365,75.18,8.9,75.7049694538,133.79,4.1254704,1.3932622000000001,4.3543869349,4.1254704,1.2032622,4.297365,0.0,0.19,0.19,133.79
2022-03-22 09:30:00,38.26684768,10.91449724,39.7929375815,5.46684768,1.59449724,5.694633,32.8,9.32,34.0984222509,0.0,70.83684768,8.33449724,71.325471141,5.46684768,1.59449724,5.694633,65.37,6.74,65.7165466226,134.14,5.46684768,1.77449724,5.7476311652,5.46684768,1.59449724,5.694633,0.0,0.18,0.18,134.14
2022-03-22 10:00:00,36.17590752,11.30505636,37.9011950234,6.56590752,1.91505636,6.839487,29.61,9.39,31.0632290659,0.0,61.92590752,9.02505636,62.5801059801,6.56590752,1.91505636,6.839487,55.36,7.11,55.8147086349,133.88,6.56590752,2.10505636,6.8950999877,6.56590752,1.91505636,6.839487,0.0,0.19,0.19,133.88
2022-03-22 10:30:00,29.41232,11.68776,31.6494597363,7.67232,2.23776,7.992,21.74,9.45,23.7050648596,0.0,50.60232,7.47776,51.1518492725,7.67232,2.23776,7.992,42.93,5.24,43.2486126945,134.42,7.67232,2.42776,8.047267412,7.67232,2.23776,7.992,0.0,0.19,0.19,134.42
2022-03-22 11:00:00,21.90953216,10.89069688,24.4670161238,8.29953216,2.42069688,8.645346,13.61,8.47,16.0303774129,0.0,37.23953216,4.43069688,37.5021843409,8.29953216,2.42069688,8.645346,28.94,2.01,29.0097173375,134.0,8.29953216,2.61069688,8.7004581646,8.29953216,2.42069688,8.645346,0.0,0.19,0.19,134.0
2022-03-22 11:30:00,16.58657504,10.22316772,19.4840352542,8.37657504,2.44316772,8.725599,8.21,7.78,11.3107249989,0.0,32.47657504,3.11316772,32.6254461974,8.37657504,2.44316772,8.725599,24.1,0.67,24.1093114792,133.84,8.37657504,2.63316772,8.780693688,8.37657504,2.44316772,8.725599,0.0,0.19,0.19,133.84
2022-03-22 12:00:00,14.45908224,10.60848232,17.933347606,8.66908224,2.52848232,9.030294,5.79,8.08,9.9403470764,0.0,28.14908224,3.40848232,28.3546924279,8.66908224,2.52848232,9.030294,19.48,0.88,19.4998666662,133.76,8.66908224,2.71848232,9.085325146,8.66908224,2.52848232,9.030294,0.0,0.19,0.19,133.76
2022-03-22 12:30:00,14.56780352,10.87810936,18.1811485513,8.66780352,2.52810936,9.028962,5.9,8.35,10.2241136535,0.0,28.43780352,3.2981093599999998,28.6284158555,8.66780352,2.52810936,9.028962,19.77,0.77,19.7849892595,134.01,8.66780352,2.71810936,9.0839934145,8.66780352,2.52810936,9.028962,0.0,0.19,0.19,134.01
2022-03-22 13:00:00,16.2148464,11.4405802,19.8445992423,8.7448464,2.5505801999999997,9.109215,7.47,8.89,11.611761279,0.0,28.1348464,4.2105802,28.4481733609,8.7448464,2.5505801999999997,9.109215,19.39,1.6600000000000001,19.4609275216,134.01,8.7448464,2.7405802,9.1642303764,8.7448464,2.5505801999999997,9.109215,0.0,0.19,0.19,134.01
2022-03-22 13:30:00,15.93439776,9.23503268,18.4171349719,7.83439776,2.28503268,8.160831,8.1,6.95,10.6729799025,0.0,36.35439776,7.38503268,37.0969128659,7.83439776,2.28503268,8.160831,28.52,5.1,28.9724075631,134.09,7.83439776,2.47503268,8.216055929,7.83439776,2.28503268,8.160831,0.0,0.19,0.19,134.09
2022-03-22 14:00:00,20.93734592,8.14214256,22.4647933363,6.72734592,1.96214256,7.007652,14.21,6.18,15.49569295,0.0,48.38734592,9.16214256,49.2471329264,6.72734592,1.96214256,7.007652,41.66,7.2,42.2776016349,134.53,6.72734592,2.15214256,7.0632075381,6.72734592,1.96214256,7.007652,0.0,0.19,0.19,134.53
2022-03-22 14:30:00,25.80982496,7.12953228,26.7764317077,5.20982496,1.51953228,5.426901,20.6,5.61,21.3502248232,0.0,61.84982496,9.62953228,62.5949577803,5.20982496,1.51953228,5.426901,56.64,8.11,57.2176694737,134.69,5.20982496,1.70953228,5.4831356659,5.20982496,1.51953228,5.426901,0.0,0.19,0.19,134.69
2022-03-22 15:00:00,34.31550048,6.53118764,34.9315041929,4.01550048,1.17118764,4.182813,30.3,5.36,30.7704338611,0.0,74.95550048,11.58118764,75.8449138661,4.01550048,1.17118764,4.182813,70.94,10.41,71.6997329144,134.69,4.01550048,1.36118764,4.2399381949,4.01550048,1.17118764,4.182813,0.0,0.19,0.19,134.69
2022-03-22 15:30:00,36.29442144,8.44587292,37.2641623688,4.13442144,1.20587292,4.306689,32.16,7.24,32.9648782798,0.0,79.94442144,15.56587292,81.4457299012,4.13442144,1.20587292,4.306689,75.81,14.36,77.1580566111,135.03,4.13442144,1.39587292,4.3637027686,4.13442144,1.20587292,4.306689,0.0,0.19,0.19,135.03
2022-03-22 16:00:00,36.23452096,10.40673528,37.6993454637,4.5145209600000005,1.31673528,4.702626,31.72,9.09,32.996764993,0.0,81.54452096,13.29673528,82.6214988227,4.5145209600000005,1.31673528,4.702626,77.03,11.98,77.9560215763,135.13,4.5145209600000005,1.50673528,4.7593225045,4.5145209600000005,1.31673528,4.702626,0.0,0.19,0.19,135.13
2022-03-22 16:30:00,38.35356128,9.66312204,39.5521376214,5.15356128,1.50312204,5.3682929999999995,33.2,8.16,34.188091494,0.0,90.87356128,13.73312204,91.9054012595,5.15356128,1.50312204,5.3682929999999995,85.72,12.23,86.5880551808,134.38,5.15356128,1.69312204,5.4245604531,5.15356128,1.50312204,5.3682929999999995,0.0,0.19,0.19,134.38
2022-03-22 17:00:00,45.13208384,10.00769112,46.228334096,4.07208384,1.18769112,4.241754,41.06,8.82,41.9966189115,0.0,104.93208384,12.60769112,105.6867829692,4.07208384,1.18769112,4.241754,100.86,11.42,101.5044629561,133.84,4.07208384,1.37769112,4.298825377,4.07208384,1.18769112,4.241754,0.0,0.19,0.19,133.84
2022-03-22 17:30:00,49.99529152,12.24904336,51.4739568851,3.18529152,0.92904336,3.318012,46.81,11.32,48.1593033587,0.0,119.15529152,9.85904336,119.5624700029,3.18529152,0.92904336,3.318012,115.97,8.93,116.3133087828,133.1,3.18529152,1.11904336,3.3761427856,3.18529152,0.92904336,3.318012,0.0,0.19,0.19,133.1
2022-03-22 18:00:00,53.24911808,17.81640944,56.1506279718,2.79911808,0.81640944,2.915748,50.45,17.0,53.2372285154,0.0,122.82911808,14.63640944,123.6980870087,2.79911808,0.81640944,2.915748,120.03,13.82,120.8229833268,133.32,2.79911808,0.99640944,2.9711771738,2.79911808,0.81640944,2.915748,0.0,0.18,0.18,133.32
2022-03-22 18:30:00,56.70169568,20.94466124,60.4463491656,2.62169568,0.76466124,2.730933,54.08,20.18,57.7224289163,0.0,127.20169568,16.43466124,128.2589937351,2.62169568,0.76466124,2.730933,124.58,15.67,125.5616394445,133.23,2.62169568,0.95466124,2.7901014895,2.62169568,0.76466124,2.730933,0.0,0.19,0.19,133.23
2022-03-22 19:00:00,57.515352,15.781561,59.6412054144,2.645352,0.7715609999999999,2.755575,54.87,15.01,56.8860000352,0.0,130.465352,11.701561,130.9890629111,2.645352,0.7715609999999999,2.755575,127.82,10.93,128.2864657709,135.99,2.645352,0.961561,2.8146912372,2.645352,0.7715609999999999,2.755575,0.0,0.19,0.19,135.99
2022-03-22 19:30:00,56.65411328,18.59953304,59.629113534,2.60411328,0.75953304,2.712618,54.05,17.84,56.918082364,0.0,129.64411328,17.65953304,130.8413360347,2.60411328,0.75953304,2.712618,127.04,16.9,128.1591651034,137.08,2.60411328,0.94953304,2.7718259269,2.60411328,0.75953304,2.712618,0.0,0.19,0.19,137.08
2022-03-22 20:00:00,54.5562112,22.6443116,59.0689853336,2.5862112,0.7543116,2.69397,51.97,21.89,56.3919586466,0.0,123.9762112,23.1743116,126.1235491954,2.5862112,0.7543116,2.69397,121.39,22.42,123.443057723,134.73,2.5862112,0.9343115999999999,2.7498048180000003,2.5862112,0.7543116,2.69397,0.0,0.18,0.18,134.73
2022-03-22 20:30:00,54.90857824,22.57708532,59.368988082,3.17857824,0.92708532,3.311019,51.73,21.65,56.0777620809,0.0,121.46857824,24.30708532,123.876752849,3.17857824,0.92708532,3.311019,118.29,23.38,120.5783915136,134.7,3.17857824,1.11708532,3.3691600199,3.17857824,0.92708532,3.311019,0.0,0.19,0.19,134.7
2022-03-22 21:00:00,57.34698784,23.25703812,61.8834940548,5.16698784,1.50703812,5.382279,52.18,21.75,56.5315389849,0.0,117.23698784,22.34703812,119.347817033,5.16698784,1.50703812,5.382279,112.07,20.84,113.9911860628,134.76,5.16698784,1.69703812,5.4385385647,5.16698784,1.50703812,5.382279,0.0,0.19,0.19,134.76
2022-03-22 21:30:00,55.33513952,22.45608236,59.7181153475,5.33513952,1.55608236,5.557437,50.0,20.9,54.1923426325,0.0,114.47513952,23.06608236,116.7758610483,5.33513952,1.55608236,5.557437,109.14,21.51,111.2394700635,134.9,5.33513952,1.74608236,5.6136010996,5.33513952,1.55608236,5.557437,0.0,0.19,0.19,134.9
2022-03-22 22:00:00,53.58901568,20.84554624,57.5006034716,5.29901568,1.54554624,5.519808,48.29,19.3,52.0039815783,0.0,109.18901568,24.94554624,112.0023277543,5.29901568,1.54554624,5.519808,103.89,23.4,106.4926856643,135.38,5.29901568,1.7355462400000001,5.5759921026,5.29901568,1.54554624,5.519808,0.0,0.19,0.19,135.38
2022-03-22 22:30:00,49.436688,16.917784,52.2512921934,5.306688,1.547784,5.5278,44.13,15.37,46.7300096298,0.0,101.706688,24.307784,104.5711181298,5.306688,1.547784,5.5278,96.4,22.76,99.0503791007,135.76,5.306688,1.727784,5.5808758345000005,5.306688,1.547784,5.5278,0.0,0.18,0.18,135.76
2022-03-22 23:00:00,46.53061408,16.01601244,49.2098638602,5.30061408,1.5460124400000002,5.521473,41.23,14.47,43.695466584100004,0.0,95.90061408,25.96601244,99.3537195225,5.30061408,1.5460124400000002,5.521473,90.6,24.42,93.8333437537,135.85,5.30061408,1.73601244,5.5776562118,5.30061408,1.5460124400000002,5.521473,0.0,0.19,0.19,135.85
2022-03-22 23:30:00,45.28065408,7.19435744,45.8486249836,5.26065408,1.53435744,5.479848,40.02,5.66,40.4182631987,0.0,91.35065408,20.24435744,93.5669600286,5.26065408,1.53435744,5.479848,86.09,18.71,88.0996719631,135.64,5.26065408,1.72435744,5.5360536423,5.26065408,1.53435744,5.479848,0.0,0.19,0.19,135.64
2022-03-23 00:00:00,41.86143328,3.52041804,42.0092006521,5.28143328,1.54041804,5.501493,36.58,1.98,36.6335474668,0.0,86.63143328,19.48041804,88.7946615465,5.28143328,1.54041804,5.501493,81.35,17.94,83.3046583331,135.59,5.28143328,1.73041804,5.5576869365,5.28143328,1.54041804,5.501493,0.0,0.19,0.19,135.59
2022-03-23 00:30:00,42.35011456,4.17170008,42.555085299,5.32011456,1.55170008,5.541786,37.03,2.62,37.122571301,0.0,86.46011456,19.22170008,88.5710176282,5.32011456,1.55170008,5.541786,81.14,17.67,83.0417274628,135.59,5.32011456,1.74170008,5.5979583868,5.32011456,1.55170008,5.541786,0.0,0.19,0.19,135.59
2022-03-23 01:00:00,43.80842624,4.14412432,44.0039995456,5.32842624,1.5541243200000001,5.550444,38.48,2.59,38.5670649648,0.0,90.18842624,18.12412432,91.9915002053,5.32842624,1.5541243200000001,5.550444,84.86,16.57,86.4626190906,135.17,5.32842624,1.74412432,5.6066117967,5.32842624,1.5541243200000001,5.550444,0.0,0.19,0.19,135.17
2022-03-23 01:30:00,43.47806656,3.66568608,43.6323220358,5.36806656,1.5656860799999999,5.591736,38.11,2.1,38.1678149754,0.0,89.52806656,19.16568608,91.5565302143,5.36806656,1.5656860799999999,5.591736,84.16,17.6,85.980611768,135.6,5.36806656,1.75568608,5.647882099,5.36806656,1.5656860799999999,5.591736,0.0,0.19,0.19,135.6
2022-03-23 02:00:00,42.4543104,3.4312572,42.592745832,5.2843104,1.5412572,5.50449,37.17,1.8900000000000001,37.2180198291,0.0,88.1243104,19.4212572,90.239012155,5.2843104,1.5412572,5.50449,82.84,17.88,84.7476253355,135.91,5.2843104,1.7312572,5.5606823229,5.2843104,1.5412572,5.50449,0.0,0.19,0.19,135.91
2022-03-23 02:30:00,41.82975488,3.16326184,41.9491909194,5.35975488,1.56326184,5.583078,36.47,1.6,36.5050804683,0.0,86.69975488,19.90326184,88.9549735997,5.35975488,1.56326184,5.583078,81.34,18.34,83.3819596795,135.87,5.35975488,1.75326184,5.6392286222,5.35975488,1.56326184,5.583078,0.0,0.19,0.19,135.87
2022-03-23 03:00:00,41.32277184,2.92997512,41.4265159861,5.38277184,1.56997512,5.607054,35.94,1.3599999999999999,35.9657225702,0.0,84.87277184,20.62997512,87.3440511612,5.38277184,1.56997512,5.607054,79.49,19.06,81.7431569001,135.97,5.38277184,1.75997512,5.6631921303,5.38277184,1.56997512,5.607054,0.0,0.19,0.19,135.97
2022-03-23 03:30:00,40.73550912,2.89494016,40.8382465563,5.3655091200000005,1.56494016,5.589072,35.37,1.33,35.3949968216,0.0,83.46550912,20.77494016,86.0121465336,5.3655091200000005,1.56494016,5.589072,78.1,19.21,80.4278191921,135.97,5.3655091200000005,1.7549401599999999,5.6452194893000005,5.3655091200000005,1.56494016,5.589072,0.0,0.19,0.19,135.97
2022-03-23 04:00:00,39.83057408,2.52766744,39.91069699,5.34057408,1.55766744,5.563098,34.49,0.97,34.5036374894,0.0,80.17057408,22.00766744,83.1363841797,5.34057408,1.55766744,5.563098,74.83,20.45,77.5740381829,136.16,5.34057408,1.7476674399999998,5.6192591135,5.34057408,1.55766744,5.563098,0.0,0.19,0.19,136.16
2022-03-23 04:30:00,40.35476992,2.58722456,40.4376209268,5.30476992,1.54722456,5.525802,35.05,1.04,35.065425992,0.0,81.01476992,22.05722456,83.963766593,5.30476992,1.54722456,5.525802,75.71,20.51,78.4389201863,136.1,5.30476992,1.73722456,5.5819828982,5.30476992,1.54722456,5.525802,0.0,0.19,0.19,136.1
2022-03-23 05:00:00,40.9362384,2.8322362,41.0340977266,5.3562384,1.5622362,5.579415,35.58,1.27,35.6026586086,0.0,82.1062384,21.6722362,84.9183149038,5.3562384,1.5622362,5.579415,76.75,20.11,79.340875972,136.1,5.3562384,1.7522362,5.63556754,5.3562384,1.5622362,5.579415,0.0,0.19,0.19,136.1
2022-03-23 05:30:00,42.1358288,3.5250334,42.2830217597,5.3658288,1.5650334,5.589405,36.77,1.96,36.8222011835,0.0,84.8058288,20.4950334,87.2472062161,5.3658288,1.5650334,5.589405,79.44,18.93,81.6643037073,135.3,5.3658288,1.7550333999999999,5.6455523154,5.3658288,1.5650334,5.589405,0.0,0.19,0.19,135.3
2022-03-23 06:00:00,43.8102144,3.7292292,43.9686483326,5.3802144,1.5692292,5.60439,38.43,2.16,38.4906547099,0.0,87.8502144,19.4992292,89.98822206,5.3802144,1.5692292,5.60439,82.47,17.93,84.3965982727,134.91,5.3802144,1.7592292,5.660529513,5.3802144,1.5692292,5.60439,0.0,0.19,0.19,134.91
2022-03-23 06:30:00,45.10583872,4.90545296,45.3717991199,5.43583872,1.58545296,5.662332,39.67,3.32,39.808683726,0.0,93.77583872,16.36545296,95.1931508998,5.43583872,1.58545296,5.662332,88.34,14.78,89.5678737048,134.68,5.43583872,1.77545296,5.7184417286,5.43583872,1.58545296,5.662332,0.0,0.19,0.19,134.68
2022-03-23 07:00:00,47.57287104,8.94417072,48.4063657886,6.08287104,1.7741707199999999,6.336324,41.49,7.17,42.104975953,0.0,97.47287104,17.12417072,98.9656395504,6.08287104,1.7741707199999999,6.336324,91.39,15.35,92.670138664,134.39,6.08287104,1.96417072,6.3921269314,6.08287104,1.7741707199999999,6.336324,0.0,0.19,0.19,134.39
2022-03-23 07:30:00,48.2869552,10.3757786,49.3891367007,7.8369552,2.2857786,8.163495,40.45,8.09,41.251067865,0.0,99.2969552,15.0657786,100.4333759107,7.8369552,2.2857786,8.163495,91.46,12.78,92.3485787655,134.18,7.8369552,2.4757786,8.2187192727,7.8369552,2.2857786,8.163495,0.0,0.19,0.19,134.18
2022-03-23 08:00:00,47.75464672,10.95552196,48.9952012422,8.62464672,2.51552196,8.984007,39.13,8.44,40.0298700972,0.0,96.47464672,11.86552196,97.2015847151,8.62464672,2.51552196,8.984007,87.85,9.35,88.3461657346,133.71,8.62464672,2.6955219599999998,9.0360594111,8.62464672,2.51552196,8.984007,0.0,0.18,0.18,133.71
2022-03-23 08:30:00,45.91941088,10.86899484,47.188211922,9.69941088,2.82899484,10.103553,36.22,8.04,37.1016172154,0.0,91.30941088,8.76899484,91.7295142566,9.69941088,2.82899484,10.103553,81.61,5.94,81.8258864908,133.35,9.69941088,3.01899484,10.1583906827,9.69941088,2.82899484,10.103553,0.0,0.19,0.19,133.35
2022-03-23 09:00:00,45.63113792,10.73824856,46.8776143805,10.93113792,3.18824856,11.386602,34.7,7.55,35.5118642147,0.0,83.83113792,7.59824856,84.1747768999,10.93113792,3.18824856,11.386602,72.9,4.41,73.0332670774,133.42,10.93113792,3.37824856,11.4412560307,10.93113792,3.18824856,11.386602,0.0,0.19,0.19,133.42
2022-03-23 09:30:00,38.02166656,11.45048608,39.7084469536,11.76166656,3.43048608,12.251736,26.26,8.02,27.4573851632,0.0,73.25166656,6.69048608,73.5565718193,11.76166656,3.43048608,12.251736,61.49,3.26,61.5763566639,133.25,11.76166656,3.62048608,12.3062878125,11.76166656,3.43048608,12.251736,0.0,0.19,0.19,133.25
2022-03-23 10:00:00,27.97684192,12.26449556,30.547038075,11.22684192,3.27449556,11.694627,16.75,8.99,19.0100657548,0.0,56.16684192,6.97449556,56.5982130423,11.22684192,3.27449556,11.694627,44.94,3.7,45.0920569502,133.89,11.22684192,3.46449556,11.749242911,11.22684192,3.27449556,11.694627,0.0,0.19,0.19,133.89
2022-03-23 10:30:00,19.96013792,10.93962356,22.7614250305,11.93013792,3.47962356,12.427227,8.03,7.46,10.9604972515,0.0,43.19013792,5.90962356,43.592564322,11.93013792,3.47962356,12.427227,31.26,2.43,31.3543059244,133.71,11.93013792,3.66962356,12.4817598063,11.93013792,3.47962356,12.427227,0.0,0.19,0.19,133.71
2022-03-23 11:00:00,18.62896864,10.99053252,21.6293845882,12.37896864,3.61053252,12.894759,6.25,7.38,9.6709306688,0.0,39.44896864,5.04053252,39.7696881412,12.37896864,3.61053252,12.894759,27.07,1.43,27.1077442809,133.71,12.37896864,3.80053252,12.9492436855,12.37896864,3.61053252,12.894759,0.0,0.19,0.19,133.71
2022-03-23 11:30:00,23.76937664,10.26440152,25.8909483105,13.96937664,4.07440152,14.551434,9.8,6.19,11.5912078749,0.0,41.98937664,6.4444015199999996,42.4810317856,13.96937664,4.07440152,14.551434,28.02,2.37,28.1200515647,133.68,13.96937664,4.26440152,14.6057729694,13.96937664,4.07440152,14.551434,0.0,0.19,0.19,133.68
2022-03-23 12:00:00,21.15012704,8.25920372,22.7055570268,12.82012704,3.73920372,13.354299,8.33,4.52,9.4773044691,0.0,26.69012704,9.24920372,28.2473122768,12.82012704,3.73920372,13.354299,13.87,5.51,14.9243760339,134.34,12.82012704,3.9292037200000003,13.4087396572,12.82012704,3.73920372,13.354299,0.0,0.19,0.19,134.34
2022-03-23 12:30:00,16.0775696,7.9584578,17.9394898143,12.8175696,3.7384578,13.351635,3.26,4.22,5.3325416079,0.0,20.427569599999998,5.8184578,21.2400576961,12.8175696,3.7384578,13.351635,7.61,2.08,7.8891381025000005,134.05,12.8175696,3.9284578,13.4060759038,12.8175696,3.7384578,13.351635,0.0,0.19,0.19,134.05
2022-03-23 13:00:00,14.421496,7.923353,16.4547582675,12.491496,3.643353,13.011975,1.9300000000000002,4.28,4.6950292864000005,0.0,18.371496,6.283353,19.4162918757,12.491496,3.643353,13.011975,5.88,2.64,6.445463521,134.21,12.491496,3.833353,13.0664481609,12.491496,3.643353,13.011975,0.0,0.19,0.19,134.21
2022-03-23 13:30:00,14.61847904,7.49663972,16.4286194348,12.46847904,3.63663972,12.987999,2.15,3.86,4.4183820568,0.0,19.64847904,6.13663972,20.5844862855,12.46847904,3.63663972,12.987999,7.18,2.5,7.602788962,134.12,12.46847904,3.82663972,13.0424745013,12.46847904,3.63663972,12.987999,0.0,0.19,0.19,134.12
2022-03-23 14:00:00,13.56787008,4.30104544,14.2332740571,12.03787008,3.51104544,12.539448,1.53,0.79,1.7219175358,0.0,19.20787008,6.23104544,20.1932711636,12.03787008,3.51104544,12.539448,7.17,2.7199999999999998,7.6685917873000005,134.27,12.03787008,3.70104544,12.5939689301,12.03787008,3.51104544,12.539448,0.0,0.19,0.19,134.27
2022-03-23 14:30:00,16.03097728,4.09153504,16.5448750837,11.73097728,3.42153504,12.219768,4.3,0.67,4.3518846492,0.0,24.98097728,6.56153504,25.8283365307,11.73097728,3.42153504,12.219768,13.25,3.14,13.6169783726,134.04,11.73097728,3.61153504,12.2743233332,11.73097728,3.42153504,12.219768,0.0,0.19,0.19,134.04
2022-03-23 15:00:00,20.50904992,3.8738895600000003,20.8717069006,11.01904992,3.21388956,11.478177,9.49,0.66,9.5129227896,0.0,30.94904992,8.63388956,32.1307911494,11.01904992,3.21388956,11.478177,19.93,5.42,20.6538446784,134.4,11.01904992,3.40388956,11.5328194851,11.01904992,3.21388956,11.478177,0.0,0.19,0.19,134.4
2022-03-23 15:30:00,23.98760224,3.97971732,24.3154932332,10.14760224,2.95971732,10.570419,13.84,1.02,13.8775358043,0.0,40.76760224,9.83971732,41.9382573474,10.14760224,2.95971732,10.570419,30.62,6.88,31.3834160027,134.27,10.14760224,3.14971732,10.6251847239,10.14760224,2.95971732,10.570419,0.0,0.19,0.19,134.27
2022-03-23 16:00:00,27.51784224,6.04978732,28.1750167376,9.90784224,2.88978732,10.320669,17.61,3.16,17.8912744096,0.0,53.48784224,11.72978732,54.7589004461,9.90784224,2.88978732,10.320669,43.58,8.84,44.4675387221,134.57,9.90784224,3.07978732,10.3754724128,9.90784224,2.88978732,10.320669,0.0,0.19,0.19,134.57
2022-03-23 16:30:00,34.73282848,5.80249164,35.2141773076,8.68282848,2.53249164,9.044613,26.05,3.27,26.2544358157,0.0,70.82282848,11.09249164,71.6862358106,8.68282848,2.53249164,9.044613,62.14,8.56,62.7268140431,134.13,8.68282848,2.72249164,9.0996412645,8.68282848,2.53249164,9.044613,0.0,0.19,0.19,134.13
2022-03-23 17:00:00,40.85014176,5.71962468,41.2486143803,8.09014176,2.35962468,8.427231,32.76,3.36,32.931856917,0.0,80.50014176,10.85962468,81.22933135,8.09014176,2.35962468,8.427231,72.41,8.5,72.9071882601,133.85,8.09014176,2.54962468,8.4823923339,8.09014176,2.35962468,8.427231,0.0,0.19,0.19,133.85
2022-03-23 17:30:00,45.98412864,3.41703752,46.1109122898,7.22412864,2.10703752,7.5251339999999995,38.76,1.31,38.7821311947,0.0,93.22412864,12.13703752,94.0108815002,7.22412864,2.10703752,7.5251339999999995,86.0,10.03,86.5829134414,133.78,7.22412864,2.29703752,7.5805287398,7.22412864,2.10703752,7.5251339999999995,0.0,0.19,0.19,133.78
2022-03-23 18:00:00,48.62738688,2.98048784,48.718641838,5.72738688,1.67048784,5.966028,42.9,1.31,42.9199965051,0.0,98.99738688,12.21048784,99.7475745187,5.72738688,1.67048784,5.966028,93.27,10.54,93.8636484482,133.7,5.72738688,1.86048784,6.0219909894,5.72738688,1.67048784,5.966028,0.0,0.19,0.19,133.7
2022-03-23 18:30:00,52.95312128,5.9613270400000005,53.2876202637,5.59312128,1.63132704,5.826168,47.36,4.33,47.557528321,0.0,105.51312128000001,12.85132704,106.2928754383,5.59312128,1.63132704,5.826168,99.92,11.22,100.54797263,133.47,5.59312128,1.82132704,5.8821966849,5.59312128,1.63132704,5.826168,0.0,0.19,0.19,133.47
2022-03-23 19:00:00,54.7088944,7.0238442,55.157932465,6.6988944,1.9538441999999998,6.978015,48.01,5.07,48.2769613791,0.0,107.3588944,14.4938442,108.3328377108,6.6988944,1.9538441999999998,6.978015,100.66,12.54,101.438095408,133.56,6.6988944,2.1338442,7.030538902,6.6988944,1.9538441999999998,6.978015,0.0,0.18,0.18,133.56
2022-03-23 19:30:00,56.94377952,7.55235236,57.4424238015,6.69377952,1.95235236,6.972687,50.25,5.6,50.5610769268,0.0,109.72377952,14.21235236,110.6404028904,6.69377952,1.95235236,6.972687,103.03,12.26,103.7568720616,133.64,6.69377952,2.14235236,7.0282542567,6.69377952,1.95235236,6.972687,0.0,0.19,0.19,133.64
2022-03-23 20:00:00,54.97824512,6.79323816,55.3963493488,6.62824512,1.9332381600000001,6.904422,48.35,4.86,48.5936425883,0.0,105.52824512,16.17323816,106.7604053509,6.62824512,1.9332381600000001,6.904422,98.9,14.24,99.9199059247,134.33,6.62824512,2.12323816,6.9600124752,6.62824512,1.9332381600000001,6.904422,0.0,0.19,0.19,134.33
2022-03-23 20:30:00,53.79789536,9.66521948,54.6592170888,6.73789536,1.96521948,7.018641,47.06,7.7,47.685779851,0.0,101.97789536,20.58521948,104.0348134188,6.73789536,1.96521948,7.018641,95.24,18.62,97.0430935204,134.85,6.73789536,2.15521948,7.074192879,6.73789536,1.96521948,7.018641,0.0,0.19,0.19,134.85
2022-03-23 21:00:00,51.39058272,9.41141996,52.2452564159,6.69058272,1.95141996,6.969357,44.7,7.46,45.3182259141,0.0,96.42058272,22.52141996,99.0158731168,6.69058272,1.95141996,6.969357,89.73,20.57,92.0575787211,135.49,6.69058272,2.14141996,7.0249253788,6.69058272,1.95141996,6.969357,0.0,0.19,0.19,135.49
2022-03-23 21:30:00,48.4896336,7.9715598,49.140516199,6.7596336,1.9715598,7.041285,41.73,6.0,42.1591377995,0.0,90.8196336,24.7215598,94.1241805605,6.7596336,1.9715598,7.041285,84.06,22.75,87.0841323089,136.06,6.7596336,2.1615598,7.0968293748,6.7596336,1.9715598,7.041285,0.0,0.19,0.19,136.06
2022-03-23 22:00:00,47.07109344,7.51281892,47.6668677989,5.46109344,1.59281892,5.688639,41.61,5.92,42.0290197364,0.0,86.07109344,25.93281892,89.8929598083,5.46109344,1.59281892,5.688639,80.61,24.34,84.2045586652,136.35,5.46109344,1.78281892,5.744735404,5.46109344,1.59281892,5.688639,0.0,0.19,0.19,136.35
2022-03-23 22:30:00,43.34856608,6.92999844,43.8990097789,5.34856608,1.55999844,5.571423,38.0,5.37,38.3775572438,0.0,78.91856608,27.27999844,83.5005292619,5.34856608,1.55999844,5.571423,73.57,25.72,77.9362771757,136.41,5.34856608,1.7499984400000002,5.6275797331,5.34856608,1.55999844,5.571423,0.0,0.19,0.19,136.41
2022-03-23 23:00:00,41.09765696,6.4084832800000004,41.5943032824,5.37765696,1.5684832800000001,5.601726,35.72,4.84,36.0464145235,0.0,73.71765696,28.08848328,78.8876152551,5.37765696,1.5684832800000001,5.601726,68.34,26.52,73.305293124,136.34,5.37765696,1.75848328,5.6578668971,5.37765696,1.5684832800000001,5.601726,0.0,0.19,0.19,136.34
2022-03-23 23:30:00,40.24487968,4.42517324,40.4874363064,5.43487968,1.58517324,5.661333,34.81,2.84,34.9256596215,0.0,69.24487968,27.44517324,74.4855079601,5.43487968,1.58517324,5.661333,63.81,25.86,68.8509673135,136.29,5.43487968,1.77517324,5.717443237,5.43487968,1.58517324,5.661333,0.0,0.19,0.19,136.29
2022-03-24 00:00:00,37.72536928,3.65906604,37.9024042984,5.34536928,1.55906604,5.568093,32.38,2.1,32.4480261341,0.0,67.25536928,27.83906604,72.7894105964,5.34536928,1.55906604,5.568093,61.91,26.28,67.2568695376,136.25,5.34536928,1.74906604,5.6242514837,5.34536928,1.55906604,5.568093,0.0,0.19,0.19,136.25
2022-03-24 00:30:00,38.47948512,3.8519331599999997,38.6718006326,5.38948512,1.57193316,5.614047,33.09,2.2800000000000002,33.1684564006,0.0,67.54948512,28.24193316,73.2157068435,5.38948512,1.57193316,5.614047,62.16,26.67,67.6398883796,136.42,5.38948512,1.7619331599999999,5.6701815067,5.38948512,1.57193316,5.614047,0.0,0.19,0.19,136.42
