Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-24 01:00:00,39.66335136,3.72097748,39.8375088894,5.28335136,1.54097748,5.503491,34.38,2.18,34.4490464309,0.0,69.54335136,27.69097748,74.8536435464,5.28335136,1.54097748,5.503491,64.26,26.15,69.377014205,136.07,5.28335136,1.7209774800000002,5.5565785408,5.28335136,1.54097748,5.503491,0.0,0.18,0.18,136.07
2022-03-24 01:30:00,39.19885568,3.44216624,39.3496987923,5.45885568,1.59216624,5.686308,33.74,1.85,33.7906806679,0.0,69.62885568,28.21216624,75.1272511627,5.45885568,1.59216624,5.686308,64.17,26.62,69.4723923584,136.21,5.45885568,1.78216624,5.7424055797,5.45885568,1.59216624,5.686308,0.0,0.19,0.19,136.21
2022-03-24 02:00:00,37.9261984,3.1538912,38.0571091227,5.3961984,1.5738911999999998,5.62104,32.53,1.58,32.5683481313,0.0,66.5461984,28.9438912,72.5682117686,5.3961984,1.5738911999999998,5.62104,61.15,27.37,66.9958162873,136.49,5.3961984,1.7638912,5.6771708921,5.3961984,1.5738911999999998,5.62104,0.0,0.19,0.19,136.49
2022-03-24 02:30:00,37.20920544,2.8301849199999998,37.3166841528,5.34920544,1.56018492,5.572089,31.86,1.27,31.8853022567,0.0,65.55920544,29.47018492,71.8783779529,5.34920544,1.56018492,5.572089,60.21,27.91,66.364238864,136.62,5.34920544,1.7501849200000001,5.6282453832,5.34920544,1.56018492,5.572089,0.0,0.19,0.19,136.62
2022-03-24 03:00:00,36.83888576,2.68009168,36.9362477175,5.34888576,1.56009168,5.571756,31.49,1.12,31.5099111392,0.0,64.25888576,30.01009168,70.9211534153,5.34888576,1.56009168,5.571756,58.91,28.45,65.4201085294,136.77,5.34888576,1.7500916800000001,5.6279125581,5.34888576,1.56009168,5.571756,0.0,0.19,0.19,136.77
2022-03-24 03:30:00,36.04702752,2.57871636,36.1391473487,5.44702752,1.58871636,5.673987,30.6,0.99,30.6160105174,0.0,62.54702752,29.94871636,69.3473594537,5.44702752,1.58871636,5.673987,57.1,28.36,63.7549966669,136.72,5.44702752,1.77871636,5.7300908102,5.44702752,1.58871636,5.673987,0.0,0.19,0.19,136.72
2022-03-24 04:00:00,35.07364096,2.52314528,35.1642794935,5.39364096,1.5731452799999999,5.618376,29.68,0.9500000000000001,29.6951999488,0.0,61.55364096,29.92314528,68.4415468767,5.39364096,1.5731452799999999,5.618376,56.16,28.35,62.91,136.86,5.39364096,1.76314528,5.674508268,5.39364096,1.5731452799999999,5.618376,0.0,0.19,0.19,136.86
2022-03-24 04:30:00,35.34720736,2.52293548,35.437131255,5.42720736,1.5829354800000002,5.653341,29.92,0.9400000000000001,29.9347624009,0.0,62.89720736,28.06293548,68.8737035554,5.42720736,1.5829354800000002,5.653341,57.47,26.48,63.277099333,136.13,5.42720736,1.7729354800000001,5.7094553107,5.42720736,1.5829354800000002,5.653341,0.0,0.19,0.19,136.13
2022-03-24 05:00:00,35.91546912,2.28659516,35.9881847213,5.40546912,1.57659516,5.630697,30.51,0.71,30.5182601077,0.0,63.51546912,27.62659516,69.2635804566,5.40546912,1.57659516,5.630697,58.11,26.05,63.6818231523,135.97,5.40546912,1.76659516,5.6868229150000005,5.40546912,1.57659516,5.630697,0.0,0.19,0.19,135.97
2022-03-24 05:30:00,37.6355088,2.3582734,37.7093221374,5.6855088,1.6582734000000001,5.9224049999999995,31.95,0.7000000000000001,31.9576673116,0.0,66.7455088,26.5682734,71.8389594609,5.6855088,1.6582734000000001,5.9224049999999995,61.06,24.91,65.9456723372,135.41,5.6855088,1.8382733999999998,5.9753041268,5.6855088,1.6582734000000001,5.9224049999999995,0.0,0.18,0.18,135.41
2022-03-24 06:00:00,38.92332064,2.22971852,38.9871329328,6.03332064,1.75971852,6.284709,32.89,0.47000000000000003,32.8933579922,0.0,68.64332064,26.55971852,73.6024735749,6.03332064,1.75971852,6.284709,62.61,24.8,67.3427954573,135.71,6.03332064,1.94971852,6.3405331205,6.03332064,1.75971852,6.284709,0.0,0.19,0.19,135.71
2022-03-24 06:30:00,38.64302144,1.89379792,38.6893987621,5.53302144,1.61379792,5.763564,33.11,0.28,33.1111839112,0.0,73.62302144,24.29379792,77.5276589569,5.53302144,1.61379792,5.763564,68.09,22.68,71.7678932392,135.82,5.53302144,1.80379792,5.8196231142,5.53302144,1.61379792,5.763564,0.0,0.19,0.19,135.82
2022-03-24 07:00:00,39.78924416,3.76186288,39.9666806622,6.58924416,1.92186288,6.863796,33.2,1.8399999999999999,33.2509488586,0.0,75.07924416,21.68186288,78.1472717475,6.58924416,1.92186288,6.863796,68.49,19.76,71.2835022989,135.24,6.58924416,2.11186288,6.9194005105,6.58924416,1.92186288,6.863796,0.0,0.19,0.19,135.24
2022-03-24 07:30:00,42.3669264,5.4945202,42.7217298902,6.6669263999999995,1.9445202,6.944715,35.7,3.55,35.8760714126,0.0,80.3769264,17.3845202,82.2354658289,6.6669263999999995,1.9445202,6.944715,73.71,15.44,75.3097450533,135.14,6.6669263999999995,2.1345202,7.0002917159,6.6669263999999995,1.9445202,6.944715,0.0,0.19,0.19,135.14
2022-03-24 08:00:00,39.91494752,6.92477636,40.5111782495,7.52494752,2.19477636,7.838487,32.39,4.73,32.7335454847,0.0,73.16494752,15.90477636,74.8737033722,7.52494752,2.19477636,7.838487,65.64,13.71,67.0564963296,135.08,7.52494752,2.38477636,7.8937946177,7.52494752,2.19477636,7.838487,0.0,0.19,0.19,135.08
2022-03-24 08:30:00,36.68018112,8.43463616,37.6374650335,8.69018112,2.53463616,9.052272,27.99,5.9,28.6050712287,0.0,65.50018112,14.28463616,67.0397237239,8.69018112,2.53463616,9.052272,56.81,11.75,58.0124003985,134.92,8.69018112,2.72463616,9.107298727,8.69018112,2.53463616,9.052272,0.0,0.19,0.19,134.92
2022-03-24 09:00:00,31.80635392,8.32393656,32.8775313784,9.71635392,2.83393656,10.121202,22.09,5.49,22.7619902469,0.0,55.62635392,11.51393656,56.805474961,9.71635392,2.83393656,10.121202,45.91,8.68,46.7233399919,134.78,9.71635392,3.02393656,10.1760368424,9.71635392,2.83393656,10.121202,0.0,0.19,0.19,134.78
2022-03-24 09:30:00,24.81979968,8.73535824,26.3121443394,10.50979968,3.06535824,10.947708,14.31,5.67,15.3923682388,0.0,44.36979968,10.79535824,45.6641969509,10.50979968,3.06535824,10.947708,33.86,7.73,34.7311459644,134.67,10.50979968,3.25535824,11.0024200331,10.50979968,3.06535824,10.947708,0.0,0.19,0.19,134.67
2022-03-24 10:00:00,19.92651232,9.72398276,22.1725445981,11.15651232,3.25398276,11.621367,8.77,6.47,10.898339323,0.0,34.22651232,10.24398276,35.7266473151,11.15651232,3.25398276,11.621367,23.07,6.99,24.105704719,134.7,11.15651232,3.44398276,11.675991795,11.15651232,3.25398276,11.621367,0.0,0.19,0.19,134.7
2022-03-24 10:30:00,16.6916864,10.8213252,19.8925482018,11.901686399999999,3.4713252,12.39759,4.79,7.35,8.7730610393,0.0,27.5016864,8.7013252,28.8453777074,11.901686399999999,3.4713252,12.39759,15.6,5.23,16.4533552809,134.62,11.901686399999999,3.6613252,12.4521259785,11.901686399999999,3.4713252,12.39759,0.0,0.19,0.19,134.62
2022-03-24 11:00:00,14.88591168,12.07547424,19.16787533,12.39591168,3.61547424,12.912408,2.49,8.46,8.8188264525,0.0,22.80591168,6.86547424,23.8168919907,12.39591168,3.61547424,12.912408,10.41,3.25,10.9055307069,134.43,12.39591168,3.80547424,12.9668909369,12.39591168,3.61547424,12.912408,0.0,0.19,0.19,134.43
2022-03-24 11:30:00,14.46998752,8.95999636,17.0194616131,12.47998752,3.63999636,12.999987,1.99,5.32,5.6800088028,0.0,19.48998752,5.25999636,20.1873023269,12.47998752,3.63999636,12.999987,7.01,1.62,7.1947550341,133.94,12.47998752,3.82999636,13.05446133,12.47998752,3.63999636,12.999987,0.0,0.19,0.19,133.94
2022-03-24 12:00:00,17.39161408,8.74838744,19.4679871355,14.29161408,4.16838744,14.887098,3.1,4.58,5.5304972652,0.0,16.81161408,7.66838744,18.4779472319,14.29161408,4.16838744,14.887098,2.52,3.5,4.3128181042,133.81,14.29161408,4.35838744,14.9414113821,14.29161408,4.16838744,14.887098,0.0,0.19,0.19,133.81
2022-03-24 12:30:00,14.62818912,8.557805160000001,16.9475646064,12.67818912,3.69780516,13.206447,1.9500000000000002,4.86,5.2366114998,0.0,18.13818912,7.81780516,19.751252671,12.67818912,3.69780516,13.206447,5.46,4.12,6.8400292397,133.45,12.67818912,3.88780516,13.2609014899,12.67818912,3.69780516,13.206447,0.0,0.19,0.19,133.45
2022-03-24 13:00:00,15.3926848,7.7866164,17.250105516,12.5026848,3.6466164,13.02363,2.89,4.14,5.0489305798,0.0,16.2526848,5.1266164,17.0420643973,12.5026848,3.6466164,13.02363,3.75,1.48,4.0314885588,134.05,12.5026848,3.8366164,13.0781020262,12.5026848,3.6466164,13.02363,0.0,0.19,0.19,134.05
2022-03-24 13:30:00,16.2977488,5.8893434,17.3291944888,13.4377488,3.9193434,13.997655,2.86,1.97,3.4728230591,0.0,20.3677488,4.5093434,20.860953216,13.4377488,3.9193434,13.997655,6.93,0.59,6.9550700931,134.29,13.4377488,4.1093434,14.0520388553,13.4377488,3.9193434,13.997655,0.0,0.19,0.19,134.29
2022-03-24 14:00:00,14.72823872,5.75990296,15.8144711547,13.02823872,3.79990296,13.571082,1.7000000000000002,1.96,2.5945327132,0.0,22.45823872,5.02990296,23.0146129707,13.02823872,3.79990296,13.571082,9.43,1.23,9.5098790739,134.47,13.02823872,3.98990296,13.6255029183,13.02823872,3.79990296,13.571082,0.0,0.19,0.19,134.47
2022-03-24 14:30:00,15.09706016,4.73372588,15.8218009778,12.76706016,3.72372588,13.299021,2.33,1.01,2.5394881374000002,0.0,20.71706016,8.99372588,22.5850323639,12.76706016,3.72372588,13.299021,7.95,5.27,9.5381025367,134.94,12.76706016,3.91372588,13.353466793,12.76706016,3.72372588,13.299021,0.0,0.19,0.19,134.94
2022-03-24 15:00:00,15.53418336,5.14955348,16.3654744418,12.44418336,3.62955348,12.962691,3.09,1.52,3.4436172842,0.0,27.84418336,12.27955348,30.4316608264,12.44418336,3.62955348,12.962691,15.4,8.65,17.6630263545,135.43,12.44418336,3.81955348,13.0171689812,12.44418336,3.62955348,12.962691,0.0,0.19,0.19,135.43
2022-03-24 15:30:00,18.26217696,4.40521828,18.7859802888,10.85217696,3.16521828,11.304351,7.41,1.24,7.5130353387,0.0,37.35217696,13.91521828,39.8599852412,10.85217696,3.16521828,11.304351,26.5,10.75,28.5974212124,135.62,10.85217696,3.35521828,11.3590155594,10.85217696,3.16521828,11.304351,0.0,0.19,0.19,135.62
2022-03-24 16:00:00,27.20654432,3.92190876,27.4877685918,9.12654432,2.66190876,9.506817,18.08,1.26,18.1238516878,0.0,54.00654432,14.01190876,55.7946271292,9.12654432,2.66190876,9.506817,44.88,11.35,46.292946547,135.57,9.12654432,2.85190876,9.5617568888,9.12654432,2.66190876,9.506817,0.0,0.19,0.19,135.57
2022-03-24 16:30:00,32.8175312,4.1434466,33.0780668085,11.2575312,3.2834466,11.726595,21.56,0.86,21.5771453163,0.0,59.0575312,18.0834466,61.7640917716,11.2575312,3.2834466,11.726595,47.8,14.8,50.0387849573,135.85,11.2575312,3.4734466,11.781207069,11.2575312,3.2834466,11.726595,0.0,0.19,0.19,135.85
2022-03-24 17:00:00,38.99643392,3.93062656,39.1940261217,9.63643392,2.81062656,10.037952,29.36,1.12,29.3813546318,0.0,73.94643392,17.39062656,75.9638662894,9.63643392,2.81062656,10.037952,64.31,14.58,65.9420389433,135.8,9.63643392,3.00062656,10.0928003273,9.63643392,2.81062656,10.037952,0.0,0.19,0.19,135.8
2022-03-24 17:30:00,46.46747488,3.57759684,46.6049935186,7.63747488,2.22759684,7.955703,38.83,1.35,38.8534605923,0.0,91.26747488,15.69759684,92.6075942756,7.63747488,2.22759684,7.955703,83.63,13.47,84.70783789,135.31,7.63747488,2.41759684,8.0109797792,7.63747488,2.22759684,7.955703,0.0,0.19,0.19,135.31
2022-03-24 18:00:00,49.87692608,5.9778534400000005,50.2338778808,6.98692608,2.03785344,7.278048,42.89,3.94,43.0705897336,0.0,98.92692608,17.34785344,100.4364710781,6.98692608,2.03785344,7.278048,91.94,15.31,93.2060067807,135.43,6.98692608,2.22785344,7.3335166869,6.98692608,2.03785344,7.278048,0.0,0.19,0.19,135.43
2022-03-24 18:30:00,50.70314016,6.29216588,51.0920715331,6.6931401600000004,1.95216588,6.972021,44.01,4.34,44.2234745356,0.0,101.60314016,18.01216588,103.1873839675,6.6931401600000004,1.95216588,6.972021,94.91,16.06,96.2591902106,135.48,6.6931401600000004,2.14216588,7.027588481,6.6931401600000004,1.95216588,6.972021,0.0,0.19,0.19,135.48
2022-03-24 19:00:00,52.79264064,7.77785352,53.3625141005,6.71264064,1.95785352,6.992334,46.08,5.82,46.4460848727,0.0,104.27264064,18.86785352,105.9659354816,6.71264064,1.95785352,6.992334,97.56,16.91,99.014653966,135.48,6.71264064,2.14785352,7.0478946576,6.71264064,1.95785352,6.992334,0.0,0.19,0.19,135.48
2022-03-24 19:30:00,52.19834496,7.52076728,52.7373601638,6.68834496,1.95076728,6.967026,45.51,5.57,45.849591056,0.0,104.59834496,19.14076728,106.3352375294,6.68834496,1.95076728,6.967026,97.91,17.19,99.4075661104,135.35,6.68834496,2.14076728,7.022595165,6.68834496,1.95076728,6.967026,0.0,0.19,0.19,135.35
2022-03-24 20:00:00,50.5329104,7.0891822,51.0277526231,6.6829104,1.9491822,6.961365,43.85,5.14,44.15022197,0.0,100.5229104,20.829182199999998,102.6582210366,6.6829104,1.9491822,6.961365,93.84,18.88,95.7204262423,135.8,6.6829104,2.1391822,7.0169360763,6.6829104,1.9491822,6.961365,0.0,0.19,0.19,135.8
2022-03-24 20:30:00,49.06876448,6.63838964,49.5157738969,6.74876448,1.96838964,7.029963,42.32,4.67,42.5768869224,0.0,97.44876448,21.87838964,99.8745494704,6.74876448,1.96838964,7.029963,90.7,19.91,92.8595611663,136.04,6.74876448,2.15838964,7.0855111209,6.74876448,1.96838964,7.029963,0.0,0.19,0.19,136.04
2022-03-24 21:00:00,50.52748704,8.93468372,51.3113585842,5.46748704,1.59468372,5.695299,45.06,7.34,45.6539067332,0.0,95.69748704,22.72468372,98.3586309174,5.46748704,1.59468372,5.695299,90.23,21.13,92.6710839475,136.09,5.46748704,1.7846837199999999,5.75139205,5.46748704,1.59468372,5.695299,0.0,0.19,0.19,136.09
2022-03-24 21:30:00,47.59884576,8.30174668,48.3173790227,5.38884576,1.57174668,5.613381,42.21,6.73,42.7431514982,0.0,90.63884576,24.76174668,93.9603345,5.38884576,1.57174668,5.613381,85.25,23.19,88.3478273643,136.55,5.38884576,1.76174668,5.6695158514,5.38884576,1.57174668,5.613381,0.0,0.19,0.19,136.55
2022-03-24 22:00:00,47.86997472,8.66582596,48.6480320184,5.29997472,1.5458259600000002,5.520807,42.57,7.12,43.1613171717,0.0,86.20997472,26.80582596,90.2812940017,5.29997472,1.5458259600000002,5.520807,80.91,25.26,84.7614045424,136.59,5.29997472,1.7358259600000001,5.576990568,5.29997472,1.5458259600000002,5.520807,0.0,0.19,0.19,136.59
2022-03-24 22:30:00,43.34677792,8.19489356,44.1146170391,5.29677792,1.54489356,5.5174769999999995,38.05,6.65,38.626739443,0.0,79.33677792,29.32489356,84.5829398462,5.29677792,1.54489356,5.5174769999999995,74.04,27.78,79.0800227618,135.83,5.29677792,1.7348935600000002,5.5736623506,5.29677792,1.54489356,5.5174769999999995,0.0,0.19,0.19,135.83
2022-03-24 23:00:00,40.34454016,7.54424088,41.0438483963,5.29454016,1.54424088,5.515146,35.05,6.0,35.5598439254,0.0,73.92454016,30.41424088,79.9366229345,5.29454016,1.54424088,5.515146,68.63,28.87,74.4550454973,136.18,5.29454016,1.73424088,5.5713325996,5.29454016,1.54424088,5.515146,0.0,0.19,0.19,136.18
2022-03-24 23:30:00,40.0217728,7.8913504,40.7923486599,5.4217728,1.5813503999999998,5.64768,34.6,6.31,35.17067102,0.0,69.3317728,31.5513504,76.1733708828,5.4217728,1.5813503999999998,5.64768,63.91,29.97,70.5881647304,136.76,5.4217728,1.7713504,5.7037972031,5.4217728,1.5813503999999998,5.64768,0.0,0.19,0.19,136.76
2022-03-25 00:00:00,37.7246,7.363425,38.4365122363,5.3946,1.5734249999999999,5.619375,32.33,5.79,32.8443754698,0.0,66.2346,32.943425,73.9749382419,5.3946,1.5734249999999999,5.619375,60.84,31.37,68.4513148157,137.32,5.3946,1.763425,5.6755067519,5.3946,1.5734249999999999,5.619375,0.0,0.19,0.19,137.32
2022-03-25 00:30:00,37.52053408,8.83932244,38.5476860375,5.38053408,1.56932244,5.604723,32.14,7.27,32.9519726268,0.0,65.17053408,34.61932244,73.7949591671,5.38053408,1.56932244,5.604723,59.79,33.05,68.3165177684,137.58,5.38053408,1.75932244,5.6608623401,5.38053408,1.56932244,5.604723,0.0,0.19,0.19,137.58
2022-03-25 01:00:00,38.75880576,8.79340168,39.7437911761,5.42880576,1.5834016800000001,5.655006,33.33,7.21,34.1009237412,0.0,68.03880576,34.00340168,76.0625427859,5.42880576,1.5834016800000001,5.655006,62.61,32.42,70.5058047256,137.45,5.42880576,1.77340168,5.7111194611,5.42880576,1.5834016800000001,5.655006,0.0,0.19,0.19,137.45
2022-03-25 01:30:00,38.19160288,8.24755084,39.0719928517,5.51160288,1.60755084,5.741253,32.68,6.64,33.3477435519,0.0,67.25160288,34.90755084,75.771466896,5.51160288,1.60755084,5.741253,61.74,33.3,70.1478267661,137.64,5.51160288,1.79755084,5.7973231175,5.51160288,1.60755084,5.741253,0.0,0.19,0.19,137.64
2022-03-25 02:00:00,37.09428032,7.80333176,37.9061686143,5.39428032,1.5733317599999999,5.619042,31.7,6.23,32.3063910086,0.0,65.00428032,35.60333176,74.115812701,5.39428032,1.5733317599999999,5.619042,59.61,34.03,68.6395877027,137.71,5.39428032,1.76333176,5.6751739239,5.39428032,1.5733317599999999,5.619042,0.0,0.19,0.19,137.71
2022-03-25 02:30:00,36.46719744,7.14251592,37.1600864207,5.35719744,1.56251592,5.580414,31.11,5.58,31.6064629467,0.0,63.84719744,35.58251592,73.0929549282,5.35719744,1.56251592,5.580414,58.49,34.02,67.6641744204,137.8,5.35719744,1.75251592,5.6365660167,5.35719744,1.56251592,5.580414,0.0,0.19,0.19,137.8
2022-03-25 03:00:00,35.942592,5.795756,36.4068771977,5.402592,1.575756,5.6277,30.54,4.22,30.8301800189,0.0,62.552592,34.415756,71.3951750959,5.402592,1.575756,5.6277,57.15,32.84,65.9134895147,137.84,5.402592,1.765756,5.6838274578,5.402592,1.575756,5.6277,0.0,0.19,0.19,137.84
2022-03-25 03:30:00,35.70892576,7.45843668,36.4795237996,5.30892576,1.54843668,5.530131,30.4,5.91,30.9691475504,0.0,61.74892576,36.07843668,71.5163158013,5.30892576,1.54843668,5.530131,56.44,34.53,66.1649038388,135.57,5.30892576,1.74843668,5.5894296265,5.30892576,1.54843668,5.530131,0.0,0.2,0.2,135.57
2022-03-25 04:00:00,35.25651808,8.18398444,36.1939175614,5.39651808,1.57398444,5.621373,29.86,6.61,30.5828661181,0.0,59.79651808,36.71398444,70.1679430221,5.39651808,1.57398444,5.621373,54.4,35.14,64.7624860548,134.4,5.39651808,1.76398444,5.6775037202,5.39651808,1.57398444,5.621373,0.0,0.19,0.19,134.4
2022-03-25 04:30:00,35.5138208,8.2973644,36.4702306519,5.3738208,1.5673644,5.59773,30.14,6.73,30.8822359942,0.0,60.0638208,36.5573644,70.3143190322,5.3738208,1.5673644,5.59773,54.69,34.99,64.9253124752,134.45,5.3738208,1.7573644,5.6538729757,5.3738208,1.5673644,5.59773,0.0,0.19,0.19,134.45
2022-03-25 05:00:00,35.94528928,8.55237604,36.9487071134,5.42528928,1.58237604,5.651343,30.52,6.97,31.3057710335,0.0,60.51528928,36.35237604,70.5945853476,5.42528928,1.58237604,5.651343,55.09,34.77,65.1449230562,134.55,5.42528928,1.7723760400000002,5.7074583309,5.42528928,1.58237604,5.651343,0.0,0.19,0.19,134.55
2022-03-25 05:30:00,38.01406048,9.17076764,39.1046259832,5.45406048,1.5907676400000001,5.681313,32.56,7.58,33.430674537,0.0,65.29406048,35.11076764,74.1355538068,5.45406048,1.5907676400000001,5.681313,59.84,33.52,68.5887454325,134.1,5.45406048,1.7907676399999999,5.7405247548,5.45406048,1.5907676400000001,5.681313,0.0,0.2,0.2,134.1
2022-03-25 06:00:00,39.64428032,9.57333176,40.783791426,5.39428032,1.5733317599999999,5.619042,34.25,8.0,35.1718992947,0.0,68.52428032,34.47333176,76.7071547902,5.39428032,1.5733317599999999,5.619042,63.13,32.9,71.1885306773,134.8,5.39428032,1.76333176,5.6751739239,5.39428032,1.5733317599999999,5.619042,0.0,0.19,0.19,134.8
2022-03-25 06:30:00,40.60422016,10.29748088,41.8896264877,5.61422016,1.63748088,5.848146,34.99,8.66,36.0457445477,0.0,72.00422016,32.62748088,79.0516301503,5.61422016,1.63748088,5.848146,66.39,30.99,73.2667195936,134.48,5.61422016,1.82748088,5.9041641552,5.61422016,1.63748088,5.848146,0.0,0.19,0.19,134.48
2022-03-25 07:00:00,41.04901472,10.77554596,42.4397690877,6.25901472,1.82554596,6.519807,34.79,8.95,35.9227866402,0.0,73.33901472,30.65554596,79.488197729,6.25901472,1.82554596,6.519807,67.08,28.83,73.0129803528,134.11,6.25901472,2.01554596,6.5755372999,6.25901472,1.82554596,6.519807,0.0,0.19,0.19,134.11
2022-03-25 07:30:00,37.2634784,9.6564312,38.4943305694,8.1134784,2.3664312,8.45154,29.15,7.29,30.0477386836,0.0,70.6534784,28.1064312,76.0387104363,8.1134784,2.3664312,8.45154,62.54,25.74,67.6298691408,133.53,8.1134784,2.5664312000000002,8.5097062729,8.1134784,2.3664312,8.45154,0.0,0.2,0.2,133.53
2022-03-25 08:00:00,33.54075008,10.651885440000001,35.1915413041,9.16075008,2.67188544,9.542448,24.38,7.98,25.6527737292,0.0,62.93075008,26.15188544,68.1483706166,9.16075008,2.67188544,9.542448,53.77,23.48,58.6730202052,133.24,9.16075008,2.86188544,9.5973814293,9.16075008,2.67188544,9.542448,0.0,0.19,0.19,133.24
2022-03-25 08:30:00,30.94282688,5.63915784,31.4524821989,10.28282688,2.99915784,10.711278,20.66,2.64,20.8279907816,0.0,56.55282688,17.68915784,59.254776459,10.28282688,2.99915784,10.711278,46.27,14.69,48.5459473077,135.6,10.28282688,3.18915784,10.7660232385,10.28282688,2.99915784,10.711278,0.0,0.19,0.19,135.6
2022-03-25 09:00:00,30.0390608,7.1843094,30.8862343982,10.1290608,2.9543094,10.551105,19.91,4.23,20.3543852769,0.0,47.8590608,15.8243094,50.4073255455,10.1290608,2.9543094,10.551105,37.73,12.87,39.864643482700004,136.03,10.1290608,3.1443094,10.6058735752,10.1290608,2.9543094,10.551105,0.0,0.19,0.19,136.03
2022-03-25 09:30:00,22.42384512,7.01528816,23.495597416,11.02384512,3.21528816,11.483172,11.4,3.8,12.0166551086,0.0,36.25384512,12.46528816,38.3369885997,11.02384512,3.21528816,11.483172,25.23,9.25,26.8722049709,135.53,11.02384512,3.40528816,11.5378138606,11.02384512,3.21528816,11.483172,0.0,0.19,0.19,135.53
2022-03-25 10:00:00,20.29242592,8.87570756,22.148605699,11.64242592,3.39570756,12.127527,8.65,5.48,10.2397705052,0.0,28.28242592,11.31570756,30.4621216186,11.64242592,3.39570756,12.127527,16.64,7.92,18.4286733109,135.59,11.64242592,3.58570756,12.1820925956,11.64242592,3.39570756,12.127527,0.0,0.19,0.19,135.59
2022-03-25 10:30:00,15.95079712,9.26064916,18.444173921,12.07079712,3.52064916,12.573747000000001,3.88,5.74,6.9283475663,0.0,22.16079712,10.34064916,24.4546509696,12.07079712,3.52064916,12.573747000000001,10.09,6.82,12.1786904058,135.48,12.07079712,3.72064916,12.6312063273,12.07079712,3.52064916,12.573747000000001,0.0,0.2,0.2,135.48
2022-03-25 11:00:00,15.4137536,9.2548448,17.9787639262,12.6337536,3.6848448,13.16016,2.7800000000000002,5.57,6.2252148557,0.0,16.1537536,8.584844799999999,18.2932587477,12.6337536,3.6848448,13.16016,3.52,4.9,6.0332744012,135.37,12.6337536,3.8748448,13.214618884,12.6337536,3.6848448,13.16016,0.0,0.19,0.19,135.37
2022-03-25 11:30:00,14.1868304,9.2007422,16.9091636053,12.7568304,3.7207422,13.288365,1.43,5.48,5.6635059813,0.0,14.7568304,7.6207422000000005,16.608424221900002,12.7568304,3.7207422,13.288365,2.0,3.9,4.3829214002,135.22,12.7568304,3.9107422,13.342811788,12.7568304,3.7207422,13.288365,0.0,0.19,0.19,135.22
2022-03-25 12:00:00,15.1484288,9.4812084,17.8708759671,12.7584288,3.7212084,13.29003,2.39,5.76,6.2361606779,0.0,15.9584288,7.1712084,17.4956474496,12.7584288,3.7212084,13.29003,3.2,3.45,4.7055817919,135.37,12.7584288,3.9112084,13.3444766324,12.7584288,3.7212084,13.29003,0.0,0.19,0.19,135.37
2022-03-25 12:30:00,15.40234496,8.92901728,17.8033586678,12.68234496,3.69901728,13.210776,2.7199999999999998,5.23,5.8950233248,0.0,16.29234496,7.86901728,18.0931461401,12.68234496,3.69901728,13.210776,3.61,4.17,5.5155235472,135.43,12.68234496,3.88901728,13.2652300805,12.68234496,3.69901728,13.210776,0.0,0.19,0.19,135.43
2022-03-25 13:00:00,15.29590144,8.13838792,17.3262217116,12.64590144,3.6883879200000003,13.172814,2.65,4.45,5.179285665,0.0,15.78590144,7.52838792,17.4891769088,12.64590144,3.6883879200000003,13.172814,3.14,3.84,4.96036289,135.52,12.64590144,3.88838792,13.2302072488,12.64590144,3.6883879200000003,13.172814,0.0,0.2,0.2,135.52
2022-03-25 13:30:00,14.9183392,6.4007656,16.2335037731,12.4483392,3.6307656,12.96702,2.47,2.77,3.7113070474,0.0,15.3183392,7.3807656,17.0037412556,12.4483392,3.6307656,12.96702,2.87,3.75,4.7222240523,135.52,12.4483392,3.8207656,13.0214975563,12.4483392,3.6307656,12.96702,0.0,0.19,0.19,135.52
2022-03-25 14:00:00,13.46646144,5.5152179199999996,14.5520861879,12.08646144,3.5252179200000002,12.590064,1.38,1.99,2.4216729754,137.22,13.33646144,8.65521792,15.8988679151,12.08646144,3.5252179200000002,12.590064,1.25,5.13,5.2800946961,135.84,12.08646144,3.71521792,12.6445796424,12.08646144,3.5252179200000002,12.590064,0.0,0.19,0.19,135.84
2022-03-25 14:30:00,17.26872992,4.66712956,17.8882959328,11.33872992,3.30712956,11.811177,5.93,1.3599999999999999,6.0839543062,137.19,15.80872992,11.64712956,19.635976387,11.33872992,3.30712956,11.811177,4.47,8.34,9.4623728525,136.22,11.33872992,3.49712956,11.8657790034,11.33872992,3.30712956,11.811177,0.0,0.19,0.19,136.22
2022-03-25 15:00:00,20.8154336,3.8053348,21.1604075787,10.9554336,3.1953348,11.41191,9.86,0.61,9.8788511478,137.58,19.3854336,13.6353348,23.7005778615,10.9554336,3.1953348,11.41191,8.43,10.44,13.4185878542,136.78,10.9554336,3.3953348,11.469517155,10.9554336,3.1953348,11.41191,0.0,0.2,0.2,136.78
2022-03-25 15:30:00,26.2186912,4.0954516,26.5366254835,10.0986912,2.9454516,10.51947,16.12,1.15,16.1609684116,137.87,25.1486912,15.4754516,29.5287363647,10.0986912,2.9454516,10.51947,15.05,12.53,19.5832428367,137.16,10.0986912,3.1354516,10.5742432679,10.0986912,2.9454516,10.51947,0.0,0.19,0.19,137.16
2022-03-25 16:00:00,35.62984096,4.52037028,35.9154467368,9.18984096,2.68037028,9.572751,26.44,1.8399999999999999,26.5039468759,137.9,34.23984096,15.93037028,37.764313925,9.18984096,2.68037028,9.572751,25.05,13.25,28.3384015075,137.22,9.18984096,2.88037028,9.6306650767,9.18984096,2.68037028,9.572751,0.0,0.2,0.2,137.22
2022-03-25 16:30:00,46.5641568,7.8549624,47.2220407522,9.0341568,2.6349624,9.41058,37.53,5.22,37.8912826386,138.15,45.5941568,17.5449624,48.853381049,9.0341568,2.6349624,9.41058,36.56,14.91,39.4834357674,137.22,9.0341568,2.8249624,9.4655375784,9.0341568,2.6349624,9.41058,0.0,0.19,0.19,137.22
2022-03-25 17:00:00,56.9867248,7.3694614,57.4612544656,8.4667248,2.4694614,8.819505,48.52,4.9,48.7667960809,137.87,55.6367248,17.0694614,58.1963199778,8.4667248,2.4694614,8.819505,47.17,14.6,49.3778178943,136.93,8.4667248,2.6594614,8.8745796395,8.4667248,2.4694614,8.819505,0.0,0.19,0.19,136.93
2022-03-25 17:30:00,65.7500624,6.9862682,66.1201833706,7.5300624,2.1962682,7.843815,58.22,4.79,58.4167142178,137.63,64.7400624,16.6062682,66.8359470875,7.5300624,2.1962682,7.843815,57.21,14.41,58.9968829685,136.73,7.5300624,2.3862682,7.8991211961,7.5300624,2.1962682,7.843815,0.0,0.19,0.19,136.73
2022-03-25 18:00:00,68.945008,7.407294,69.341777685,6.985008,2.037294,7.27605,61.96,5.37,62.19227042,137.63,67.955008,16.897294,70.0242933331,6.985008,2.037294,7.27605,60.97,14.86,62.7547647593,136.79,6.985008,2.237294,7.3345634637,6.985008,2.037294,7.27605,0.0,0.2,0.2,136.79
2022-03-25 18:30:00,73.33310016,7.25382088,73.6909865346,6.73310016,1.96382088,7.013646,66.6,5.29,66.8097605145,137.59,72.11310016,16.91382088,74.0700786516,6.73310016,1.96382088,7.013646,65.38,14.95,67.0674801972,136.68,6.73310016,2.15382088,7.0691995408,6.73310016,1.96382088,7.013646,0.0,0.19,0.19,136.68
2022-03-25 19:00:00,74.15825504,8.04365772,74.5932116221,6.69825504,1.95365772,6.977349,67.46,6.09,67.7343317676,137.4,72.58825504,16.95365772,74.5418089386,6.69825504,1.95365772,6.977349,65.89,15.0,67.5758248192,136.43,6.69825504,2.14365772,7.0329146875,6.69825504,1.95365772,6.977349,0.0,0.19,0.19,136.43
2022-03-25 19:30:00,74.27103232,8.40696776,74.745323257,6.64103232,1.93696776,6.917742,67.63,6.47,67.9387797948,136.92,73.15103232,16.06696776,74.8947326752,6.64103232,1.93696776,6.917742,66.51,14.13,67.9943894744,135.79,6.64103232,2.12696776,6.9733279091,6.64103232,1.93696776,6.917742,0.0,0.19,0.19,135.79
2022-03-25 20:00:00,71.33280064,8.87123352,71.8823151499,6.55280064,1.9112335200000001,6.825834,64.78,6.96,65.1528203534,136.97,70.12280064,16.64123352,72.0703671606,6.55280064,1.9112335200000001,6.825834,63.57,14.73,65.2542550337,135.88,6.55280064,2.10123352,6.8814517751,6.55280064,1.9112335200000001,6.825834,0.0,0.19,0.19,135.88
2022-03-25 20:30:00,69.47193152,9.80806336,70.1608678395,6.54193152,1.9080633599999999,6.814512,62.93,7.9,63.4239300264,137.07,68.44193152,17.49806336,70.6433309771,6.54193152,1.9080633599999999,6.814512,61.9,15.59,63.8330486504,135.94,6.54193152,2.09806336,6.8701337596,6.54193152,1.9080633599999999,6.814512,0.0,0.19,0.19,135.94
2022-03-25 21:00:00,69.11490976,8.72309868,69.6632126858,5.32490976,1.5530986800000002,5.546781,63.79,7.17,64.1916894933,137.07,67.95490976,16.51309868,69.9324830712,5.32490976,1.5530986800000002,5.546781,62.63,14.96,64.3919133122,136.0,5.32490976,1.7430986800000001,5.6029507369000005,5.32490976,1.5530986800000002,5.546781,0.0,0.19,0.19,136.0
2022-03-25 21:30:00,65.27499968,9.84020824,66.0125388198,5.31499968,1.55020824,5.536458,59.96,8.29,60.5303700633,137.55,64.71499968,17.40020824,67.0134197783,5.31499968,1.55020824,5.536458,59.4,15.85,61.478309183,136.49,5.31499968,1.7402082399999999,5.5926332185,5.31499968,1.55020824,5.536458,0.0,0.19,0.19,136.49
2022-03-25 22:00:00,63.71293184,10.03335512,64.4981077134,5.22293184,1.5233551200000002,5.440554,58.49,8.51,59.1058389671,136.64,62.33293184,18.70335512,65.0784901831,5.22293184,1.5233551200000002,5.440554,57.11,17.18,59.6381128139,135.66,5.22293184,1.7133551200000001,5.4967811283,5.22293184,1.5233551200000002,5.440554,0.0,0.19,0.19,135.66
2022-03-25 22:30:00,58.53336128,10.94139704,59.5471960039,5.35336128,1.5613970400000001,5.576418,53.18,9.38,54.0008962889,136.52,57.58336128,20.35139704,61.0739130708,5.35336128,1.5613970400000001,5.576418,52.23,18.79,55.5070896373,135.68,5.35336128,1.75139704,5.632572111,5.35336128,1.5613970400000001,5.576418,0.0,0.19,0.19,135.68
2022-03-25 23:00:00,55.22883584,11.47132712,56.4075850763,5.31883584,1.55132712,5.540454,49.91,9.92,50.8862899021,137.44,54.49883584,20.52132712,58.2344225925,5.31883584,1.55132712,5.540454,49.18,18.97,52.7117946953,136.56,5.31883584,1.74132712,5.5966270942000005,5.31883584,1.55132712,5.540454,0.0,0.19,0.19,136.56
2022-03-25 23:30:00,53.74495968,16.86186324,56.3279959073,5.35495968,1.56186324,5.578083,48.39,15.3,50.7511783114,136.7,53.58495968,14.87186324,55.6104326555,5.35495968,1.56186324,5.578083,48.23,13.31,50.0328791896,136.78,5.35495968,1.75186324,5.634236238,5.35495968,1.56186324,5.578083,0.0,0.19,0.19,136.78
2022-03-26 00:00:00,49.76915552,21.39142036,54.1715950124,5.31915552,1.55142036,5.540787,44.45,19.84,48.6767716678,136.19,50.93915552,12.06142036,52.3476401206,5.31915552,1.55142036,5.540787,45.62,10.51,46.8150029371,137.0,5.31915552,1.75142036,5.6000793497,5.31915552,1.55142036,5.540787,0.0,0.2,0.2,137.0
2022-03-26 00:30:00,48.7146,21.673425,53.3183796114,5.3946,1.5734249999999999,5.619375,43.32,20.1,47.7559671664,136.24,49.8346,12.663425,51.4183789115,5.3946,1.5734249999999999,5.619375,44.44,11.09,45.8028568978,137.1,5.3946,1.763425,5.6755067519,5.3946,1.5734249999999999,5.619375,0.0,0.19,0.19,137.1
2022-03-26 01:00:00,50.9950496,21.1689728,55.2143142049,5.3450496,1.5589727999999998,5.56776,45.65,19.61,49.683745833,135.95,52.1050496,12.2289728,53.520874148,5.3450496,1.5589727999999998,5.56776,46.76,10.67,47.9619276093,136.8,5.3450496,1.7489728,5.6239186589,5.3450496,1.5589727999999998,5.56776,0.0,0.19,0.19,136.8
2022-03-26 01:30:00,48.88573888,21.85792384,53.5498300692,5.37573888,1.56792384,5.599728,43.51,20.29,48.0083763525,136.07,50.03573888,12.86792384,51.6639006388,5.37573888,1.56792384,5.599728,44.66,11.3,46.067402792,136.92,5.37573888,1.76792384,5.6589860585,5.37573888,1.56792384,5.599728,0.0,0.2,0.2,136.92
2022-03-26 02:00:00,47.52134336,21.89330848,52.322031984,5.29134336,1.5433084799999999,5.511816,42.23,20.35,46.8774508693,136.28,48.60134336,12.90330848,50.2850469437,5.29134336,1.5433084799999999,5.511816,43.31,11.36,44.7750566722,137.14,5.29134336,1.73330848,5.5680043858,5.29134336,1.5433084799999999,5.511816,0.0,0.19,0.19,137.14
2022-03-26 02:30:00,47.52410048,22.06911264,52.3983383243,5.41410048,1.57911264,5.639688,42.11,20.49,46.8304623082,136.28,48.54410048,13.11911264,50.2855924483,5.41410048,1.57911264,5.639688,43.13,11.54,44.6471555645,137.17,5.41410048,1.7791126400000001,5.6989232135,5.41410048,1.57911264,5.639688,0.0,0.2,0.2,137.17
2022-03-26 03:00:00,47.1377968,22.0643574,52.0462078795,5.3977968,1.5743574,5.622705,41.74,20.49,46.4980397436,136.39,48.1277968,13.1043574,49.8799459471,5.3977968,1.5743574,5.622705,42.73,11.53,44.2582625054,137.26,5.3977968,1.7643574,5.6788350327,5.3977968,1.5743574,5.622705,0.0,0.19,0.19,137.26
2022-03-26 03:30:00,45.02596864,22.37090752,50.2771852358,5.38596864,1.57090752,5.610384,39.64,20.8,44.765719027,136.56,46.02596864,13.37090752,47.9288113472,5.38596864,1.57090752,5.610384,40.64,11.8,42.3184309728,137.41,5.38596864,1.76090752,5.6665204037,5.38596864,1.57090752,5.610384,0.0,0.19,0.19,137.41
2022-03-26 04:00:00,44.50797664,23.02857652,50.1126263643,5.37797664,1.5685765200000001,5.602059,39.13,21.46,44.6283374102,136.74,45.48797664,13.05857652,47.3252833011,5.37797664,1.5685765200000001,5.602059,40.11,11.49,41.7232812708,137.49,5.37797664,1.7685765199999999,5.661315717,5.37797664,1.5685765200000001,5.602059,0.0,0.2,0.2,137.49
2022-03-26 04:30:00,43.96335136,23.44097748,49.8222408972,5.28335136,1.54097748,5.503491,38.68,21.9,44.4494364419,136.86,44.89335136,12.66097748,46.6445425219,5.28335136,1.54097748,5.503491,39.61,11.12,41.1412992017,137.52,5.28335136,1.73097748,5.5596838606,5.28335136,1.54097748,5.503491,0.0,0.19,0.19,137.52
2022-03-26 05:00:00,44.1150896,23.3073178,49.8936087435,5.3050896,1.5473178,5.526135,38.81,21.76,44.4939737493,136.67,45.0350896,12.5573178,46.7530269139,5.3050896,1.5473178,5.526135,39.73,11.01,41.2273331662,137.34,5.3050896,1.7473177999999998,5.5854359864,5.3050896,1.5473178,5.526135,0.0,0.2,0.2,137.34
2022-03-26 05:30:00,45.14450016,23.25589588,50.7825027729,5.33450016,1.55589588,5.556771,39.81,21.7,45.3401157916,136.8,46.07450016,12.48589588,47.7363295711,5.33450016,1.55589588,5.556771,40.74,10.93,42.1807124169,137.47,5.33450016,1.74589588,5.6129354513,5.33450016,1.55589588,5.556771,0.0,0.19,0.19,137.47
2022-03-26 06:00:00,46.50450016,22.57589588,51.6946768044,5.33450016,1.55589588,5.556771,41.17,21.02,46.225634663,136.77,47.33450016,11.98589588,48.8284405387,5.33450016,1.55589588,5.556771,42.0,10.43,43.2756848588,137.44,5.33450016,1.75589588,5.6160539793,5.33450016,1.55589588,5.556771,0.0,0.2,0.2,137.44
2022-03-26 06:30:00,48.02609824,22.20969532,52.9129159881,5.65609824,1.64969532,5.891769,42.37,20.56,47.0949094914,136.34,48.96609824,11.50969532,50.3006149387,5.65609824,1.64969532,5.891769,43.31,9.86,44.4181910933,136.97,5.65609824,1.8396953200000001,5.9477664859,5.65609824,1.64969532,5.891769,0.0,0.19,0.19,136.97
2022-03-26 07:00:00,46.19164224,21.82256232,51.0871024725,6.11164224,1.78256232,6.366294,40.08,20.04,44.8108022691,136.18,46.93164224,11.28256232,48.2687813794,6.11164224,1.78256232,6.366294,40.82,9.5,41.9108864139,136.86,6.11164224,1.97256232,6.4220847842,6.11164224,1.78256232,6.366294,0.0,0.19,0.19,136.86
2022-03-26 07:30:00,42.96559744,21.11871592,47.875283033,6.95559744,2.02871592,7.245414,36.01,19.09,40.7571858695,136.55,43.65559744,10.43871592,44.8862782808,6.95559744,2.02871592,7.245414,36.7,8.41,37.6512695669,137.19,6.95559744,2.22871592,7.3039380063,6.95559744,2.02871592,7.245414,0.0,0.2,0.2,137.19
2022-03-26 08:00:00,37.83418784,20.01288812,42.8011852688,7.96418784,2.32288812,8.296029,29.87,17.69,34.7153136238,136.31,38.32418784,9.39288812,39.4584556316,7.96418784,2.32288812,8.296029,30.36,7.07,31.1723354916,136.91,7.96418784,2.51288812,8.3512211475,7.96418784,2.32288812,8.296029,0.0,0.19,0.19,136.91
2022-03-26 08:30:00,32.7508,18.49065,37.6100922368,9.1908,2.68065,9.57375,23.56,15.81,28.3730453071,135.79,32.9908,7.9906500000000005,33.9447105167,9.1908,2.68065,9.57375,23.8,5.31,24.385161471700002,136.35,9.1908,2.88065,9.6316638782,9.1908,2.68065,9.57375,0.0,0.2,0.2,136.35
2022-03-26 09:00:00,24.79921056,17.94060308,30.6082682175,10.21921056,2.98060308,10.645011,14.58,14.96,20.8896625152,135.44,24.79921056,7.12060308,25.8012370367,10.21921056,2.98060308,10.645011,14.58,4.14,15.1563847932,135.99,10.21921056,3.17060308,10.6997658087,10.21921056,2.98060308,10.645011,0.0,0.19,0.19,135.99
2022-03-26 09:30:00,18.37180704,17.05969372,25.0710279752,11.14180704,3.24969372,11.606049,7.23,13.81,15.588104439,134.92,18.61180704,5.04969372,19.284677025,11.14180704,3.24969372,11.606049,7.47,1.8,7.6838076499,135.3,11.14180704,3.43969372,11.6606756667,11.14180704,3.24969372,11.606049,0.0,0.19,0.19,135.3
2022-03-26 10:00:00,14.190567680000001,16.23433224,21.5621370546,11.74056768,3.42433224,12.229758,2.45,12.81,13.0421853997,134.59,13.71056768,3.94433224,14.2666542303,11.74056768,3.42433224,12.229758,1.97,0.52,2.0374739262,134.82,11.74056768,3.62433224,12.2872581821,11.74056768,3.42433224,12.229758,0.0,0.2,0.2,134.82
2022-03-26 10:30:00,18.50152608,14.00127844,23.2022038876,12.38152608,3.61127844,12.897423,6.12,10.39,12.0584617593,133.76,18.11152608,3.79127844,18.5040852018,12.38152608,3.61127844,12.897423,5.73,0.18,5.732826528,134.34,12.38152608,3.80127844,12.9519074212,12.38152608,3.61127844,12.897423,0.0,0.19,0.19,134.34
2022-03-26 11:00:00,23.12931776,13.92521768,26.997722635,12.90931776,3.76521768,13.447206,10.22,10.16,14.4108986534,133.82,23.73931776,5.33521768,24.3314560888,12.90931776,3.76521768,13.447206,10.83,1.57,10.9432079392,134.24,12.90931776,3.95521768,13.5016381201,12.90931776,3.76521768,13.447206,0.0,0.19,0.19,134.24
2022-03-26 11:30:00,26.06260416,13.44659288,29.3269533992,13.22260416,3.85659288,13.773546,12.84,9.59,16.0260319481,133.78,26.60260416,6.21659288,27.3193077352,13.22260416,3.85659288,13.773546,13.38,2.36,13.5865374544,134.13,13.22260416,4.04659288,13.827949042,13.22260416,3.85659288,13.773546,0.0,0.19,0.19,134.13
2022-03-26 12:00:00,26.94842848,13.14454164,29.983274879,13.07842848,3.81454164,13.623363,13.87,9.33,16.7160342187,133.78,27.82842848,6.40454164,28.5559028098,13.07842848,3.81454164,13.623363,14.75,2.59,14.975666930100001,134.11,13.07842848,4.00454164,13.6777792515,13.07842848,3.81454164,13.623363,0.0,0.19,0.19,134.11
2022-03-26 12:30:00,28.3674496,14.3234228,31.7784933173,12.9374496,3.7734228,13.47651,15.43,10.55,18.6919073398,133.88,28.5774496,5.4434228000000004,29.0912611865,12.9374496,3.7734228,13.47651,15.64,1.67,15.72890651,134.24,12.9374496,3.9634228,13.5309394516,12.9374496,3.7734228,13.47651,0.0,0.19,0.19,134.24
2022-03-26 13:00:00,28.1726944,14.4703692,31.6716323315,12.8926944,3.7603692,13.42989,15.28,10.71,18.6596489785,134.23,29.0926944,5.0503692,29.5278020941,12.8926944,3.7603692,13.42989,16.2,1.29,16.2512799496,134.62,12.8926944,3.9503692,13.4843237023,12.8926944,3.7603692,13.42989,0.0,0.19,0.19,134.62
2022-03-26 13:30:00,27.66440288,15.32545084,31.6257589657,12.70440288,3.70545084,13.233753,14.96,11.62,18.9427030806,134.27,27.68440288,4.42545084,28.0358837556,12.70440288,3.70545084,13.233753,14.98,0.72,14.9972930891,134.65,12.70440288,3.89545084,13.288204912,12.70440288,3.70545084,13.233753,0.0,0.19,0.19,134.65
2022-03-26 14:00:00,23.37427328,15.28666304,27.9291732471,12.43427328,3.62666304,12.952368,10.94,11.66,15.9887210245,134.67,24.10427328,5.10666304,24.6392775414,12.43427328,3.62666304,12.952368,11.67,1.48,11.7634731266,135.23,12.43427328,3.82666304,13.0097848569,12.43427328,3.62666304,12.952368,0.0,0.2,0.2,135.23
2022-03-26 14:30:00,20.86957824,16.38946032,26.5358946617,12.16957824,3.54946032,12.676644,8.7,12.84,15.5098549316,135.02,21.07957824,7.4294603200000005,22.3505145226,12.16957824,3.54946032,12.676644,8.91,3.88,9.7181531167,135.78,12.16957824,3.73946032,12.7311506952,12.16957824,3.54946032,12.676644,0.0,0.19,0.19,135.78
2022-03-26 15:00:00,14.960408,17.887619,23.3191063511,11.580408,3.377619,12.062925,3.38,14.51,14.8984730761,135.5,15.190408,8.067619,17.1998538231,11.580408,3.377619,12.062925,3.61,4.69,5.9184626382,136.11,11.580408,3.567619,12.117497876,11.580408,3.377619,12.062925,0.0,0.19,0.19,136.11
2022-03-26 15:30:00,13.06234688,19.78901784,23.7113924746,10.76234688,3.13901784,11.210778,2.3,16.65,16.8081081624,135.52,13.39234688,9.15901784,16.2247515466,10.76234688,3.13901784,11.210778,2.63,6.02,6.5694215879,136.11,10.76234688,3.33901784,11.2684138414,10.76234688,3.13901784,11.210778,0.0,0.2,0.2,136.11
2022-03-26 16:00:00,21.87250784,20.11239812,29.7138882906,9.64250784,2.81239812,10.044279,12.23,17.3,21.1863847789,135.58,21.69250784,9.76239812,23.7880077653,9.64250784,2.81239812,10.044279,12.05,6.95,13.9106074634,136.18,9.64250784,3.00239812,10.0991262947,9.64250784,2.81239812,10.044279,0.0,0.19,0.19,136.18
2022-03-26 16:30:00,31.31960192,20.27030056,37.3068700003,8.46960192,2.47030056,8.822502,22.85,17.8,28.9648493868,135.49,31.94960192,9.77030056,33.4101157717,8.46960192,2.47030056,8.822502,23.48,7.3,24.588623385600002,136.11,8.46960192,2.66030056,8.8775760066,8.46960192,2.47030056,8.822502,0.0,0.19,0.19,136.11
2022-03-26 17:00:00,46.86921312,19.61393716,50.8077717422,7.65921312,2.23393716,7.978347,39.21,17.38,42.889258562,135.49,47.25921312,9.31393716,48.1682743114,7.65921312,2.23393716,7.978347,39.6,7.08,40.2279305955,136.11,7.65921312,2.42393716,8.0336179255,7.65921312,2.23393716,7.978347,0.0,0.19,0.19,136.11
2022-03-26 17:30:00,56.88287072,19.32750396,60.0767291942,6.40287072,1.86750396,6.669657,50.48,17.46,53.4142490353,134.13,58.02287072,8.89750396,58.7010996772,6.40287072,1.86750396,6.669657,51.62,7.03,52.0964998824,134.7,6.40287072,2.05750396,6.7253309214,6.40287072,1.86750396,6.669657,0.0,0.19,0.19,134.7
2022-03-26 18:00:00,63.09879424,19.97964832,66.1864350266,6.95879424,2.02964832,7.248744,56.14,17.95,58.9398176108,134.01,63.62879424,9.28964832,64.3033515639,6.95879424,2.02964832,7.248744,56.67,7.26,57.1331471214,134.54,6.95879424,2.21964832,7.3042217887,6.95879424,2.02964832,7.248744,0.0,0.19,0.19,134.54
2022-03-26 18:30:00,66.8096448,18.6086464,69.3527963325,5.5496448,1.6186463999999998,5.78088,61.26,16.99,63.5723815819,133.55,68.0096448,6.2186464,68.2933624071,5.5496448,1.6186463999999998,5.78088,62.46,4.6,62.6291593429,133.88,5.5496448,1.8086464,5.8369306323,5.5496448,1.6186463999999998,5.78088,0.0,0.19,0.19,133.88
2022-03-26 19:00:00,71.420624,8.876432,71.9701089175,5.370624,1.5664319999999998,5.5944,66.05,7.31,66.4532813336,136.36,69.140624,18.746432,71.6369639211,5.370624,1.5664319999999998,5.5944,63.77,17.18,66.0436620729,134.72,5.370624,1.756432,5.65054471,5.370624,1.5664319999999998,5.5944,0.0,0.19,0.19,134.72
2022-03-26 19:30:00,71.07596864,2.92090752,71.1359615023,5.38596864,1.57090752,5.610384,65.69,1.35,65.70387051,137.81,68.24596864,25.24090752,72.7641096149,5.38596864,1.57090752,5.610384,62.86,23.67,67.168806004,135.09,5.38596864,1.7509075200000002,5.6634208156,5.38596864,1.57090752,5.610384,0.0,0.18,0.18,135.09
2022-03-26 20:00:00,68.91884576,2.03174668,68.9487874836,5.38884576,1.57174668,5.613381,63.53,0.46,63.5316653331,138.07,65.74884576,26.48174668,70.8815464419,5.38884576,1.57174668,5.613381,60.36,24.91,65.2980681184,135.35,5.38884576,1.76174668,5.6695158514,5.38884576,1.57174668,5.613381,0.0,0.19,0.19,135.35
2022-03-26 20:30:00,67.07650816,2.01356488,67.1067238842,5.32650816,1.5535648800000001,5.548446,61.75,0.46,61.7517133366,138.1,64.37650816,27.94356488,70.1796097245,5.32650816,1.5535648800000001,5.548446,59.05,26.39,64.6787028318,135.55,5.32650816,1.74356488,5.6046148547,5.32650816,1.5535648800000001,5.548446,0.0,0.19,0.19,135.55
2022-03-26 21:00:00,64.28130336,1.9249634800000002,64.3101193131,5.33130336,1.55496348,5.553441,58.95,0.37,58.9511611421,138.35,61.14130336,29.85496348,68.0410010284,5.33130336,1.55496348,5.553441,55.81,28.3,62.5751236515,136.03,5.33130336,1.73496348,5.6065045967,5.33130336,1.55496348,5.553441,0.0,0.18,0.18,136.03
2022-03-26 21:30:00,59.53801664,12.51692152,60.8395327872,5.33801664,1.55692152,5.560434,54.2,10.96,55.2970306617,136.35,58.62801664,20.63692152,62.1540575101,5.33801664,1.55692152,5.560434,53.29,19.08,56.6027428664,135.28,5.33801664,1.74692152,5.616596518,5.33801664,1.55692152,5.560434,0.0,0.19,0.19,135.28
2022-03-26 22:00:00,57.70362112,12.70230616,59.0851628765,5.25362112,1.53230616,5.472522,52.45,11.17,53.6262193335,136.29,56.74362112,20.37230616,60.2898780567,5.25362112,1.53230616,5.472522,51.49,18.84,54.8285117434,135.28,5.25362112,1.72230616,5.528731625,5.25362112,1.53230616,5.472522,0.0,0.19,0.19,135.28
2022-03-26 22:30:00,54.76162304,13.26505672,56.3453377642,5.33162304,1.55505672,5.553774,49.43,11.71,50.798120044,136.72,53.81162304,20.95505672,57.7477720465,5.33162304,1.55505672,5.553774,48.48,19.4,52.2175296237,135.68,5.33162304,1.74505672,5.609940035,5.33162304,1.55505672,5.553774,0.0,0.19,0.19,135.68
2022-03-26 23:00:00,51.05444032,14.32671176,53.0265079582,5.23444032,1.52671176,5.452542,45.82,12.8,47.5742829688,137.2,50.18444032,21.92671176,54.7654885748,5.23444032,1.52671176,5.452542,44.95,20.4,49.3625617244,136.16,5.23444032,1.71671176,5.5087625408,5.23444032,1.52671176,5.452542,0.0,0.19,0.19,136.16
2022-03-26 23:30:00,48.30778688,14.96393784,50.5723413431,5.32778688,1.5539378400000001,5.549778,42.98,13.41,45.0234216825,137.96,47.40778688,22.67393784,52.5509820463,5.32778688,1.5539378400000001,5.549778,42.08,21.12,47.0827017067,136.92,5.32778688,1.74393784,5.6059461493,5.32778688,1.5539378400000001,5.549778,0.0,0.19,0.19,136.92
2022-03-27 00:00:00,45.44696768,19.53953224,49.4693864068,5.34696768,1.55953224,5.569758,40.1,17.98,43.9464492309,137.43,45.47696768,19.43953224,49.4575575931,5.34696768,1.55953224,5.569758,40.13,17.88,43.9330319919,136.94,5.34696768,1.74953224,5.6259156081,5.34696768,1.55953224,5.569758,0.0,0.19,0.19,136.94
2022-03-27 00:30:00,44.61581888,25.56461384,51.4210149173,5.29581888,1.54461384,5.516478,39.32,24.02,46.0762715505,135.97,45.64581888,13.23461384,47.5257381291,5.29581888,1.54461384,5.516478,40.35,11.69,42.009268025,136.42,5.29581888,1.74461384,5.5757847036,5.29581888,1.54461384,5.516478,0.0,0.2,0.2,136.42
2022-03-27 01:00:00,46.30874592,25.28421756,52.7616490105,5.32874592,1.55421756,5.550777,40.98,23.73,47.3547600564,135.73,47.35874592,12.95421756,49.0984986299,5.32874592,1.55421756,5.550777,42.03,11.4,43.5486038812,136.18,5.32874592,1.74421756,5.6069446204,5.32874592,1.55421756,5.550777,0.0,0.19,0.19,136.18
2022-03-27 01:30:00,45.6750896,25.637317799999998,52.378295829,5.3050896,1.5473178,5.526135,40.37,24.09,47.011328422,0.003,46.7050896,13.3273178,48.5693606535,5.3050896,1.5473178,5.526135,41.4,11.78,43.0433316554,0.003,5.3050896,1.7373178,5.5823157204000005,5.3050896,1.5473178,5.526135,0.0,0.19,0.19,0.003
2022-03-27 02:00:00,44.3682864,25.6682502,51.2582081856,5.3082864,1.5482502,5.529465,39.06,24.12,45.9070582808,0.003,45.3882864,13.3282502,47.3047439029,5.3082864,1.5482502,5.529465,40.08,11.78,41.7752893467,0.003,5.3082864,1.7482502,5.5887640196,5.3082864,1.5482502,5.529465,0.0,0.2,0.2,0.003
2022-03-27 02:30:00,43.43153312,25.73794716,50.4850472236,5.34153312,1.5579471599999999,5.564097,38.09,24.18,45.1167430119,135.78,44.44153312,13.35794716,46.405652871,5.34153312,1.5579471599999999,5.564097,39.1,11.8,40.8417678364,136.23,5.34153312,1.74794716,5.6202575872,5.34153312,1.5579471599999999,5.564097,0.0,0.19,0.19,136.23
2022-03-27 03:00:00,42.3938208,26.1373644,49.8035928403,5.3738208,1.5673644,5.59773,37.02,24.57,44.4315799854,135.83,43.3838208,13.7373644,45.5068246296,5.3738208,1.5673644,5.59773,38.01,12.17,39.9107629594,136.28,5.3738208,1.7673644,5.6569892092,5.3738208,1.5673644,5.59773,0.0,0.2,0.2,136.28
2022-03-27 03:30:00,41.926877759999996,26.14242268,49.409405403,5.35687776,1.56242268,5.580081,36.57,24.58,44.0629243242,136.09,42.87687776,13.75242268,45.0283885567,5.35687776,1.56242268,5.580081,37.52,12.19,39.450557664,136.55,5.35687776,1.75242268,5.6362331911,5.35687776,1.56242268,5.580081,0.0,0.19,0.19,136.55
2022-03-27 04:00:00,41.00747712,26.31426416,48.7242616981,5.39747712,1.57426416,5.622372,35.61,24.74,43.3605777176,136.36,42.08747712,13.85426416,44.3091002588,5.39747712,1.57426416,5.622372,36.69,12.28,38.6904962491,136.82,5.39747712,1.77426416,5.6816170735,5.39747712,1.57426416,5.622372,0.0,0.2,0.2,136.82
2022-03-27 04:30:00,41.08687776,26.02242268,48.634329503000004,5.35687776,1.56242268,5.580081,35.73,24.46,43.3003983815,136.34,42.20687776,13.53242268,44.3232105543,5.35687776,1.56242268,5.580081,36.85,11.97,38.7453661746,136.82,5.35687776,1.75242268,5.6362331911,5.35687776,1.56242268,5.580081,0.0,0.19,0.19,136.82
2022-03-27 05:00:00,41.27916544,26.03183992,48.8019076373,5.38916544,1.57183992,5.613714,35.89,24.46,43.432518923,136.21,42.39916544,13.52183992,44.5031390447,5.38916544,1.57183992,5.613714,37.01,11.95,38.8914206477,136.65,5.38916544,1.76183992,5.6698486791,5.38916544,1.57183992,5.613714,0.0,0.19,0.19,136.65
