Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-27 05:30:00,42.99282176,25.56873968,50.0214271259,5.41282176,1.57873968,5.638356,37.58,23.99,44.5844872125,136.21,44.14282176,13.06873968,46.036731745,5.41282176,1.57873968,5.638356,38.73,11.49,40.3984281872,136.65,5.41282176,1.7787396800000002,5.6975919698,5.41282176,1.57873968,5.638356,0.0,0.2,0.2,136.65
2022-03-27 06:00:00,44.11736736,25.14631548,50.780697957,5.26736736,1.53631548,5.486841,38.85,23.61,45.4615727841,136.31,45.33736736,12.61631548,47.0600498876,5.26736736,1.53631548,5.486841,40.07,11.08,41.5736851867,136.75,5.26736736,1.72631548,5.5430428504,5.26736736,1.53631548,5.486841,0.0,0.19,0.19,136.75
2022-03-27 06:30:00,45.91186272,24.52845996,52.0532850686,5.41186272,1.57845996,5.637357,40.5,22.95,46.5505370538,136.15,47.11186272,12.02845996,48.6231576305,5.41186272,1.57845996,5.637357,41.7,10.45,42.9894463793,136.59,5.41186272,1.7784599600000002,5.6965935373,5.41186272,1.57845996,5.637357,0.0,0.2,0.2,136.59
2022-03-27 07:00:00,47.04951488,24.06319184,52.84594641,5.59951488,1.63319184,5.832828,41.45,22.43,47.1296870348,136.04,48.27951488,11.82319184,49.7061306313,5.59951488,1.63319184,5.832828,42.68,10.19,43.8795909279,136.48,5.59951488,1.82319184,5.8888534858,5.59951488,1.63319184,5.832828,0.0,0.19,0.19,136.48
2022-03-27 07:30:00,48.22598816,22.62507988,53.2695050999,5.84598816,1.70507988,6.089571,42.38,20.92,47.2621497607,135.82,49.43598816,11.93507988,50.8562981065,5.84598816,1.70507988,6.089571,43.59,10.23,44.7743341659,136.26,5.84598816,1.89507988,6.145478445,5.84598816,1.70507988,6.089571,0.0,0.19,0.19,136.26
2022-03-27 08:00:00,47.67493888,21.99102384,52.5024278176,6.17493888,1.80102384,6.432228,41.5,20.19,46.1506890523,135.66,48.78493888,11.40102384,50.0994371837,6.17493888,1.80102384,6.432228,42.61,9.6,43.6780505517,136.12,6.17493888,1.99102384,6.4879924555,6.17493888,1.80102384,6.432228,0.0,0.19,0.19,136.12
2022-03-27 08:30:00,45.2829504,23.0375272,50.8062324565,6.6429504,1.9375272,6.91974,38.64,21.1,44.0256697848,135.21,46.2729504,10.8675272,47.5319796155,6.6429504,1.9375272,6.91974,39.63,8.93,40.6236605933,135.85,6.6429504,2.1275272,6.9753252257,6.6429504,1.9375272,6.91974,0.0,0.19,0.19,135.85
2022-03-27 09:00:00,43.24173024,23.18967132,49.0673831591,8.02173024,2.33967132,8.355969,35.22,20.85,40.9288516819,134.92,43.99173024,11.05967132,45.3606510008,8.02173024,2.33967132,8.355969,35.97,8.72,37.011880525,135.56,8.02173024,2.53967132,8.4141598783,8.02173024,2.33967132,8.355969,0.0,0.2,0.2,135.56
2022-03-27 09:30:00,39.95982144,23.60619792,46.4116354997,8.72982144,2.54619792,9.093564,31.23,21.06,37.6674461571,134.86,40.89982144,11.39619792,42.4578463992,8.72982144,2.54619792,9.093564,32.17,8.85,33.3651225084,135.3,8.72982144,2.73619792,9.1485824821,8.72982144,2.54619792,9.093564,0.0,0.19,0.19,135.3
2022-03-27 10:00:00,37.37455616,22.67507888,43.7151764307,9.27455616,2.70507888,9.660996,28.1,19.97,34.473336073,134.57,37.75455616,10.60507888,39.2157393006,9.27455616,2.70507888,9.660996,28.48,7.9,29.5553785291,134.99,9.27455616,2.89507888,9.715908279,9.27455616,2.70507888,9.660996,0.0,0.19,0.19,134.99
2022-03-27 10:30:00,33.6690608,21.1343094,39.7525431761,10.1290608,2.9543094,10.551105,23.54,18.18,29.7429655549,134.52,34.0290608,9.3243094,35.2834199691,10.1290608,2.9543094,10.551105,23.9,6.37,24.7343263502,134.96,10.1290608,3.1443094,10.6058735752,10.1290608,2.9543094,10.551105,0.0,0.19,0.19,134.96
2022-03-27 11:00:00,19.616792320000002,18.47239776,26.9452782493,10.87679232,3.17239776,11.329992,8.74,15.3,17.6203745704,134.52,19.69679232,7.84239776,21.2006327812,10.87679232,3.17239776,11.329992,8.82,4.67,9.9800450901,134.89,10.87679232,3.36239776,11.3846532608,10.87679232,3.17239776,11.329992,0.0,0.19,0.19,134.89
2022-03-27 11:30:00,18.60246496,17.48405228,25.5292731334,12.56246496,3.66405228,13.085901,6.04,13.82,15.0822412128,134.16,18.49246496,7.19405228,19.8425212235,12.56246496,3.66405228,13.085901,5.93,3.5300000000000002,6.9011448326,134.59,12.56246496,3.85405228,13.1403669982,12.56246496,3.66405228,13.085901,0.0,0.19,0.19,134.59
2022-03-27 12:00:00,15.83552192,17.85911056,23.8686318098,12.54552192,3.6591105600000002,13.068252,3.29,14.2,14.5761483253,133.87,15.68552192,7.73911056,17.4908384637,12.54552192,3.6591105600000002,13.068252,3.14,4.08,5.148397809,134.36,12.54552192,3.83911056,13.1197900188,12.54552192,3.6591105600000002,13.068252,0.0,0.18,0.18,134.36
2022-03-27 12:30:00,17.51239552,17.77111536,24.9498805205,12.07239552,3.52111536,12.575412,5.44,14.25,15.2530685437,133.68,17.50239552,7.46111536,19.0263525499,12.07239552,3.52111536,12.575412,5.43,3.94,6.7088374552,134.27,12.07239552,3.7211153599999998,12.632871135,12.07239552,3.52111536,12.575412,0.0,0.2,0.2,134.27
2022-03-27 13:00:00,19.53041664,17.62137152,26.3049407598,12.93041664,3.7713715199999998,13.469184,6.6,13.85,15.3421804187,133.82,19.84041664,7.53137152,21.2217739461,12.93041664,3.7713715199999998,13.469184,6.91,3.76,7.8667464685,134.4,12.93041664,3.96137152,13.5236141177,12.93041664,3.7713715199999998,13.469184,0.0,0.19,0.19,134.4
2022-03-27 13:30:00,17.36683008,19.43407544,26.0631938802,13.07683008,3.81407544,13.621698,4.29,15.62,16.1984104158,133.99,17.06683008,8.95407544,19.2730940942,13.07683008,3.81407544,13.621698,3.99,5.14,6.5068963416,134.57,13.07683008,4.00407544,13.6761143996,13.07683008,3.81407544,13.621698,0.0,0.19,0.19,134.57
2022-03-27 14:00:00,20.35465248,17.589273640000002,26.9015691878,12.85465248,3.74927364,13.390263,7.5,13.84,15.7415247038,134.02,20.59465248,7.44927364,21.9004883173,12.85465248,3.74927364,13.390263,7.74,3.7,8.578904358900001,134.61,12.85465248,3.93927364,13.4447003385,12.85465248,3.74927364,13.390263,0.0,0.19,0.19,134.61
2022-03-27 14:30:00,18.09387424,20.11321332,27.0541981043,11.87387424,3.46321332,12.368619,6.22,16.65,17.7738825246,134.17,18.58387424,9.76321332,20.9923966259,11.87387424,3.46321332,12.368619,6.71,6.3,9.2040262929,134.77,11.87387424,3.65321332,12.423158094,11.87387424,3.46321332,12.368619,0.0,0.19,0.19,134.77
2022-03-27 15:00:00,21.6590608,19.7143094,29.2876921224,10.1290608,2.9543094,10.551105,11.53,16.76,20.3430209163,134.08,21.9090608,9.4443094,23.8579530803,10.1290608,2.9543094,10.551105,11.78,6.49,13.4494795438,134.63,10.1290608,3.1443094,10.6058735752,10.1290608,2.9543094,10.551105,0.0,0.19,0.19,134.63
2022-03-27 15:30:00,30.6695312,20.7406966,37.0242709514,9.2595312,2.7006966,9.645345,21.41,18.04,27.9969587634,134.44,31.2895312,10.5106966,33.0077188811,9.2595312,2.7006966,9.645345,22.03,7.8100000000000005,23.3734250806,135.03,9.2595312,2.8906966,9.7002600417,9.2595312,2.7006966,9.645345,0.0,0.19,0.19,135.03
2022-03-27 16:00:00,35.50492576,20.62393668,41.0602790712,9.30492576,2.7139366799999998,9.692631,26.2,17.91,31.7365420297,134.36,36.00492576,10.37393668,37.4696309192,9.30492576,2.7139366799999998,9.692631,26.7,7.66,27.7770696799,134.94,9.30492576,2.90393668,9.7475377219,9.30492576,2.7139366799999998,9.692631,0.0,0.19,0.19,134.94
2022-03-27 16:30:00,36.88504608,20.56563844,42.2309378154,8.86504608,2.58563844,9.234423,28.02,17.98,33.2926538444,134.38,37.28504608,10.34563844,38.6937578418,8.86504608,2.58563844,9.234423,28.42,7.76,29.4603801741,135.02,8.86504608,2.77563844,9.2894139078,8.86504608,2.58563844,9.234423,0.0,0.19,0.19,135.02
2022-03-27 17:00:00,46.68296928,20.40836604,50.9490041632,7.7429692800000005,2.25836604,8.065593,38.94,18.15,42.9621472927,134.3,47.22296928,10.19836604,48.311649708,7.7429692800000005,2.25836604,8.065593,39.48,7.94,40.2705103022,134.88,7.7429692800000005,2.44836604,8.1208416766,7.7429692800000005,2.25836604,8.065593,0.0,0.19,0.19,134.88
2022-03-27 17:30:00,53.4481152,19.9477836,57.0492339036,6.6781152,1.9477836,6.95637,46.77,18.0,50.1141985868,134.27,54.4481152,9.7477836,55.313800574,6.6781152,1.9477836,6.95637,47.77,7.8,48.4026125328,134.88,6.6781152,2.1377836,7.0119427654,6.6781152,1.9477836,6.95637,0.0,0.19,0.19,134.88
2022-03-27 18:00:00,60.04880544,19.89673492,63.2593004644,5.74880544,1.67673492,5.988339,54.3,18.22,57.2752861189,134.17,61.20880544,9.49673492,61.9411481774,5.74880544,1.67673492,5.988339,55.46,7.82,56.0086064815,134.72,5.74880544,1.8667349199999999,6.0442917905,5.74880544,1.67673492,5.988339,0.0,0.19,0.19,134.72
2022-03-27 18:30:00,64.0669776,19.4199518,66.945590943,5.4169776,1.5799518,5.642685,58.65,17.84,61.3032470592,133.95,65.3469776,9.0199518,65.9665598006,5.4169776,1.5799518,5.642685,59.93,7.44,60.3900529889,134.55,5.4169776,1.7699517999999999,5.6988047601,5.4169776,1.5799518,5.642685,0.0,0.19,0.19,134.55
2022-03-27 19:00:00,66.79559776,20.83538268,69.9697438293,6.63559776,1.93538268,6.912081,60.16,18.9,63.0589850854,133.95,67.58559776,9.02538268,68.1855597403,6.63559776,1.93538268,6.912081,60.95,7.09,61.3609859764,134.55,6.63559776,2.12538268,6.9676688475,6.63559776,1.93538268,6.912081,0.0,0.19,0.19,134.55
2022-03-27 19:30:00,64.96018432,21.06130376,68.2891211172,5.49018432,1.60130376,5.718942,59.47,19.46,62.572937441,133.8,66.03018432,7.58130376,66.4639857971,5.49018432,1.60130376,5.718942,60.54,5.98,60.834628296700004,134.38,5.49018432,1.79130376,5.7750232059,5.49018432,1.60130376,5.718942,0.0,0.19,0.19,134.38
2022-03-27 20:00:00,64.46387136,19.30946248,67.2937296632,4.7638713599999996,1.38946248,4.962366,59.7,17.92,62.331504073,133.83,65.16387136,10.15946248,65.9510789033,4.7638713599999996,1.38946248,4.962366,60.4,8.77,61.0333752958,134.23,4.7638713599999996,1.5694624799999999,5.0157434953,4.7638713599999996,1.38946248,4.962366,0.0,0.18,0.18,134.23
2022-03-27 20:30:00,63.59857664,20.57375152,66.8435352315,4.77857664,1.39375152,4.977684,58.82,19.18,61.8681242644,133.52,64.43857664,8.91375152,65.0521723354,4.77857664,1.39375152,4.977684,59.66,7.52,60.1320713097,133.75,4.77857664,1.5837515199999999,5.0341894662,4.77857664,1.39375152,4.977684,0.0,0.19,0.19,133.75
2022-03-27 21:00:00,60.72403104,21.75617572,64.5037915762,4.92403104,1.43617572,5.129199,55.8,20.32,59.3846983658,135.65,61.80403104,9.79617572,62.5755807926,4.92403104,1.43617572,5.129199,56.88,8.36,57.4910775686,135.64,4.92403104,1.63617572,5.1887525157,4.92403104,1.43617572,5.129199,0.0,0.2,0.2,135.64
2022-03-27 21:30:00,56.58362112,22.91230616,61.0465392354,5.25362112,1.53230616,5.472522,51.33,21.38,55.6046158156,135.45,57.41362112,10.98230616,58.4545544736,5.25362112,1.53230616,5.472522,52.16,9.45,53.0091322321,135.85,5.25362112,1.72230616,5.528731625,5.25362112,1.53230616,5.472522,0.0,0.19,0.19,135.85
2022-03-27 22:00:00,52.1002944,23.8459192,57.298067498500004,5.3002944,1.5459192,5.52114,46.8,22.3,51.8413927282,135.9,53.1502944,11.7959192,54.443525828,5.3002944,1.5459192,5.52114,47.85,10.25,48.9355187977,136.23,5.3002944,1.7459192,5.5804439411,5.3002944,1.5459192,5.52114,0.0,0.2,0.2,136.23
2022-03-27 22:30:00,49.10043424,23.72179332,54.5305063324,5.32043424,1.55179332,5.542119,43.78,22.17,49.0733868813,136.32,49.91043424,12.19179332,51.3779259058,5.32043424,1.55179332,5.542119,44.59,10.64,45.8418771431,136.73,5.32043424,1.74179332,5.59829121,5.32043424,1.55179332,5.542119,0.0,0.19,0.19,136.73
2022-03-27 23:00:00,46.236728,16.336129,49.0377826461,5.266728,1.5361289999999999,5.486175,40.97,14.8,43.5612316171,136.37,45.966728,22.286129,51.0843579663,5.266728,1.5361289999999999,5.486175,40.7,20.75,45.6842697216,136.79,5.266728,1.7261289999999998,5.5423772111,5.266728,1.5361289999999999,5.486175,0.0,0.19,0.19,136.79
2022-03-27 23:30:00,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,136.48,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,136.94,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,136.94
2022-03-28 00:00:00,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,136.35,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,136.14,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,136.14
2022-03-28 00:30:00,44.98854624,13.86915932,47.077838449,5.20854624,1.51915932,5.425569,39.78,12.35,41.6529818861,136.24,44.24854624,24.96915932,50.8074085297,5.20854624,1.51915932,5.425569,39.04,23.45,45.5414547418,135.64,5.20854624,1.70915932,5.4818044032,5.20854624,1.51915932,5.425569,0.0,0.19,0.19,135.64
2022-03-28 01:00:00,44.49530944,13.89988192,46.6158693961,5.24530944,1.52988192,5.463864,39.25,12.37,41.1531213883,136.44,43.72530944,25.02988192,50.3825135791,5.24530944,1.52988192,5.463864,38.48,23.5,45.0883621348,135.83,5.24530944,1.70988192,5.5169708447,5.24530944,1.52988192,5.463864,0.0,0.18,0.18,135.83
2022-03-28 01:30:00,45.13924544,14.05852992,47.2778356358,5.30924544,1.54852992,5.530464,39.83,12.51,41.748401167,136.6,44.35924544,25.18852992,51.0118093733,5.30924544,1.54852992,5.530464,39.05,23.64,45.6481335873,135.99,5.30924544,1.73852992,5.5866424107,5.30924544,1.54852992,5.530464,0.0,0.19,0.19,135.99
2022-03-28 02:00:00,47.43043424,13.54179332,49.325715996,5.32043424,1.55179332,5.542119,42.11,11.99,43.7836978795,136.47,46.66043424,24.67179332,52.7815641023,5.32043424,1.55179332,5.542119,41.34,23.12,47.3659160156,135.86,5.32043424,1.74179332,5.59829121,5.32043424,1.55179332,5.542119,0.0,0.19,0.19,135.86
2022-03-28 02:30:00,47.1862384,13.6022362,49.1076564701,5.3562384,1.5622362,5.579415,41.83,12.04,43.5282724215,136.52,46.4162384,24.7222362,52.5895060819,5.3562384,1.5622362,5.579415,41.06,23.16,47.1413746087,135.91,5.3562384,1.7522362,5.63556754,5.3562384,1.5622362,5.579415,0.0,0.19,0.19,135.91
2022-03-28 03:00:00,46.12056416,13.75724788,48.128664096,5.27056416,1.53724788,5.490171,40.85,12.22,42.6386080917,136.69,45.38056416,24.90724788,51.7664621201,5.27056416,1.53724788,5.490171,40.11,23.37,46.421643659,136.08,5.27056416,1.7272478800000002,5.5463710481,5.27056416,1.53724788,5.490171,0.0,0.19,0.19,136.08
2022-03-28 03:30:00,45.52413056,13.77703808,47.5631500376,5.30413056,1.54703808,5.525136,40.22,12.23,42.038331318,136.65,44.79413056,24.90703808,51.2530455538,5.30413056,1.54703808,5.525136,39.49,23.36,45.8819103787,136.03,5.30413056,1.73703808,5.5813172539,5.30413056,1.54703808,5.525136,0.0,0.19,0.19,136.03
2022-03-28 04:00:00,45.13818656,13.70072108,47.1716614509,5.24818656,1.53072108,5.466861,39.89,12.17,41.7051675455,136.76,44.40818656,24.87072108,50.8983280726,5.24818656,1.53072108,5.466861,39.16,23.34,45.5879501623,136.14,5.24818656,1.7207210800000001,5.5230737098,5.24818656,1.53072108,5.466861,0.0,0.19,0.19,136.14
2022-03-28 04:30:00,44.97682784,13.90365812,47.0768175609,5.32682784,1.5536581200000001,5.548779,39.65,12.35,41.5288453969,136.91,44.25682784,25.08365812,50.8709810711,5.32682784,1.5536581200000001,5.548779,38.93,23.53,45.4885238274,136.29,5.32682784,1.74365812,5.6049476783,5.32682784,1.5536581200000001,5.548779,0.0,0.19,0.19,136.29
2022-03-28 05:00:00,44.95130336,13.96496348,47.070584007,5.33130336,1.55496348,5.553441,39.62,12.41,41.5180984632,137.08,44.23130336,24.86496348,50.7412515197,5.33130336,1.55496348,5.553441,38.9,23.31,45.3493781655,136.43,5.33130336,1.74496348,5.6096072111,5.33130336,1.55496348,5.553441,0.0,0.19,0.19,136.43
2022-03-28 05:30:00,46.67527936,14.19195648,48.7851753309,5.35527936,1.56195648,5.578416,41.32,12.63,43.2071672295,136.51,45.91527936,23.53195648,51.5942424548,5.35527936,1.56195648,5.578416,40.56,21.97,46.1280229362,135.66,5.35527936,1.75195648,5.6345690635,5.35527936,1.56195648,5.578416,0.0,0.19,0.19,135.66
2022-03-28 06:00:00,49.6518528,13.3080404,51.4043813868,5.3418528,1.5580403999999999,5.56443,44.31,11.75,45.8414506751,137.85,48.7318528,23.9180404,54.2850452141,5.3418528,1.5580403999999999,5.56443,43.39,22.36,48.8125158131,137.12,5.3418528,1.7480403999999998,5.6205904118,5.3418528,1.5580403999999999,5.56443,0.0,0.19,0.19,137.12
2022-03-28 06:30:00,55.05677792,11.23489356,56.1913839324,5.29677792,1.54489356,5.5174769999999995,49.76,9.69,50.6947107695,137.47,54.30677792,22.47489356,58.7736928275,5.29677792,1.54489356,5.5174769999999995,49.01,20.93,53.2920725812,136.86,5.29677792,1.7348935600000002,5.5736623506,5.29677792,1.54489356,5.5174769999999995,0.0,0.19,0.19,136.86
2022-03-28 07:00:00,59.68408064,9.21827352,60.3917713644,5.27408064,1.5382735200000002,5.493834,54.41,7.68,54.9493448551,136.99,58.89408064,19.72827352,62.1105265676,5.27408064,1.5382735200000002,5.493834,53.62,18.19,56.6213784714,136.29,5.27408064,1.7282735200000001,5.5500320681,5.27408064,1.5382735200000002,5.493834,0.0,0.19,0.19,136.29
2022-03-28 07:30:00,65.7730816,7.2296488,66.1692230945,5.3130816,1.5496488,5.53446,60.46,5.68,60.7262216839,137.13,64.6330816,16.5996488,66.7306794315,5.3130816,1.5496488,5.53446,59.32,15.05,61.1993864348,136.2,5.3130816,1.7496488000000001,5.5937560737,5.3130816,1.5496488,5.53446,0.0,0.2,0.2,136.2
2022-03-28 08:00:00,70.33716736,6.15459048,70.6059211129,5.46716736,1.59459048,5.694966,64.87,4.5600000000000005,65.030073812,136.73,69.00716736,13.924590479999999,70.3980352502,5.46716736,1.59459048,5.694966,63.54,12.33,64.7252694085,135.61,5.46716736,1.7845904799999999,5.7510592175,5.46716736,1.59459048,5.694966,0.0,0.19,0.19,135.61
2022-03-28 08:30:00,73.36442976,3.01295868,73.4262723691,5.80442976,1.69295868,6.046281,67.56,1.32,67.5728939738,136.19,71.99442976,11.61295868,72.92502126,5.80442976,1.69295868,6.046281,66.19,9.92,66.9292350173,135.18,5.80442976,1.88295868,6.1022076521,5.80442976,1.69295868,6.046281,0.0,0.19,0.19,135.18
2022-03-28 09:00:00,70.9879856,2.6789958,71.0385185519,6.4079856,1.8689958,6.6749849999999995,64.58,0.81,64.5850795463,136.12,69.8779856,11.6089958,70.8357371317,6.4079856,1.8689958,6.6749849999999995,63.47,9.74,64.2129932335,135.18,6.4079856,2.0589958,6.730656963,6.4079856,1.8689958,6.6749849999999995,0.0,0.19,0.19,135.18
2022-03-28 09:30:00,63.80930144,3.53771292,63.9072950684,9.24930144,2.69771292,9.634689,54.56,0.84,54.5664658925,136.44,63.73930144,12.22771292,64.9015832728,9.24930144,2.69771292,9.634689,54.49,9.53,55.3170950069,135.45,9.24930144,2.8877129200000002,9.6896059278,9.24930144,2.69771292,9.634689,0.0,0.19,0.19,135.45
2022-03-28 10:00:00,56.2985328,3.5554053999999997,56.4106878436,8.6585328,2.5254054,9.019305,47.64,1.03,47.6511332499,136.57,55.6285328,11.3554054,56.7756892805,8.6585328,2.5254054,9.019305,46.97,8.83,47.7927797894,135.61,8.6585328,2.7154054,9.0743383635,8.6585328,2.5254054,9.019305,0.0,0.19,0.19,135.61
2022-03-28 10:30:00,52.83749408,3.58510244,52.958981676,8.41749408,2.45510244,8.768223,44.42,1.13,44.4343707056,136.48,52.69749408,9.92510244,53.6240015362,8.41749408,2.45510244,8.768223,44.28,7.47,44.9056711341,135.47,8.41749408,2.64510244,8.8233085351,8.41749408,2.45510244,8.768223,0.0,0.19,0.19,135.47
2022-03-28 11:00:00,34.30854112,5.66249116,34.7726875568,10.32854112,3.01249116,10.758897,23.98,2.65,24.1259797729,136.55,33.49854112,9.10249116,34.7132194198,10.32854112,3.01249116,10.758897,23.17,6.09,23.9569822807,135.59,10.32854112,3.21249116,10.8166011815,10.32854112,3.01249116,10.758897,0.0,0.2,0.2,135.59
2022-03-28 11:30:00,29.03220608,6.84314344,29.827799148,11.70220608,3.41314344,12.189798,17.33,3.43,17.6661767228,136.37,24.68220608,7.99314344,25.9442024165,11.70220608,3.41314344,12.189798,12.98,4.58,13.7643307138,135.3,11.70220608,3.60314344,12.2443566506,11.70220608,3.41314344,12.189798,0.0,0.19,0.19,135.3
2022-03-28 12:00:00,20.81047616,4.77388888,21.3510171431,13.35047616,3.89388888,13.906746,7.46,0.88,7.5117241696,136.72,15.200476160000001,6.90388888,16.6948542119,13.35047616,3.89388888,13.906746,1.85,3.01,3.5330723174000003,0.0,13.35047616,4.08388888,13.9611375641,13.35047616,3.89388888,13.906746,0.0,0.19,0.19,0.0
2022-03-28 12:30:00,20.16312352,5.27174436,20.8408934233,13.34312352,3.89174436,13.899087,6.82,1.38,6.9582181627,137.02,16.98312352,6.02174436,18.019097914,13.34312352,3.89174436,13.899087,3.64,2.13,4.217404415,0.0,13.34312352,4.08174436,13.9534792181,13.34312352,3.89174436,13.899087,0.0,0.19,0.19,0.0
2022-03-28 13:00:00,23.37668,5.661115,24.0523884649,13.30668,3.881115,13.861125,10.07,1.78,10.2261087418,137.05,20.08668,6.131115,21.0015543369,13.30668,3.881115,13.861125,6.78,2.25,7.1435915337,0.0,13.30668,4.071115,13.9155204705,13.30668,3.881115,13.861125,0.0,0.19,0.19,0.0
2022-03-28 13:30:00,22.66739936,5.37799148,23.2966475293,13.22739936,3.85799148,13.778541,9.44,1.52,9.561589826,137.14,19.89739936,5.64799148,20.6834791331,13.22739936,3.85799148,13.778541,6.67,1.79,6.9060118737,0.0,13.22739936,4.05799148,13.8358732533,13.22739936,3.85799148,13.778541,0.0,0.2,0.2,0.0
2022-03-28 14:00:00,21.8262704,5.5639122,22.5242802003,13.3162704,3.8839122,13.871115,8.51,1.6800000000000002,8.6742434829,137.23,19.0062704,5.4039122,19.7595693674,13.3162704,3.8839122,13.871115,5.69,1.52,5.8895245988,0.0,13.3162704,4.0739122,13.925509612900001,13.3162704,3.8839122,13.871115,0.0,0.19,0.19,0.0
2022-03-28 14:30:00,24.410856,6.049833,25.1493612241,13.130856,3.829833,13.677975,11.28,2.22,11.4963820396,136.68,21.020856,4.619833,21.5225287529,13.130856,3.829833,13.677975,7.89,0.79,7.9294514312,0.0,13.130856,4.019833,13.7323864146,13.130856,3.829833,13.677975,0.0,0.19,0.19,0.0
2022-03-28 15:00:00,31.25435328,7.03335304,32.0359587641,12.35435328,3.60335304,12.869118,18.9,3.43,19.2087193743,136.86,22.63435328,4.63335304,23.10372067,12.35435328,3.60335304,12.869118,10.28,1.03,10.3314713376,0.0,12.35435328,3.79335304,12.9236052343,12.35435328,3.60335304,12.869118,0.0,0.19,0.19,0.0
2022-03-28 15:30:00,39.28167616,9.27423888,40.3616351099,12.15167616,3.54423888,12.657996,27.13,5.73,27.7285015823,137.1,28.90167616,5.39423888,29.4007601594,12.15167616,3.54423888,12.657996,16.75,1.85,16.8518544974,0.0,12.15167616,3.73423888,12.712504612,12.15167616,3.54423888,12.657996,0.0,0.19,0.19,0.0
2022-03-28 16:00:00,50.0326464,9.7416052,50.9721941617,10.9426464,3.1916052,11.39859,39.09,6.55,39.6349668853,137.26,30.4926464,5.8116052,31.0415244387,10.9426464,3.1916052,11.39859,19.55,2.62,19.7247788327,0.0,10.9426464,3.3816052,11.4532425087,10.9426464,3.1916052,11.39859,0.0,0.19,0.19,0.0
2022-03-28 16:30:00,56.22171648,14.54925064,58.0737642843,11.79171648,3.43925064,12.283038,44.43,11.11,45.7980021398,137.84,29.58171648,5.29925064,30.0526206386,11.79171648,3.43925064,12.283038,17.79,1.8599999999999999,17.8869701179,0.0,11.79171648,3.62925064,12.3375863828,11.79171648,3.43925064,12.283038,0.0,0.19,0.19,0.0
2022-03-28 17:00:00,73.02505504,17.24605772,75.0338934781,9.89505504,2.88605772,10.307349,63.13,14.36,64.7426173397,138.09,34.91505504,3.68605772,35.109088424,9.89505504,2.88605772,10.307349,25.02,0.8,25.0327865009,0.0,9.89505504,3.07605772,10.3621544739,9.89505504,2.88605772,10.307349,0.0,0.19,0.19,0.0
2022-03-28 17:30:00,85.61384768,19.13862224,87.7269501112,8.46384768,2.46862224,8.816508,77.15,16.67,78.9304212582,138.09,40.47384768,5.47862224,40.8429632577,8.46384768,2.46862224,8.816508,32.01,3.01,32.1512083754,0.0,8.46384768,2.65862224,8.8715832727,8.46384768,2.46862224,8.816508,0.0,0.19,0.19,0.0
2022-03-28 18:00:00,88.50353888,20.04894884,90.7460012556,7.57353888,2.20894884,7.889103,80.93,17.84,82.872978105,138.17,39.12353888,5.11894884,39.4570010482,7.57353888,2.20894884,7.889103,31.55,2.91,31.6839170558,0.0,7.57353888,2.39894884,7.9443971895,7.57353888,2.20894884,7.889103,0.0,0.19,0.19,0.0
2022-03-28 18:30:00,91.11302944,22.63421692,93.882330123,7.52302944,2.19421692,7.836489,83.59,20.44,86.0527843826,136.74,42.33302944,8.85421692,43.2490755836,7.52302944,2.19421692,7.836489,34.81,6.66,35.4413840023,0.0,7.52302944,2.38421692,7.8917971513000005,7.52302944,2.19421692,7.836489,0.0,0.19,0.19,0.0
2022-03-28 19:00:00,96.3918512,28.2647066,100.4503987894,6.9418512,2.0247066,7.231095,89.45,26.24,93.2193118404,135.27,46.3518512,15.0347066,48.7292162077,6.9418512,2.0247066,7.231095,39.41,13.01,41.5019059803,0.0,6.9418512,2.2247066,7.2896239642000005,6.9418512,2.0247066,7.231095,0.0,0.2,0.2,0.0
2022-03-28 19:30:00,100.10794528,27.72398404,103.8759837462,6.76794528,1.97398404,7.049943,93.34,25.75,96.8267426902,135.04,51.09794528,15.85398404,53.5009235601,6.76794528,1.97398404,7.049943,44.33,13.88,46.4521614137,0.0,6.76794528,2.16398404,7.1054845182,6.76794528,1.97398404,7.049943,0.0,0.19,0.19,0.0
2022-03-28 20:00:00,102.49348992,26.79018456,105.9369126638,6.58348992,1.92018456,6.8578019999999995,95.91,24.87,99.0820114854,134.83,52.59348992,16.19018456,55.0290583061,6.58348992,1.92018456,6.8578019999999995,46.01,14.27,48.1721184919,0.0,6.58348992,2.11018456,6.9134085952,6.58348992,1.92018456,6.8578019999999995,0.0,0.19,0.19,0.0
2022-03-28 20:30:00,102.85605728,27.14135004,106.3767897672,6.65605728,1.94135004,6.933393,96.2,25.2,99.4458646702,134.52,53.06605728,15.84135004,55.3800939538,6.65605728,1.94135004,6.933393,46.41,13.9,48.4468585153,0.0,6.65605728,2.13135004,6.9889735661,6.65605728,1.94135004,6.933393,0.0,0.19,0.19,0.0
2022-03-28 21:00:00,98.18714624,28.78708432,102.3201442063,6.6071462400000005,1.92708432,6.882444,91.58,26.86,95.4377074326,134.67,50.11714624,14.87708432,52.2786379423,6.6071462400000005,1.92708432,6.882444,43.51,12.95,45.3962839889,0.0,6.6071462400000005,2.10708432,6.9349971715,6.6071462400000005,1.92708432,6.882444,0.0,0.18,0.18,0.0
2022-03-28 21:30:00,91.04673664,31.14988152,96.2279760335,6.61673664,1.92988152,6.892434,84.43,29.22,89.3433450236,135.1,45.57673664,13.38988152,47.5029246455,6.61673664,1.92988152,6.892434,38.96,11.46,40.6105060298,0.0,6.61673664,2.11988152,6.9480285997,6.61673664,1.92988152,6.892434,0.0,0.19,0.19,0.0
2022-03-28 22:00:00,88.7249296,31.2539378,94.0687076585,5.4649296,1.5939378,5.692635,83.26,29.66,88.3851978557,135.49,45.0449296,13.5239378,47.0312935851,5.4649296,1.5939378,5.692635,39.58,11.93,41.3388594424,0.0,5.4649296,1.7939378,5.7518404327,5.4649296,1.5939378,5.692635,0.0,0.2,0.2,0.0
2022-03-28 22:30:00,83.49472992,32.12887956,89.4630360886,5.34472992,1.55887956,5.567427,78.15,30.57,83.9163118827,135.13,44.10472992,13.53887956,46.1359779462,5.34472992,1.55887956,5.567427,38.76,11.98,40.5691754908,0.0,5.34472992,1.74887956,5.6235858341,5.34472992,1.55887956,5.567427,0.0,0.19,0.19,0.0
2022-03-28 23:00:00,76.99961504,29.84738772,82.5821243976,5.33961504,1.55738772,5.562099,71.66,28.29,77.0420644843,137.71,40.69961504,7.1373877199999995,41.3207087048,5.33961504,1.55738772,5.562099,35.36,5.58,35.7975697499,0.0,5.33961504,1.73738772,5.6151584897,5.33961504,1.55738772,5.562099,0.0,0.18,0.18,0.0
2022-03-28 23:30:00,72.39121344,34.82785392,80.3334749154,5.34121344,1.55785392,5.563764,67.05,33.27,74.8504869724,135.33,39.90121344,13.15785392,42.0147111589,5.34121344,1.55785392,5.563764,34.56,11.6,36.4548158684,0.0,5.34121344,1.74785392,5.6199247626,5.34121344,1.55785392,5.563764,0.0,0.19,0.19,0.0
2022-03-29 00:00:00,65.93079392,36.05023156,75.1431219903,5.28079392,1.54023156,5.500827,60.65,34.51,69.7808182812,135.54,37.21079392,10.37023156,38.628809026,5.28079392,1.54023156,5.500827,31.93,8.83,33.1284439719,0.0,5.28079392,1.72023156,5.5539158299,5.28079392,1.54023156,5.500827,0.0,0.18,0.18,0.0
2022-03-29 00:30:00,65.04595872,34.37048796,73.5683844352,5.31595872,1.5504879599999999,5.537457,59.73,32.82,68.1529551817,135.34,36.32595872,8.27048796,37.2555532508,5.31595872,1.5504879599999999,5.537457,31.01,6.72,31.7297730846,0.0,5.31595872,1.74048796,5.5936316872,5.31595872,1.5504879599999999,5.537457,0.0,0.19,0.19,0.0
2022-03-29 01:00:00,62.96915552,34.34142036,71.7248053273,5.31915552,1.55142036,5.540787,57.65,32.79,66.3227457212,135.13,36.32915552,8.67142036,37.3497131429,5.31915552,1.55142036,5.540787,31.01,7.12,31.8168901686,0.0,5.31915552,1.73142036,5.5938566221,5.31915552,1.55142036,5.540787,0.0,0.18,0.18,0.0
2022-03-29 01:30:00,64.0418528,35.1980404,73.077089146,5.3418528,1.5580403999999999,5.56443,58.7,33.64,67.6560389027,135.43,36.4218528,8.0580404,37.3025920879,5.3418528,1.5580403999999999,5.56443,31.08,6.5,31.7524235296,0.0,5.3418528,1.7480403999999998,5.6205904118,5.3418528,1.5580403999999999,5.56443,0.0,0.19,0.19,0.0
2022-03-29 02:00:00,64.946728,34.826129,73.6948895042,5.266728,1.5361289999999999,5.486175,59.68,33.29,68.3368604781,135.21,36.806728,8.066129,37.6802025354,5.266728,1.5361289999999999,5.486175,31.54,6.53,32.2088885248,0.0,5.266728,1.716129,5.5392709422,5.266728,1.5361289999999999,5.486175,0.0,0.18,0.18,0.0
2022-03-29 02:30:00,66.02681792,34.65323856,74.5680067277,5.25681792,1.53323856,5.475852,60.77,33.12,69.2093006756,135.19,36.88681792,8.06323856,37.7578223993,5.25681792,1.53323856,5.475852,31.63,6.53,32.2970246308,0.0,5.25681792,1.71323856,5.5289529757,5.25681792,1.53323856,5.475852,0.0,0.18,0.18,0.0
2022-03-29 03:00:00,65.44983488,34.47995184,73.9766717601,5.27983488,1.53995184,5.499828,60.17,32.94,68.596446701,135.19,36.62983488,8.08995184,37.5125595516,5.27983488,1.53995184,5.499828,31.35,6.55,32.0269417834,0.0,5.27983488,1.72995184,5.5560228337,5.27983488,1.53995184,5.499828,0.0,0.19,0.19,0.0
2022-03-29 03:30:00,64.11733728,34.85839004,72.9804103582,5.37733728,1.5683900400000002,5.601393,58.74,33.29,67.5174918077,135.19,36.27733728,7.95839004,37.1400211653,5.37733728,1.5683900400000002,5.601393,30.9,6.39,31.5537969189,0.0,5.37733728,1.7483900399999999,5.6544340084,5.37733728,1.5683900400000002,5.601393,0.0,0.18,0.18,0.0
2022-03-29 04:00:00,61.3962784,35.8605812,71.1019288442,5.3162784,1.5505811999999999,5.53779,56.08,34.31,65.74300343,135.37,35.4462784,7.6605812,36.2646267971,5.3162784,1.5505811999999999,5.53779,30.13,6.11,30.7432756875,0.0,5.3162784,1.7405811999999998,5.5939645101,5.3162784,1.5505811999999999,5.53779,0.0,0.19,0.19,0.0
2022-03-29 04:30:00,60.853171520000004,36.18675836,70.7996466421,5.30317152,1.54675836,5.524137,55.55,34.64,65.4655031295,135.32,35.30317152,7.53675836,36.0987069844,5.30317152,1.54675836,5.524137,30.0,5.99,30.5921574917,0.0,5.30317152,1.72675836,5.5772145919,5.30317152,1.54675836,5.524137,0.0,0.18,0.18,0.0
2022-03-29 05:00:00,62.97805664,35.35526652,72.223476023,5.29805664,1.54526652,5.518809,57.68,33.81,66.8587952329,135.35,35.71805664,7.80526652,36.5609320941,5.29805664,1.54526652,5.518809,30.42,6.26,31.0574306729,0.0,5.29805664,1.7352665200000001,5.5749936373,5.29805664,1.54526652,5.518809,0.0,0.19,0.19,0.0
2022-03-29 05:30:00,65.89915552,34.02142036,74.1630348729,5.31915552,1.55142036,5.540787,60.58,32.47,68.7330873743,134.95,37.15915552,8.35142036,38.0860743709,5.31915552,1.55142036,5.540787,31.84,6.8,32.5580343387,0.0,5.31915552,1.73142036,5.5938566221,5.31915552,1.55142036,5.540787,0.0,0.18,0.18,0.0
2022-03-29 06:00:00,69.4190256,31.9059658,76.4002079113,5.3690256,1.5659657999999999,5.592735,64.05,30.34,70.8725482821,136.77,38.0690256,6.0959658,38.5540076927,5.3690256,1.5659657999999999,5.592735,32.7,4.53,33.0122840773,0.0,5.3690256,1.7559658,5.648880578,5.3690256,1.5659657999999999,5.592735,0.0,0.19,0.19,0.0
2022-03-29 06:30:00,77.90458016,27.00258588,82.4515812711,5.25458016,1.53258588,5.473521,72.65,25.47,76.9853453587,136.27,41.13458016,5.89258588,41.5544973895,5.25458016,1.53258588,5.473521,35.88,4.36,36.1439344842,0.0,5.25458016,1.72258588,5.5297300813,5.25458016,1.53258588,5.473521,0.0,0.19,0.19,0.0
2022-03-29 07:00:00,83.38882592,26.88090756,87.6143794109,5.24882592,1.5309075600000002,5.467527,78.14,25.35,82.1491454612,136.27,44.15882592,10.43090756,45.3740646092,5.24882592,1.5309075600000002,5.467527,38.91,8.9,39.9148856944,0.0,5.24882592,1.7209075600000001,5.5237393465,5.24882592,1.5309075600000002,5.467527,0.0,0.19,0.19,0.0
2022-03-29 07:30:00,90.78922528,24.45102404,94.0241245827,5.48922528,1.60102404,5.717943,85.3,22.85,88.3074883574,135.86,46.27922528,12.01102404,47.8124606249,5.48922528,1.60102404,5.717943,40.79,10.41,42.0974132222,0.0,5.48922528,1.79102404,5.7740247044,5.48922528,1.60102404,5.717943,0.0,0.19,0.19,0.0
2022-03-29 08:00:00,97.89460864,23.90717752,100.7715611557,6.74460864,1.96717752,7.025634,91.15,21.94,93.7533258077,135.62,48.65460864,14.91717752,50.8900100911,6.74460864,1.96717752,7.025634,41.91,12.95,43.8651410576,0.0,6.74460864,2.15717752,7.0811835564,6.74460864,1.96717752,7.025634,0.0,0.19,0.19,0.0
2022-03-29 08:30:00,102.87031296,20.35009128,104.8638522256,6.72031296,1.9600912799999999,7.000326,96.15,18.39,97.8928730807,135.25,50.39031296,16.47009128,53.0136543447,6.72031296,1.9600912799999999,7.000326,43.67,14.51,46.017485807,0.0,6.72031296,2.15009128,7.0558839838,6.72031296,1.9600912799999999,7.000326,0.0,0.19,0.19,0.0
2022-03-29 09:00:00,101.74654656,19.66857608,103.6301723529,6.88654656,2.00857608,7.173486,94.86,17.66,96.489870971,135.35,48.34654656,16.38857608,51.0487413185,6.88654656,2.00857608,7.173486,41.46,14.38,43.8829807556,0.0,6.88654656,2.19857608,7.2289875019,6.88654656,2.00857608,7.173486,0.0,0.19,0.19,0.0
2022-03-29 09:30:00,104.83938496,15.67773728,106.0051323522,5.64938496,1.6477372799999999,5.8847760000000005,99.19,14.03,100.1773277743,134.77,50.33938496,16.19773728,52.8811910904,5.64938496,1.6477372799999999,5.8847760000000005,44.69,14.55,46.9989212642,0.0,5.64938496,1.83773728,5.9407767789,5.64938496,1.6477372799999999,5.8847760000000005,0.0,0.19,0.19,0.0
2022-03-29 10:00:00,103.99884512,14.94841316,105.0676679207,6.02884512,1.75841316,6.280047,97.97,13.19,98.8539174742,134.77,47.61884512,15.67841316,50.1334922959,6.02884512,1.75841316,6.280047,41.59,13.92,43.8576618164,0.0,6.02884512,1.9484131599999999,6.3358730514,6.02884512,1.75841316,6.280047,0.0,0.19,0.19,0.0
2022-03-29 10:30:00,103.33248032,15.62780676,104.5075587372,7.19248032,2.09780676,7.492167,96.14,13.53,97.0873858954,134.7,48.27248032,15.68780676,50.7576559465,7.19248032,2.09780676,7.492167,41.08,13.59,43.2695562723,0.0,7.19248032,2.27780676,7.5445461619,7.19248032,2.09780676,7.492167,0.0,0.18,0.18,0.0
2022-03-29 11:00:00,103.74767488,15.48932184,104.8975649578,7.43767488,2.16932184,7.747578,96.31,13.32,97.2267375777,134.8,48.54767488,15.98932184,51.1129645898,7.43767488,2.16932184,7.747578,41.11,13.82,43.3707793336,0.0,7.43767488,2.35932184,7.8029101728,7.43767488,2.16932184,7.747578,0.0,0.19,0.19,0.0
2022-03-29 11:30:00,100.94963264,16.61155952,102.3072443175,7.71963264,2.25155952,8.041284,93.23,14.36,94.3294360208,134.95,48.22963264,15.53155952,50.6687951871,7.71963264,2.25155952,8.041284,40.51,13.28,42.6311916324,0.0,7.71963264,2.44155952,8.0965388276,7.71963264,2.25155952,8.041284,0.0,0.19,0.19,0.0
2022-03-29 12:00:00,97.31557632,17.15120976,98.8154106945,8.09557632,2.36120976,8.432892,89.22,14.79,90.4375613338,134.95,46.15557632,15.36120976,48.644670733,8.09557632,2.36120976,8.432892,38.06,13.0,40.2189457843,0.0,8.09557632,2.55120976,8.4880520258,8.09557632,2.36120976,8.432892,0.0,0.19,0.19,0.0
2022-03-29 12:30:00,98.03711552,16.42582536,99.4036405683,7.35711552,2.14582536,7.663662,90.68,14.28,91.7974988766,134.88,50.85711552,18.88582536,54.2505354678,7.35711552,2.14582536,7.663662,43.5,16.74,46.6098444537,0.0,7.35711552,2.33582536,7.7190173524,7.35711552,2.14582536,7.663662,0.0,0.19,0.19,0.0
2022-03-29 13:00:00,95.79772448,15.59141964,97.0582113061,7.78772448,2.27141964,8.112213,88.01,13.32,89.0122603915,134.85,49.39772448,19.15141964,52.9802987726,7.78772448,2.27141964,8.112213,41.61,16.88,44.9035243606,0.0,7.78772448,2.46141964,8.167449982699999,7.78772448,2.27141964,8.112213,0.0,0.19,0.19,0.0
2022-03-29 13:30:00,95.82710368,18.86540524,97.6664595169,9.20710368,2.68540524,9.590733,86.62,16.18,88.1181978935,135.52,48.61710368,17.89540524,51.8060643066,9.20710368,2.68540524,9.590733,39.41,15.21,42.2432503484,0.0,9.20710368,2.87540524,9.645657752,9.20710368,2.68540524,9.590733,0.0,0.19,0.19,0.0
2022-03-29 14:00:00,86.4351056,21.1281558,88.979921598,9.2851056,2.7081558,9.671985,77.15,18.42,79.3184650633,136.02,43.2251056,15.8681558,46.0457177447,9.2851056,2.7081558,9.671985,33.94,13.16,36.4020493929,0.0,9.2851056,2.8981558,9.7268953446,9.2851056,2.7081558,9.671985,0.0,0.19,0.19,0.0
2022-03-29 14:30:00,85.68169056,20.34799308,88.0647087067,7.74169056,2.25799308,8.064261,77.94,18.09,80.0118222515,136.02,42.28169056,14.70799308,44.7668003888,7.74169056,2.25799308,8.064261,34.54,12.45,36.7153115199,0.0,7.74169056,2.44799308,8.1195100127,7.74169056,2.25799308,8.064261,0.0,0.19,0.19,0.0
2022-03-29 15:00:00,76.53241632,22.39195476,79.7408953157,11.25241632,3.28195476,11.721267,65.28,19.11,68.0196331951,136.37,42.69241632,13.99195476,44.9267983418,11.25241632,3.28195476,11.721267,31.44,10.71,33.2141189858,0.0,11.25241632,3.47195476,11.7758797079,11.25241632,3.28195476,11.721267,0.0,0.19,0.19,0.0
2022-03-29 15:30:00,67.48391584,22.16489212,71.0307070202,10.23391584,2.98489212,10.660329,57.25,19.18,60.3774370109,136.5,39.71391584,12.19489212,41.5440790627,10.23391584,2.98489212,10.660329,29.48,9.21,30.8851825314,0.0,10.23391584,3.17489212,10.715081586,10.23391584,2.98489212,10.660329,0.0,0.19,0.19,0.0
2022-03-29 16:00:00,62.68630272,23.16850496,66.8307726335,10.96630272,3.19850496,11.423232,51.72,19.97,55.4414943882,136.59,35.73630272,11.44850496,37.5253460732,10.96630272,3.19850496,11.423232,24.77,8.25,26.1077651284,0.0,10.96630272,3.38850496,11.4778813903,10.96630272,3.19850496,11.423232,0.0,0.19,0.19,0.0
2022-03-29 16:30:00,67.78377728,21.93568504,71.2447523718,8.93377728,2.60568504,9.306018,58.85,19.33,61.9432918079,136.5,35.32377728,11.605685040000001,37.181462674,8.93377728,2.60568504,9.306018,26.39,9.0,27.8824694028,0.0,8.93377728,2.79568504,9.3609952105,8.93377728,2.60568504,9.306018,0.0,0.19,0.19,0.0
2022-03-29 17:00:00,72.57746336,25.00384348,76.7637960014,9.16746336,2.67384348,9.549441,63.41,22.33,67.2269068156,136.91,32.51746336,12.30384348,34.7673695834,9.16746336,2.67384348,9.549441,23.35,9.63,25.2578581831,0.0,9.16746336,2.87384348,9.6073597208,9.16746336,2.67384348,9.549441,0.0,0.2,0.2,0.0
2022-03-29 17:30:00,83.50658432,24.25025376,86.9564513548,9.08658432,2.65025376,9.465192,74.42,21.6,77.4912666047,136.67,38.82658432,12.34025376,40.7404652995,9.08658432,2.65025376,9.465192,29.74,9.69,31.2788059235,0.0,9.08658432,2.84025376,9.5201394961,9.08658432,2.65025376,9.465192,0.0,0.19,0.19,0.0
2022-03-29 18:00:00,94.40257952,23.76200236,97.3472124726,7.89257952,2.30200236,8.221437,86.51,21.46,89.1319903289,136.58,44.56257952,12.08200236,46.1714010455,7.89257952,2.30200236,8.221437,36.67,9.78,37.9517759795,0.0,7.89257952,2.49200236,8.2766471014,7.89257952,2.30200236,8.221437,0.0,0.19,0.19,0.0
2022-03-29 18:30:00,100.49376896,23.16859928,103.1299257848,7.26376896,2.11859928,7.566426,93.23,21.05,95.5768559851,136.35,49.29376896,12.63859928,50.8882093421,7.26376896,2.11859928,7.566426,42.03,10.52,43.3265657536,0.0,7.26376896,2.30859928,7.6218088496,7.26376896,2.11859928,7.566426,0.0,0.19,0.19,0.0
2022-03-29 19:00:00,100.7504896,24.3076428,103.641317307,9.9004896,2.8876428,10.31301,90.85,21.42,93.340981889,136.4,52.1304896,13.0076428,53.7288257563,9.9004896,2.8876428,10.31301,42.23,10.12,43.425652557,0.0,9.9004896,3.0776428,10.3678145973,9.9004896,2.8876428,10.31301,0.0,0.19,0.19,0.0
2022-03-29 19:30:00,106.93451872,22.85006796,109.3486026415,6.75451872,1.9700679600000002,7.035957,100.18,20.88,102.3328236687,136.13,51.53451872,12.14006796,52.9451401903,6.75451872,1.9700679600000002,7.035957,44.78,10.17,45.9203364535,0.0,6.75451872,2.16006796,7.0915031362,6.75451872,1.9700679600000002,7.035957,0.0,0.19,0.19,0.0
2022-03-29 20:00:00,108.7422112,22.799811599999998,111.1067050437,6.5822112,1.9198116,6.85647,102.16,20.88,104.2719521252,135.98,52.7922112,13.1898116,54.4149675496,6.5822112,1.9198116,6.85647,46.21,11.27,47.5644510112,0.0,6.5822112,2.1098116,6.912077059,6.5822112,1.9198116,6.85647,0.0,0.19,0.19,0.0
2022-03-29 20:30:00,105.13210144,25.24186292,108.1198889976,6.45210144,1.88186292,6.7209389999999996,98.68,23.36,101.4072581229,136.04,51.58210144,14.30186292,53.5280904941,6.45210144,1.88186292,6.7209389999999996,45.13,12.42,46.8078337461,0.0,6.45210144,2.07186292,6.7765942,6.45210144,1.88186292,6.7209389999999996,0.0,0.19,0.19,0.0
2022-03-29 21:00:00,101.87800544,26.47983492,105.263049784,6.54800544,1.90983492,6.820839,95.33,24.57,98.4453848588,136.22,48.99800544,13.16983492,50.7370583392,6.54800544,1.90983492,6.820839,42.45,11.26,43.9179928959,0.0,6.54800544,2.09983492,6.8764585314,6.54800544,1.90983492,6.820839,0.0,0.19,0.19,0.0
2022-03-29 21:30:00,96.09348992,29.04018456,100.3857117536,6.58348992,1.92018456,6.8578019999999995,89.51,27.12,93.528255089,136.57,46.97348992,12.43018456,48.5903101807,6.58348992,1.92018456,6.8578019999999995,40.39,10.51,41.7350236612,0.0,6.58348992,2.11018456,6.9134085952,6.58348992,1.92018456,6.8578019999999995,0.0,0.19,0.19,0.0
2022-03-29 22:00:00,91.1862272,30.2051496,96.0587273147,6.5662272,1.9151496,6.8398200000000005,84.62,28.29,89.223699206,136.83,44.8462272,11.0051496,46.1768059938,6.5662272,1.9151496,6.8398200000000005,38.28,9.09,39.3444595845,0.0,6.5662272,2.1051496,6.8954328711,6.5662272,1.9151496,6.8398200000000005,0.0,0.19,0.19,0.0
2022-03-29 22:30:00,87.17286176,28.71708468,91.7811461028,5.37286176,1.56708468,5.596731,81.8,27.15,86.1879486935,135.19,45.30286176,11.20708468,46.6684907692,5.37286176,1.56708468,5.596731,39.93,9.64,41.0771773616,0.0,5.37286176,1.7570846800000002,5.6528744958,5.37286176,1.56708468,5.596731,0.0,0.19,0.19,0.0
2022-03-29 23:00:00,80.81700768,32.48787724,87.1025309501,5.30700768,1.54787724,5.528133,75.51,30.94,81.6029637942,135.76,43.12700768,12.67787724,44.9518338085,5.30700768,1.54787724,5.528133,37.82,11.13,39.4237149442,0.0,5.30700768,1.73787724,5.5843126539,5.30700768,1.54787724,5.528133,0.0,0.19,0.19,0.0
2022-03-29 23:30:00,76.7755392,27.7028656,81.6206602638,5.2555392,1.5328656,5.47452,71.52,26.17,76.1575951564,136.08,40.2855392,5.2928656,40.631749838,5.2555392,1.5328656,5.47452,35.03,3.76,35.2312148527,0.0,5.2555392,1.7228656,5.5307285378,5.2555392,1.5328656,5.47452,0.0,0.19,0.19,0.0
2022-03-30 00:00:00,72.250704,26.913122,77.100456317,5.290704,1.5431219999999999,5.51115,66.96,25.37,71.6050172823,136.36,37.830704,3.233122,37.9686086524,5.290704,1.5431219999999999,5.51115,32.54,1.69,32.5838564323,0.0,5.290704,1.7331219999999998,5.5673387433,5.290704,1.5431219999999999,5.51115,0.0,0.19,0.19,0.0
2022-03-30 00:30:00,68.57608864,27.94594252,74.0517092071,5.2660886399999995,1.5359425199999999,5.485509,63.31,26.41,68.5976982121,135.77,36.30608864,2.64594252,36.402377452,5.2660886399999995,1.5359425199999999,5.485509,31.04,1.11,31.0598406306,0.0,5.2660886399999995,1.71594252,5.5386052663,5.2660886399999995,1.5359425199999999,5.485509,0.0,0.18,0.18,0.0
2022-03-30 01:00:00,68.01805664,29.03526652,73.9560865039,5.29805664,1.54526652,5.518809,62.72,27.49,68.4799131133,135.99,36.87805664,4.45526652,37.1462038613,5.29805664,1.54526652,5.518809,31.58,2.91,31.7137903758,0.0,5.29805664,1.7352665200000001,5.5749936373,5.29805664,1.54526652,5.518809,0.0,0.19,0.19,0.0
2022-03-30 01:30:00,68.54381088,30.08694484,74.8563842285,5.30381088,1.54694484,5.524803,63.24,28.54,69.3817641747,136.06,36.89381088,4.37694484,37.1525359482,5.30381088,1.54694484,5.524803,31.59,2.83,31.7165098963,0.0,5.30381088,1.73694484,5.5809844318,5.30381088,1.54694484,5.524803,0.0,0.19,0.19,0.0
2022-03-30 02:00:00,69.79617856,30.02305208,75.9795380203,5.25617856,1.53305208,5.475186,64.54,28.49,70.5485060083,135.83,37.26617856,4.25305208,37.5080860144,5.25617856,1.53305208,5.475186,32.01,2.7199999999999998,32.1253560292,0.0,5.25617856,1.72305208,5.5313941755,5.25617856,1.53305208,5.475186,0.0,0.19,0.19,0.0
2022-03-30 02:30:00,68.27490976,30.52309868,74.7871837668,5.32490976,1.5530986800000002,5.546781,62.95,28.97,69.296200473,136.0,37.24490976,4.27309868,37.4892341261,5.32490976,1.5530986800000002,5.546781,31.92,2.7199999999999998,32.0356801083,0.0,5.32490976,1.7430986800000001,5.6029507369000005,5.32490976,1.5530986800000002,5.546781,0.0,0.19,0.19,0.0
2022-03-30 03:00:00,67.47426048,30.34249264,73.9827188398,5.25426048,1.53249264,5.473188,62.22,28.81,68.5663510769,136.06,36.91426048,4.35249264,37.1699720065,5.25426048,1.53249264,5.473188,31.66,2.8200000000000003,31.7853425339,0.0,5.25426048,1.71249264,5.5262902777,5.25426048,1.53249264,5.473188,0.0,0.18,0.18,0.0
2022-03-30 03:30:00,66.86292192,30.45293556,73.4712978782,5.15292192,1.50293556,5.367627,61.71,28.95,68.1632349584,136.22,36.56292192,4.31293556,36.8164185177,5.15292192,1.50293556,5.367627,31.41,2.81,31.5354435517,0.0,5.15292192,1.69293556,5.4238948297,5.15292192,1.50293556,5.367627,0.0,0.19,0.19,0.0
2022-03-30 04:00:00,66.81548992,30.53743456,73.4632193874,4.58548992,1.33743456,4.776552,62.23,29.2,68.7401840265,136.38,35.93548992,3.96743456,36.1538375941,4.58548992,1.33743456,4.776552,31.35,2.63,31.4601239667,0.0,4.58548992,1.52743456,4.8331950242,4.58548992,1.33743456,4.776552,0.0,0.19,0.19,0.0
2022-03-30 04:30:00,66.31919616,30.22309888,72.8812148994,4.63919616,1.3530988800000001,4.832496,61.68,28.87,68.1021240491,136.06,35.91919616,4.19309888,36.1631128499,4.63919616,1.3530988800000001,4.832496,31.28,2.84,31.4086612258,0.0,4.63919616,1.54309888,4.8890996272,4.63919616,1.3530988800000001,4.832496,0.0,0.19,0.19,0.0
2022-03-30 05:00:00,66.66063456,30.20018508,73.1825893147,4.80063456,1.40018508,5.000661,61.86,28.8,68.235618265,136.1,36.06063456,4.31018508,36.3173107525,4.80063456,1.40018508,5.000661,31.26,2.91,31.3951540847,0.0,4.80063456,1.59018508,5.0571514479,4.80063456,1.40018508,5.000661,0.0,0.19,0.19,0.0
2022-03-30 05:30:00,69.96149376,28.92293568,75.7043381682,4.74149376,1.3829356800000001,4.939056,65.22,27.54,70.796186338,135.63,37.23149376,4.77293568,37.5361831119,4.74149376,1.3829356800000001,4.939056,32.49,3.39,32.6663772096,0.0,4.74149376,1.57293568,4.9955870255,4.74149376,1.3829356800000001,4.939056,0.0,0.19,0.19,0.0
2022-03-30 06:00:00,73.27904608,30.01013844,79.1860278306,4.86904608,1.4201384400000001,5.071923,68.41,28.59,74.1438884872,137.08,39.03904608,6.48013844,39.5732145907,4.86904608,1.4201384400000001,5.071923,34.17,5.06,34.5426186037,0.0,4.86904608,1.61013844,5.1283677252,4.86904608,1.4201384400000001,5.071923,0.0,0.19,0.19,0.0
2022-03-30 06:30:00,79.28838688,28.54911284,84.2715855908,4.72838688,1.37911284,4.925403,74.56,27.17,79.356174933,136.45,41.90838688,8.77911284,42.8180535889,4.72838688,1.37911284,4.925403,37.18,7.4,37.9092653582,0.0,4.72838688,1.56911284,4.9819431542,4.72838688,1.37911284,4.925403,0.0,0.19,0.19,0.0
2022-03-30 07:00:00,88.4359792,26.9946606,92.4642315599,4.8159792,1.4046606,5.016645,83.62,25.59,87.4479988336,135.98,45.6359792,11.4546606,47.0515870827,4.8159792,1.4046606,5.016645,40.82,10.05,42.0389688266,0.0,4.8159792,1.5946606,5.0731250807,4.8159792,1.4046606,5.016645,0.0,0.19,0.19,0.0
2022-03-30 07:30:00,95.54339072,25.49598896,98.8867279433,5.88339072,1.71598896,6.128532,89.66,23.78,92.7599266925,135.43,46.95339072,13.54598896,48.868340641,5.88339072,1.71598896,6.128532,41.07,11.83,42.7398385584,0.0,5.88339072,1.89598896,6.18134779,5.88339072,1.71598896,6.128532,0.0,0.18,0.18,0.0
2022-03-30 08:00:00,101.10140256,24.14915908,103.94554095230001,6.03140256,1.7591590799999999,6.282711,95.07,22.39,97.6709629317,134.97,49.59140256,17.83915908,52.7023984706,6.03140256,1.7591590799999999,6.282711,43.56,16.08,46.4331777935,0.0,6.03140256,1.94915908,6.3385359477,6.03140256,1.7591590799999999,6.282711,0.0,0.19,0.19,0.0
2022-03-30 08:30:00,104.55610752,21.81678136,106.8080126612,6.36610752,1.85678136,6.631362,98.19,19.96,100.1981920995,135.01,51.93610752,19.77678136,55.5740977911,6.36610752,1.85678136,6.631362,45.57,17.92,48.9668387789,0.0,6.36610752,2.04678136,6.6870500889,6.36610752,1.85678136,6.631362,0.0,0.19,0.19,0.0
2022-03-30 09:00:00,102.50437888,22.14419384,104.8690278891,6.73437888,1.96419384,7.014978,95.77,20.18,97.8730059822,135.2,51.21437888,19.53419384,54.8132952215,6.73437888,1.96419384,7.014978,44.48,17.57,47.8244215856,0.0,6.73437888,2.15419384,7.0705310974,6.73437888,1.96419384,7.014978,0.0,0.19,0.19,0.0
2022-03-30 09:30:00,99.35205056,22.86309808,101.9487675467,7.38205056,2.15309808,7.689636,91.97,20.71,94.2729282456,135.2,52.15205056,19.76309808,55.7711074243,7.38205056,2.15309808,7.689636,44.77,17.61,48.1088869129,0.0,7.38205056,2.33309808,7.741964681,7.38205056,2.15309808,7.689636,0.0,0.18,0.18,0.0
