Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-03-30 10:00:00,101.2296528,20.5190654,103.288308394,7.5396528,2.1990654,7.8538049999999995,93.69,18.32,95.4643310352,134.79,53.6596528,19.0190654,56.9305119185,7.5396528,2.1990654,7.8538049999999995,46.12,16.82,49.091412691,0.0,7.5396528,2.3890654,7.9091085357,7.5396528,2.1990654,7.8538049999999995,0.0,0.19,0.19,0.0
2022-03-30 10:30:00,112.64810656,16.62403108,113.8681444518,5.32810656,1.5540310800000001,5.550111,107.32,15.07,108.372908515,134.26,55.64810656,20.24403108,59.2159822859,5.32810656,1.5540310800000001,5.550111,50.32,18.69,53.6788459265,0.0,5.32810656,1.74403108,5.606278973,5.32810656,1.5540310800000001,5.550111,0.0,0.19,0.19,0.0
2022-03-30 11:00:00,111.42426016,18.06582588,112.8793152749,5.57426016,1.62582588,5.806521,105.85,16.44,107.1190743985,134.5,54.04426016,21.73582588,58.2514221537,5.57426016,1.62582588,5.806521,48.47,20.11,52.4762136591,0.0,5.57426016,1.81582588,5.8625591645,5.57426016,1.62582588,5.806521,0.0,0.19,0.19,0.0
2022-03-30 11:30:00,110.51556864,18.13745752,111.9940100055,5.78556864,1.6874575200000002,6.026634,104.73,16.45,106.0140339766,134.43,55.49556864,22.00745752,59.6999692225,5.78556864,1.6874575200000002,6.026634,49.71,20.32,53.7027606367,0.0,5.78556864,1.8674575199999999,6.079490281,5.78556864,1.6874575200000002,6.026634,0.0,0.18,0.18,0.0
2022-03-30 12:00:00,108.52909472,18.28223596,110.0581871214,6.17909472,1.80223596,6.436557,102.35,16.48,103.6682829992,134.62,54.20909472,22.16223596,58.564414563,6.17909472,1.80223596,6.436557,48.03,20.36,52.1671400405,0.0,6.17909472,1.99223596,6.4923197456,6.17909472,1.80223596,6.436557,0.0,0.19,0.19,0.0
2022-03-30 12:30:00,106.4940496,18.9403478,108.1652410666,6.3440496,1.8503478,6.608385,100.15,17.09,101.5976899344,134.79,53.7240496,22.0203478,58.0617707503,6.3440496,1.8503478,6.608385,47.38,20.17,51.494594862,0.0,6.3440496,2.0403478,6.6640816676,6.3440496,1.8503478,6.608385,0.0,0.19,0.19,0.0
2022-03-30 13:00:00,101.13688704,19.66950872,103.0318372807,6.06688704,1.7695087200000001,6.319674,95.07,17.9,96.7404512084,135.03,47.06688704,21.45950872,51.7281583873,6.06688704,1.7695087200000001,6.319674,41.0,19.69,45.4829209704,0.0,6.06688704,1.95950872,6.3754837291,6.06688704,1.7695087200000001,6.319674,0.0,0.19,0.19,0.0
2022-03-30 13:30:00,96.8632608,20.1005344,98.9268556863,5.9332608,1.7305343999999998,6.18048,90.93,18.37,92.7670297034,135.21,43.9632608,21.3805344,48.8865579827,5.9332608,1.7305343999999998,6.18048,38.03,19.65,42.8065812697,0.0,5.9332608,1.9105344,6.2332756569,5.9332608,1.7305343999999998,6.18048,0.0,0.18,0.18,0.0
2022-03-30 14:00:00,95.86234112,20.92526616,98.1195964569,6.53234112,1.90526616,6.804522,89.33,19.02,91.3324110051,135.27,46.13234112,21.47526616,50.8859504564,6.53234112,1.90526616,6.804522,39.6,19.57,44.1717658692,0.0,6.53234112,2.09526616,6.8601472863,6.53234112,1.90526616,6.804522,0.0,0.19,0.19,0.0
2022-03-30 14:30:00,96.11775552,20.94934536,98.3742750785,6.71775552,1.95934536,6.997662,89.4,18.99,91.3946393395,135.38,47.96775552,21.64934536,52.6269866527,6.71775552,1.95934536,6.997662,41.25,19.69,45.7084084168,0.0,6.71775552,2.14934536,7.0532208744,6.71775552,1.95934536,6.997662,0.0,0.19,0.19,0.0
2022-03-30 15:00:00,95.78331968,21.07971824,98.0754752729,6.99331968,2.03971824,7.284708,88.79,19.04,90.808511165,135.69,46.96331968,19.86971824,50.9937162629,6.99331968,2.03971824,7.284708,39.97,17.83,43.7665374459,0.0,6.99331968,2.22971824,7.3401746285,6.99331968,2.03971824,7.284708,0.0,0.19,0.19,0.0
2022-03-30 15:30:00,91.60148096,20.83251528,93.9405397417,7.55148096,2.20251528,7.8661259999999995,84.05,18.63,86.0899494715,136.03,48.42148096,17.00251528,51.3198338287,7.55148096,2.20251528,7.8661259999999995,40.87,14.8,43.4671933762,0.0,7.55148096,2.39251528,7.9214262639,7.55148096,2.20251528,7.8661259999999995,0.0,0.19,0.19,0.0
2022-03-30 16:00:00,93.05622592,21.55848256,95.5208320356,7.84622592,2.28848256,8.173152,85.21,19.27,87.3617593687,136.58,44.35622592,14.76848256,46.7502176999,7.84622592,2.28848256,8.173152,36.51,12.48,38.5840705473,0.0,7.84622592,2.47848256,8.2283738969,7.84622592,2.28848256,8.173152,0.0,0.19,0.19,0.0
2022-03-30 16:30:00,101.87349856,21.04393708,104.0243096429,7.93349856,2.31393708,8.264061,93.94,18.73,95.7890207696,136.49,48.18349856,15.38393708,50.579788983,7.93349856,2.31393708,8.264061,40.25,13.07,42.3188775844,0.0,7.93349856,2.50393708,8.3192608026,7.93349856,2.31393708,8.264061,0.0,0.19,0.19,0.0
2022-03-30 17:00:00,107.49406816,20.05451988,109.3487926646,7.76406816,2.26451988,8.087571,99.73,17.79,101.3042792778,136.15,50.27406816,15.60451988,52.6401269949,7.76406816,2.26451988,8.087571,42.51,13.34,44.5539639089,0.0,7.76406816,2.45451988,8.1428141471,7.76406816,2.26451988,8.087571,0.0,0.19,0.19,0.0
2022-03-30 17:30:00,110.5227296,19.3549628,112.204671664,7.6627296,2.2349628,7.98201,102.86,17.12,104.2749922081,135.81,53.4227296,16.2449628,55.8380412827,7.6627296,2.2349628,7.98201,45.76,14.01,47.8566369483,0.0,7.6627296,2.4249628,8.0372799817,7.6627296,2.2349628,7.98201,0.0,0.19,0.19,0.0
2022-03-30 18:00:00,107.21520672,20.94235196,109.2413962636,8.06520672,2.35235196,8.401257,99.15,18.59,100.877701203,136.11,52.37520672,15.97235196,54.7565366518,8.06520672,2.35235196,8.401257,44.31,13.62,46.3560190267,0.0,8.06520672,2.54235196,8.4564243581,8.06520672,2.35235196,8.401257,0.0,0.19,0.19,0.0
2022-03-30 18:30:00,100.66772416,24.01475288,103.492507185,8.10772416,2.36475288,8.445546,92.56,21.65,95.0582773881,136.45,50.55772416,14.454752880000001,52.583489358,8.10772416,2.36475288,8.445546,42.45,12.09,44.1380855951,0.0,8.10772416,2.55475288,8.5007031081,8.10772416,2.36475288,8.445546,0.0,0.19,0.19,0.0
2022-03-30 19:00:00,113.90724544,21.19127992,115.8616886998,7.30724544,2.13127992,7.611714,106.6,19.06,108.2905517578,136.05,54.50724544,14.98127992,56.5285640495,7.30724544,2.13127992,7.611714,47.2,12.85,48.9179159409,0.0,7.30724544,2.32127992,7.6670839559,7.30724544,2.13127992,7.611714,0.0,0.19,0.19,0.0
2022-03-30 19:30:00,116.92514816,20.97983488,118.7924397587,6.68514816,1.94983488,6.963696,110.24,19.03,111.8704540976,136.09,55.74514816,15.05983488,57.7435725427,6.68514816,1.94983488,6.963696,49.06,13.11,50.7814503535,0.0,6.68514816,2.13983488,7.0192662889,6.68514816,1.94983488,6.963696,0.0,0.19,0.19,0.0
2022-03-30 20:00:00,112.42695616,22.80577888,114.716712042,6.87695616,2.00577888,7.163496,105.55,20.8,107.5799353969,136.57,54.99695616,14.47577888,56.870144725,6.87695616,2.00577888,7.163496,48.12,12.47,49.7095091507,0.0,6.87695616,2.19577888,7.2190006868,6.87695616,2.00577888,7.163496,0.0,0.19,0.19,0.0
2022-03-30 20:30:00,108.32669344,25.39486892,111.2635244773,9.85669344,2.87486892,10.267389,98.47,22.52,101.0123324154,137.09,58.94669344,15.70486892,61.002914482,9.85669344,2.87486892,10.267389,49.09,12.83,50.7389101184,0.0,9.85669344,3.06486892,10.3222006891,9.85669344,2.87486892,10.267389,0.0,0.19,0.19,0.0
2022-03-30 21:00:00,103.10993184,25.75748012,106.278435377,8.21993184,2.39748012,8.562429,94.89,23.36,97.7230868321,136.24,56.05993184,14.86748012,57.997913092,8.21993184,2.39748012,8.562429,47.84,12.47,49.4385123158,0.0,8.21993184,2.58748012,8.6175595632,8.21993184,2.39748012,8.562429,0.0,0.19,0.19,0.0
2022-03-30 21:30:00,102.5558288,25.8650334,105.7671876039,5.3658288,1.5650334,5.589405,97.19,24.3,100.1817653069,136.24,52.5658288,13.645033399999999,54.3079487176,5.3658288,1.5650334,5.589405,47.2,12.08,48.7213136112,0.0,5.3658288,1.7550333999999999,5.6455523154,5.3658288,1.5650334,5.589405,0.0,0.19,0.19,0.0
2022-03-30 22:00:00,99.47530944,26.94988192,103.0613085677,5.24530944,1.52988192,5.463864,94.23,25.42,97.5985107468,136.69,51.06530944,13.18988192,52.7412439488,5.24530944,1.52988192,5.463864,45.82,11.66,47.2803130277,0.0,5.24530944,1.7198819200000002,5.5200783455,5.24530944,1.52988192,5.463864,0.0,0.19,0.19,0.0
2022-03-30 22:30:00,90.58691776,28.98076768,95.1098026734,5.31691776,1.5507676799999999,5.538456,85.27,27.43,89.5733096408,136.98,46.78691776,11.26076768,48.1229733311,5.31691776,1.5507676799999999,5.538456,41.47,9.71,42.5916071545,0.0,5.31691776,1.74076768,5.594630156,5.31691776,1.5507676799999999,5.538456,0.0,0.19,0.19,0.0
2022-03-30 23:00:00,83.69724736,29.85128048,88.8612860696,5.38724736,1.57128048,5.6117159999999995,78.31,28.28,83.2599213307,136.62,44.01724736,8.94128048,44.9161948719,5.38724736,1.57128048,5.6117159999999995,38.63,7.37,39.3267567948,0.0,5.38724736,1.76128048,5.6678517136,5.38724736,1.57128048,5.6117159999999995,0.0,0.19,0.19,0.0
2022-03-30 23:30:00,79.78712736,30.39624548,85.3810132971,5.50712736,1.6062454800000001,5.736591,74.28,28.79,79.6641858052,135.58,42.50712736,10.28624548,43.7339996167,5.50712736,1.6062454800000001,5.736591,37.0,8.68,38.0045049961,0.0,5.50712736,1.79624548,5.7926634274,5.50712736,1.6062454800000001,5.736591,0.0,0.19,0.19,0.0
2022-03-31 00:00:00,72.96187264,33.16887952,80.1474230886,5.48187264,1.59887952,5.710284,67.48,31.57,74.4997671137,136.46,39.54187264,9.21887952,40.6023082039,5.48187264,1.59887952,5.710284,34.06,7.62,34.9019770214,0.0,5.48187264,1.78887952,5.7663695319,5.48187264,1.59887952,5.710284,0.0,0.19,0.19,0.0
2022-03-31 00:30:00,70.17196256,30.82598908,76.6442817977,5.47196256,1.59598908,5.699961,64.7,29.23,70.9963583573,136.54,37.68196256,5.97598908,38.1528864944,5.47196256,1.59598908,5.699961,32.21,4.38,32.5064378239,0.0,5.47196256,1.78598908,5.7560517068,5.47196256,1.59598908,5.699961,0.0,0.19,0.19,0.0
2022-03-31 01:00:00,70.56201248,29.91475364,76.641307991,5.50201248,1.60475364,5.731263,65.06,28.31,70.952517221,135.81,37.89201248,6.33475364,38.4178827301,5.50201248,1.60475364,5.731263,32.39,4.73,32.7335454847,0.0,5.50201248,1.7947536400000001,5.7873380719,5.50201248,1.60475364,5.731263,0.0,0.19,0.19,0.0
2022-03-31 01:30:00,70.58528928,30.65237604,76.9535653472,5.42528928,1.58237604,5.651343,65.16,29.07,71.3504765226,136.65,38.25528928,6.28237604,38.7677108765,5.42528928,1.58237604,5.651343,32.83,4.7,33.1647237287,0.0,5.42528928,1.7723760400000002,5.7074583309,5.42528928,1.58237604,5.651343,0.0,0.19,0.19,0.0
2022-03-31 02:00:00,74.14100352,30.09570936,80.0164990788,5.47100352,1.5957093599999999,5.698962,68.67,28.5,74.349303292,136.42,39.34100352,6.43570936,39.8639299734,5.47100352,1.5957093599999999,5.698962,33.87,4.84,34.2140687437,0.0,5.47100352,1.78570936,5.7550532086,5.47100352,1.5957093599999999,5.698962,0.0,0.19,0.19,0.0
2022-03-31 02:30:00,75.84780672,29.47477696,81.3735353851,5.4678067200000005,1.59477696,5.695632,70.38,27.88,75.7009828206,136.73,39.59780672,6.49477696,40.1269040021,5.4678067200000005,1.59477696,5.695632,34.13,4.9,34.4799492459,0.0,5.4678067200000005,1.7847769599999999,5.7517248825,5.4678067200000005,1.59477696,5.695632,0.0,0.19,0.19,0.0
2022-03-31 03:00:00,74.66830624,31.32908932,80.9744885403,5.44830624,1.58908932,5.675319,69.22,29.74,75.3384098585,137.19,39.19830624,7.37908932,39.8868170111,5.44830624,1.58908932,5.675319,33.75,5.79,34.24305185,0.0,5.44830624,1.77908932,5.7314221353,5.44830624,1.58908932,5.675319,0.0,0.19,0.19,0.0
2022-03-31 03:30:00,73.69576864,32.35918252,80.4871605214,5.58576864,1.62918252,5.818509,68.11,30.73,74.7215163122,137.37,38.75576864,7.87918252,39.5485918847,5.58576864,1.62918252,5.818509,33.17,6.25,33.753687206,0.0,5.58576864,1.81918252,5.8745413727999996,5.58576864,1.62918252,5.818509,0.0,0.19,0.19,0.0
2022-03-31 04:00:00,69.86261184,34.00659512,77.6996334918,5.54261184,1.61659512,5.773554,64.32,32.39,72.0150991112,137.64,37.842611840000004,7.41659512,38.5625356278,5.54261184,1.61659512,5.773554,32.3,5.8,32.8166116472,0.0,5.54261184,1.8065951199999999,5.8296082147,5.54261184,1.61659512,5.773554,0.0,0.19,0.19,0.0
2022-03-31 04:30:00,70.57326112,33.51720116,78.1280228773,5.61326112,1.63720116,5.847147,64.96,31.88,72.3611497974,137.44,37.99326112,7.64720116,38.7552264361,5.61326112,1.63720116,5.847147,32.38,6.01,32.9330305317,0.0,5.61326112,1.82720116,5.9031656321,5.61326112,1.63720116,5.847147,0.0,0.19,0.19,0.0
2022-03-31 05:00:00,70.31217216,33.39146688,77.8382400511,5.66217216,1.65146688,5.898096,64.65,31.74,72.0211781353,137.53,37.85217216,7.66146688,38.6197489891,5.66217216,1.65146688,5.898096,32.19,6.01,32.7462394788,0.0,5.66217216,1.84146688,5.9540905132,5.66217216,1.65146688,5.898096,0.0,0.19,0.19,0.0
2022-03-31 05:30:00,72.6756288,31.9933084,79.4060375781,5.5656288,1.6233084,5.79753,67.11,30.37,73.661991556,136.85,38.7456288,8.2533084,39.6149069247,5.5656288,1.6233084,5.79753,33.18,6.63,33.8359173069,0.0,5.5656288,1.8133084,5.8535725239000005,5.5656288,1.6233084,5.79753,0.0,0.19,0.19,0.0
2022-03-31 06:00:00,76.44727712,31.43253916,82.657066831,5.59727712,1.6325391599999999,5.830497,70.85,29.8,76.8619704405,137.23,40.11727712,8.24253916,40.955285072,5.59727712,1.6325391599999999,5.830497,34.52,6.61,35.1471549346,0.0,5.59727712,1.83253916,5.8896274017,5.59727712,1.6325391599999999,5.830497,0.0,0.2,0.2,0.0
2022-03-31 06:30:00,86.47639808,27.62894944,90.7828523018,5.51639808,1.60894944,5.746248,80.96,26.02,85.0385912395,136.3,44.47639808,9.86894944,45.5581622678,5.51639808,1.60894944,5.746248,38.96,8.26,39.8259864912,0.0,5.51639808,1.7889494400000001,5.7992230407,5.51639808,1.60894944,5.746248,0.0,0.18,0.18,0.0
2022-03-31 07:00:00,93.71359104,24.65438072,96.902402624,5.36359104,1.56438072,5.587074,88.35,23.09,91.3174167396,135.82,47.71359104,11.41438072,49.0599108963,5.36359104,1.56438072,5.587074,42.35,9.85,43.4803978823,0.0,5.36359104,1.75438072,5.6432225328,5.36359104,1.56438072,5.587074,0.0,0.19,0.19,0.0
2022-03-31 07:30:00,105.83296128,20.96794704,107.8900852552,5.75296128,1.67794704,5.992668,100.08,19.29,101.9220805321,135.11,53.36296128,15.57794704,55.5902695672,5.75296128,1.67794704,5.992668,47.61,13.9,49.5976017565,0.0,5.75296128,1.86794704,6.0486188203,5.75296128,1.67794704,5.992668,0.0,0.19,0.19,0.0
2022-03-31 08:00:00,109.82897408,21.26386744,111.868474585,6.93897408,2.02386744,7.228098,102.89,19.24,104.6734431458,134.85,53.34897408,17.83386744,56.2508654445,6.93897408,2.02386744,7.228098,46.41,15.81,49.0290138591,0.0,6.93897408,2.21386744,7.2835822454,6.93897408,2.02386744,7.228098,0.0,0.19,0.19,0.0
2022-03-31 08:30:00,109.23722528,19.61377404,110.9841048032,7.48722528,2.18377404,7.799193,101.75,17.43,103.2321045024,134.71,51.96722528,18.46377404,55.1498273352,7.48722528,2.18377404,7.799193,44.48,16.28,47.3656922255,0.0,7.48722528,2.37377404,7.8545111615,7.48722528,2.18377404,7.799193,0.0,0.19,0.19,0.0
2022-03-31 09:00:00,109.0909024,18.9815132,110.7299545282,6.6909024,1.9515132,6.96969,102.4,17.03,103.8064588549,134.81,55.8509024,19.9915132,59.3210240886,6.6909024,1.9515132,6.96969,49.16,18.04,52.3655153703,0.0,6.6909024,2.1415132,7.0252582666,6.6909024,1.9515132,6.96969,0.0,0.19,0.19,0.0
2022-03-31 09:30:00,82.67530528,20.84321404,85.2622171578,9.40530528,2.74321404,9.797193,73.27,18.1,75.4725307645,135.22,44.61530528,19.72321404,48.7804329347,9.40530528,2.74321404,9.797193,35.21,16.98,39.0904655895,0.0,9.40530528,2.93321404,9.8520816082,9.40530528,2.74321404,9.797193,0.0,0.19,0.19,0.0
2022-03-31 10:00:00,83.60451616,18.48673388,85.6240296406,9.31451616,2.71673388,9.702621,74.29,15.77,75.945355355,134.98,45.06451616,18.18673388,48.5959659432,9.31451616,2.71673388,9.702621,35.75,15.47,38.9536057381,0.0,9.31451616,2.90673388,9.7575259746,9.31451616,2.71673388,9.702621,0.0,0.19,0.19,0.0
2022-03-31 10:30:00,56.30874944,17.27130192,58.8979892145,11.79874944,3.44130192,12.290364,44.51,13.83,46.6091085519,134.87,28.92874944,18.53130192,34.3552280594,11.79874944,3.44130192,12.290364,17.13,15.09,22.8286004827,0.0,11.79874944,3.63130192,12.3449115826,11.79874944,3.44130192,12.290364,0.0,0.19,0.19,0.0
2022-03-31 11:00:00,57.0230352,13.1579686,58.5214377908,11.7530352,3.4279686,12.242745,45.27,9.73,46.3038421732,134.4,24.8930352,18.2379686,30.8591428935,11.7530352,3.4279686,12.242745,13.14,14.81,19.7988812815,0.0,11.7530352,3.6079686,12.2943594315,11.7530352,3.4279686,12.242745,0.0,0.18,0.18,0.0
2022-03-31 11:30:00,80.15779168,15.97768924,81.7346812587,10.51779168,3.06768924,10.956033,69.64,12.91,70.8265324578,134.67,42.95779168,17.88768924,46.533227831,10.51779168,3.06768924,10.956033,32.44,14.82,35.6649127295,0.0,10.51779168,3.25768924,11.0107438899,10.51779168,3.06768924,10.956033,0.0,0.19,0.19,0.0
2022-03-31 12:00:00,31.15017472,14.41130096,34.3222811078,15.09017472,4.40130096,15.718932,16.06,10.01,18.9241565202,135.0,18.78017472,15.90130096,24.6078510792,15.09017472,4.40130096,15.718932,3.69,11.5,12.0775038812,0.0,15.09017472,4.59130096,15.7731866655,15.09017472,4.40130096,15.718932,0.0,0.19,0.19,0.0
2022-03-31 12:30:00,59.76776832,16.17351576,61.917434879,13.89776832,4.05351576,14.476842,45.87,12.12,47.4441914253,135.0,37.55776832,11.32351576,39.2276429364,13.89776832,4.05351576,14.476842,23.66,7.27,24.7517373128,0.0,13.89776832,4.24351576,14.531186816,13.89776832,4.05351576,14.476842,0.0,0.19,0.19,0.0
2022-03-31 13:00:00,50.58348416,11.99018288,51.985126288800004,12.34348416,3.60018288,12.857796,38.24,8.39,39.1495810961,134.49,25.35348416,13.74018288,28.8373331747,12.34348416,3.60018288,12.857796,13.01,10.14,16.4948385867,0.0,12.34348416,3.79018288,12.912284363,12.34348416,3.60018288,12.857796,0.0,0.19,0.19,0.0
2022-03-31 13:30:00,57.27904064,14.32680352,59.0435923343,10.30904064,3.00680352,10.738584,46.97,11.32,48.3148351958,135.03,22.03904064,12.11680352,25.150273157,10.30904064,3.00680352,10.738584,11.73,9.11,14.852104228,0.0,10.30904064,3.19680352,10.7933253292,10.30904064,3.00680352,10.738584,0.0,0.19,0.19,0.0
2022-03-31 14:00:00,42.1832832,16.4984576,45.2949057258,13.5032832,3.9384576,14.06592,28.68,12.56,31.3096790146,135.34,20.3232832,10.9384576,23.0799847204,13.5032832,3.9384576,14.06592,6.82,7.0,9.7730445614,0.0,13.5032832,4.1284576,14.1202981319,13.5032832,3.9384576,14.06592,0.0,0.19,0.19,0.0
2022-03-31 14:30:00,67.20837248,13.83535864,68.6176542889,9.13837248,2.66535864,9.519138,58.07,11.17,59.1345398223,135.18,27.31837248,10.32535864,29.2045631024,9.13837248,2.66535864,9.519138,18.18,7.66,19.7278483368,0.0,9.13837248,2.85535864,9.5740756497,9.13837248,2.66535864,9.519138,0.0,0.19,0.19,0.0
2022-03-31 15:00:00,77.35723264,16.93085952,79.1883542309,10.11723264,2.95085952,10.538784,67.24,13.98,68.677929497,135.58,39.98723264,11.34085952,41.5643340962,10.11723264,2.95085952,10.538784,29.87,8.39,31.0259407593,0.0,10.11723264,3.1408595200000002,10.5935543996,10.11723264,2.95085952,10.538784,0.0,0.19,0.19,0.0
2022-03-31 15:30:00,43.39569152,11.37624336,44.8620658852,12.77569152,3.72624336,13.308012,30.62,7.65,31.5611612587,135.36,27.45569152,6.48624336,28.2114577746,12.77569152,3.72624336,13.308012,14.68,2.76,14.9372018799,0.0,12.77569152,3.91624336,13.3624569548,12.77569152,3.72624336,13.308012,0.0,0.19,0.19,0.0
2022-03-31 16:00:00,51.80421536,9.15747948,52.6073774246,10.41421536,3.03747948,10.848141,41.39,6.12,41.8400107553,135.02,17.14421536,8.63747948,19.1971396848,10.41421536,3.03747948,10.848141,6.73,5.6,8.7551641904,0.0,10.41421536,3.22747948,10.9028668413,10.41421536,3.03747948,10.848141,0.0,0.19,0.19,0.0
2022-03-31 16:30:00,82.41759488,9.75263184,82.9926127653,7.51759488,2.1926318399999998,7.830828,74.9,7.5600000000000005,75.2805658852,134.82,25.67759488,9.99263184,27.5534311822,7.51759488,2.1926318399999998,7.830828,18.16,7.8,19.764250555,0.0,7.51759488,2.38263184,7.8861376646,7.51759488,2.1926318399999998,7.830828,0.0,0.19,0.19,0.0
2022-03-31 17:00:00,93.54926208,15.66270144,94.8513819199,8.64926208,2.52270144,9.009648,84.9,13.14,85.9108235323,135.22,43.85926208,12.62270144,45.6395383614,8.64926208,2.52270144,9.009648,35.21,10.1,36.6299617799,0.0,8.64926208,2.71270144,9.0646833166,8.64926208,2.52270144,9.009648,0.0,0.19,0.19,0.0
2022-03-31 17:30:00,102.65675552,20.00072036,104.5869890035,7.7167555199999995,2.25072036,8.038287,94.94,17.75,96.58502006,135.78,49.67675552,16.70072036,52.4089124056,7.7167555199999995,2.25072036,8.038287,41.96,14.45,44.3784193049,0.0,7.7167555199999995,2.45072036,8.0965638414,7.7167555199999995,2.25072036,8.038287,0.0,0.2,0.2,0.0
2022-03-31 18:00:00,105.30942272,22.20941496,107.6258919893,7.84942272,2.28941496,8.176482,97.46,19.92,99.4749114099,135.69,48.95942272,14.56941496,51.0812384869,7.84942272,2.28941496,8.176482,41.11,12.28,42.9049006525,0.0,7.84942272,2.47941496,8.231703079,7.84942272,2.28941496,8.176482,0.0,0.19,0.19,0.0
2022-03-31 18:30:00,108.11649696,20.91647828,110.1211876913,6.53649696,1.90647828,6.808851,101.58,19.01,103.3434879419,135.31,51.22649696,15.38647828,53.4873602326,6.53649696,1.90647828,6.808851,44.69,13.48,46.6787585525,0.0,6.53649696,2.09647828,6.8644747568,6.53649696,1.90647828,6.808851,0.0,0.19,0.19,0.0
2022-03-31 19:00:00,113.04537696,21.60281828,115.0910031656,7.65537696,2.23281828,7.974351,105.39,19.37,107.1552565206,135.48,52.72537696,14.692818280000001,54.7343062858,7.65537696,2.23281828,7.974351,45.07,12.46,46.7606298076,0.0,7.65537696,2.4128182799999998,8.0266112683,7.65537696,2.23281828,7.974351,0.0,0.18,0.18,0.0
2022-03-31 19:30:00,106.36614368,24.99512524,109.2635017154,10.16614368,2.96512524,10.589733,96.2,22.03,98.6902269731,135.8,55.91614368,15.11512524,57.9230708359,10.16614368,2.96512524,10.589733,45.75,12.15,47.3358743449,0.0,10.16614368,3.15512524,10.644495883,10.16614368,2.96512524,10.589733,0.0,0.19,0.19,0.0
2022-03-31 20:00:00,111.8248576,21.9176668,113.9525466816,7.5348576,2.1976668,7.84881,104.29,19.72,106.1380351241,135.37,57.0348576,15.7676668,59.1742705723,7.5348576,2.1976668,7.84881,49.5,13.57,51.326356777,0.0,7.5348576,2.3876668,7.9041148651,7.5348576,2.1976668,7.84881,0.0,0.19,0.19,0.0
2022-03-31 20:30:00,112.00327136,22.03428748,114.15008813,5.36327136,1.56428748,5.586741,106.64,20.47,108.5868799625,135.56,53.99327136,14.63428748,55.9413596742,5.36327136,1.56428748,5.586741,48.63,13.07,50.3557524023,0.0,5.36327136,1.75428748,5.6428897068,5.36327136,1.56428748,5.586741,0.0,0.19,0.19,0.0
2022-03-31 21:00:00,108.16729728,23.91004504,110.7784024739,5.41729728,1.58004504,5.643018,102.75,22.33,105.1484255707,135.87,52.21729728,13.63004504,53.9668811682,5.41729728,1.58004504,5.643018,46.8,12.05,48.326416171700004,0.0,5.41729728,1.77004504,5.6991375895,5.41729728,1.58004504,5.643018,0.0,0.19,0.19,0.0
2022-03-31 21:30:00,101.93318016,27.15051088,105.4870772113,6.65318016,1.9405108800000002,6.930396,95.28,25.21,98.5587261484,136.28,49.85318016,11.63051088,51.1918778264,6.65318016,1.9405108800000002,6.930396,43.2,9.69,44.2734243085,0.0,6.65318016,2.13051088,6.9859775874,6.65318016,1.9405108800000002,6.930396,0.0,0.19,0.19,0.0
2022-03-31 22:00:00,98.56135296,25.61706128,101.8360158585,5.68135296,1.65706128,5.918076,92.88,23.96,95.9206755606,136.28,48.97135296,11.03706128,50.1997025134,5.68135296,1.65706128,5.918076,43.29,9.38,44.2945651294,0.0,5.68135296,1.85706128,5.9771605344,5.68135296,1.65706128,5.918076,0.0,0.2,0.2,0.0
2022-03-31 22:30:00,94.08365056,27.22689808,97.9440517936,5.78365056,1.68689808,6.024636,88.3,25.54,91.9194299373,136.67,48.21365056,10.90689808,49.4319383198,5.78365056,1.68689808,6.024636,42.43,9.22,43.4201946103,0.0,5.78365056,1.8768980800000001,6.0805723582,5.78365056,1.68689808,6.024636,0.0,0.19,0.19,0.0
2022-03-31 23:00:00,86.30905536,29.31722448,91.1523597519,5.57905536,1.62722448,5.811516,80.73,27.69,85.3467574076,135.74,44.86905536,9.54722448,45.8735394772,5.57905536,1.62722448,5.811516,39.29,7.92,40.0803006476,0.0,5.57905536,1.8172244800000001,5.8675517484,5.57905536,1.62722448,5.811516,0.0,0.19,0.19,0.0
2022-03-31 23:30:00,80.39349088,30.96018484,86.1489780624,5.62349088,1.6401848399999999,5.857803,74.77,29.32,80.3132324091,135.77,42.74349088,10.75018484,44.0746240676,5.62349088,1.6401848399999999,5.857803,37.12,9.11,38.2215449714,0.0,5.62349088,1.82018484,5.9107294414,5.62349088,1.6401848399999999,5.857803,0.0,0.18,0.18,0.0
2022-04-01 00:00:00,77.0700144,32.8875042,83.7936456548,5.5800144,1.6275042,5.812515,71.49,31.26,78.0256861553,136.49,41.0000144,10.4775042,42.3176000626,5.5800144,1.6275042,5.812515,35.42,8.85,36.508887959,0.0,5.5800144,1.8175042000000001,5.8685502657,5.5800144,1.6275042,5.812515,0.0,0.19,0.19,0.0
